Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,186.0,16.0,1.4,0.5,34.0,114.1,17.59
2016,1,1,8,0,372.0,32.0,1.6,1.0,68.0,241.42,189.82
2016,1,1,8,15,464.5,40.5,1.6,1.5,108.0,320.8,268.52
2016,1,1,8,30,557.0,49.0,1.6,2.0,148.0,409.21,347.75
2016,1,1,8,45,614.0,54.5,1.6,2.5,188.5,480.01,409.75
2016,1,1,9,0,671.0,60.0,1.6,3.0,229.0,554.64,472.43
2016,1,1,9,15,708.5,64.0,1.6,3.5,267.0,616.72,521.83
2016,1,1,9,30,746.0,68.0,1.6,4.0,305.0,674.66,565.48
2016,1,1,9,45,765.0,72.5,1.65,5.0,338.0,724.42,600.93
2016,1,1,10,0,784.0,77.0,1.7,6.0,371.0,773.0,634.53
2016,1,1,10,15,802.0,79.0,1.6,6.5,398.5,816.31,662.95
2016,1,1,10,30,820.0,81.0,1.5,7.0,426.0,857.73,689.21
2016,1,1,10,45,830.0,83.0,1.45,7.5,447.0,889.7,708.75
2016,1,1,11,0,840.0,85.0,1.4,8.0,468.0,918.93,726.15
2016,1,1,11,15,847.0,86.0,1.3,8.0,482.0,941.15,738.98
2016,1,1,11,30,854.0,87.0,1.2,8.0,496.0,960.19,749.54
2016,1,1,11,45,856.5,88.0,1.15,8.5,502.5,971.55,754.39
2016,1,1,12,0,859.0,89.0,1.1,9.0,509.0,979.45,757.06
2016,1,1,12,15,858.5,89.0,1.05,9.0,508.0,979.66,756.06
2016,1,1,12,30,858.0,89.0,1.0,9.0,507.0,976.35,752.95
2016,1,1,12,45,856.5,87.0,1.0,9.5,498.5,966.07,745.02
2016,1,1,13,0,855.0,85.0,1.0,10.0,490.0,952.34,735.01
2016,1,1,13,15,846.5,84.0,1.0,10.0,473.5,929.89,720.55
2016,1,1,13,30,838.0,83.0,1.0,10.0,457.0,904.38,704.12
2016,1,1,13,45,824.5,81.5,1.0,10.0,434.0,870.85,682.09
2016,1,1,14,0,811.0,80.0,1.0,10.0,411.0,834.85,658.22
2016,1,1,14,15,791.0,77.5,0.95,9.5,381.0,789.92,628.06
2016,1,1,14,30,771.0,75.0,0.9,9.0,351.0,743.41,596.27
2016,1,1,14,45,743.0,71.0,0.9,9.0,316.5,687.72,556.62
2016,1,1,15,0,715.0,67.0,0.9,9.0,282.0,637.32,519.93
2016,1,1,15,15,672.5,62.5,0.85,8.0,243.0,570.98,470.68
2016,1,1,15,30,630.0,58.0,0.8,7.0,204.0,506.46,419.54
2016,1,1,15,45,564.5,51.5,0.75,6.5,163.0,428.09,354.39
2016,1,1,16,0,499.0,45.0,0.7,6.0,122.0,354.78,290.87
2016,1,1,16,15,392.5,35.5,0.75,5.5,84.0,263.82,209.95
2016,1,1,16,30,286.0,26.0,0.8,5.0,46.0,178.83,108.15
2016,1,1,16,45,143.0,13.0,0.9,4.5,23.0,66.37,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,67.5,17.0,1.35,2.5,23.5,54.36,4.48
2016,1,2,8,0,135.0,34.0,1.5,3.0,47.0,118.73,91.17
2016,1,2,8,15,168.0,50.0,1.5,3.5,74.5,162.11,134.36
2016,1,2,8,30,201.0,66.0,1.5,4.0,102.0,208.45,176.92
2016,1,2,8,45,221.5,81.5,1.5,4.5,130.0,249.17,213.56
2016,1,2,9,0,242.0,97.0,1.5,5.0,158.0,291.48,250.5
2016,1,2,9,15,253.5,111.5,1.5,5.5,184.5,327.37,280.9
2016,1,2,9,30,265.0,126.0,1.5,6.0,211.0,363.74,310.82
2016,1,2,9,45,281.5,136.5,1.55,7.0,235.0,399.06,338.87
2016,1,2,10,0,298.0,147.0,1.6,8.0,259.0,434.94,366.65
2016,1,2,10,15,195.0,164.5,1.75,8.5,240.0,359.47,302.63
2016,1,2,10,30,92.0,182.0,1.9,9.0,221.0,276.84,231.74
2016,1,2,10,45,64.5,183.0,2.1,10.0,211.0,252.86,210.52
2016,1,2,11,0,37.0,184.0,2.3,11.0,201.0,228.0,188.22
2016,1,2,11,15,75.5,199.0,2.4,11.5,235.0,283.33,234.67
2016,1,2,11,30,114.0,214.0,2.5,12.0,269.0,360.17,297.13
2016,1,2,11,45,57.0,166.5,2.6,12.5,194.0,224.31,184.7
2016,1,2,12,0,0.0,119.0,2.7,13.0,119.0,103.11,81.73
2016,1,2,12,15,16.0,157.0,2.7,13.0,165.0,157.86,128.36
2016,1,2,12,30,32.0,195.0,2.7,13.0,211.0,235.53,192.83
2016,1,2,12,45,16.0,167.5,2.7,13.0,175.5,169.53,137.81
2016,1,2,13,0,0.0,140.0,2.7,13.0,140.0,125.0,100.23
2016,1,2,13,15,15.5,159.0,2.6,13.0,166.0,160.59,130.78
2016,1,2,13,30,31.0,178.0,2.5,13.0,192.0,215.16,176.53
2016,1,2,13,45,49.0,175.5,2.45,13.5,196.0,229.37,188.6
2016,1,2,14,0,67.0,173.0,2.4,14.0,200.0,243.05,200.25
2016,1,2,14,15,96.0,163.0,2.15,13.5,199.0,255.24,211.64
2016,1,2,14,30,125.0,153.0,1.9,13.0,198.0,281.44,234.12
2016,1,2,14,45,118.0,139.0,1.65,13.0,178.5,255.56,212.48
2016,1,2,15,0,111.0,125.0,1.4,13.0,159.0,230.16,191.2
2016,1,2,15,15,103.5,109.0,1.2,12.0,137.0,202.16,168.13
2016,1,2,15,30,96.0,93.0,1.0,11.0,115.0,174.79,145.02
2016,1,2,15,45,83.0,75.5,0.85,10.5,92.0,142.53,116.95
2016,1,2,16,0,70.0,58.0,0.7,10.0,69.0,111.3,89.29
2016,1,2,16,15,43.5,41.5,0.75,9.0,48.0,75.84,57.55
2016,1,2,16,30,17.0,25.0,0.8,8.0,27.0,33.74,17.15
2016,1,2,16,45,8.5,12.5,0.9,7.5,13.5,13.97,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,37.5,17.0,1.8,6.0,20.5,36.17,0.51
2016,1,3,8,0,75.0,34.0,1.9,7.0,41.0,90.19,67.03
2016,1,3,8,15,99.0,51.0,1.9,7.5,65.5,117.21,94.6
2016,1,3,8,30,123.0,68.0,1.9,8.0,90.0,155.24,129.13
2016,1,3,8,45,136.0,85.0,1.95,8.5,115.0,188.46,158.81
2016,1,3,9,0,149.0,102.0,2.0,9.0,140.0,222.68,188.67
2016,1,3,9,15,157.0,118.0,1.9,9.0,163.5,252.88,214.62
2016,1,3,9,30,165.0,134.0,1.8,9.0,187.0,283.57,240.39
2016,1,3,9,45,173.5,146.5,1.7,9.5,207.0,310.24,261.9
2016,1,3,10,0,182.0,159.0,1.6,10.0,227.0,337.34,283.25
2016,1,3,10,15,167.0,171.5,1.55,10.0,238.0,344.49,288.04
2016,1,3,10,30,152.0,184.0,1.5,10.0,249.0,350.47,291.86
2016,1,3,10,45,236.5,185.0,1.5,10.5,291.0,450.28,372.52
2016,1,3,11,0,321.0,186.0,1.5,11.0,333.0,534.75,438.45
2016,1,3,11,15,178.0,190.0,1.6,11.0,272.0,388.43,320.31
2016,1,3,11,30,35.0,194.0,1.7,11.0,211.0,237.47,194.59
2016,1,3,11,45,63.5,206.5,1.85,11.5,237.5,280.97,231.37
2016,1,3,12,0,92.0,219.0,2.0,12.0,264.0,325.18,267.5
2016,1,3,12,15,110.0,220.0,2.1,12.0,274.0,344.11,283.26
2016,1,3,12,30,128.0,221.0,2.2,12.0,284.0,383.46,315.16
2016,1,3,12,45,191.5,213.5,2.35,12.5,306.0,434.53,357.39
2016,1,3,13,0,255.0,206.0,2.5,13.0,328.0,504.64,413.44
2016,1,3,13,15,397.5,172.5,2.45,13.0,355.0,613.15,500.47
2016,1,3,13,30,540.0,139.0,2.4,13.0,382.0,696.3,565.42
2016,1,3,13,45,360.5,158.5,2.35,13.0,317.5,525.26,431.88
2016,1,3,14,0,181.0,178.0,2.3,13.0,253.0,366.79,303.44
2016,1,3,14,15,327.5,146.5,1.95,12.5,270.0,463.24,384.98
2016,1,3,14,30,474.0,115.0,1.6,12.0,287.0,550.8,455.03
2016,1,3,14,45,440.0,110.0,1.3,12.0,257.5,500.53,413.12
2016,1,3,15,0,406.0,105.0,1.0,12.0,228.0,451.52,372.7
2016,1,3,15,15,379.5,93.5,0.85,11.5,196.5,401.45,332.4
2016,1,3,15,30,353.0,82.0,0.7,11.0,165.0,352.81,292.08
2016,1,3,15,45,306.0,69.5,0.6,10.5,131.5,292.37,241.11
2016,1,3,16,0,259.0,57.0,0.5,10.0,98.0,236.13,192.29
2016,1,3,16,15,195.5,42.5,0.5,9.5,68.0,173.75,136.98
2016,1,3,16,30,132.0,28.0,0.5,9.0,38.0,114.75,73.19
2016,1,3,16,45,66.0,14.0,0.55,9.0,19.0,37.67,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,8.0,16.5,2.65,8.5,17.0,18.56,0.0
2016,1,4,8,0,16.0,33.0,2.7,9.0,34.0,43.39,29.15
2016,1,4,8,15,31.0,49.5,2.8,9.0,54.5,70.09,54.05
2016,1,4,8,30,46.0,66.0,2.9,9.0,75.0,97.74,79.06
2016,1,4,8,45,54.5,83.0,3.0,9.5,95.5,123.38,101.91
2016,1,4,9,0,63.0,100.0,3.1,10.0,116.0,149.75,125.03
2016,1,4,9,15,68.0,115.5,3.15,10.5,135.0,172.3,144.42
2016,1,4,9,30,73.0,131.0,3.2,11.0,154.0,195.36,163.87
2016,1,4,9,45,75.0,144.5,3.3,11.5,170.5,213.8,179.05
2016,1,4,10,0,77.0,158.0,3.4,12.0,187.0,232.51,194.21
2016,1,4,10,15,141.5,170.0,3.5,12.5,228.5,320.26,267.93
2016,1,4,10,30,206.0,182.0,3.6,13.0,270.0,395.45,329.79
2016,1,4,10,45,340.0,169.5,3.75,13.5,322.5,524.32,434.88
2016,1,4,11,0,474.0,157.0,3.9,14.0,375.0,661.9,542.88
2016,1,4,11,15,468.0,164.0,3.95,14.0,384.5,673.23,550.21
2016,1,4,11,30,462.0,171.0,4.0,14.0,394.0,682.43,556.69
2016,1,4,11,45,423.0,182.5,4.05,14.0,388.5,662.7,540.42
2016,1,4,12,0,384.0,194.0,4.1,14.0,383.0,619.73,506.95
2016,1,4,12,15,302.5,206.5,4.05,14.0,355.5,556.53,455.82
2016,1,4,12,30,221.0,219.0,4.0,14.0,328.0,471.32,387.18
2016,1,4,12,45,237.5,213.5,4.0,14.5,328.5,478.95,393.54
2016,1,4,13,0,254.0,208.0,4.0,15.0,329.0,506.25,414.55
2016,1,4,13,15,334.5,187.5,3.9,14.5,341.5,552.25,453.78
2016,1,4,13,30,415.0,167.0,3.8,14.0,354.0,615.03,505.05
2016,1,4,13,45,207.5,91.0,3.75,14.0,184.5,300.97,252.85
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,12.36,4.93
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,11.53,4.29
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,10.7,3.6
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,9.46,2.54
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,8.22,1.47
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,6.98,0.4
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.43,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,1.0,16.0,1.7,9.5,16.0,13.63,0.0
2016,1,5,8,0,2.0,32.0,1.8,10.0,32.0,31.02,19.15
2016,1,5,8,15,17.0,49.0,2.0,10.0,51.5,61.88,46.83
2016,1,5,8,30,32.0,66.0,2.2,10.0,71.0,89.57,71.59
2016,1,5,8,45,41.5,82.5,2.45,10.5,91.5,114.38,93.57
2016,1,5,9,0,51.0,99.0,2.7,11.0,112.0,140.1,116.04
2016,1,5,9,15,56.0,114.5,2.8,11.0,131.0,162.12,135.16
2016,1,5,9,30,61.0,130.0,2.9,11.0,150.0,184.7,154.46
2016,1,5,9,45,65.0,143.5,3.0,11.5,166.5,204.27,170.67
2016,1,5,10,0,69.0,157.0,3.1,12.0,183.0,224.28,187.0
2016,1,5,10,15,119.5,171.0,3.2,12.0,220.5,302.4,252.85
2016,1,5,10,30,170.0,185.0,3.3,12.0,258.0,367.2,306.71
2016,1,5,10,45,118.0,191.0,3.4,12.0,243.0,330.17,274.5
2016,1,5,11,0,66.0,197.0,3.5,12.0,228.0,271.41,224.66
2016,1,5,11,15,33.0,165.0,3.55,12.0,180.5,199.16,163.95
2016,1,5,11,30,0.0,133.0,3.6,12.0,133.0,117.36,94.19
2016,1,5,11,45,0.0,74.0,3.65,12.0,74.0,61.41,46.91
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,12.38,4.99
2016,1,5,12,15,0.0,34.0,3.65,11.5,34.0,28.11,18.56
2016,1,5,12,30,0.0,53.0,3.6,11.0,53.0,43.9,32.16
2016,1,5,12,45,0.0,41.5,3.6,11.0,41.5,34.33,23.96
2016,1,5,13,0,0.0,30.0,3.6,11.0,30.0,24.79,15.76
2016,1,5,13,15,13.0,103.5,3.45,11.0,110.0,100.62,81.32
2016,1,5,13,30,26.0,177.0,3.3,11.0,190.0,190.84,157.74
2016,1,5,13,45,13.0,150.5,3.2,11.0,157.0,149.98,122.94
2016,1,5,14,0,0.0,124.0,3.1,11.0,124.0,110.69,89.38
2016,1,5,14,15,0.0,117.5,2.95,10.5,117.5,104.93,84.81
2016,1,5,14,30,0.0,111.0,2.8,10.0,111.0,99.32,80.3
2016,1,5,14,45,0.0,100.5,2.7,10.0,100.5,89.57,72.04
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,79.95,63.81
2016,1,5,15,15,0.0,77.5,2.35,9.5,77.5,68.27,53.83
2016,1,5,15,30,0.0,65.0,2.1,9.0,65.0,56.68,43.77
2016,1,5,15,45,0.0,52.5,1.9,9.0,52.5,45.13,33.55
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,33.58,23.25
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,23.13,13.87
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,13.18,4.14
2016,1,5,16,45,0.0,8.0,1.45,8.0,8.0,6.83,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,15.5,3.3,9.5,15.5,12.79,0.0
2016,1,6,8,0,0.0,31.0,3.3,10.0,31.0,28.61,17.22
2016,1,6,8,15,12.0,50.0,3.15,10.0,52.0,54.85,40.85
2016,1,6,8,30,24.0,69.0,3.0,10.0,73.0,89.39,71.32
2016,1,6,8,45,39.5,87.0,2.95,10.0,96.0,119.56,98.14
2016,1,6,9,0,55.0,105.0,2.9,10.0,119.0,151.17,125.98
2016,1,6,9,15,65.0,122.0,2.95,10.0,141.0,178.87,150.07
2016,1,6,9,30,75.0,139.0,3.0,10.0,163.0,207.53,174.65
2016,1,6,9,45,89.0,150.0,3.05,10.0,181.5,231.91,195.51
2016,1,6,10,0,103.0,161.0,3.1,10.0,200.0,273.72,230.55
2016,1,6,10,15,128.0,173.5,3.15,10.0,226.0,312.75,263.27
2016,1,6,10,30,153.0,186.0,3.2,10.0,252.0,353.13,296.75
2016,1,6,10,45,76.5,155.5,3.25,10.0,188.5,227.93,191.03
2016,1,6,11,0,0.0,125.0,3.3,10.0,125.0,109.92,88.7
2016,1,6,11,15,5.5,149.5,3.4,10.0,152.5,140.16,114.62
2016,1,6,11,30,11.0,174.0,3.5,10.0,180.0,171.55,141.13
2016,1,6,11,45,49.5,197.5,3.6,10.0,222.5,254.95,212.11
2016,1,6,12,0,88.0,221.0,3.7,10.0,265.0,323.05,269.26
2016,1,6,12,15,181.5,217.5,3.65,10.0,308.0,430.71,359.5
2016,1,6,12,30,275.0,214.0,3.6,10.0,351.0,538.44,447.29
2016,1,6,12,45,142.5,193.5,3.55,10.0,264.5,360.41,300.97
2016,1,6,13,0,10.0,173.0,3.5,10.0,178.0,169.62,139.1
2016,1,6,13,15,151.5,181.5,3.35,10.0,251.0,351.11,295.35
2016,1,6,13,30,293.0,190.0,3.2,10.0,324.0,511.47,427.38
2016,1,6,13,45,146.5,98.5,3.1,10.0,165.5,255.54,216.55
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,5.77,0.0
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,35.13,25.01
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,65.52,51.51
2016,1,6,14,45,0.0,71.0,2.55,9.0,71.0,59.3,46.16
2016,1,6,15,0,0.0,64.0,2.4,9.0,64.0,53.15,40.85
2016,1,6,15,15,0.0,55.0,2.2,8.5,55.0,45.53,34.28
2016,1,6,15,30,0.0,46.0,2.0,8.0,46.0,38.04,27.73
2016,1,6,15,45,0.0,37.5,1.8,8.0,37.5,30.98,21.42
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,23.93,15.07
2016,1,6,16,15,0.0,20.0,1.55,7.5,20.0,16.48,8.34
2016,1,6,16,30,0.0,11.0,1.5,7.0,11.0,9.04,1.23
2016,1,6,16,45,0.0,5.5,1.45,7.0,5.5,4.51,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.0,19.5,0.55,6.5,29.5,79.7,8.1
2016,1,7,8,0,206.0,39.0,0.5,7.0,59.0,168.59,128.38
2016,1,7,8,15,298.0,51.0,0.5,7.0,96.0,240.46,196.04
2016,1,7,8,30,390.0,63.0,0.5,7.0,133.0,322.38,267.45
2016,1,7,8,45,474.5,67.5,0.5,7.5,174.0,402.23,334.64
2016,1,7,9,0,559.0,72.0,0.5,8.0,215.0,488.6,404.49
2016,1,7,9,15,600.0,77.5,0.6,8.5,252.0,550.86,453.81
2016,1,7,9,30,641.0,83.0,0.7,9.0,289.0,614.76,502.4
2016,1,7,9,45,714.0,76.0,0.8,9.5,328.5,689.84,557.28
2016,1,7,10,0,787.0,69.0,0.9,10.0,368.0,762.53,608.76
2016,1,7,10,15,616.5,108.5,1.0,10.0,353.0,695.7,559.7
2016,1,7,10,30,446.0,148.0,1.1,10.0,338.0,602.49,490.08
2016,1,7,10,45,429.0,160.0,1.2,10.5,350.5,613.19,498.08
2016,1,7,11,0,412.0,172.0,1.3,11.0,363.0,621.34,502.95
2016,1,7,11,15,295.5,195.5,1.35,11.0,334.5,526.97,428.87
2016,1,7,11,30,179.0,219.0,1.4,11.0,306.0,428.1,349.95
2016,1,7,11,45,176.0,223.5,1.5,11.0,310.0,432.21,353.95
2016,1,7,12,0,173.0,228.0,1.6,11.0,314.0,435.86,356.85
2016,1,7,12,15,173.0,228.0,1.65,11.0,314.0,436.01,357.09
2016,1,7,12,30,173.0,228.0,1.7,11.0,314.0,435.75,357.08
2016,1,7,12,45,86.5,143.0,1.75,11.0,186.0,242.77,201.19
2016,1,7,13,0,0.0,58.0,1.8,11.0,58.0,48.06,35.61
2016,1,7,13,15,0.0,56.0,1.85,11.0,56.0,46.39,34.36
2016,1,7,13,30,0.0,54.0,1.9,11.0,54.0,44.71,32.97
2016,1,7,13,45,0.0,40.0,1.95,11.0,40.0,33.07,22.98
2016,1,7,14,0,0.0,26.0,2.0,11.0,26.0,21.46,12.98
2016,1,7,14,15,7.5,82.5,1.95,10.5,85.0,75.71,60.23
2016,1,7,14,30,15.0,139.0,1.9,10.0,144.0,142.46,117.57
2016,1,7,14,45,11.5,126.5,1.85,10.0,130.5,127.3,104.54
2016,1,7,15,0,8.0,114.0,1.8,10.0,117.0,112.59,91.96
2016,1,7,15,15,321.0,86.0,1.55,9.5,165.5,352.87,300.11
2016,1,7,15,30,634.0,58.0,1.3,9.0,214.0,515.08,429.9
2016,1,7,15,45,578.0,52.0,1.05,8.5,174.0,442.45,366.49
2016,1,7,16,0,522.0,46.0,0.8,8.0,134.0,373.92,306.56
2016,1,7,16,15,427.0,37.5,0.8,7.5,95.5,287.54,231.13
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,210.94,152.72
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,96.69,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,2.5,16.5,0.85,4.0,16.5,14.65,0.0
2016,1,8,8,0,5.0,33.0,0.9,4.0,33.0,33.67,21.96
2016,1,8,8,15,19.5,49.5,0.95,4.0,52.5,63.53,49.43
2016,1,8,8,30,34.0,66.0,1.0,4.0,72.0,90.15,73.75
2016,1,8,8,45,42.5,83.0,1.05,4.5,92.5,115.09,96.17
2016,1,8,9,0,51.0,100.0,1.1,5.0,113.0,140.8,118.92
2016,1,8,9,15,55.5,115.5,1.0,5.5,132.0,162.4,137.54
2016,1,8,9,30,60.0,131.0,0.9,6.0,151.0,184.51,156.16
2016,1,8,9,45,61.0,144.0,0.85,6.5,166.0,200.95,169.56
2016,1,8,10,0,62.0,157.0,0.8,7.0,181.0,217.64,182.91
2016,1,8,10,15,61.5,169.5,0.7,7.5,194.5,232.59,194.43
2016,1,8,10,30,61.0,182.0,0.6,8.0,208.0,247.65,205.82
2016,1,8,10,45,215.5,184.0,0.55,8.5,283.0,408.93,338.85
2016,1,8,11,0,370.0,186.0,0.5,9.0,358.0,579.23,469.07
2016,1,8,11,15,381.0,187.5,0.45,9.5,369.0,597.72,478.94
2016,1,8,11,30,392.0,189.0,0.4,10.0,380.0,615.19,489.93
2016,1,8,11,45,361.0,198.0,0.35,10.5,376.0,600.17,476.13
2016,1,8,12,0,330.0,207.0,0.3,11.0,372.0,583.31,461.53
2016,1,8,12,15,248.5,216.5,0.3,11.0,341.0,516.08,410.06
2016,1,8,12,30,167.0,226.0,0.3,11.0,310.0,426.95,341.86
2016,1,8,12,45,98.0,209.5,0.35,11.5,258.5,317.03,256.2
2016,1,8,13,0,29.0,193.0,0.4,12.0,207.0,229.24,184.94
2016,1,8,13,15,164.0,192.0,0.45,12.0,268.0,376.2,306.77
2016,1,8,13,30,299.0,191.0,0.5,12.0,329.0,518.41,417.53
2016,1,8,13,45,174.0,183.0,0.6,12.0,262.5,369.26,300.33
2016,1,8,14,0,49.0,175.0,0.7,12.0,196.0,227.94,185.94
2016,1,8,14,15,171.5,161.0,0.65,11.5,227.0,332.19,275.09
2016,1,8,14,30,294.0,147.0,0.6,11.0,258.0,427.72,352.74
2016,1,8,14,45,272.0,137.5,0.55,11.0,233.0,388.85,320.74
2016,1,8,15,0,250.0,128.0,0.5,11.0,208.0,351.09,290.44
2016,1,8,15,15,234.5,113.0,0.5,10.5,180.5,311.88,259.27
2016,1,8,15,30,219.0,98.0,0.5,10.0,153.0,273.59,227.9
2016,1,8,15,45,192.5,82.0,0.55,10.0,124.0,228.3,189.41
2016,1,8,16,0,166.0,66.0,0.6,10.0,95.0,185.34,151.87
2016,1,8,16,15,127.0,49.5,0.65,9.5,67.5,137.76,109.72
2016,1,8,16,30,88.0,33.0,0.7,9.0,40.0,93.93,67.02
2016,1,8,16,45,44.0,16.5,0.75,8.5,20.0,42.29,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.5,33.0,110.78,16.77
2016,1,9,8,0,381.0,29.0,3.4,7.0,66.0,237.22,183.25
2016,1,9,8,15,469.0,36.5,3.35,7.0,105.5,312.47,258.19
2016,1,9,8,30,557.0,44.0,3.3,7.0,145.0,396.6,334.47
2016,1,9,8,45,610.5,49.5,3.25,7.5,185.0,464.84,394.8
2016,1,9,9,0,664.0,55.0,3.2,8.0,225.0,532.42,452.48
2016,1,9,9,15,366.0,93.5,3.1,8.0,190.0,396.74,339.1
2016,1,9,9,30,68.0,132.0,3.0,8.0,155.0,191.58,161.71
2016,1,9,9,45,67.5,145.5,2.95,8.0,169.5,207.8,175.87
2016,1,9,10,0,67.0,159.0,2.9,8.0,184.0,224.12,189.41
2016,1,9,10,15,71.5,171.0,2.8,8.0,200.0,242.83,204.96
2016,1,9,10,30,76.0,183.0,2.7,8.0,216.0,261.94,220.68
2016,1,9,10,45,93.0,194.5,2.65,8.5,237.0,292.11,245.5
2016,1,9,11,0,110.0,206.0,2.6,9.0,258.0,323.11,270.62
2016,1,9,11,15,84.0,207.5,2.45,9.0,248.0,300.6,250.75
2016,1,9,11,30,58.0,209.0,2.3,9.0,238.0,277.4,230.47
2016,1,9,11,45,112.0,218.5,2.2,9.0,274.5,362.67,301.54
2016,1,9,12,0,166.0,228.0,2.1,9.0,311.0,428.4,355.14
2016,1,9,12,15,112.5,221.5,1.95,9.0,278.0,367.49,304.04
2016,1,9,12,30,59.0,215.0,1.8,9.0,245.0,285.76,236.27
2016,1,9,12,45,96.0,217.5,1.65,9.0,265.0,325.22,269.96
2016,1,9,13,0,133.0,220.0,1.5,9.0,285.0,384.3,318.0
2016,1,9,13,15,126.0,213.0,1.45,9.0,273.0,367.44,304.07
2016,1,9,13,30,119.0,206.0,1.4,9.0,261.0,350.59,290.63
2016,1,9,13,45,88.5,192.0,1.35,9.0,232.0,284.68,236.83
2016,1,9,14,0,58.0,178.0,1.3,9.0,203.0,239.45,199.22
2016,1,9,14,15,29.0,136.0,1.2,9.0,148.5,161.79,134.03
2016,1,9,14,30,0.0,94.0,1.1,9.0,94.0,81.09,64.71
2016,1,9,14,45,0.0,85.0,1.0,9.0,85.0,72.9,57.89
2016,1,9,15,0,0.0,76.0,0.9,9.0,76.0,64.79,50.94
2016,1,9,15,15,0.0,66.0,0.85,9.0,66.0,55.75,43.12
2016,1,9,15,30,0.0,56.0,0.8,9.0,56.0,46.77,35.26
2016,1,9,15,45,0.0,45.5,0.8,9.0,45.5,37.64,27.18
2016,1,9,16,0,0.0,35.0,0.8,9.0,35.0,28.92,19.38
2016,1,9,16,15,0.0,25.0,0.8,8.5,25.0,20.62,11.93
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,12.35,4.18
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,6.16,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,174.5,16.5,1.6,6.5,33.5,106.76,18.31
2016,1,10,8,0,349.0,33.0,1.8,7.0,67.0,225.57,173.8
2016,1,10,8,15,439.5,41.5,1.85,7.5,106.5,302.08,247.82
2016,1,10,8,30,530.0,50.0,1.9,8.0,146.0,387.51,323.4
2016,1,10,8,45,596.0,54.5,2.0,8.5,187.5,461.35,387.44
2016,1,10,9,0,662.0,59.0,2.1,9.0,229.0,539.95,453.11
2016,1,10,9,15,331.0,60.0,2.1,9.5,145.0,327.04,278.72
2016,1,10,9,30,0.0,61.0,2.1,10.0,61.0,50.53,38.2
2016,1,10,9,45,0.0,68.0,2.15,10.5,68.0,56.37,43.34
2016,1,10,10,0,0.0,75.0,2.2,11.0,75.0,62.43,48.4
2016,1,10,10,15,0.0,67.5,2.1,11.0,67.5,55.95,42.76
2016,1,10,10,30,0.0,60.0,2.0,11.0,60.0,49.7,37.32
2016,1,10,10,45,0.0,71.5,1.95,11.5,71.5,59.3,45.41
2016,1,10,11,0,0.0,83.0,1.9,12.0,83.0,68.96,53.47
2016,1,10,11,15,0.0,91.5,1.8,12.0,91.5,76.73,59.99
2016,1,10,11,30,0.0,100.0,1.7,12.0,100.0,84.6,66.58
2016,1,10,11,45,0.0,101.5,1.6,12.5,101.5,85.92,67.51
2016,1,10,12,0,0.0,103.0,1.5,13.0,103.0,87.29,68.49
2016,1,10,12,15,0.0,125.0,1.45,13.0,125.0,108.58,86.3
2016,1,10,12,30,0.0,147.0,1.4,13.0,147.0,130.89,104.82
2016,1,10,12,45,0.0,145.0,1.35,13.5,145.0,129.0,103.03
2016,1,10,13,0,0.0,143.0,1.3,14.0,143.0,127.23,101.42
2016,1,10,13,15,0.0,138.5,1.25,14.0,138.5,123.0,98.0
2016,1,10,13,30,0.0,134.0,1.2,14.0,134.0,118.88,94.69
2016,1,10,13,45,0.0,127.5,1.15,14.0,127.5,112.82,89.76
2016,1,10,14,0,0.0,121.0,1.1,14.0,121.0,106.88,84.94
2016,1,10,14,15,0.0,113.0,1.05,13.5,113.0,99.5,79.05
2016,1,10,14,30,0.0,105.0,1.0,13.0,105.0,92.23,73.22
2016,1,10,14,45,0.0,95.5,1.0,13.0,95.5,83.53,65.97
2016,1,10,15,0,0.0,86.0,1.0,13.0,86.0,74.93,58.75
2016,1,10,15,15,0.0,75.0,0.9,12.5,75.0,64.86,50.29
2016,1,10,15,30,0.0,64.0,0.8,12.0,64.0,54.87,41.77
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,44.41,32.72
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,33.98,23.56
2016,1,10,16,15,0.0,29.5,0.75,10.5,29.5,24.37,15.01
2016,1,10,16,30,0.0,18.0,0.8,10.0,18.0,14.83,6.21
2016,1,10,16,45,0.0,9.0,0.9,9.5,9.0,7.4,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,71.0,17.0,1.05,7.5,24.0,54.41,7.99
2016,1,11,8,0,142.0,34.0,1.1,8.0,48.0,129.87,98.66
2016,1,11,8,15,176.0,50.0,1.25,8.5,76.5,162.64,132.27
2016,1,11,8,30,210.0,66.0,1.4,9.0,105.0,209.65,174.71
2016,1,11,8,45,231.5,81.5,1.55,9.5,134.0,251.34,211.66
2016,1,11,9,0,253.0,97.0,1.7,10.0,163.0,294.73,249.08
2016,1,11,9,15,264.0,112.0,1.7,10.0,190.0,331.52,280.22
2016,1,11,9,30,275.0,127.0,1.7,10.0,217.0,368.72,310.91
2016,1,11,9,45,285.0,139.0,1.7,10.5,241.0,401.44,336.75
2016,1,11,10,0,295.0,151.0,1.7,11.0,265.0,434.22,362.05
2016,1,11,10,15,210.0,170.0,1.65,11.5,254.0,376.63,312.93
2016,1,11,10,30,125.0,189.0,1.6,12.0,243.0,330.48,272.65
2016,1,11,10,45,218.0,191.0,1.55,12.5,291.0,419.38,345.36
2016,1,11,11,0,311.0,193.0,1.5,13.0,339.0,532.37,432.93
2016,1,11,11,15,293.0,202.5,1.45,13.0,343.5,532.63,430.93
2016,1,11,11,30,275.0,212.0,1.4,13.0,348.0,531.27,428.69
2016,1,11,11,45,296.5,212.0,1.4,13.5,360.5,554.8,446.03
2016,1,11,12,0,318.0,212.0,1.4,14.0,373.0,577.58,462.45
2016,1,11,12,15,347.5,206.5,1.4,14.0,382.5,600.15,479.84
2016,1,11,12,30,377.0,201.0,1.4,14.0,392.0,621.38,496.19
2016,1,11,12,45,420.5,188.0,1.4,14.5,398.5,666.73,529.2
2016,1,11,13,0,464.0,175.0,1.4,15.0,405.0,688.76,545.19
2016,1,11,13,15,381.5,185.0,1.4,15.0,370.0,594.28,474.63
2016,1,11,13,30,299.0,195.0,1.4,15.0,335.0,523.61,420.77
2016,1,11,13,45,279.5,188.0,1.4,15.0,314.0,490.84,396.5
2016,1,11,14,0,260.0,181.0,1.4,15.0,293.0,458.1,371.65
2016,1,11,14,15,244.5,170.0,1.3,14.5,270.0,423.92,345.82
2016,1,11,14,30,229.0,159.0,1.2,14.0,247.0,390.02,319.83
2016,1,11,14,45,222.5,145.5,1.1,14.0,225.0,360.46,296.55
2016,1,11,15,0,216.0,132.0,1.0,14.0,203.0,330.89,272.85
2016,1,11,15,15,445.5,92.5,0.95,13.5,215.0,450.39,371.17
2016,1,11,15,30,675.0,53.0,0.9,13.0,227.0,535.43,436.98
2016,1,11,15,45,627.5,47.5,0.85,12.5,187.0,466.4,379.85
2016,1,11,16,0,580.0,42.0,0.8,12.0,147.0,400.37,324.34
2016,1,11,16,15,494.0,35.0,0.85,11.5,107.5,316.53,252.78
2016,1,11,16,30,408.0,28.0,0.9,11.0,68.0,246.65,185.49
