Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,204.0,14.0,0.95,10.5,34.0,114.61,20.97
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,217.5,14.5,2.0,6.5,36.0,120.91,27.94
2016,1,12,8,0,435.0,29.0,2.1,7.0,72.0,259.98,201.2
2016,1,12,8,15,520.0,35.5,2.05,7.5,112.5,330.24,271.03
2016,1,12,8,30,605.0,42.0,2.0,8.0,153.0,414.41,345.73
2016,1,12,8,45,656.5,47.0,1.95,8.5,194.0,483.61,405.54
2016,1,12,9,0,708.0,52.0,1.9,9.0,235.0,556.09,465.44
2016,1,12,9,15,741.5,55.5,1.75,9.5,274.0,616.87,511.92
2016,1,12,9,30,775.0,59.0,1.6,10.0,313.0,678.36,556.21
2016,1,12,9,45,563.0,101.5,1.45,10.5,296.5,598.1,491.95
2016,1,12,10,0,351.0,144.0,1.3,11.0,280.0,470.92,389.08
2016,1,12,10,15,452.5,136.0,1.35,11.5,324.5,578.52,474.13
2016,1,12,10,30,554.0,128.0,1.4,12.0,369.0,672.42,543.65
2016,1,12,10,45,431.5,161.5,1.5,12.5,354.5,616.21,498.08
2016,1,12,11,0,309.0,195.0,1.6,13.0,340.0,532.79,431.95
2016,1,12,11,15,304.5,202.5,1.6,13.0,349.5,543.31,440.06
2016,1,12,11,30,300.0,210.0,1.6,13.0,359.0,552.6,446.47
2016,1,12,11,45,409.5,190.0,1.6,13.5,396.5,658.42,526.94
2016,1,12,12,0,519.0,170.0,1.6,14.0,434.0,745.05,590.53
2016,1,12,12,15,495.5,175.5,1.6,14.0,427.5,729.69,577.89
2016,1,12,12,30,472.0,181.0,1.6,14.0,421.0,712.11,564.76
2016,1,12,12,45,388.0,195.0,1.6,14.5,390.5,622.28,496.77
2016,1,12,13,0,304.0,209.0,1.6,15.0,360.0,555.28,444.65
2016,1,12,13,15,375.5,189.0,1.55,15.0,370.0,593.78,476.16
2016,1,12,13,30,447.0,169.0,1.5,15.0,380.0,650.07,518.94
2016,1,12,13,45,465.0,156.5,1.45,15.0,367.0,641.21,512.56
2016,1,12,14,0,483.0,144.0,1.4,15.0,354.0,629.6,504.76
2016,1,12,14,15,397.0,147.5,1.3,14.5,312.5,545.1,440.6
2016,1,12,14,30,311.0,151.0,1.2,14.0,271.0,447.27,365.5
2016,1,12,14,45,298.0,139.5,1.1,14.0,246.5,412.17,338.5
2016,1,12,15,0,285.0,128.0,1.0,14.0,222.0,377.32,310.72
2016,1,12,15,15,273.0,113.0,1.0,13.5,194.0,338.98,280.56
2016,1,12,15,30,261.0,98.0,1.0,13.0,166.0,301.11,249.86
2016,1,12,15,45,236.5,83.0,1.0,12.5,136.5,256.16,212.17
2016,1,12,16,0,212.0,68.0,1.0,12.0,107.0,213.25,175.08
2016,1,12,16,15,178.0,51.5,1.0,11.5,78.5,165.45,132.88
2016,1,12,16,30,144.0,35.0,1.0,11.0,50.0,131.76,99.46
2016,1,12,16,45,72.0,17.5,1.05,11.0,25.0,55.65,13.77
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,15.5,2.9,10.5,34.5,110.05,27.71
2016,1,13,8,0,375.0,31.0,3.1,11.0,69.0,233.91,179.2
2016,1,13,8,15,465.5,39.0,3.2,11.5,109.0,310.7,252.64
2016,1,13,8,30,556.0,47.0,3.3,12.0,149.0,396.6,328.48
2016,1,13,8,45,606.0,53.5,3.45,12.5,189.5,464.09,387.32
2016,1,13,9,0,656.0,60.0,3.6,13.0,230.0,535.09,446.98
2016,1,13,9,15,381.0,99.0,3.8,13.0,202.0,412.19,346.51
2016,1,13,9,30,106.0,138.0,4.0,13.0,174.0,240.91,201.08
2016,1,13,9,45,109.0,152.0,4.25,13.5,191.5,262.97,219.55
2016,1,13,10,0,112.0,166.0,4.5,14.0,209.0,285.23,237.47
2016,1,13,10,15,90.0,175.5,4.55,14.0,212.0,263.15,218.42
2016,1,13,10,30,68.0,185.0,4.6,14.0,215.0,255.96,211.51
2016,1,13,10,45,57.5,190.5,4.7,14.0,217.0,252.97,208.46
2016,1,13,11,0,47.0,196.0,4.8,14.0,219.0,249.67,205.15
2016,1,13,11,15,435.0,145.0,4.85,14.0,361.5,617.8,512.2
2016,1,13,11,30,823.0,94.0,4.9,14.0,504.0,940.5,755.92
2016,1,13,11,45,668.0,133.5,4.95,14.0,469.5,852.88,688.93
2016,1,13,12,0,513.0,173.0,5.0,14.0,435.0,742.91,606.13
2016,1,13,12,15,363.0,201.5,4.95,13.5,387.0,608.89,500.83
2016,1,13,12,30,213.0,230.0,4.9,13.0,339.0,475.9,393.01
2016,1,13,12,45,343.0,203.0,4.9,13.0,376.0,588.54,486.49
2016,1,13,13,0,473.0,176.0,4.9,13.0,413.0,699.26,575.39
2016,1,13,13,15,379.5,188.0,4.8,13.0,374.5,596.41,493.08
2016,1,13,13,30,286.0,200.0,4.7,13.0,336.0,517.84,429.01
2016,1,13,13,45,143.0,109.0,4.6,13.0,177.0,265.77,223.09
2016,1,13,14,0,0.0,18.0,4.5,13.0,18.0,14.85,7.09
2016,1,13,14,15,65.0,92.5,4.3,12.5,118.0,155.64,129.88
2016,1,13,14,30,130.0,167.0,4.1,12.0,218.0,301.48,253.2
2016,1,13,14,45,122.0,154.0,3.95,12.0,198.5,275.95,231.56
2016,1,13,15,0,114.0,141.0,3.8,12.0,179.0,250.97,210.64
2016,1,13,15,15,369.0,104.0,3.25,11.5,205.0,411.12,347.82
2016,1,13,15,30,624.0,67.0,2.7,11.0,231.0,524.86,439.99
2016,1,13,15,45,586.5,58.5,2.2,10.5,192.0,460.55,383.97
2016,1,13,16,0,549.0,50.0,1.7,10.0,153.0,398.56,329.16
2016,1,13,16,15,458.0,42.0,1.55,9.5,113.0,312.28,253.84
2016,1,13,16,30,367.0,34.0,1.4,9.0,73.0,234.92,181.66
2016,1,13,16,45,183.5,17.0,1.25,8.5,36.5,112.44,43.89
2016,1,13,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,94.5,17.5,1.15,6.5,27.0,71.97,19.19
2016,1,14,8,0,189.0,35.0,1.2,7.0,54.0,151.35,116.75
2016,1,14,8,15,226.5,50.5,1.35,7.5,84.5,199.11,163.2
2016,1,14,8,30,264.0,66.0,1.5,8.0,115.0,250.69,209.82
2016,1,14,8,45,292.5,79.5,1.7,8.5,146.0,297.77,251.58
2016,1,14,9,0,321.0,93.0,1.9,9.0,177.0,347.17,294.14
2016,1,14,9,15,333.5,107.0,1.95,9.0,206.5,387.81,328.48
2016,1,14,9,30,346.0,121.0,2.0,9.0,236.0,428.68,362.14
2016,1,14,9,45,358.0,132.0,2.15,9.5,261.5,465.67,391.6
2016,1,14,10,0,370.0,143.0,2.3,10.0,287.0,502.46,420.31
2016,1,14,10,15,265.5,167.5,2.3,10.0,275.0,437.69,365.88
2016,1,14,10,30,161.0,192.0,2.3,10.0,263.0,365.09,304.6
2016,1,14,10,45,155.5,202.5,2.35,10.5,273.5,376.3,312.93
2016,1,14,11,0,150.0,213.0,2.4,11.0,284.0,386.95,320.32
2016,1,14,11,15,140.0,220.0,2.45,11.0,288.0,388.19,320.67
2016,1,14,11,30,130.0,227.0,2.5,11.0,292.0,388.82,320.6
2016,1,14,11,45,127.5,231.0,2.55,11.0,295.5,392.33,323.2
2016,1,14,12,0,125.0,235.0,2.6,11.0,299.0,395.54,325.58
2016,1,14,12,15,101.5,231.0,2.65,11.0,283.5,346.38,285.69
2016,1,14,12,30,78.0,227.0,2.7,11.0,268.0,318.0,262.22
2016,1,14,12,45,45.0,204.0,2.8,11.0,227.5,256.24,211.05
2016,1,14,13,0,12.0,181.0,2.9,11.0,187.0,178.64,146.0
2016,1,14,13,15,65.0,197.0,2.9,11.0,228.5,267.09,221.59
2016,1,14,13,30,118.0,213.0,2.9,11.0,270.0,357.16,296.45
2016,1,14,13,45,59.0,171.0,2.95,11.0,199.5,229.14,190.13
2016,1,14,14,0,0.0,129.0,3.0,11.0,129.0,114.58,92.4
2016,1,14,14,15,0.0,103.5,2.85,11.0,103.5,89.37,71.27
2016,1,14,14,30,0.0,78.0,2.7,11.0,78.0,65.11,50.64
2016,1,14,14,45,0.0,70.5,2.55,11.0,70.5,58.46,45.02
2016,1,14,15,0,0.0,63.0,2.4,11.0,63.0,52.2,39.68
2016,1,14,15,15,0.0,55.0,2.15,10.5,55.0,45.53,34.01
2016,1,14,15,30,0.0,47.0,1.9,10.0,47.0,38.87,28.27
2016,1,14,15,45,0.0,38.5,1.7,10.0,38.5,31.8,22.05
2016,1,14,16,0,0.0,30.0,1.5,10.0,30.0,24.75,15.78
2016,1,14,16,15,0.0,22.0,1.65,10.0,22.0,18.12,9.83
2016,1,14,16,30,0.0,14.0,1.8,10.0,14.0,11.51,3.83
2016,1,14,16,45,0.0,8.0,1.95,10.0,8.0,6.57,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,183.0,16.5,0.25,8.5,35.0,109.36,35.13
2016,1,15,8,0,366.0,33.0,0.2,9.0,70.0,230.52,176.29
2016,1,15,8,15,454.5,41.0,0.3,9.0,110.0,305.97,246.28
2016,1,15,8,30,543.0,49.0,0.4,9.0,150.0,390.21,319.06
2016,1,15,8,45,596.0,54.5,0.5,9.5,190.5,457.81,376.0
2016,1,15,9,0,649.0,60.0,0.6,10.0,231.0,529.15,433.86
2016,1,15,9,15,685.5,64.5,0.7,10.0,269.5,590.84,482.9
2016,1,15,9,30,722.0,69.0,0.8,10.0,308.0,649.1,526.78
2016,1,15,9,45,736.0,74.5,0.9,10.5,340.5,696.27,560.53
2016,1,15,10,0,750.0,80.0,1.0,11.0,373.0,742.08,592.71
2016,1,15,10,15,768.0,82.5,1.05,11.0,402.0,786.22,623.58
2016,1,15,10,30,786.0,85.0,1.1,11.0,431.0,828.67,652.87
2016,1,15,10,45,799.5,86.0,1.2,11.5,453.5,863.26,675.92
2016,1,15,11,0,813.0,87.0,1.3,12.0,476.0,895.37,697.17
2016,1,15,11,15,820.5,88.5,1.3,12.0,491.0,919.71,712.79
2016,1,15,11,30,828.0,90.0,1.3,12.0,506.0,940.99,726.42
2016,1,15,11,45,833.5,90.0,1.35,12.0,514.5,955.27,736.22
2016,1,15,12,0,839.0,90.0,1.4,12.0,523.0,966.19,743.98
2016,1,15,12,15,609.5,148.0,1.3,12.0,463.0,818.39,640.13
2016,1,15,12,30,380.0,206.0,1.2,12.0,403.0,630.63,502.33
2016,1,15,12,45,332.0,211.5,1.15,12.5,382.0,588.52,470.75
2016,1,15,13,0,284.0,217.0,1.1,13.0,361.0,545.9,437.06
2016,1,15,13,15,298.0,208.0,1.0,13.0,355.0,544.13,436.24
2016,1,15,13,30,312.0,199.0,0.9,13.0,349.0,540.85,433.86
2016,1,15,13,45,561.0,138.5,0.8,13.0,393.5,708.5,561.08
2016,1,15,14,0,810.0,78.0,0.7,13.0,438.0,845.57,654.33
2016,1,15,14,15,792.0,76.0,0.65,13.0,409.5,803.57,623.31
2016,1,15,14,30,774.0,74.0,0.6,13.0,381.0,759.8,593.44
2016,1,15,14,45,757.0,69.5,0.6,13.0,348.0,712.31,561.26
2016,1,15,15,0,740.0,65.0,0.6,13.0,315.0,663.6,527.46
2016,1,15,15,15,704.5,61.0,0.5,12.5,276.5,601.33,482.34
2016,1,15,15,30,669.0,57.0,0.4,12.0,238.0,540.01,435.94
2016,1,15,15,45,622.5,51.5,0.35,12.0,198.0,475.88,384.38
2016,1,15,16,0,576.0,46.0,0.3,12.0,158.0,410.65,330.1
2016,1,15,16,15,493.5,39.0,0.35,11.5,117.5,328.47,261.66
2016,1,15,16,30,411.0,32.0,0.4,11.0,77.0,254.41,195.51
2016,1,15,16,45,270.5,21.5,0.45,10.5,45.5,155.64,81.91
2016,1,15,17,0,130.0,11.0,0.5,10.0,14.0,55.24,0.0
2016,1,15,17,15,65.0,5.5,0.55,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,140.0,18.5,2.85,9.5,33.0,91.52,31.62
2016,1,16,8,0,280.0,37.0,2.9,10.0,66.0,194.42,150.28
2016,1,16,8,15,368.5,47.5,2.85,10.0,104.5,267.93,219.25
2016,1,16,8,30,457.0,58.0,2.8,10.0,143.0,350.68,292.69
2016,1,16,8,45,523.0,63.5,2.8,10.5,184.0,422.78,355.21
2016,1,16,9,0,589.0,69.0,2.8,11.0,225.0,499.7,419.6
2016,1,16,9,15,312.5,100.0,2.75,11.5,184.0,363.69,306.45
2016,1,16,9,30,36.0,131.0,2.7,12.0,143.0,163.7,134.92
2016,1,16,9,45,22.5,136.5,2.7,12.5,144.5,145.2,119.01
2016,1,16,10,0,9.0,142.0,2.7,13.0,146.0,138.75,112.75
2016,1,16,10,15,33.5,164.0,2.65,13.0,179.0,198.57,163.33
2016,1,16,10,30,58.0,186.0,2.6,13.0,212.0,247.1,203.71
2016,1,16,10,45,42.0,186.5,2.6,13.5,206.0,232.48,190.39
2016,1,16,11,0,26.0,187.0,2.6,14.0,200.0,199.43,162.23
2016,1,16,11,15,13.0,122.0,2.55,14.0,128.5,118.15,94.59
2016,1,16,11,30,0.0,57.0,2.5,14.0,57.0,47.24,34.51
2016,1,16,11,45,59.0,146.5,2.5,14.5,177.0,200.72,164.75
2016,1,16,12,0,118.0,236.0,2.5,15.0,297.0,389.09,316.12
2016,1,16,12,15,98.5,233.0,2.4,15.0,284.5,345.1,279.93
2016,1,16,12,30,79.0,230.0,2.3,15.0,272.0,321.95,260.96
2016,1,16,12,45,77.0,228.5,2.25,15.0,268.5,318.08,257.92
2016,1,16,13,0,75.0,227.0,2.2,15.0,265.0,314.29,254.91
2016,1,16,13,15,37.5,192.0,2.1,15.0,211.0,233.78,189.25
2016,1,16,13,30,0.0,157.0,2.0,15.0,157.0,142.0,113.19
2016,1,16,13,45,64.0,177.0,1.95,15.0,206.0,240.51,196.71
2016,1,16,14,0,128.0,197.0,1.9,15.0,255.0,341.82,279.62
2016,1,16,14,15,68.0,170.0,1.8,15.0,200.5,235.65,192.48
2016,1,16,14,30,8.0,143.0,1.7,15.0,146.0,138.59,111.29
2016,1,16,14,45,5.0,131.5,1.6,15.0,133.5,125.16,100.38
2016,1,16,15,0,2.0,120.0,1.5,15.0,121.0,112.13,89.53
2016,1,16,15,15,1.0,105.5,1.3,14.5,106.0,97.55,77.49
2016,1,16,15,30,0.0,91.0,1.1,14.0,91.0,83.19,65.46
2016,1,16,15,45,0.0,75.5,0.9,13.5,75.5,68.49,52.98
2016,1,16,16,0,0.0,60.0,0.7,13.0,60.0,53.82,40.34
2016,1,16,16,15,0.0,44.5,0.75,12.5,44.5,39.09,27.48
2016,1,16,16,30,0.0,29.0,0.8,12.0,29.0,24.15,14.29
2016,1,16,16,45,0.0,17.0,0.85,12.0,17.0,14.02,3.2
2016,1,16,17,0,0.0,5.0,0.9,12.0,5.0,4.27,0.0
2016,1,16,17,15,0.0,2.5,0.9,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,12.0,3.0,2.46,0.0
2016,1,17,8,0,0.0,6.0,2.7,12.0,6.0,4.92,0.0
2016,1,17,8,15,0.0,9.5,2.75,12.0,9.5,7.8,0.95
2016,1,17,8,30,0.0,13.0,2.8,12.0,13.0,10.68,3.53
2016,1,17,8,45,0.0,17.0,2.85,12.5,17.0,13.98,6.43
2016,1,17,9,0,0.0,21.0,2.9,13.0,21.0,17.29,9.31
2016,1,17,9,15,0.0,24.5,2.95,13.0,24.5,20.19,11.82
2016,1,17,9,30,0.0,28.0,3.0,13.0,28.0,23.09,14.32
2016,1,17,9,45,0.0,19.5,3.1,13.5,19.5,16.07,8.21
2016,1,17,10,0,0.0,11.0,3.2,14.0,11.0,9.06,2.14
2016,1,17,10,15,0.0,53.5,3.2,14.0,53.5,44.28,32.29
2016,1,17,10,30,0.0,96.0,3.2,14.0,96.0,81.44,63.7
2016,1,17,10,45,57.0,156.0,3.2,14.0,183.5,208.23,171.61
2016,1,17,11,0,114.0,216.0,3.2,14.0,271.0,355.87,292.4
2016,1,17,11,15,57.0,160.0,3.2,14.0,187.5,213.51,175.0
2016,1,17,11,30,0.0,104.0,3.2,14.0,104.0,88.13,68.84
2016,1,17,11,45,0.0,114.0,3.2,14.5,114.0,97.54,76.64
2016,1,17,12,0,0.0,124.0,3.2,15.0,124.0,107.12,84.42
2016,1,17,12,15,0.0,114.5,3.1,15.0,114.5,97.91,76.73
2016,1,17,12,30,0.0,105.0,3.0,15.0,105.0,88.91,69.25
2016,1,17,12,45,6.0,144.5,2.95,15.0,147.5,133.47,106.59
2016,1,17,13,0,12.0,184.0,2.9,15.0,190.0,181.15,146.04
2016,1,17,13,15,6.0,155.5,2.85,14.5,158.5,145.32,116.57
2016,1,17,13,30,0.0,127.0,2.8,14.0,127.0,110.89,88.05
2016,1,17,13,45,0.0,96.0,2.75,14.0,96.0,81.05,63.18
2016,1,17,14,0,0.0,65.0,2.7,14.0,65.0,53.88,40.32
2016,1,17,14,15,0.0,75.5,2.65,14.0,75.5,62.64,47.85
2016,1,17,14,30,0.0,86.0,2.6,14.0,86.0,72.56,56.35
2016,1,17,14,45,0.0,78.5,2.55,14.0,78.5,65.87,50.75
2016,1,17,15,0,0.0,71.0,2.5,14.0,71.0,59.23,45.18
2016,1,17,15,15,0.0,62.5,2.3,13.5,62.5,51.79,38.94
2016,1,17,15,30,0.0,54.0,2.1,13.0,54.0,44.7,32.93
2016,1,17,15,45,0.0,44.5,1.95,13.0,44.5,36.79,26.06
2016,1,17,16,0,0.0,35.0,1.8,13.0,35.0,28.9,19.14
2016,1,17,16,15,0.0,26.5,1.75,12.5,26.5,21.85,12.92
2016,1,17,16,30,0.0,18.0,1.7,12.0,18.0,14.82,6.63
2016,1,17,16,45,0.0,10.5,1.65,12.0,10.5,8.63,0.13
2016,1,17,17,0,0.0,3.0,1.6,12.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,1.65,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.5,0.5,10.5,37.0,116.17,49.07
2016,1,18,8,0,409.0,31.0,0.6,11.0,74.0,246.25,189.04
2016,1,18,8,15,494.5,38.5,0.65,11.5,115.0,321.49,257.8
2016,1,18,8,30,580.0,46.0,0.7,12.0,156.0,405.36,329.29
2016,1,18,8,45,637.0,50.5,0.8,13.0,198.5,471.71,384.41
2016,1,18,9,0,694.0,55.0,0.9,14.0,241.0,546.68,443.78
2016,1,18,9,15,729.0,58.5,1.0,14.0,280.5,608.37,491.72
2016,1,18,9,30,764.0,62.0,1.1,14.0,320.0,670.96,538.16
2016,1,18,9,45,786.0,65.0,1.2,14.5,355.0,723.23,574.94
2016,1,18,10,0,808.0,68.0,1.3,15.0,390.0,774.61,610.37
2016,1,18,10,15,824.0,70.0,1.45,15.0,419.0,818.35,641.54
2016,1,18,10,30,840.0,72.0,1.6,15.0,448.0,860.16,671.16
2016,1,18,10,45,848.5,74.0,1.8,15.5,470.0,892.93,693.62
2016,1,18,11,0,857.0,76.0,2.0,16.0,492.0,922.9,714.09
2016,1,18,11,15,862.5,77.0,2.15,16.0,507.0,945.71,730.38
2016,1,18,11,30,868.0,78.0,2.3,16.0,522.0,965.27,744.59
2016,1,18,11,45,865.5,80.5,2.45,16.5,529.0,975.61,751.19
2016,1,18,12,0,863.0,83.0,2.6,17.0,536.0,982.35,755.51
2016,1,18,12,15,489.5,161.5,2.55,17.0,418.5,707.91,560.28
2016,1,18,12,30,116.0,240.0,2.5,17.0,301.0,391.47,312.94
2016,1,18,12,45,58.0,124.5,2.45,17.0,155.0,175.33,141.74
2016,1,18,13,0,0.0,9.0,2.4,17.0,9.0,7.43,0.6
2016,1,18,13,15,0.0,33.5,2.3,16.5,33.5,27.7,17.78
2016,1,18,13,30,0.0,58.0,2.2,16.0,58.0,48.06,35.01
2016,1,18,13,45,0.0,56.5,2.15,16.0,56.5,46.8,33.99
2016,1,18,14,0,0.0,55.0,2.1,16.0,55.0,45.54,32.99
2016,1,18,14,15,0.0,77.5,1.9,16.0,77.5,64.31,48.87
2016,1,18,14,30,0.0,100.0,1.7,16.0,100.0,86.14,67.27
2016,1,18,14,45,0.0,91.0,1.55,16.0,91.0,77.96,60.48
2016,1,18,15,0,0.0,82.0,1.4,16.0,82.0,69.86,53.76
2016,1,18,15,15,0.0,72.5,1.2,15.5,72.5,61.34,46.72
2016,1,18,15,30,0.0,63.0,1.0,15.0,63.0,52.89,39.64
2016,1,18,15,45,0.0,52.5,0.8,14.5,52.5,43.51,31.65
2016,1,18,16,0,0.0,42.0,0.6,14.0,42.0,34.73,24.07
2016,1,18,16,15,0.0,31.5,0.6,13.5,31.5,26.01,16.43
2016,1,18,16,30,0.0,21.0,0.6,13.0,21.0,17.31,8.72
2016,1,18,16,45,0.0,12.5,0.65,13.0,12.5,10.28,1.55
2016,1,18,17,0,0.0,4.0,0.7,13.0,4.0,3.41,0.0
2016,1,18,17,15,0.0,2.0,0.7,13.0,2.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,4.3,12.0,1.0,0.85,0.0
2016,1,19,7,45,0.0,4.5,4.4,12.0,4.5,3.69,0.0
2016,1,19,8,0,0.0,8.0,4.5,12.0,8.0,6.56,0.0
2016,1,19,8,15,0.0,12.0,4.65,12.0,12.0,9.86,2.7
2016,1,19,8,30,0.0,16.0,4.8,12.0,16.0,13.16,5.65
2016,1,19,8,45,0.0,21.0,5.0,12.5,21.0,17.29,9.27
2016,1,19,9,0,0.0,26.0,5.2,13.0,26.0,21.43,12.86
2016,1,19,9,15,0.0,30.0,5.2,13.0,30.0,24.74,15.73
2016,1,19,9,30,0.0,34.0,5.2,13.0,34.0,28.06,18.58
2016,1,19,9,45,0.0,44.0,5.25,13.5,44.0,36.37,25.64
2016,1,19,10,0,0.0,54.0,5.3,14.0,54.0,44.69,32.65
2016,1,19,10,15,4.0,106.5,5.3,14.0,108.0,95.49,75.86
2016,1,19,10,30,8.0,159.0,5.3,14.0,162.0,153.03,124.15
2016,1,19,10,45,4.0,136.5,5.3,14.5,138.0,124.65,99.85
2016,1,19,11,0,0.0,114.0,5.3,15.0,114.0,98.01,77.1
2016,1,19,11,15,0.0,128.0,5.35,15.0,128.0,111.43,88.25
2016,1,19,11,30,0.0,142.0,5.4,15.0,142.0,125.12,99.56
2016,1,19,11,45,0.0,150.0,5.5,15.5,150.0,132.97,105.81
2016,1,19,12,0,0.0,158.0,5.6,16.0,158.0,140.98,112.18
2016,1,19,12,15,405.5,131.0,5.45,16.0,345.5,586.63,484.74
2016,1,19,12,30,811.0,104.0,5.3,16.0,533.0,958.74,764.65
2016,1,19,12,45,406.0,134.0,5.2,16.0,348.5,588.13,482.08
2016,1,19,13,0,1.0,164.0,5.1,16.0,164.0,148.6,118.08
2016,1,19,13,15,231.5,170.0,4.9,15.5,284.0,432.11,357.71
2016,1,19,13,30,462.0,176.0,4.7,15.0,404.0,674.84,552.13
2016,1,19,13,45,231.0,159.5,4.55,15.0,273.5,409.87,339.0
2016,1,19,14,0,0.0,143.0,4.4,15.0,143.0,128.29,102.24
2016,1,19,14,15,0.0,134.0,4.25,14.5,134.0,119.86,95.85
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,111.58,89.24
2016,1,19,14,45,0.0,113.5,4.0,14.0,113.5,100.8,80.3
2016,1,19,15,0,0.0,102.0,3.9,14.0,102.0,90.15,71.41
2016,1,19,15,15,0.0,90.0,3.55,13.5,90.0,79.08,62.21
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,68.11,52.97
2016,1,19,15,45,0.0,65.0,2.9,13.0,65.0,56.16,42.65
2016,1,19,16,0,0.0,52.0,2.6,13.0,52.0,44.26,32.27
2016,1,19,16,15,0.0,39.0,2.25,12.5,39.0,32.36,21.87
2016,1,19,16,30,0.0,26.0,1.9,12.0,26.0,21.46,12.25
2016,1,19,16,45,0.0,16.0,1.6,12.0,16.0,13.18,3.94
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.12,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.56,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,7.68,0.0
2016,1,20,7,45,73.5,24.0,0.85,8.5,32.0,65.54,30.22
2016,1,20,8,0,147.0,39.0,0.9,9.0,55.0,124.32,96.04
2016,1,20,8,15,174.0,56.5,1.0,9.5,84.0,166.48,135.39
2016,1,20,8,30,201.0,74.0,1.1,10.0,113.0,211.07,175.17
2016,1,20,8,45,224.0,89.5,1.25,10.5,142.5,252.93,211.84
2016,1,20,9,0,247.0,105.0,1.4,11.0,172.0,296.8,249.23
2016,1,20,9,15,260.5,119.0,1.35,11.5,199.5,333.78,279.52
2016,1,20,9,30,274.0,133.0,1.3,12.0,227.0,371.48,309.48
2016,1,20,9,45,420.5,122.5,1.3,12.5,283.5,501.42,413.57
2016,1,20,10,0,567.0,112.0,1.3,13.0,340.0,633.38,513.63
2016,1,20,10,15,385.5,154.5,1.25,13.5,314.5,540.84,437.77
2016,1,20,10,30,204.0,197.0,1.2,14.0,289.0,406.93,330.28
2016,1,20,10,45,294.5,194.0,1.2,14.5,334.5,509.24,410.84
2016,1,20,11,0,385.0,191.0,1.2,15.0,380.0,596.53,476.08
2016,1,20,11,15,627.5,136.5,1.15,15.0,456.0,800.89,624.21
2016,1,20,11,30,870.0,82.0,1.1,15.0,532.0,973.17,737.52
2016,1,20,11,45,715.5,123.5,1.1,15.5,497.5,889.68,677.41
2016,1,20,12,0,561.0,165.0,1.1,16.0,463.0,781.68,602.99
2016,1,20,12,15,476.5,188.0,1.0,16.0,441.5,727.18,563.46
2016,1,20,12,30,392.0,211.0,0.9,16.0,420.0,648.61,505.53
2016,1,20,12,45,642.0,142.5,0.8,16.0,479.0,841.99,643.39
2016,1,20,13,0,892.0,74.0,0.7,16.0,538.0,977.44,728.78
2016,1,20,13,15,885.5,73.0,0.6,16.0,523.5,958.03,712.31
2016,1,20,13,30,879.0,72.0,0.5,16.0,509.0,935.35,696.34
2016,1,20,13,45,869.5,70.5,0.45,16.5,487.0,906.1,676.07
2016,1,20,14,0,860.0,69.0,0.4,17.0,465.0,874.02,654.1
2016,1,20,14,15,669.5,102.0,0.35,16.5,399.0,739.29,564.93
2016,1,20,14,30,479.0,135.0,0.3,16.0,333.0,587.82,460.04
2016,1,20,14,45,479.0,122.5,0.3,16.0,306.5,554.9,438.67
2016,1,20,15,0,479.0,110.0,0.3,16.0,280.0,520.42,413.97
2016,1,20,15,15,459.0,100.0,0.25,15.5,248.0,473.15,378.91
2016,1,20,15,30,439.0,90.0,0.2,15.0,216.0,426.41,343.26
2016,1,20,15,45,409.0,79.0,0.15,15.0,182.0,372.96,300.53
2016,1,20,16,0,379.0,68.0,0.1,15.0,148.0,321.65,258.12
2016,1,20,16,15,337.0,54.5,0.15,14.5,113.5,263.31,209.54
2016,1,20,16,30,295.0,41.0,0.2,14.0,79.0,209.07,162.18
2016,1,20,16,45,147.5,30.0,0.3,13.5,49.0,119.22,80.58
2016,1,20,17,0,0.0,19.0,0.4,13.0,19.0,16.22,0.0
2016,1,20,17,15,0.0,9.5,0.35,12.5,9.5,8.11,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,11.1,0.0
2016,1,21,7,45,191.0,24.0,2.45,9.5,45.5,119.7,62.43
2016,1,21,8,0,382.0,35.0,2.6,10.0,78.0,236.44,185.27
2016,1,21,8,15,466.5,43.0,2.65,10.5,118.5,310.64,254.04
2016,1,21,8,30,551.0,51.0,2.7,11.0,159.0,393.24,326.69
2016,1,21,8,45,610.0,55.5,2.75,11.5,201.5,463.88,387.58
2016,1,21,9,0,669.0,60.0,2.8,12.0,244.0,538.83,449.76
2016,1,21,9,15,704.0,64.0,2.75,12.5,283.0,595.93,495.06
2016,1,21,9,30,739.0,68.0,2.7,13.0,322.0,658.43,541.55
2016,1,21,9,45,767.0,69.5,2.7,14.0,357.5,713.0,579.72
2016,1,21,10,0,795.0,71.0,2.7,15.0,393.0,767.1,616.42
2016,1,21,10,15,811.0,73.0,2.75,15.5,422.0,810.73,646.04
2016,1,21,10,30,827.0,75.0,2.8,16.0,451.0,852.47,673.9
2016,1,21,10,45,736.0,100.0,2.9,16.5,447.0,828.58,654.79
2016,1,21,11,0,645.0,125.0,3.0,17.0,443.0,791.4,626.66
2016,1,21,11,15,752.0,103.0,3.0,17.0,485.0,879.62,689.7
2016,1,21,11,30,859.0,81.0,3.0,17.0,527.0,961.56,745.93
2016,1,21,11,45,854.0,84.0,3.0,17.5,533.5,970.22,749.29
2016,1,21,12,0,849.0,87.0,3.0,18.0,540.0,975.25,750.96
2016,1,21,12,15,649.0,143.5,2.85,18.0,490.0,855.1,665.68
2016,1,21,12,30,449.0,200.0,2.7,18.0,440.0,713.45,561.7
2016,1,21,12,45,412.5,205.5,2.55,18.0,424.0,681.14,537.67
2016,1,21,13,0,376.0,211.0,2.4,18.0,408.0,627.35,497.38
2016,1,21,13,15,354.5,208.5,2.1,17.5,390.5,598.62,475.85
2016,1,21,13,30,333.0,206.0,1.8,17.0,373.0,569.21,453.46
2016,1,21,13,45,326.5,197.5,1.5,17.0,355.5,545.73,435.0
2016,1,21,14,0,320.0,189.0,1.2,17.0,338.0,521.42,415.72
2016,1,21,14,15,255.5,184.0,1.15,16.5,298.5,450.34,361.71
2016,1,21,14,30,191.0,179.0,1.1,16.0,259.0,365.22,296.08
2016,1,21,14,45,95.5,94.5,1.05,16.0,134.5,178.48,146.12
2016,1,21,15,0,0.0,10.0,1.0,16.0,10.0,8.23,1.37
2016,1,21,15,15,0.0,9.0,1.0,15.5,9.0,7.4,0.71
2016,1,21,15,30,0.0,8.0,1.0,15.0,8.0,6.57,0.01
2016,1,21,15,45,0.0,6.5,1.05,14.5,6.5,5.34,0.0
2016,1,21,16,0,0.0,5.0,1.1,14.0,5.0,4.1,0.0
2016,1,21,16,15,0.0,3.5,1.15,13.5,3.5,2.87,0.0
2016,1,21,16,30,0.0,2.0,1.2,13.0,2.0,1.64,0.0
2016,1,21,16,45,0.0,1.0,1.25,13.0,1.0,0.82,0.0
2016,1,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
