Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,12.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,20.5,3.5,12.0,20.5,17.32,4.85
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,31.46,20.23
2016,1,22,8,15,3.5,53.0,3.45,12.0,53.5,51.0,37.59
2016,1,22,8,30,7.0,71.0,3.4,12.0,72.0,70.55,54.86
2016,1,22,8,45,15.0,88.0,3.4,12.5,91.5,91.85,73.47
2016,1,22,9,0,23.0,105.0,3.4,13.0,111.0,123.85,100.93
2016,1,22,9,15,28.5,120.0,3.4,13.0,129.0,143.99,118.17
2016,1,22,9,30,34.0,135.0,3.4,13.0,147.0,164.81,135.78
2016,1,22,9,45,92.5,155.5,3.4,13.5,192.5,235.05,195.64
2016,1,22,10,0,151.0,176.0,3.4,14.0,238.0,326.06,270.89
2016,1,22,10,15,124.0,188.5,3.35,14.0,241.5,322.03,266.09
2016,1,22,10,30,97.0,201.0,3.3,14.0,245.0,298.11,245.55
2016,1,22,10,45,147.5,211.5,3.25,14.0,283.0,376.86,310.08
2016,1,22,11,0,198.0,222.0,3.2,14.0,321.0,439.8,360.74
2016,1,22,11,15,99.0,186.0,3.35,14.0,235.5,302.68,248.41
2016,1,22,11,30,0.0,150.0,3.5,14.0,150.0,132.81,105.86
2016,1,22,11,45,0.0,134.0,3.65,14.5,134.0,116.59,92.37
2016,1,22,12,0,0.0,118.0,3.8,15.0,118.0,100.99,79.23
2016,1,22,12,15,0.0,140.5,3.8,14.5,140.5,122.82,97.54
2016,1,22,12,30,0.0,163.0,3.8,14.0,163.0,145.56,116.55
2016,1,22,12,45,0.0,107.5,3.8,14.0,107.5,91.08,71.25
2016,1,22,13,0,0.0,52.0,3.8,14.0,52.0,43.09,30.94
2016,1,22,13,15,0.0,66.0,3.65,14.0,66.0,54.74,40.86
2016,1,22,13,30,0.0,80.0,3.5,14.0,80.0,66.43,50.76
2016,1,22,13,45,0.0,44.0,3.35,14.0,44.0,36.41,25.4
2016,1,22,14,0,0.0,8.0,3.2,14.0,8.0,6.6,0.0
2016,1,22,14,15,0.0,12.0,3.1,13.5,12.0,9.89,2.85
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,13.19,5.72
2016,1,22,14,45,0.0,60.0,2.9,13.0,60.0,49.69,37.12
2016,1,22,15,0,0.0,104.0,2.8,13.0,104.0,91.63,72.95
2016,1,22,15,15,0.0,92.0,2.65,13.0,92.0,80.58,63.59
2016,1,22,15,30,0.0,80.0,2.5,13.0,80.0,69.63,54.27
2016,1,22,15,45,0.0,67.5,2.35,13.0,67.5,58.24,44.47
2016,1,22,16,0,0.0,55.0,2.2,13.0,55.0,46.9,34.6
2016,1,22,16,15,0.0,42.5,2.1,12.5,42.5,35.58,24.71
2016,1,22,16,30,0.0,30.0,2.0,12.0,30.0,24.79,15.17
2016,1,22,16,45,0.0,19.0,1.9,11.5,19.0,15.67,6.57
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,11.1,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,89.0,50.2
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,175.3,137.74
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.0,246.42,202.52
2016,1,23,8,30,397.0,72.0,3.4,10.0,151.0,327.36,274.32
2016,1,23,8,45,423.0,86.5,3.6,10.5,189.0,381.03,321.5
2016,1,23,9,0,449.0,101.0,3.8,11.0,227.0,436.46,368.68
2016,1,23,9,15,259.0,122.0,3.85,11.0,197.5,335.05,283.73
2016,1,23,9,30,69.0,143.0,3.9,11.0,168.0,200.82,167.93
2016,1,23,9,45,353.5,129.5,4.0,11.5,272.5,456.07,385.37
2016,1,23,10,0,638.0,116.0,4.1,12.0,377.0,695.76,576.7
2016,1,23,10,15,424.0,158.5,4.0,12.0,337.5,577.77,479.48
2016,1,23,10,30,210.0,201.0,3.9,12.0,298.0,415.9,345.75
2016,1,23,10,45,243.5,208.0,3.85,12.0,325.5,479.12,397.0
2016,1,23,11,0,277.0,215.0,3.8,12.0,353.0,524.6,432.94
2016,1,23,11,15,138.5,125.0,3.8,12.0,194.0,285.17,238.17
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,28.96,19.1
2016,1,23,11,45,224.5,118.5,3.8,12.0,240.0,365.38,307.96
2016,1,23,12,0,449.0,202.0,3.8,12.0,445.0,715.07,583.61
2016,1,23,12,15,229.5,196.5,3.8,12.0,320.5,469.3,386.61
2016,1,23,12,30,10.0,191.0,3.8,12.0,196.0,184.64,149.7
2016,1,23,12,45,398.0,152.5,3.8,12.0,364.0,604.13,500.12
2016,1,23,13,0,786.0,114.0,3.8,12.0,532.0,944.09,754.88
2016,1,23,13,15,482.5,172.0,3.8,12.0,426.5,699.75,570.44
2016,1,23,13,30,179.0,230.0,3.8,12.0,321.0,432.99,356.56
2016,1,23,13,45,278.5,206.5,3.85,12.0,341.0,512.39,424.06
2016,1,23,14,0,378.0,183.0,3.9,12.0,361.0,566.06,469.31
2016,1,23,14,15,207.5,176.5,3.8,12.0,273.0,380.11,317.4
2016,1,23,14,30,37.0,170.0,3.7,12.0,185.0,206.7,170.5
2016,1,23,14,45,33.5,157.0,3.65,12.0,170.5,188.92,156.15
2016,1,23,15,0,30.0,144.0,3.6,12.0,156.0,171.6,141.73
2016,1,23,15,15,26.0,129.0,3.35,11.5,138.0,151.84,125.31
2016,1,23,15,30,22.0,114.0,3.1,11.0,120.0,122.06,100.12
2016,1,23,15,45,283.5,88.0,2.9,10.5,151.5,305.3,258.91
2016,1,23,16,0,545.0,62.0,2.7,10.0,183.0,416.23,349.13
2016,1,23,16,15,466.0,54.0,2.5,9.5,141.0,334.7,277.26
2016,1,23,16,30,387.0,46.0,2.3,9.0,99.0,260.4,210.56
2016,1,23,16,45,259.0,33.5,2.1,8.5,63.5,169.79,126.3
2016,1,23,17,0,131.0,21.0,1.9,8.0,28.0,83.84,0.0
2016,1,23,17,15,65.5,10.5,1.85,8.0,14.0,28.95,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,45.5,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,91.0,13.0,1.1,6.0,15.0,41.25,0.0
2016,1,24,7,45,214.0,26.5,1.1,6.5,47.5,133.03,81.06
2016,1,24,8,0,337.0,40.0,1.1,7.0,80.0,219.39,174.1
2016,1,24,8,15,420.5,49.5,1.2,7.0,120.5,292.65,241.25
2016,1,24,8,30,504.0,59.0,1.3,7.0,161.0,374.21,313.15
2016,1,24,8,45,380.5,85.0,1.4,7.5,172.0,352.93,297.73
2016,1,24,9,0,257.0,111.0,1.5,8.0,183.0,309.02,261.77
2016,1,24,9,15,282.5,122.5,1.55,8.0,212.5,351.67,298.42
2016,1,24,9,30,308.0,134.0,1.6,8.0,242.0,396.15,335.27
2016,1,24,9,45,276.0,153.0,1.7,8.5,257.5,406.4,342.04
2016,1,24,10,0,244.0,172.0,1.8,9.0,273.0,413.39,346.02
2016,1,24,10,15,308.0,175.5,1.75,9.0,312.5,480.22,400.14
2016,1,24,10,30,372.0,179.0,1.7,9.0,352.0,550.33,455.15
2016,1,24,10,45,305.0,200.5,1.65,9.5,346.5,525.56,431.91
2016,1,24,11,0,238.0,222.0,1.6,10.0,341.0,476.33,390.78
2016,1,24,11,15,259.5,226.5,1.6,10.0,360.5,526.99,430.13
2016,1,24,11,30,281.0,231.0,1.6,10.0,380.0,557.38,453.12
2016,1,24,11,45,324.0,227.0,1.6,10.5,401.5,597.79,483.59
2016,1,24,12,0,367.0,223.0,1.6,11.0,423.0,637.72,513.17
2016,1,24,12,15,466.0,196.5,1.65,11.5,450.5,727.31,580.4
2016,1,24,12,30,565.0,170.0,1.7,12.0,478.0,793.78,628.78
2016,1,24,12,45,724.5,124.5,1.8,12.5,514.5,904.48,706.43
2016,1,24,13,0,884.0,79.0,1.9,13.0,551.0,979.33,757.07
2016,1,24,13,15,878.0,78.0,2.05,13.0,537.0,960.67,745.78
2016,1,24,13,30,872.0,77.0,2.2,13.0,523.0,938.72,733.19
2016,1,24,13,45,859.0,76.5,2.35,13.0,501.0,917.79,721.17
2016,1,24,14,0,846.0,76.0,2.5,13.0,479.0,883.68,699.54
2016,1,24,14,15,831.0,74.5,2.5,12.5,450.5,844.01,673.67
2016,1,24,14,30,816.0,73.0,2.5,12.0,422.0,802.2,645.85
2016,1,24,14,45,787.5,72.0,2.55,12.0,387.0,748.21,607.63
2016,1,24,15,0,759.0,71.0,2.6,12.0,352.0,693.55,568.14
2016,1,24,15,15,728.0,67.0,2.25,11.5,313.0,633.31,522.31
2016,1,24,15,30,697.0,63.0,1.9,11.0,274.0,573.49,475.34
2016,1,24,15,45,654.5,58.0,1.6,10.5,232.5,510.28,423.11
2016,1,24,16,0,612.0,53.0,1.3,10.0,191.0,445.55,368.06
2016,1,24,16,15,540.5,46.0,1.2,9.5,148.5,365.99,300.13
2016,1,24,16,30,469.0,39.0,1.1,9.0,106.0,293.1,235.44
2016,1,24,16,45,353.5,29.0,1.05,8.5,68.5,205.93,154.51
2016,1,24,17,0,238.0,19.0,1.0,8.0,31.0,122.21,12.26
2016,1,24,17,15,119.0,9.5,1.0,7.5,15.5,44.48,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,95.5,6.0,0.75,7.0,9.0,0.0,0.0
2016,1,25,7,30,191.0,12.0,0.8,7.0,18.0,73.32,0.0
2016,1,25,7,45,330.5,22.0,0.85,7.5,53.5,174.33,110.1
2016,1,25,8,0,470.0,32.0,0.9,8.0,89.0,265.61,209.66
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.5,339.99,277.57
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,421.66,348.5
2016,1,25,8,45,674.0,49.5,1.25,9.5,217.0,489.66,406.47
2016,1,25,9,0,722.0,54.0,1.4,10.0,260.0,560.73,464.78
2016,1,25,9,15,754.0,57.5,1.5,10.5,300.0,621.97,512.26
2016,1,25,9,30,786.0,61.0,1.6,11.0,340.0,683.89,557.83
2016,1,25,9,45,778.0,71.5,1.75,11.5,371.0,723.31,585.96
2016,1,25,10,0,770.0,82.0,1.9,12.0,402.0,759.31,611.29
2016,1,25,10,15,497.5,142.5,1.95,12.5,355.0,621.62,505.71
2016,1,25,10,30,225.0,203.0,2.0,13.0,308.0,430.75,352.51
2016,1,25,10,45,221.0,216.0,2.1,13.5,323.5,448.31,366.33
2016,1,25,11,0,217.0,229.0,2.2,14.0,339.0,465.08,378.17
2016,1,25,11,15,114.5,210.0,2.2,14.0,268.5,346.13,281.76
2016,1,25,11,30,12.0,191.0,2.2,14.0,198.0,186.71,150.14
2016,1,25,11,45,12.5,194.0,2.25,14.0,201.0,190.07,153.23
2016,1,25,12,0,13.0,197.0,2.3,14.0,204.0,193.56,156.04
2016,1,25,12,15,13.0,197.5,2.3,14.0,204.5,194.0,156.36
2016,1,25,12,30,13.0,198.0,2.3,14.0,205.0,194.56,156.82
2016,1,25,12,45,12.5,196.0,2.35,14.5,203.0,192.06,154.54
2016,1,25,13,0,12.0,194.0,2.4,15.0,201.0,189.7,152.4
2016,1,25,13,15,181.0,204.0,2.35,15.0,298.0,403.71,329.87
2016,1,25,13,30,350.0,214.0,2.3,15.0,395.0,595.0,479.77
2016,1,25,13,45,348.5,205.0,2.3,15.0,378.5,575.21,463.99
2016,1,25,14,0,347.0,196.0,2.3,15.0,362.0,554.25,448.8
2016,1,25,14,15,351.5,181.0,2.25,14.5,341.0,529.94,431.84
2016,1,25,14,30,356.0,166.0,2.2,14.0,320.0,504.21,413.53
2016,1,25,14,45,342.0,156.0,2.15,14.0,294.0,468.41,385.78
2016,1,25,15,0,328.0,146.0,2.1,14.0,268.0,432.73,357.75
2016,1,25,15,15,317.5,131.0,1.85,13.5,239.0,393.58,326.72
2016,1,25,15,30,307.0,116.0,1.6,13.0,210.0,354.6,295.12
2016,1,25,15,45,287.5,100.5,1.35,12.5,178.0,309.6,257.69
2016,1,25,16,0,268.0,85.0,1.1,12.0,146.0,266.01,220.44
2016,1,25,16,15,237.0,68.5,1.05,11.0,114.0,216.53,177.92
2016,1,25,16,30,206.0,52.0,1.0,10.0,82.0,180.46,145.12
2016,1,25,16,45,143.5,36.5,1.0,9.5,53.5,114.85,85.88
2016,1,25,17,0,81.0,21.0,1.0,9.0,25.0,60.07,12.21
2016,1,25,17,15,40.5,10.5,1.0,9.0,12.5,21.36,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,16.22,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,137.47,89.62
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,261.77,207.54
2016,1,26,8,15,522.5,43.5,0.6,7.5,133.5,336.6,274.59
2016,1,26,8,30,603.0,51.0,0.6,8.0,177.0,419.4,345.29
2016,1,26,8,45,657.5,56.0,0.65,8.5,221.0,490.69,404.58
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,561.87,461.57
2016,1,26,9,15,745.5,64.5,0.9,9.5,306.0,624.07,510.51
2016,1,26,9,30,779.0,68.0,1.1,10.0,347.0,687.0,557.44
2016,1,26,9,45,795.5,73.0,1.3,11.0,382.5,738.74,594.01
2016,1,26,10,0,812.0,78.0,1.5,12.0,418.0,789.17,628.91
2016,1,26,10,15,828.5,80.0,1.55,12.0,448.5,834.38,660.14
2016,1,26,10,30,845.0,82.0,1.6,12.0,479.0,877.63,689.67
2016,1,26,10,45,858.0,83.0,1.65,12.5,503.0,914.22,712.98
2016,1,26,11,0,871.0,84.0,1.7,13.0,527.0,948.13,734.32
2016,1,26,11,15,878.0,85.0,1.7,13.0,544.0,973.4,750.35
2016,1,26,11,30,885.0,86.0,1.7,13.0,561.0,995.36,764.26
2016,1,26,11,45,888.5,86.5,1.75,13.5,570.0,1009.8,772.52
2016,1,26,12,0,892.0,87.0,1.8,14.0,579.0,1020.62,778.57
2016,1,26,12,15,892.0,87.0,1.8,14.0,580.0,1023.61,780.29
2016,1,26,12,30,892.0,87.0,1.8,14.0,581.0,1022.87,779.79
2016,1,26,12,45,883.5,89.0,1.85,14.5,573.0,1012.52,772.36
2016,1,26,13,0,875.0,91.0,1.9,15.0,565.0,998.55,762.75
2016,1,26,13,15,704.0,130.0,1.85,15.0,505.0,875.32,678.42
2016,1,26,13,30,533.0,169.0,1.8,15.0,445.0,736.13,581.02
2016,1,26,13,45,488.5,171.5,1.8,15.0,417.0,685.67,545.36
2016,1,26,14,0,444.0,174.0,1.8,15.0,389.0,635.1,508.18
2016,1,26,14,15,505.5,149.5,1.75,14.5,380.5,646.68,520.08
2016,1,26,14,30,567.0,125.0,1.7,14.0,372.0,659.84,531.91
2016,1,26,14,45,463.5,131.5,1.65,14.0,323.5,555.16,451.83
2016,1,26,15,0,360.0,138.0,1.6,14.0,275.0,463.85,380.31
2016,1,26,15,15,338.5,127.5,1.4,13.5,245.0,404.28,334.1
2016,1,26,15,30,317.0,117.0,1.2,13.0,215.0,362.54,300.45
2016,1,26,15,45,470.0,86.5,1.0,12.5,208.5,422.06,348.28
2016,1,26,16,0,623.0,56.0,0.8,12.0,202.0,456.56,372.47
2016,1,26,16,15,553.0,49.5,0.85,11.5,158.5,377.5,306.16
2016,1,26,16,30,483.0,43.0,0.9,11.0,115.0,304.74,243.23
2016,1,26,16,45,363.0,32.5,0.95,10.5,76.0,213.84,162.11
2016,1,26,17,0,243.0,22.0,1.0,10.0,37.0,129.0,46.22
2016,1,26,17,15,121.5,11.0,1.0,9.5,18.5,46.63,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,6.4,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,12.8,0.0
2016,1,27,7,45,103.5,30.0,1.5,8.0,42.5,86.17,56.05
2016,1,27,8,0,207.0,45.0,1.7,9.0,70.0,165.42,131.23
2016,1,27,8,15,250.5,60.5,1.6,9.0,104.0,216.82,178.44
2016,1,27,8,30,294.0,76.0,1.5,9.0,138.0,272.86,228.29
2016,1,27,8,45,323.0,90.5,1.4,9.5,172.5,323.13,271.49
2016,1,27,9,0,352.0,105.0,1.3,10.0,207.0,375.73,315.01
2016,1,27,9,15,383.5,113.5,1.25,10.5,239.5,425.13,354.76
2016,1,27,9,30,415.0,122.0,1.2,11.0,272.0,476.4,394.65
2016,1,27,9,45,550.5,106.0,1.2,11.5,326.0,589.55,482.81
2016,1,27,10,0,686.0,90.0,1.2,12.0,380.0,704.72,565.96
2016,1,27,10,15,763.0,85.0,1.15,12.5,428.5,784.19,619.25
2016,1,27,10,30,840.0,80.0,1.1,13.0,477.0,870.83,675.96
2016,1,27,10,45,854.0,80.5,1.05,13.5,501.5,907.61,696.78
2016,1,27,11,0,868.0,81.0,1.0,14.0,526.0,941.77,716.12
2016,1,27,11,15,875.5,82.0,0.9,14.0,543.0,967.51,729.94
2016,1,27,11,30,883.0,83.0,0.8,14.0,560.0,978.97,734.31
2016,1,27,11,45,889.0,82.5,0.7,14.5,569.5,994.39,740.07
2016,1,27,12,0,895.0,82.0,0.6,15.0,579.0,1006.31,743.45
2016,1,27,12,15,895.5,82.0,0.5,15.0,580.0,1009.8,742.9
2016,1,27,12,30,896.0,82.0,0.4,15.0,581.0,1009.62,740.31
2016,1,27,12,45,894.5,81.0,0.35,15.5,574.5,1002.49,733.44
2016,1,27,13,0,893.0,80.0,0.3,16.0,568.0,991.73,724.61
2016,1,27,13,15,887.5,79.5,0.3,16.0,554.0,974.17,714.2
2016,1,27,13,30,882.0,79.0,0.3,16.0,540.0,953.23,701.83
2016,1,27,13,45,874.0,77.0,0.35,16.0,518.5,924.79,685.78
2016,1,27,14,0,866.0,75.0,0.4,16.0,497.0,903.0,674.08
2016,1,27,14,15,852.0,73.5,0.45,16.0,468.5,863.64,650.53
2016,1,27,14,30,838.0,72.0,0.5,16.0,440.0,821.99,625.28
2016,1,27,14,45,819.5,69.0,0.55,16.0,406.0,772.77,594.26
2016,1,27,15,0,801.0,66.0,0.6,16.0,372.0,722.16,561.52
2016,1,27,15,15,773.0,63.0,0.55,15.5,332.5,663.54,521.61
2016,1,27,15,30,745.0,60.0,0.5,15.0,293.0,604.96,480.58
2016,1,27,15,45,705.0,55.5,0.5,14.5,250.5,537.39,429.94
2016,1,27,16,0,665.0,51.0,0.5,14.0,208.0,471.8,378.51
2016,1,27,16,15,599.5,45.0,0.5,13.5,164.5,393.37,314.68
2016,1,27,16,30,534.0,39.0,0.5,13.0,121.0,325.03,256.03
2016,1,27,16,45,424.5,30.0,0.5,13.0,81.0,237.3,178.37
2016,1,27,17,0,315.0,21.0,0.5,13.0,41.0,155.52,68.68
2016,1,27,17,15,157.5,10.5,0.5,12.5,20.5,57.29,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,8.0,3.0,2.56,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,14.01,4.84
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,23.13,13.95
2016,1,28,8,15,0.0,40.5,0.6,9.5,40.5,33.74,23.48
2016,1,28,8,30,0.0,53.0,0.7,10.0,53.0,44.97,33.41
2016,1,28,8,45,0.0,66.0,0.85,10.5,66.0,56.73,43.66
2016,1,28,9,0,0.0,79.0,1.0,11.0,79.0,68.54,53.79
2016,1,28,9,15,0.0,91.0,0.95,11.0,91.0,79.38,63.05
2016,1,28,9,30,0.0,103.0,0.9,11.0,103.0,90.32,72.27
2016,1,28,9,45,54.5,143.5,0.85,11.5,167.0,187.17,154.98
2016,1,28,10,0,109.0,184.0,0.8,12.0,231.0,298.27,245.52
2016,1,28,10,15,237.5,185.0,0.85,12.0,296.0,429.85,351.53
2016,1,28,10,30,366.0,186.0,0.9,12.0,361.0,552.35,446.51
2016,1,28,10,45,603.0,134.5,1.0,12.5,438.5,748.25,591.59
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,918.29,706.83
2016,1,28,11,15,713.5,122.0,1.35,13.5,498.0,868.03,671.82
2016,1,28,11,30,587.0,161.0,1.6,14.0,480.0,792.28,620.64
2016,1,28,11,45,586.0,164.5,1.85,14.5,487.5,802.74,629.82
2016,1,28,12,0,585.0,168.0,2.1,15.0,495.0,810.65,636.14
2016,1,28,12,15,292.5,162.0,2.0,15.0,325.5,488.73,394.24
2016,1,28,12,30,0.0,156.0,1.9,15.0,156.0,137.45,108.23
2016,1,28,12,45,0.0,117.5,1.8,15.5,117.5,100.16,78.13
2016,1,28,13,0,0.0,79.0,1.7,16.0,79.0,65.62,49.44
2016,1,28,13,15,21.5,149.0,1.65,16.0,160.5,164.59,132.05
2016,1,28,13,30,43.0,219.0,1.6,16.0,242.0,267.21,215.0
2016,1,28,13,45,173.5,212.0,1.6,16.0,298.5,400.13,323.65
2016,1,28,14,0,304.0,205.0,1.6,16.0,355.0,526.03,422.64
2016,1,28,14,15,199.5,199.0,1.5,15.5,295.0,399.81,323.58
2016,1,28,14,30,95.0,193.0,1.4,15.0,235.0,282.02,229.34
2016,1,28,14,45,158.0,176.5,1.3,15.0,240.0,327.72,268.27
2016,1,28,15,0,221.0,160.0,1.2,15.0,245.0,367.19,300.59
2016,1,28,15,15,213.0,144.0,1.0,14.5,219.0,333.15,273.35
2016,1,28,15,30,205.0,128.0,0.8,14.0,193.0,299.39,246.26
2016,1,28,15,45,194.5,110.5,0.65,14.0,165.0,262.49,215.71
2016,1,28,16,0,184.0,93.0,0.5,14.0,137.0,226.3,185.06
2016,1,28,16,15,165.0,75.0,0.45,13.5,108.5,185.71,150.5
2016,1,28,16,30,146.0,57.0,0.4,13.0,80.0,146.87,116.53
2016,1,28,16,45,105.5,40.0,0.4,13.0,54.0,102.14,76.53
2016,1,28,17,0,65.0,23.0,0.4,13.0,28.0,57.55,26.78
2016,1,28,17,15,32.5,11.5,0.35,12.5,14.0,19.8,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.5,2.0,1.71,0.0
2016,1,29,7,30,0.0,4.0,2.0,13.0,4.0,3.41,0.0
2016,1,29,7,45,0.0,12.0,2.25,13.5,12.0,9.87,1.71
2016,1,29,8,0,0.0,20.0,2.5,14.0,20.0,16.47,8.05
2016,1,29,8,15,0.0,29.5,2.55,14.0,29.5,24.34,15.01
2016,1,29,8,30,0.0,39.0,2.6,14.0,39.0,32.22,21.95
2016,1,29,8,45,0.0,49.0,2.7,14.5,49.0,40.54,29.13
2016,1,29,9,0,0.0,59.0,2.8,15.0,59.0,48.87,36.22
2016,1,29,9,15,0.0,68.0,2.85,15.0,68.0,56.57,42.76
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,64.52,49.44
2016,1,29,9,45,163.0,123.0,3.0,15.5,193.0,277.81,231.3
2016,1,29,10,0,326.0,169.0,3.1,16.0,309.0,474.88,390.52
2016,1,29,10,15,178.5,180.0,3.15,16.0,257.5,354.37,290.68
2016,1,29,10,30,31.0,191.0,3.2,16.0,206.0,222.89,180.11
2016,1,29,10,45,26.0,194.5,3.25,16.5,208.0,204.17,164.49
2016,1,29,11,0,21.0,198.0,3.3,17.0,210.0,202.68,162.6
2016,1,29,11,15,10.5,180.5,3.35,17.0,186.5,173.45,138.3
2016,1,29,11,30,0.0,163.0,3.4,17.0,163.0,144.82,114.43
2016,1,29,11,45,8.0,184.5,3.45,17.0,189.0,174.51,138.94
2016,1,29,12,0,16.0,206.0,3.5,17.0,215.0,204.97,163.83
2016,1,29,12,15,11.5,197.5,3.55,17.0,204.0,191.35,152.55
2016,1,29,12,30,7.0,189.0,3.6,17.0,193.0,177.94,141.53
2016,1,29,12,45,4.0,180.0,3.65,17.0,182.5,165.72,131.54
2016,1,29,13,0,1.0,171.0,3.7,17.0,172.0,153.73,121.73
2016,1,29,13,15,0.5,90.0,3.7,17.0,90.5,75.37,57.37
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,7.43,0.6
2016,1,29,13,45,4.5,91.5,3.7,17.0,94.0,80.6,62.16
2016,1,29,14,0,9.0,174.0,3.7,17.0,179.0,166.65,133.34
2016,1,29,14,15,189.0,173.0,3.65,16.5,258.0,357.93,294.86
2016,1,29,14,30,369.0,172.0,3.6,16.0,337.0,522.38,428.83
2016,1,29,14,45,184.5,88.5,3.55,16.0,171.0,256.83,213.88
2016,1,29,15,0,0.0,5.0,3.5,16.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,3.35,15.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,9.82,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,23.35,0.0
2016,1,30,7,45,227.5,29.5,2.1,8.5,60.0,141.63,100.35
2016,1,30,8,0,455.0,36.0,2.4,9.0,97.0,265.54,212.63
2016,1,30,8,15,530.5,43.0,2.45,9.0,140.0,337.95,279.05
2016,1,30,8,30,606.0,50.0,2.5,9.0,183.0,417.87,349.88
2016,1,30,8,45,661.0,53.5,2.6,9.5,227.0,484.52,407.49
2016,1,30,9,0,716.0,57.0,2.7,10.0,271.0,558.76,469.03
2016,1,30,9,15,748.0,60.5,2.7,10.5,311.5,620.13,517.16
2016,1,30,9,30,780.0,64.0,2.7,11.0,352.0,682.22,563.1
2016,1,30,9,45,808.5,65.0,2.75,11.5,389.5,738.7,603.76
2016,1,30,10,0,837.0,66.0,2.8,12.0,427.0,794.71,643.16
2016,1,30,10,15,852.5,67.5,2.8,12.0,457.5,830.66,667.96
2016,1,30,10,30,868.0,69.0,2.8,12.0,488.0,872.77,697.14
2016,1,30,10,45,679.5,126.0,2.85,12.5,464.0,809.11,648.44
2016,1,30,11,0,491.0,183.0,2.9,13.0,440.0,705.95,569.47
2016,1,30,11,15,492.0,189.5,2.9,13.0,454.0,725.04,583.85
2016,1,30,11,30,493.0,196.0,2.9,13.0,468.0,742.05,595.75
2016,1,30,11,45,704.0,134.5,2.95,13.0,529.5,894.94,708.5
2016,1,30,12,0,915.0,73.0,3.0,13.0,591.0,1016.28,792.74
2016,1,30,12,15,916.0,73.0,3.0,13.0,592.5,1020.48,794.28
2016,1,30,12,30,917.0,73.0,3.0,13.0,594.0,1020.92,794.57
2016,1,30,12,45,905.0,76.5,3.0,13.0,586.0,1009.21,786.64
2016,1,30,13,0,893.0,80.0,3.0,13.0,578.0,993.9,776.49
2016,1,30,13,15,688.5,135.0,2.95,13.0,513.5,868.35,687.75
2016,1,30,13,30,484.0,190.0,2.9,13.0,449.0,714.97,575.07
2016,1,30,13,45,402.5,198.5,2.85,13.0,408.5,637.2,516.22
2016,1,30,14,0,321.0,207.0,2.8,13.0,368.0,543.54,443.79
2016,1,30,14,15,394.0,180.5,2.8,12.5,366.5,585.23,479.66
2016,1,30,14,30,467.0,154.0,2.8,12.0,365.0,602.98,496.46
2016,1,30,14,45,432.5,147.0,2.8,12.0,331.0,548.91,454.28
2016,1,30,15,0,398.0,140.0,2.8,12.0,297.0,495.95,412.67
2016,1,30,15,15,380.0,129.0,2.55,11.5,266.5,452.07,377.95
2016,1,30,15,30,362.0,118.0,2.3,11.0,236.0,408.69,342.81
2016,1,30,15,45,342.0,103.0,2.05,11.0,202.0,360.23,302.13
2016,1,30,16,0,322.0,88.0,1.8,11.0,168.0,312.98,261.49
2016,1,30,16,15,288.5,73.0,1.65,10.0,134.0,259.96,215.92
2016,1,30,16,30,255.0,58.0,1.5,9.0,100.0,210.19,171.72
2016,1,30,16,45,195.0,42.5,1.35,8.5,68.5,152.16,119.14
2016,1,30,17,0,135.0,27.0,1.2,8.0,37.0,97.79,59.28
2016,1,30,17,15,67.5,13.5,1.2,7.5,18.5,32.3,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,6.0,7.0,5.97,0.0
2016,1,31,7,30,0.0,14.0,0.9,6.0,14.0,11.56,0.0
2016,1,31,7,45,26.5,31.5,1.0,6.5,35.0,43.26,28.26
2016,1,31,8,0,53.0,49.0,1.1,7.0,56.0,82.16,64.18
2016,1,31,8,15,67.0,68.0,1.3,7.0,80.5,112.99,92.26
2016,1,31,8,30,81.0,87.0,1.5,7.0,105.0,145.1,121.16
2016,1,31,8,45,90.0,106.0,1.75,7.0,130.0,175.55,148.22
2016,1,31,9,0,99.0,125.0,2.0,7.0,155.0,206.86,175.55
2016,1,31,9,15,107.0,141.5,2.2,7.0,178.0,235.05,199.78
2016,1,31,9,30,115.0,158.0,2.4,7.0,201.0,263.95,224.25
2016,1,31,9,45,150.5,173.5,2.65,7.5,236.0,313.83,266.23
2016,1,31,10,0,186.0,189.0,2.9,8.0,271.0,366.31,309.61
2016,1,31,10,15,117.5,196.0,3.05,8.0,249.0,320.85,269.8
2016,1,31,10,30,49.0,203.0,3.2,8.0,227.0,252.6,210.91
2016,1,31,10,45,82.0,221.5,3.4,8.5,264.0,305.35,255.28
2016,1,31,11,0,115.0,240.0,3.6,9.0,301.0,359.91,300.12
2016,1,31,11,15,312.5,216.0,3.75,9.0,388.5,562.38,467.88
2016,1,31,11,30,510.0,192.0,3.9,9.0,476.0,754.09,619.65
2016,1,31,11,45,492.5,201.5,4.05,9.5,479.0,754.34,617.06
2016,1,31,12,0,475.0,211.0,4.2,10.0,482.0,751.96,614.09
2016,1,31,12,15,704.5,145.0,4.25,10.0,547.5,916.57,739.65
2016,1,31,12,30,934.0,79.0,4.3,10.0,613.0,1046.4,832.86
2016,1,31,12,45,930.0,79.5,4.4,10.0,606.5,1038.67,827.53
2016,1,31,13,0,926.0,80.0,4.5,10.0,600.0,1027.17,820.78
2016,1,31,13,15,920.5,79.5,4.55,10.0,586.0,1009.25,809.02
2016,1,31,13,30,915.0,79.0,4.6,10.0,572.0,987.8,794.81
2016,1,31,13,45,906.5,77.5,4.65,10.0,550.0,958.86,775.15
2016,1,31,14,0,898.0,76.0,4.7,10.0,528.0,926.81,753.16
2016,1,31,14,15,884.5,74.5,4.65,10.0,499.0,887.44,724.82
2016,1,31,14,30,871.0,73.0,4.6,10.0,470.0,854.25,701.01
2016,1,31,14,45,849.0,71.5,4.6,10.0,434.0,802.76,663.34
2016,1,31,15,0,827.0,70.0,4.6,10.0,398.0,749.97,624.16
2016,1,31,15,15,799.0,66.5,4.4,9.5,357.5,689.39,578.22
2016,1,31,15,30,771.0,63.0,4.2,9.0,317.0,628.78,531.31
2016,1,31,15,45,726.0,59.5,4.05,8.5,272.5,557.59,472.75
2016,1,31,16,0,681.0,56.0,3.9,8.0,228.0,488.7,414.07
2016,1,31,16,15,616.5,50.0,3.85,7.5,182.5,413.58,348.28
2016,1,31,16,30,552.0,44.0,3.8,7.0,137.0,340.29,281.91
2016,1,31,16,45,441.0,35.0,3.75,7.0,94.5,250.16,199.4
2016,1,31,17,0,330.0,26.0,3.7,7.0,52.0,170.59,111.82
2016,1,31,17,15,165.0,13.0,3.95,6.5,26.0,61.93,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,175.0,8.0,3.45,3.5,16.0,53.56,0.0
2016,2,1,7,30,350.0,16.0,3.7,4.0,32.0,140.84,0.0
2016,2,1,7,45,479.0,24.5,3.95,4.5,74.5,229.7,170.73
2016,2,1,8,0,608.0,33.0,4.2,5.0,117.0,325.03,265.41
2016,2,1,8,15,676.5,38.0,4.35,5.5,164.0,400.6,336.7
2016,2,1,8,30,745.0,43.0,4.5,6.0,211.0,482.29,410.71
2016,2,1,8,45,788.5,46.5,4.65,6.5,257.5,552.67,472.99
2016,2,1,9,0,832.0,50.0,4.8,7.0,304.0,620.01,530.73
2016,2,1,9,15,860.0,53.0,4.85,7.5,347.0,682.61,580.34
2016,2,1,9,30,888.0,56.0,4.9,8.0,390.0,745.4,628.15
2016,2,1,9,45,899.0,60.5,4.95,8.5,427.5,796.52,665.72
2016,2,1,10,0,910.0,65.0,5.0,9.0,465.0,845.63,701.04
2016,2,1,10,15,923.5,67.0,4.9,9.0,496.5,891.34,733.57
2016,2,1,10,30,937.0,69.0,4.8,9.0,528.0,934.7,763.83
2016,2,1,10,45,944.0,71.0,4.7,9.5,553.0,969.45,785.82
2016,2,1,11,0,951.0,73.0,4.6,10.0,578.0,1000.99,805.19
2016,2,1,11,15,956.5,73.5,4.5,10.0,595.0,1025.76,821.0
2016,2,1,11,30,962.0,74.0,4.4,10.0,612.0,1046.93,834.23
2016,2,1,11,45,962.0,75.5,4.35,10.0,620.5,1060.22,842.42
2016,2,1,12,0,962.0,77.0,4.3,10.0,629.0,1069.59,848.03
2016,2,1,12,15,962.0,77.0,4.2,10.0,630.5,1073.05,849.05
2016,2,1,12,30,962.0,77.0,4.1,10.0,632.0,1072.53,847.95
2016,2,1,12,45,955.0,78.5,4.0,10.5,624.0,1063.0,839.15
2016,2,1,13,0,948.0,80.0,3.9,11.0,616.0,1049.62,827.92
