Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,942.5,79.0,3.75,11.0,601.0,1030.78,814.19
2016,2,1,13,30,937.0,78.0,3.6,11.0,586.0,1008.32,798.06
2016,2,1,13,45,925.5,77.5,3.45,11.0,563.5,977.38,776.03
2016,2,1,14,0,914.0,77.0,3.3,11.0,541.0,943.4,751.9
2016,2,1,14,15,900.0,75.0,3.15,10.5,511.0,902.47,724.05
2016,2,1,14,30,886.0,73.0,3.0,10.0,481.0,867.71,700.52
2016,2,1,14,45,870.5,69.5,2.85,10.0,445.5,818.43,664.71
2016,2,1,15,0,855.0,66.0,2.7,10.0,410.0,767.36,627.26
2016,2,1,15,15,827.5,63.5,2.35,9.5,368.5,707.23,582.18
2016,2,1,15,30,800.0,61.0,2.0,9.0,327.0,646.92,536.08
2016,2,1,15,45,762.0,56.5,1.65,8.5,282.5,577.69,480.04
2016,2,1,16,0,724.0,52.0,1.3,8.0,238.0,510.16,423.16
2016,2,1,16,15,663.0,46.5,1.2,7.5,191.5,431.23,356.52
2016,2,1,16,30,602.0,41.0,1.1,7.0,145.0,357.29,291.46
2016,2,1,16,45,505.0,33.0,1.05,6.5,101.5,271.11,214.36
2016,2,1,17,0,408.0,25.0,1.0,6.0,58.0,194.65,131.9
2016,2,1,17,15,204.0,12.5,1.0,5.5,29.0,73.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.5,10.0,1.4,5.0,13.5,26.75,0.0
2016,2,2,7,30,137.0,20.0,1.5,5.0,27.0,77.36,0.0
2016,2,2,7,45,259.5,33.0,1.6,5.5,63.5,157.5,117.49
2016,2,2,8,0,382.0,46.0,1.7,6.0,100.0,242.03,196.5
2016,2,2,8,15,460.0,55.0,1.75,6.0,143.5,314.67,262.57
2016,2,2,8,30,538.0,64.0,1.8,6.0,187.0,395.0,333.5
2016,2,2,8,45,407.0,92.5,1.85,6.0,197.0,373.6,317.84
2016,2,2,9,0,276.0,121.0,1.9,6.0,207.0,329.06,281.1
2016,2,2,9,15,300.5,132.5,1.9,6.0,237.5,372.2,318.03
2016,2,2,9,30,325.0,144.0,1.9,6.0,268.0,417.02,355.05
2016,2,2,9,45,175.5,158.0,1.9,6.5,226.0,312.99,265.68
2016,2,2,10,0,26.0,172.0,1.9,7.0,184.0,180.62,150.41
2016,2,2,10,15,75.5,197.0,1.8,7.0,234.0,267.41,224.67
2016,2,2,10,30,125.0,222.0,1.7,7.0,284.0,361.06,301.65
2016,2,2,10,45,157.5,233.0,1.65,7.5,315.0,406.92,337.72
2016,2,2,11,0,190.0,244.0,1.6,8.0,346.0,454.08,374.37
2016,2,2,11,15,110.0,234.5,1.45,8.0,294.0,368.17,302.95
2016,2,2,11,30,30.0,225.0,1.3,8.0,242.0,258.72,212.04
2016,2,2,11,45,225.0,226.5,1.2,8.0,356.5,496.58,407.38
2016,2,2,12,0,420.0,228.0,1.1,8.0,471.0,716.25,572.88
2016,2,2,12,15,400.0,233.5,1.0,8.0,465.5,683.3,544.88
2016,2,2,12,30,380.0,239.0,0.9,8.0,460.0,669.77,533.67
2016,2,2,12,45,379.5,238.5,0.85,8.5,457.0,666.86,530.29
2016,2,2,13,0,379.0,238.0,0.8,9.0,454.0,662.37,525.7
2016,2,2,13,15,189.5,130.5,0.85,9.0,238.5,341.63,281.36
2016,2,2,13,30,0.0,23.0,0.9,9.0,23.0,19.02,10.71
2016,2,2,13,45,0.0,22.0,0.95,9.5,22.0,18.18,10.13
2016,2,2,14,0,0.0,21.0,1.0,10.0,21.0,17.35,9.4
2016,2,2,14,15,0.0,20.0,1.1,10.0,20.0,16.51,8.7
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,15.68,8.0
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,14.43,6.94
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,13.19,5.87
2016,2,2,15,15,366.5,43.0,1.3,9.5,166.5,341.61,293.16
2016,2,2,15,30,733.0,70.0,1.2,9.0,317.0,611.54,506.71
2016,2,2,15,45,682.5,67.0,1.1,8.5,272.5,543.04,449.0
2016,2,2,16,0,632.0,64.0,1.0,8.0,228.0,473.64,392.43
2016,2,2,16,15,568.5,57.0,1.0,7.5,183.5,396.2,327.88
2016,2,2,16,30,505.0,50.0,1.0,7.0,139.0,324.34,265.41
2016,2,2,16,45,401.0,40.0,1.0,6.5,97.0,238.32,189.47
2016,2,2,17,0,297.0,30.0,1.0,6.0,55.0,164.1,114.74
2016,2,2,17,15,148.5,15.0,1.05,5.5,27.5,58.6,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,38.44,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,107.53,5.96
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,187.82,142.65
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,273.15,223.63
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,344.98,289.57
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,423.87,359.37
2016,2,3,8,45,656.0,60.0,2.15,5.5,240.0,491.43,417.57
2016,2,3,9,0,703.0,65.0,2.2,6.0,284.0,558.55,473.38
2016,2,3,9,15,734.5,68.5,2.15,6.5,325.5,619.49,521.39
2016,2,3,9,30,766.0,72.0,2.1,7.0,367.0,681.07,566.66
2016,2,3,9,45,783.5,76.5,2.1,8.0,402.5,733.09,602.53
2016,2,3,10,0,801.0,81.0,2.1,9.0,438.0,783.91,636.57
2016,2,3,10,15,817.0,83.0,2.0,9.5,469.0,828.93,665.76
2016,2,3,10,30,833.0,85.0,1.9,10.0,500.0,872.02,692.86
2016,2,3,10,45,845.5,86.5,1.85,10.5,525.0,909.06,715.65
2016,2,3,11,0,858.0,88.0,1.8,11.0,550.0,943.44,736.27
2016,2,3,11,15,866.0,89.0,1.7,11.5,567.5,969.97,750.56
2016,2,3,11,30,874.0,90.0,1.6,12.0,585.0,993.26,762.49
2016,2,3,11,45,877.5,91.0,1.55,12.5,594.5,1008.67,769.83
2016,2,3,12,0,881.0,92.0,1.5,13.0,604.0,1020.47,774.9
2016,2,3,12,15,882.5,92.0,1.45,13.0,606.5,1025.3,776.93
2016,2,3,12,30,884.0,92.0,1.4,13.0,609.0,1026.38,776.72
2016,2,3,12,45,875.0,94.5,1.4,13.0,602.0,1016.34,770.26
2016,2,3,13,0,866.0,97.0,1.4,13.0,595.0,1002.66,761.69
2016,2,3,13,15,484.5,174.0,1.35,13.0,451.5,706.28,555.54
2016,2,3,13,30,103.0,251.0,1.3,13.0,308.0,360.69,289.28
2016,2,3,13,45,217.0,232.0,1.3,13.0,346.0,463.07,374.71
2016,2,3,14,0,331.0,213.0,1.3,13.0,384.0,559.05,449.91
2016,2,3,14,15,176.5,196.0,1.2,13.0,286.5,373.23,303.47
2016,2,3,14,30,22.0,179.0,1.1,13.0,189.0,183.62,148.36
2016,2,3,14,45,11.0,149.0,1.05,13.0,154.0,143.31,115.74
2016,2,3,15,0,0.0,119.0,1.0,13.0,119.0,104.58,83.36
2016,2,3,15,15,0.0,106.5,0.85,12.5,106.5,93.1,74.08
2016,2,3,15,30,0.0,94.0,0.7,12.0,94.0,81.73,64.71
2016,2,3,15,45,0.0,81.0,0.6,11.5,81.0,69.95,54.83
2016,2,3,16,0,0.0,68.0,0.5,11.0,68.0,58.23,44.86
2016,2,3,16,15,0.0,54.5,0.55,10.5,54.5,46.07,34.32
2016,2,3,16,30,0.0,41.0,0.6,10.0,41.0,33.92,23.63
2016,2,3,16,45,0.0,29.0,0.7,9.5,29.0,23.95,14.7
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,14.01,5.31
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,6.99,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,128.5,10.0,1.15,4.5,17.0,42.45,0.0
2016,2,4,7,30,257.0,20.0,1.3,5.0,34.0,117.95,22.69
2016,2,4,7,45,377.5,30.0,1.5,5.5,73.5,199.25,151.24
2016,2,4,8,0,498.0,40.0,1.7,6.0,113.0,286.66,232.84
2016,2,4,8,15,569.0,46.5,1.75,6.5,158.0,358.99,298.53
2016,2,4,8,30,640.0,53.0,1.8,7.0,203.0,438.19,367.73
2016,2,4,8,45,683.0,58.0,1.85,7.5,247.5,501.59,421.85
2016,2,4,9,0,726.0,63.0,1.9,8.0,292.0,571.22,478.73
2016,2,4,9,15,756.5,67.0,1.9,8.0,334.0,633.1,527.61
2016,2,4,9,30,787.0,71.0,1.9,8.0,376.0,695.53,574.08
2016,2,4,9,45,797.5,76.5,1.95,8.5,411.0,744.15,608.33
2016,2,4,10,0,808.0,82.0,2.0,9.0,446.0,790.98,640.66
2016,2,4,10,15,823.5,84.5,1.95,9.0,477.0,836.5,671.73
2016,2,4,10,30,839.0,87.0,1.9,9.0,508.0,880.04,700.83
2016,2,4,10,45,848.5,89.0,1.9,9.5,532.5,915.18,722.86
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,947.5,742.77
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.0,973.15,758.65
2016,2,4,11,30,872.0,93.0,1.8,10.0,591.0,995.5,772.3
2016,2,4,11,45,878.0,93.0,1.75,10.5,601.0,1012.17,780.7
2016,2,4,12,0,884.0,93.0,1.7,11.0,611.0,1025.25,786.78
2016,2,4,12,15,884.5,93.0,1.65,11.0,612.5,1029.12,788.24
2016,2,4,12,30,885.0,93.0,1.6,11.0,614.0,1029.22,787.46
2016,2,4,12,45,887.5,90.5,1.6,11.5,608.5,1012.71,775.16
2016,2,4,13,0,890.0,88.0,1.6,12.0,603.0,1004.31,768.7
2016,2,4,13,15,884.5,87.5,1.6,12.0,589.0,986.87,757.6
2016,2,4,13,30,879.0,87.0,1.6,12.0,575.0,976.81,751.75
2016,2,4,13,45,867.0,86.5,1.65,12.5,552.5,946.12,731.19
2016,2,4,14,0,855.0,86.0,1.7,13.0,530.0,912.51,708.79
2016,2,4,14,15,681.5,119.5,1.7,13.0,462.0,779.14,616.16
2016,2,4,14,30,508.0,153.0,1.7,13.0,394.0,637.41,513.53
2016,2,4,14,45,506.5,140.5,1.75,13.0,366.0,602.26,489.48
2016,2,4,15,0,505.0,128.0,1.8,13.0,338.0,565.52,462.64
2016,2,4,15,15,479.5,121.0,1.6,12.5,304.5,516.09,424.41
2016,2,4,15,30,454.0,114.0,1.4,12.0,271.0,467.5,386.07
2016,2,4,15,45,433.5,101.0,1.25,11.5,235.0,416.35,345.1
2016,2,4,16,0,413.0,88.0,1.1,11.0,199.0,366.23,303.69
2016,2,4,16,15,374.0,75.0,1.05,10.0,161.0,307.46,254.51
2016,2,4,16,30,335.0,62.0,1.0,9.0,123.0,252.37,206.65
2016,2,4,16,45,278.0,47.0,1.0,8.5,87.5,191.24,152.14
2016,2,4,17,0,221.0,32.0,1.0,8.0,52.0,136.74,98.69
2016,2,4,17,15,110.5,16.0,1.0,7.5,26.0,60.76,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,37.53,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,106.35,31.82
2016,2,5,7,45,330.5,34.0,1.2,6.0,73.5,184.8,140.98
2016,2,5,8,0,447.0,46.0,1.3,7.0,113.0,269.97,218.59
2016,2,5,8,15,521.0,54.0,1.35,7.5,158.5,343.12,283.97
2016,2,5,8,30,595.0,62.0,1.4,8.0,204.0,423.45,353.22
2016,2,5,8,45,645.5,67.0,1.45,9.0,249.0,492.82,410.58
2016,2,5,9,0,696.0,72.0,1.5,10.0,294.0,565.69,468.31
2016,2,5,9,15,729.0,76.5,1.6,10.5,336.5,628.71,517.35
2016,2,5,9,30,762.0,81.0,1.7,11.0,379.0,688.29,560.89
2016,2,5,9,45,792.5,82.0,1.85,11.5,417.5,746.68,602.73
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,804.68,643.48
2016,2,5,10,15,839.0,85.0,1.95,12.5,488.0,850.64,672.98
2016,2,5,10,30,855.0,87.0,1.9,13.0,520.0,894.57,700.53
2016,2,5,10,45,866.5,88.5,1.9,13.5,545.0,931.44,723.25
2016,2,5,11,0,878.0,90.0,1.9,14.0,570.0,965.51,743.87
2016,2,5,11,15,885.5,91.0,1.85,14.0,587.5,992.09,760.0
2016,2,5,11,30,893.0,92.0,1.8,14.0,605.0,1015.3,773.89
2016,2,5,11,45,895.5,93.0,1.8,14.5,615.0,1030.04,781.47
2016,2,5,12,0,898.0,94.0,1.8,15.0,625.0,1041.05,786.78
2016,2,5,12,15,898.0,94.0,1.65,15.0,626.0,1044.49,786.41
2016,2,5,12,30,898.0,94.0,1.5,15.0,627.0,1044.1,783.62
2016,2,5,12,45,668.0,159.5,1.4,15.5,553.5,894.57,681.24
2016,2,5,13,0,438.0,225.0,1.3,16.0,480.0,725.9,560.91
2016,2,5,13,15,555.0,182.0,1.1,16.0,498.0,784.95,605.46
2016,2,5,13,30,672.0,139.0,0.9,16.0,516.0,847.25,645.14
2016,2,5,13,45,764.5,114.5,0.7,16.0,527.5,890.12,670.22
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,919.81,685.97
2016,2,5,14,15,843.0,87.5,0.65,16.0,510.0,879.14,662.85
2016,2,5,14,30,829.0,85.0,0.8,16.0,481.0,836.15,638.47
2016,2,5,14,45,817.0,80.5,0.95,16.0,447.0,790.36,611.19
2016,2,5,15,0,805.0,76.0,1.1,16.0,413.0,742.65,581.48
2016,2,5,15,15,779.0,72.5,1.0,15.0,373.0,684.12,542.04
2016,2,5,15,30,753.0,69.0,0.9,14.0,333.0,625.41,501.37
2016,2,5,15,45,719.0,64.0,0.85,13.5,289.5,560.03,452.02
2016,2,5,16,0,685.0,59.0,0.8,13.0,246.0,496.01,401.73
2016,2,5,16,15,628.0,53.0,0.9,12.0,200.0,423.94,344.37
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,353.22,285.1
2016,2,5,16,45,470.5,39.0,1.1,10.5,110.0,267.01,210.55
2016,2,5,17,0,370.0,31.0,1.2,10.0,66.0,191.93,139.71
2016,2,5,17,15,185.0,15.5,1.15,9.5,33.0,85.93,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.0,10.5,1.1,5.0,19.0,44.6,0.0
2016,2,6,7,30,272.0,21.0,1.3,6.0,38.0,124.72,48.9
2016,2,6,7,45,388.0,31.0,1.55,7.0,78.5,203.45,155.63
2016,2,6,8,0,504.0,41.0,1.8,8.0,119.0,289.59,234.26
2016,2,6,8,15,572.5,48.0,1.75,8.5,164.5,361.69,298.95
2016,2,6,8,30,641.0,55.0,1.7,9.0,210.0,440.45,366.76
2016,2,6,8,45,689.0,59.0,1.7,9.5,255.0,505.96,421.72
2016,2,6,9,0,737.0,63.0,1.7,10.0,300.0,578.16,479.6
2016,2,6,9,15,766.5,66.0,1.75,10.5,342.0,638.78,526.06
2016,2,6,9,30,796.0,69.0,1.8,11.0,384.0,699.81,570.07
2016,2,6,9,45,812.5,73.0,1.85,12.0,420.0,751.84,605.16
2016,2,6,10,0,829.0,77.0,1.9,13.0,456.0,802.52,638.43
2016,2,6,10,15,843.5,79.0,1.8,13.0,487.5,847.34,667.69
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,890.05,694.88
2016,2,6,10,45,867.5,82.5,1.65,13.5,543.0,925.15,715.61
2016,2,6,11,0,877.0,84.0,1.6,14.0,567.0,946.91,727.05
2016,2,6,11,15,883.5,85.0,1.65,14.0,584.0,972.1,743.7
2016,2,6,11,30,890.0,86.0,1.7,14.0,601.0,993.99,758.16
2016,2,6,11,45,895.0,85.5,1.8,14.5,611.0,1009.06,767.5
2016,2,6,12,0,900.0,85.0,1.9,15.0,621.0,1020.54,774.62
2016,2,6,12,15,900.5,85.0,1.95,15.0,622.5,1024.44,777.6
2016,2,6,12,30,901.0,85.0,2.0,15.0,624.0,1024.58,778.34
2016,2,6,12,45,897.5,85.0,2.15,15.5,617.0,1016.95,773.92
2016,2,6,13,0,894.0,85.0,2.3,16.0,610.0,1005.65,767.12
2016,2,6,13,15,689.5,144.5,2.3,16.0,543.5,883.37,683.81
2016,2,6,13,30,485.0,204.0,2.3,16.0,477.0,732.8,576.48
2016,2,6,13,45,677.0,142.0,2.35,16.0,508.0,840.49,658.2
2016,2,6,14,0,869.0,80.0,2.4,16.0,539.0,909.01,706.79
2016,2,6,14,15,856.0,78.5,2.35,15.5,510.5,880.01,687.73
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,838.77,660.81
2016,2,6,14,45,826.0,74.0,2.3,15.0,447.5,790.21,627.54
2016,2,6,15,0,809.0,71.0,2.3,15.0,413.0,740.09,592.62
2016,2,6,15,15,783.5,68.0,2.05,14.5,373.0,682.41,550.84
2016,2,6,15,30,758.0,65.0,1.8,14.0,333.0,624.52,508.08
2016,2,6,15,45,724.0,60.5,1.55,13.5,290.0,559.52,456.95
2016,2,6,16,0,690.0,56.0,1.3,13.0,247.0,495.9,405.1
2016,2,6,16,15,633.5,50.5,1.2,12.0,201.5,420.77,343.68
2016,2,6,16,30,577.0,45.0,1.1,11.0,156.0,353.72,286.19
2016,2,6,16,45,489.0,37.0,1.05,10.0,112.5,272.55,215.57
2016,2,6,17,0,401.0,29.0,1.0,9.0,69.0,201.24,148.38
2016,2,6,17,15,200.5,14.5,1.0,9.0,34.5,89.97,9.55
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,173.5,10.0,1.1,7.0,21.5,53.85,0.0
2016,2,7,7,30,347.0,20.0,1.3,8.0,43.0,145.38,67.19
2016,2,7,7,45,462.5,28.0,1.5,9.0,85.5,224.68,171.14
2016,2,7,8,0,578.0,36.0,1.7,10.0,128.0,312.88,250.98
2016,2,7,8,15,642.5,41.5,1.75,10.5,174.5,385.6,316.05
2016,2,7,8,30,707.0,47.0,1.8,11.0,221.0,464.21,383.56
2016,2,7,8,45,749.5,50.5,1.85,11.5,266.5,532.49,440.36
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,603.25,496.82
2016,2,7,9,15,819.5,56.5,1.95,12.5,355.0,664.22,542.48
2016,2,7,9,30,847.0,59.0,2.0,13.0,398.0,718.51,580.91
2016,2,7,9,45,860.0,63.5,2.05,13.5,434.5,769.93,616.34
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,819.6,649.77
2016,2,7,10,15,887.0,69.5,2.1,14.5,503.0,864.26,678.59
2016,2,7,10,30,901.0,71.0,2.1,15.0,535.0,906.71,705.39
2016,2,7,10,45,910.5,72.5,2.1,15.5,560.0,942.51,727.23
2016,2,7,11,0,920.0,74.0,2.1,16.0,585.0,975.33,746.87
2016,2,7,11,15,926.0,74.5,2.1,16.0,602.0,1000.31,762.53
2016,2,7,11,30,932.0,75.0,2.1,16.0,619.0,1021.8,775.97
2016,2,7,11,45,935.0,75.5,2.15,16.5,629.0,1036.68,784.29
2016,2,7,12,0,938.0,76.0,2.2,17.0,639.0,1047.76,790.29
2016,2,7,12,15,938.5,76.0,2.2,17.0,640.5,1051.81,792.68
2016,2,7,12,30,939.0,76.0,2.2,17.0,642.0,1051.96,792.74
2016,2,7,12,45,938.0,75.5,2.25,17.5,635.5,1046.03,788.16
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,1036.23,781.23
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,1018.17,769.86
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,996.5,756.25
2016,2,7,13,45,917.0,73.0,2.3,18.0,578.0,967.4,737.7
2016,2,7,14,0,908.0,72.0,2.3,18.0,556.0,935.13,717.02
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.5,896.59,690.47
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,855.5,662.08
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,806.53,628.91
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,755.99,594.21
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,705.81,558.63
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,647.82,516.58
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,580.76,465.21
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,515.18,412.76
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,440.28,353.18
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,369.63,294.12
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.5,285.5,222.21
2016,2,7,17,0,439.0,29.0,1.1,14.0,75.0,210.97,153.94
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.5,96.25,23.45
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,138.5,12.0,1.3,9.0,21.5,46.3,0.0
2016,2,8,7,30,277.0,24.0,1.4,10.0,43.0,130.24,67.16
2016,2,8,7,45,393.0,34.0,1.55,11.0,84.5,207.7,158.17
2016,2,8,8,0,509.0,44.0,1.7,12.0,126.0,294.31,235.05
2016,2,8,8,15,579.0,50.5,1.75,12.5,172.5,367.1,299.24
2016,2,8,8,30,649.0,57.0,1.8,13.0,219.0,446.61,366.76
2016,2,8,8,45,692.0,62.0,1.9,14.0,264.5,510.77,419.32
2016,2,8,9,0,735.0,67.0,2.0,15.0,310.0,581.18,474.45
2016,2,8,9,15,765.5,70.5,2.0,15.5,352.5,643.24,521.15
2016,2,8,9,30,796.0,74.0,2.0,16.0,395.0,705.8,565.19
2016,2,8,9,45,822.0,75.5,2.0,16.5,433.5,762.52,603.72
2016,2,8,10,0,848.0,77.0,2.0,17.0,472.0,818.52,640.8
2016,2,8,10,15,862.5,79.0,2.0,17.5,503.5,864.12,669.77
2016,2,8,10,30,877.0,81.0,2.0,18.0,535.0,907.55,696.83
2016,2,8,10,45,886.5,82.5,2.0,18.5,560.0,933.31,711.48
2016,2,8,11,0,896.0,84.0,2.0,19.0,585.0,965.6,730.64
2016,2,8,11,15,902.0,85.0,1.95,19.0,602.5,990.77,745.63
2016,2,8,11,30,908.0,86.0,1.9,19.0,620.0,1012.54,758.4
2016,2,8,11,45,911.0,86.5,1.85,19.5,629.5,1027.16,765.09
2016,2,8,12,0,914.0,87.0,1.8,20.0,639.0,1038.08,769.49
2016,2,8,12,15,914.5,87.0,1.75,20.0,640.5,1042.06,771.04
2016,2,8,12,30,915.0,87.0,1.7,20.0,642.0,1042.23,770.35
2016,2,8,12,45,919.5,84.0,1.65,20.5,637.0,1038.82,766.1
2016,2,8,13,0,924.0,81.0,1.6,21.0,632.0,1031.5,759.55
2016,2,8,13,15,919.0,80.0,1.5,21.0,617.5,1013.45,746.97
2016,2,8,13,30,914.0,79.0,1.4,21.0,603.0,991.82,732.32
2016,2,8,13,45,905.0,78.5,1.35,21.0,581.0,963.58,714.3
2016,2,8,14,0,896.0,78.0,1.3,21.0,559.0,932.2,694.32
2016,2,8,14,15,883.5,76.0,1.2,21.0,530.0,892.89,668.32
2016,2,8,14,30,871.0,74.0,1.1,21.0,501.0,851.09,640.61
2016,2,8,14,45,853.5,72.0,1.0,21.0,465.5,810.98,613.86
2016,2,8,15,0,836.0,70.0,0.9,21.0,430.0,760.57,579.75
2016,2,8,15,15,811.0,67.0,0.85,20.5,389.5,702.03,541.27
2016,2,8,15,30,786.0,64.0,0.8,20.0,349.0,643.16,501.57
2016,2,8,15,45,750.5,60.5,0.8,19.5,304.5,576.93,454.0
2016,2,8,16,0,715.0,57.0,0.8,19.0,260.0,512.12,405.06
2016,2,8,16,15,660.5,51.5,0.85,18.5,213.5,436.61,345.98
2016,2,8,16,30,606.0,46.0,0.9,18.0,167.0,365.44,287.52
2016,2,8,16,45,516.5,38.5,1.0,17.5,122.0,285.65,220.17
2016,2,8,17,0,427.0,31.0,1.1,17.0,77.0,212.47,154.6
2016,2,8,17,15,213.5,15.5,1.15,16.5,38.5,96.14,33.12
2016,2,8,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,1.3,10.0,23.5,52.17,0.0
2016,2,9,7,30,323.0,24.0,1.4,11.0,47.0,145.66,81.77
2016,2,9,7,45,435.5,33.0,1.5,12.0,90.0,222.46,169.28
2016,2,9,8,0,548.0,42.0,1.6,13.0,133.0,308.9,245.66
2016,2,9,8,15,614.5,48.5,1.7,13.5,180.0,378.7,307.37
2016,2,9,8,30,681.0,55.0,1.8,14.0,227.0,458.4,374.84
2016,2,9,8,45,723.0,59.5,1.9,14.5,273.5,526.68,430.98
2016,2,9,9,0,765.0,64.0,2.0,15.0,320.0,597.38,486.89
2016,2,9,9,15,794.5,67.5,2.0,15.5,363.0,660.12,533.59
2016,2,9,9,30,824.0,71.0,2.0,16.0,406.0,723.22,577.71
2016,2,9,9,45,846.5,73.0,2.05,16.5,444.5,778.92,615.62
2016,2,9,10,0,869.0,75.0,2.1,17.0,483.0,833.59,652.02
2016,2,9,10,15,803.0,91.0,2.05,17.5,487.5,827.42,644.14
2016,2,9,10,30,737.0,107.0,2.0,18.0,492.0,818.95,635.42
2016,2,9,10,45,639.0,145.5,1.95,19.0,490.0,795.2,615.0
2016,2,9,11,0,541.0,184.0,1.9,20.0,488.0,754.01,582.19
2016,2,9,11,15,529.0,194.5,1.85,20.0,499.5,766.41,589.88
2016,2,9,11,30,517.0,205.0,1.8,20.0,511.0,776.05,595.14
2016,2,9,11,45,556.5,194.5,1.75,20.5,528.5,810.26,617.8
2016,2,9,12,0,596.0,184.0,1.7,21.0,546.0,842.49,637.77
2016,2,9,12,15,599.0,183.5,1.6,21.0,548.5,855.68,645.13
2016,2,9,12,30,602.0,183.0,1.5,21.0,551.0,857.94,645.35
2016,2,9,12,45,766.5,132.5,1.4,21.5,596.0,963.36,712.69
2016,2,9,13,0,931.0,82.0,1.3,22.0,641.0,1040.24,757.94
2016,2,9,13,15,925.0,81.5,1.15,22.0,626.0,1021.74,742.93
2016,2,9,13,30,919.0,81.0,1.0,22.0,611.0,999.65,727.0
2016,2,9,13,45,907.5,80.5,0.9,22.5,588.0,968.91,705.31
2016,2,9,14,0,896.0,80.0,0.8,23.0,565.0,935.13,681.9
2016,2,9,14,15,840.0,83.0,0.8,22.5,519.0,872.6,644.31
2016,2,9,14,30,784.0,86.0,0.8,22.0,473.0,800.24,599.57
2016,2,9,14,45,614.0,118.0,0.8,22.0,408.0,673.44,514.78
2016,2,9,15,0,444.0,150.0,0.8,22.0,343.0,542.89,421.48
2016,2,9,15,15,432.5,136.5,0.8,21.0,310.0,498.7,392.25
2016,2,9,15,30,421.0,123.0,0.8,20.0,277.0,454.26,360.86
2016,2,9,15,45,391.0,112.0,0.8,19.5,241.5,400.67,320.37
2016,2,9,16,0,361.0,101.0,0.8,19.0,206.0,349.17,280.17
2016,2,9,16,15,330.0,86.5,0.85,18.0,169.0,295.6,237.53
2016,2,9,16,30,299.0,72.0,0.9,17.0,132.0,244.92,195.43
2016,2,9,16,45,251.5,55.5,1.0,16.5,97.0,188.06,146.68
2016,2,9,17,0,204.0,39.0,1.1,16.0,62.0,136.63,100.64
2016,2,9,17,15,102.0,19.5,1.1,15.5,31.0,64.29,26.31
2016,2,9,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,17.0,13.0,0.5,10.5,14.5,15.5,0.0
2016,2,10,7,30,34.0,26.0,0.5,11.0,29.0,41.48,22.19
2016,2,10,7,45,64.0,45.0,0.55,11.5,54.5,77.03,57.52
2016,2,10,8,0,94.0,64.0,0.6,12.0,80.0,114.19,90.43
2016,2,10,8,15,109.0,83.5,0.65,12.5,107.5,147.79,119.98
2016,2,10,8,30,124.0,103.0,0.7,13.0,135.0,182.94,150.19
2016,2,10,8,45,136.0,121.0,0.8,13.5,162.5,215.91,177.92
2016,2,10,9,0,148.0,139.0,0.9,14.0,190.0,250.03,205.93
2016,2,10,9,15,175.5,156.5,0.95,14.5,223.5,295.48,242.6
2016,2,10,9,30,203.0,174.0,1.0,15.0,257.0,343.24,280.21
2016,2,10,9,45,400.5,152.0,1.1,15.5,335.0,514.02,415.0
2016,2,10,10,0,598.0,130.0,1.2,16.0,413.0,677.71,536.99
2016,2,10,10,15,621.5,132.5,1.25,16.0,444.0,724.05,567.91
2016,2,10,10,30,645.0,135.0,1.3,16.0,475.0,769.49,599.11
2016,2,10,10,45,764.0,112.5,1.4,16.5,533.0,872.46,669.11
2016,2,10,11,0,883.0,90.0,1.5,17.0,591.0,971.95,734.05
2016,2,10,11,15,889.5,91.0,1.5,17.0,608.5,997.86,749.04
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,1008.94,755.29
2016,2,10,11,45,899.0,92.5,1.55,17.5,636.0,1023.47,763.51
2016,2,10,12,0,902.0,93.0,1.6,18.0,646.0,1034.33,769.4
2016,2,10,12,15,903.0,93.0,1.6,18.0,647.5,1038.8,772.0
2016,2,10,12,30,904.0,93.0,1.6,18.0,649.0,1039.49,772.4
2016,2,10,12,45,752.5,136.5,1.6,18.5,596.5,954.42,715.36
2016,2,10,13,0,601.0,180.0,1.6,19.0,544.0,844.97,641.77
2016,2,10,13,15,747.0,134.5,1.6,19.0,576.5,929.34,700.55
2016,2,10,13,30,893.0,89.0,1.6,19.0,609.0,984.9,737.07
2016,2,10,13,45,887.5,86.5,1.6,19.0,587.5,957.86,719.36
2016,2,10,14,0,882.0,84.0,1.6,19.0,566.0,937.51,707.15
2016,2,10,14,15,870.0,82.5,1.55,19.0,537.0,899.03,682.0
2016,2,10,14,30,858.0,81.0,1.5,19.0,508.0,857.99,655.15
2016,2,10,14,45,808.0,79.0,1.5,19.0,459.0,782.73,604.81
2016,2,10,15,0,758.0,77.0,1.5,19.0,410.0,708.39,554.19
2016,2,10,15,15,672.0,86.0,1.3,18.0,361.0,625.7,496.31
2016,2,10,15,30,586.0,95.0,1.1,17.0,312.0,543.9,435.57
2016,2,10,15,45,544.0,90.5,0.95,16.5,272.5,480.98,387.31
2016,2,10,16,0,502.0,86.0,0.8,16.0,233.0,420.46,339.26
2016,2,10,16,15,458.5,75.5,0.85,15.0,192.0,352.11,285.15
2016,2,10,16,30,415.0,65.0,0.9,14.0,151.0,292.73,235.73
2016,2,10,16,45,353.0,51.5,0.95,13.5,111.5,226.27,178.43
2016,2,10,17,0,291.0,38.0,1.0,13.0,72.0,168.49,126.25
2016,2,10,17,15,145.5,24.5,1.0,13.0,41.5,84.93,42.01
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,13.5,1.1,10.5,19.5,31.16,0.0
2016,2,11,7,30,152.0,27.0,1.2,11.0,39.0,93.69,58.24
2016,2,11,7,45,204.5,44.0,1.35,12.0,72.0,143.91,110.43
2016,2,11,8,0,257.0,61.0,1.5,13.0,105.0,198.65,159.11
2016,2,11,8,15,288.5,77.0,1.45,13.5,141.0,247.76,202.39
2016,2,11,8,30,320.0,93.0,1.4,14.0,177.0,300.09,247.0
2016,2,11,8,45,342.5,106.5,1.35,14.5,211.5,347.08,285.81
2016,2,11,9,0,365.0,120.0,1.3,15.0,246.0,395.72,324.56
2016,2,11,9,15,589.0,96.0,1.15,15.5,328.0,552.2,446.92
2016,2,11,9,30,813.0,72.0,1.0,16.0,410.0,716.29,564.54
2016,2,11,9,45,639.0,119.0,0.9,17.0,399.5,672.83,527.02
2016,2,11,10,0,465.0,166.0,0.8,18.0,389.0,600.25,468.95
2016,2,11,10,15,511.0,165.5,0.75,18.5,424.5,657.46,509.46
2016,2,11,10,30,557.0,165.0,0.7,19.0,460.0,715.71,548.03
2016,2,11,10,45,545.0,177.5,0.65,19.5,477.5,735.89,558.27
2016,2,11,11,0,533.0,190.0,0.6,20.0,495.0,753.21,566.86
2016,2,11,11,15,705.5,144.0,0.55,20.0,560.0,889.42,656.17
2016,2,11,11,30,878.0,98.0,0.5,20.0,625.0,1010.42,729.18
2016,2,11,11,45,877.0,100.0,0.5,20.0,634.0,1022.89,734.37
2016,2,11,12,0,876.0,102.0,0.5,20.0,643.0,1031.58,739.2
2016,2,11,12,15,712.5,153.5,0.5,20.0,594.0,938.16,680.49
2016,2,11,12,30,549.0,205.0,0.5,20.0,545.0,821.86,606.29
2016,2,11,12,45,381.0,245.0,0.55,20.0,480.0,673.88,506.05
2016,2,11,13,0,213.0,285.0,0.6,20.0,415.0,529.08,402.87
2016,2,11,13,15,229.0,276.5,0.6,19.5,413.0,532.04,408.13
2016,2,11,13,30,245.0,268.0,0.6,19.0,411.0,533.72,410.95
2016,2,11,13,45,304.5,246.5,0.6,19.0,418.5,579.81,445.76
2016,2,11,14,0,364.0,225.0,0.6,19.0,426.0,601.17,462.6
2016,2,11,14,15,279.0,225.0,0.6,18.5,374.0,514.68,399.75
2016,2,11,14,30,194.0,225.0,0.6,18.0,322.0,414.71,326.21
2016,2,11,14,45,308.0,191.5,0.6,18.0,333.5,479.49,378.76
2016,2,11,15,0,422.0,158.0,0.6,18.0,345.0,534.22,421.08
2016,2,11,15,15,458.5,136.0,0.6,17.5,322.0,516.98,409.67
2016,2,11,15,30,495.0,114.0,0.6,17.0,299.0,494.91,394.83
2016,2,11,15,45,443.0,110.0,0.65,17.0,260.5,431.48,346.24
2016,2,11,16,0,391.0,106.0,0.7,17.0,222.0,372.0,299.52
2016,2,11,16,15,350.0,91.5,0.75,16.5,182.0,311.36,251.02
2016,2,11,16,30,309.0,77.0,0.8,16.0,142.0,254.65,203.87
2016,2,11,16,45,247.0,60.5,0.85,15.5,104.0,191.02,149.85
2016,2,11,17,0,185.0,44.0,0.9,15.0,66.0,134.61,100.56
2016,2,11,17,15,92.5,26.5,0.9,14.5,37.5,64.97,34.18
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
