Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,121.5,15.0,0.75,10.5,25.0,44.12,0.0
2016,2,12,7,30,243.0,30.0,0.8,11.0,50.0,127.55,83.21
2016,2,12,7,45,346.5,42.0,0.85,11.5,92.0,196.6,151.31
2016,2,12,8,0,450.0,54.0,0.9,12.0,134.0,277.45,221.77
2016,2,12,8,15,517.0,62.5,0.9,12.5,180.0,348.26,282.78
2016,2,12,8,30,584.0,71.0,0.9,13.0,226.0,425.53,346.83
2016,2,12,8,45,629.0,77.0,0.9,13.5,271.0,492.72,400.59
2016,2,12,9,0,674.0,83.0,0.9,14.0,316.0,562.94,454.48
2016,2,12,9,15,705.0,87.0,0.9,14.5,358.0,623.56,499.11
2016,2,12,9,30,736.0,91.0,0.9,15.0,400.0,684.93,541.83
2016,2,12,9,45,761.0,93.5,0.95,15.5,438.0,740.08,578.85
2016,2,12,10,0,786.0,96.0,1.0,16.0,476.0,790.0,611.46
2016,2,12,10,15,801.5,98.5,1.1,16.0,507.5,835.38,642.34
2016,2,12,10,30,817.0,101.0,1.2,16.0,539.0,878.78,671.68
2016,2,12,10,45,676.0,146.0,1.3,16.5,519.5,830.44,637.17
2016,2,12,11,0,535.0,191.0,1.4,17.0,500.0,756.19,584.46
2016,2,12,11,15,515.5,204.5,1.5,17.0,509.5,764.58,590.97
2016,2,12,11,30,496.0,218.0,1.6,17.0,519.0,769.9,594.45
2016,2,12,11,45,566.5,196.5,1.7,17.0,545.0,822.59,633.7
2016,2,12,12,0,637.0,175.0,1.8,17.0,571.0,883.13,675.81
2016,2,12,12,15,743.5,144.0,1.8,17.0,607.0,958.68,726.21
2016,2,12,12,30,850.0,113.0,1.8,17.0,643.0,1022.01,767.44
2016,2,12,12,45,721.5,150.0,1.8,17.0,597.0,939.62,711.94
2016,2,12,13,0,593.0,187.0,1.8,17.0,551.0,836.85,642.97
2016,2,12,13,15,711.0,149.0,1.8,17.0,576.0,911.26,695.73
2016,2,12,13,30,829.0,111.0,1.8,17.0,601.0,961.13,729.28
2016,2,12,13,45,817.5,110.5,1.8,17.0,579.0,931.49,709.53
2016,2,12,14,0,806.0,110.0,1.8,17.0,557.0,898.97,688.71
2016,2,12,14,15,695.0,128.0,1.7,16.5,499.5,802.76,623.5
2016,2,12,14,30,584.0,146.0,1.6,16.0,442.0,702.31,554.05
2016,2,12,14,45,528.0,148.0,1.5,16.0,401.5,628.2,500.07
2016,2,12,15,0,472.0,150.0,1.4,16.0,361.0,564.26,452.06
2016,2,12,15,15,465.0,136.0,1.25,15.5,328.0,521.55,420.7
2016,2,12,15,30,458.0,122.0,1.1,15.0,295.0,478.09,387.79
2016,2,12,15,45,417.0,115.0,0.95,14.5,258.0,419.99,342.12
2016,2,12,16,0,376.0,108.0,0.8,14.0,221.0,364.92,297.76
2016,2,12,16,15,340.0,93.0,0.8,13.5,182.0,307.21,250.76
2016,2,12,16,30,304.0,78.0,0.8,13.0,143.0,252.9,204.92
2016,2,12,16,45,248.5,61.5,0.8,13.0,106.0,192.32,152.45
2016,2,12,17,0,193.0,45.0,0.8,13.0,69.0,138.17,104.42
2016,2,12,17,15,96.5,28.5,0.8,12.5,40.5,69.07,39.62
2016,2,12,17,30,0.0,12.0,0.8,12.0,12.0,10.24,0.0
2016,2,12,17,45,0.0,6.0,0.8,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,168.5,14.0,1.3,8.5,28.5,55.3,0.0
2016,2,13,7,30,337.0,28.0,1.4,9.0,57.0,156.4,105.99
2016,2,13,7,45,442.5,37.5,1.55,9.5,101.5,228.54,177.84
2016,2,13,8,0,548.0,47.0,1.7,10.0,146.0,313.19,253.11
2016,2,13,8,15,611.5,53.5,1.7,10.5,193.5,385.23,316.6
2016,2,13,8,30,675.0,60.0,1.7,11.0,241.0,463.25,382.62
2016,2,13,8,45,720.0,63.5,1.75,12.0,288.5,529.02,436.01
2016,2,13,9,0,765.0,67.0,1.8,13.0,336.0,600.7,491.64
2016,2,13,9,15,793.0,70.5,1.85,13.5,379.0,662.66,538.04
2016,2,13,9,30,821.0,74.0,1.9,14.0,422.0,724.84,581.84
2016,2,13,9,45,853.5,72.5,2.0,14.5,462.5,784.32,622.98
2016,2,13,10,0,886.0,71.0,2.1,15.0,503.0,835.24,657.22
2016,2,13,10,15,900.0,73.0,2.15,15.5,535.5,881.35,687.13
2016,2,13,10,30,914.0,75.0,2.2,16.0,568.0,925.18,715.06
2016,2,13,10,45,926.0,75.0,2.25,16.5,594.5,962.06,737.92
2016,2,13,11,0,938.0,75.0,2.3,17.0,621.0,996.0,758.68
2016,2,13,11,15,944.5,76.0,2.3,17.0,639.0,1022.68,775.37
2016,2,13,11,30,951.0,77.0,2.3,17.0,657.0,1045.78,789.78
2016,2,13,11,45,958.0,76.0,2.35,17.5,668.0,1063.14,799.6
2016,2,13,12,0,965.0,75.0,2.4,18.0,679.0,1076.64,807.05
2016,2,13,12,15,965.5,75.0,2.4,18.0,681.0,1080.86,809.5
2016,2,13,12,30,966.0,75.0,2.4,18.0,683.0,1081.01,809.56
2016,2,13,12,45,959.0,77.5,2.45,18.5,675.5,1072.7,803.38
2016,2,13,13,0,952.0,80.0,2.5,19.0,668.0,1060.45,794.84
2016,2,13,13,15,947.0,79.5,2.55,19.0,653.5,1042.58,784.26
2016,2,13,13,30,942.0,79.0,2.6,19.0,639.0,1020.97,771.31
2016,2,13,13,45,935.0,77.5,2.65,19.0,617.0,992.61,753.85
2016,2,13,14,0,928.0,76.0,2.7,19.0,595.0,960.88,734.08
2016,2,13,14,15,916.0,74.5,2.75,18.5,565.0,921.51,710.26
2016,2,13,14,30,904.0,73.0,2.8,18.0,535.0,879.47,684.25
2016,2,13,14,45,887.0,71.0,2.9,18.0,498.5,830.27,651.74
2016,2,13,15,0,870.0,69.0,3.0,18.0,462.0,779.32,617.35
2016,2,13,15,15,847.0,66.5,2.7,17.5,420.5,728.53,581.32
2016,2,13,15,30,824.0,64.0,2.4,17.0,379.0,669.76,538.69
2016,2,13,15,45,791.0,60.5,2.1,16.5,333.0,603.04,487.49
2016,2,13,16,0,758.0,57.0,1.8,16.0,287.0,537.44,434.97
2016,2,13,16,15,707.5,52.0,1.65,15.0,239.0,462.15,374.42
2016,2,13,16,30,657.0,47.0,1.5,14.0,191.0,390.74,314.44
2016,2,13,16,45,571.0,40.5,1.35,13.0,143.5,306.85,242.49
2016,2,13,17,0,485.0,34.0,1.2,12.0,96.0,235.38,178.43
2016,2,13,17,15,242.5,26.5,1.2,11.5,57.5,120.18,74.76
2016,2,13,17,30,0.0,19.0,1.2,11.0,19.0,16.22,0.0
2016,2,13,17,45,0.0,9.5,1.2,11.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,110.5,14.5,1.4,9.5,24.5,50.47,0.0
2016,2,14,7,30,221.0,29.0,1.6,10.0,49.0,117.94,81.14
2016,2,14,7,45,266.5,45.0,1.85,11.0,84.0,166.97,129.95
2016,2,14,8,0,312.0,61.0,2.1,12.0,119.0,221.36,178.91
2016,2,14,8,15,343.0,75.5,2.15,12.5,156.0,271.84,223.88
2016,2,14,8,30,374.0,90.0,2.2,13.0,193.0,325.38,270.03
2016,2,14,8,45,390.0,105.0,2.3,13.5,228.5,373.13,310.02
2016,2,14,9,0,406.0,120.0,2.4,14.0,264.0,421.71,349.4
2016,2,14,9,15,573.5,99.0,2.6,14.5,329.5,544.37,448.37
2016,2,14,9,30,741.0,78.0,2.8,15.0,395.0,669.6,544.52
2016,2,14,9,45,411.0,146.0,3.0,16.0,324.5,514.58,419.55
2016,2,14,10,0,81.0,214.0,3.2,17.0,254.0,284.28,229.57
2016,2,14,10,15,247.5,212.0,3.35,17.5,345.0,462.96,374.81
2016,2,14,10,30,414.0,210.0,3.5,18.0,436.0,637.31,509.22
2016,2,14,10,45,397.5,225.0,3.7,18.5,450.0,632.82,503.68
2016,2,14,11,0,381.0,240.0,3.9,19.0,464.0,644.82,511.07
2016,2,14,11,15,645.0,160.0,3.95,19.0,551.0,849.07,664.61
2016,2,14,11,30,909.0,80.0,4.0,19.0,638.0,1008.42,774.88
2016,2,14,11,45,643.5,173.0,4.05,19.5,571.5,882.13,683.7
2016,2,14,12,0,378.0,266.0,4.1,20.0,505.0,695.24,543.5
2016,2,14,12,15,647.5,174.0,4.1,20.0,583.5,895.8,694.12
2016,2,14,12,30,917.0,82.0,4.1,20.0,662.0,1040.61,793.24
2016,2,14,12,45,914.5,82.0,4.1,20.0,656.5,1033.88,787.65
2016,2,14,13,0,912.0,82.0,4.1,20.0,651.0,1023.33,780.86
2016,2,14,13,15,909.0,81.5,4.05,20.0,637.5,1007.93,770.59
2016,2,14,13,30,906.0,81.0,4.0,20.0,624.0,988.88,757.99
2016,2,14,13,45,896.5,81.0,3.95,20.0,602.5,960.73,739.2
2016,2,14,14,0,887.0,81.0,3.9,20.0,581.0,929.49,718.33
2016,2,14,14,15,752.0,110.0,3.8,20.0,519.0,832.37,650.27
2016,2,14,14,30,617.0,139.0,3.7,20.0,457.0,723.37,572.43
2016,2,14,14,45,656.0,118.0,3.6,20.0,435.5,708.08,562.63
2016,2,14,15,0,695.0,97.0,3.5,20.0,414.0,686.69,547.7
2016,2,14,15,15,588.5,109.0,3.3,19.5,360.5,589.77,475.22
2016,2,14,15,30,482.0,121.0,3.1,19.0,307.0,492.99,400.17
2016,2,14,15,45,450.5,111.5,2.9,18.5,269.5,436.98,356.35
2016,2,14,16,0,419.0,102.0,2.7,18.0,232.0,383.04,312.78
2016,2,14,16,15,387.0,88.5,2.55,17.5,193.0,326.76,266.19
2016,2,14,16,30,355.0,75.0,2.4,17.0,154.0,273.35,220.55
2016,2,14,16,45,303.5,59.5,2.25,16.5,115.5,212.5,167.78
2016,2,14,17,0,252.0,44.0,2.1,16.0,77.0,157.5,118.94
2016,2,14,17,15,126.0,30.0,2.05,15.5,46.5,87.43,55.36
2016,2,14,17,30,0.0,16.0,2.0,15.0,16.0,13.66,0.0
2016,2,14,17,45,0.0,8.0,2.0,15.0,8.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.5,13.0,1.6,11.5,34.5,79.71,0.0
2016,2,15,7,30,451.0,26.0,1.8,12.0,69.0,186.78,129.83
2016,2,15,7,45,547.0,33.5,2.05,13.0,115.5,260.51,200.81
2016,2,15,8,0,643.0,41.0,2.3,14.0,162.0,345.06,275.44
2016,2,15,8,15,698.0,45.5,2.35,14.5,210.5,416.11,337.94
2016,2,15,8,30,753.0,50.0,2.4,15.0,259.0,491.86,401.83
2016,2,15,8,45,789.5,53.5,2.45,15.5,306.0,559.45,456.9
2016,2,15,9,0,826.0,57.0,2.5,16.0,353.0,628.85,511.18
2016,2,15,9,15,850.5,59.5,2.45,16.0,396.5,683.79,551.87
2016,2,15,9,30,875.0,62.0,2.4,16.0,440.0,743.97,594.47
2016,2,15,9,45,892.5,63.5,2.4,16.5,478.5,796.77,629.83
2016,2,15,10,0,910.0,65.0,2.4,17.0,517.0,848.06,663.38
2016,2,15,10,15,922.0,66.5,2.4,17.5,549.0,892.75,691.65
2016,2,15,10,30,934.0,68.0,2.4,18.0,581.0,934.93,717.78
2016,2,15,10,45,942.5,69.0,2.45,18.5,606.0,970.45,739.55
2016,2,15,11,0,951.0,70.0,2.5,19.0,631.0,1002.78,759.08
2016,2,15,11,15,956.0,70.5,2.5,19.0,648.5,1027.68,774.52
2016,2,15,11,30,961.0,71.0,2.5,19.0,666.0,1048.89,787.64
2016,2,15,11,45,963.5,71.5,2.55,19.5,676.0,1063.78,795.77
2016,2,15,12,0,966.0,72.0,2.6,20.0,686.0,1074.69,801.48
2016,2,15,12,15,966.0,72.0,2.65,20.0,687.5,1078.4,804.19
2016,2,15,12,30,966.0,72.0,2.7,20.0,689.0,1078.02,804.47
2016,2,15,12,45,957.5,75.0,2.75,20.0,681.5,1068.8,799.14
2016,2,15,13,0,949.0,78.0,2.8,20.0,674.0,1055.64,791.43
2016,2,15,13,15,944.5,77.5,2.8,20.0,659.0,1038.24,780.56
2016,2,15,13,30,940.0,77.0,2.8,20.0,644.0,1017.1,767.33
2016,2,15,13,45,932.0,76.0,2.8,20.5,622.0,988.37,747.66
2016,2,15,14,0,924.0,75.0,2.8,21.0,600.0,956.34,725.86
2016,2,15,14,15,912.5,73.5,2.65,20.5,570.5,917.42,700.82
2016,2,15,14,30,901.0,72.0,2.5,20.0,541.0,875.81,673.77
2016,2,15,14,45,884.0,70.5,2.45,20.0,504.5,827.23,641.12
2016,2,15,15,0,867.0,69.0,2.4,20.0,468.0,776.9,606.86
2016,2,15,15,15,845.0,66.5,2.1,19.5,427.0,726.84,571.69
2016,2,15,15,30,823.0,64.0,1.8,19.0,386.0,668.75,530.01
2016,2,15,15,45,789.0,61.0,1.55,18.5,340.0,601.92,479.67
2016,2,15,16,0,755.0,58.0,1.3,18.0,294.0,536.31,428.12
2016,2,15,16,15,707.0,53.5,1.25,17.0,246.0,462.98,370.63
2016,2,15,16,30,659.0,49.0,1.2,16.0,198.0,393.24,313.3
2016,2,15,16,45,580.5,42.5,1.15,15.5,150.5,312.33,244.47
2016,2,15,17,0,502.0,36.0,1.1,15.0,103.0,242.85,182.79
2016,2,15,17,15,361.5,25.5,1.1,14.5,63.0,156.46,102.46
2016,2,15,17,30,221.0,15.0,1.1,14.0,23.0,66.95,0.0
2016,2,15,17,45,110.5,7.5,1.1,14.0,11.5,6.4,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,212.5,14.0,1.0,11.5,35.0,78.75,0.0
2016,2,16,7,30,425.0,28.0,1.1,12.0,70.0,180.02,126.72
2016,2,16,7,45,518.5,36.0,1.2,13.0,116.0,251.98,194.05
2016,2,16,8,0,612.0,44.0,1.3,14.0,162.0,334.45,265.84
2016,2,16,8,15,668.5,49.5,1.3,14.5,210.5,405.79,327.35
2016,2,16,8,30,725.0,55.0,1.3,15.0,259.0,482.08,390.26
2016,2,16,8,45,761.0,59.0,1.3,15.5,306.0,548.7,443.13
2016,2,16,9,0,797.0,63.0,1.3,16.0,353.0,617.11,495.1
2016,2,16,9,15,822.0,66.0,1.35,16.5,396.0,677.91,538.97
2016,2,16,9,30,847.0,69.0,1.4,17.0,439.0,738.6,580.35
2016,2,16,9,45,867.5,70.0,1.45,18.0,477.5,785.28,609.68
2016,2,16,10,0,888.0,71.0,1.5,19.0,516.0,837.53,642.31
2016,2,16,10,15,900.0,73.0,1.5,19.5,548.0,882.11,669.57
2016,2,16,10,30,912.0,75.0,1.5,20.0,580.0,924.24,694.79
2016,2,16,10,45,919.0,76.5,1.5,20.5,604.5,958.41,714.41
2016,2,16,11,0,926.0,78.0,1.5,21.0,629.0,989.38,731.85
2016,2,16,11,15,931.5,79.0,1.5,21.0,646.5,1014.91,747.12
2016,2,16,11,30,937.0,80.0,1.5,21.0,664.0,1036.85,760.18
2016,2,16,11,45,938.0,80.5,1.5,21.5,673.5,1049.94,766.26
2016,2,16,12,0,939.0,81.0,1.5,22.0,683.0,1059.12,770.1
2016,2,16,12,15,939.5,81.0,1.5,22.0,684.0,1063.22,772.41
2016,2,16,12,30,940.0,81.0,1.5,22.0,685.0,1063.35,772.45
2016,2,16,12,45,940.0,80.0,1.55,22.0,679.0,1057.75,769.94
2016,2,16,13,0,940.0,79.0,1.6,22.0,673.0,1048.18,765.12
2016,2,16,13,15,935.5,78.0,1.65,22.0,658.5,1030.24,755.1
2016,2,16,13,30,931.0,77.0,1.7,22.0,644.0,1008.59,742.83
2016,2,16,13,45,922.5,76.5,1.75,22.0,621.5,980.16,726.17
2016,2,16,14,0,914.0,76.0,1.8,22.0,599.0,948.47,707.32
2016,2,16,14,15,903.0,74.5,1.75,22.0,570.0,910.24,682.79
2016,2,16,14,30,892.0,73.0,1.7,22.0,541.0,869.32,656.35
2016,2,16,14,45,833.0,76.5,1.7,22.0,490.5,800.55,611.07
2016,2,16,15,0,774.0,80.0,1.7,22.0,440.0,724.46,559.85
2016,2,16,15,15,797.0,71.5,1.5,21.5,413.5,697.12,541.81
2016,2,16,15,30,820.0,63.0,1.3,21.0,387.0,665.19,519.68
2016,2,16,15,45,789.5,59.5,1.1,21.0,342.0,600.15,470.51
2016,2,16,16,0,759.0,56.0,0.9,21.0,297.0,536.01,420.35
2016,2,16,16,15,713.0,52.0,0.95,20.0,249.0,464.17,365.82
2016,2,16,16,30,667.0,48.0,1.0,19.0,201.0,395.67,310.97
2016,2,16,16,45,589.5,41.5,1.05,18.5,153.5,314.81,243.53
2016,2,16,17,0,512.0,35.0,1.1,18.0,106.0,241.95,180.28
2016,2,16,17,15,256.0,30.5,1.1,17.5,66.0,128.37,84.97
2016,2,16,17,30,0.0,26.0,1.1,17.0,26.0,25.88,0.0
2016,2,16,17,45,0.0,13.0,1.15,16.5,13.0,11.1,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.5,3.45,14.0,3.5,2.87,0.0
2016,2,17,7,30,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,2,17,7,45,0.0,12.0,3.8,14.5,12.0,9.86,2.62
2016,2,17,8,0,0.0,17.0,4.0,15.0,17.0,13.98,6.24
2016,2,17,8,15,0.0,22.0,4.1,15.0,22.0,18.11,9.87
2016,2,17,8,30,0.0,27.0,4.2,15.0,27.0,22.25,13.45
2016,2,17,8,45,0.0,32.5,4.35,15.5,32.5,26.82,17.32
2016,2,17,9,0,0.0,38.0,4.5,16.0,38.0,31.39,21.13
2016,2,17,9,15,148.5,109.0,4.65,16.5,174.5,230.71,191.4
2016,2,17,9,30,297.0,180.0,4.8,17.0,311.0,431.97,355.67
2016,2,17,9,45,378.0,180.5,4.95,17.5,362.0,509.45,417.13
2016,2,17,10,0,459.0,181.0,5.1,18.0,413.0,610.78,495.73
2016,2,17,10,15,413.0,205.5,5.25,18.0,424.0,615.76,497.62
2016,2,17,10,30,367.0,230.0,5.4,18.0,435.0,598.49,483.1
2016,2,17,10,45,336.5,248.0,5.55,18.5,442.5,601.97,483.7
2016,2,17,11,0,306.0,266.0,5.7,19.0,450.0,602.6,482.01
2016,2,17,11,15,305.5,275.0,5.8,19.0,462.5,619.31,494.38
2016,2,17,11,30,305.0,284.0,5.9,19.0,475.0,634.73,505.73
2016,2,17,11,45,300.0,290.0,6.0,19.0,480.5,640.77,510.0
2016,2,17,12,0,295.0,296.0,6.1,19.0,486.0,645.38,513.28
2016,2,17,12,15,160.5,275.5,6.1,18.5,379.0,463.37,371.14
2016,2,17,12,30,26.0,255.0,6.1,18.0,272.0,259.77,206.77
2016,2,17,12,45,25.0,251.0,6.15,18.0,267.0,254.61,202.97
2016,2,17,13,0,24.0,247.0,6.2,18.0,262.0,249.51,198.96
2016,2,17,13,15,209.5,250.0,6.1,18.0,379.0,477.72,386.54
2016,2,17,13,30,395.0,253.0,6.0,18.0,496.0,679.07,545.57
2016,2,17,13,45,441.5,230.5,5.95,18.0,493.0,708.14,568.25
2016,2,17,14,0,488.0,208.0,5.9,18.0,490.0,713.8,574.31
2016,2,17,14,15,454.5,205.0,5.75,17.5,457.0,664.61,537.44
2016,2,17,14,30,421.0,202.0,5.6,17.0,424.0,615.58,500.47
2016,2,17,14,45,382.5,194.0,5.5,17.0,386.0,540.87,442.57
2016,2,17,15,0,344.0,186.0,5.4,17.0,348.0,485.91,399.09
2016,2,17,15,15,317.0,177.0,5.25,16.5,316.0,440.57,363.48
2016,2,17,15,30,290.0,168.0,5.1,16.0,284.0,396.88,328.55
2016,2,17,15,45,280.5,149.0,4.95,16.0,250.5,354.74,294.12
2016,2,17,16,0,271.0,130.0,4.8,16.0,217.0,313.01,259.3
2016,2,17,16,15,244.5,111.5,4.7,15.5,180.5,263.23,217.36
2016,2,17,16,30,218.0,93.0,4.6,15.0,144.0,216.08,176.65
2016,2,17,16,45,180.5,74.0,4.6,14.5,109.5,166.46,133.18
2016,2,17,17,0,143.0,55.0,4.6,14.0,75.0,121.15,92.92
2016,2,17,17,15,71.5,36.5,4.75,14.0,46.5,64.78,43.25
2016,2,17,17,30,0.0,18.0,4.9,14.0,18.0,15.6,0.0
2016,2,17,17,45,0.0,9.0,5.1,14.0,9.0,7.68,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,105.0,21.5,2.9,9.5,33.0,58.78,13.77
2016,2,18,7,30,210.0,43.0,3.0,10.0,66.0,129.13,94.78
2016,2,18,7,45,316.5,55.5,3.1,10.5,110.0,196.29,155.09
2016,2,18,8,0,423.0,68.0,3.2,11.0,154.0,276.45,225.58
2016,2,18,8,15,489.5,77.0,3.3,11.0,201.0,348.13,289.06
2016,2,18,8,30,556.0,86.0,3.4,11.0,248.0,424.77,355.24
2016,2,18,8,45,609.0,90.5,3.55,11.5,295.0,494.55,413.6
2016,2,18,9,0,662.0,95.0,3.7,12.0,342.0,567.99,473.16
2016,2,18,9,15,693.0,100.0,3.75,12.0,385.0,629.72,522.34
2016,2,18,9,30,724.0,105.0,3.8,12.0,428.0,692.21,570.58
2016,2,18,9,45,469.0,166.0,3.85,12.5,382.0,582.2,479.75
2016,2,18,10,0,214.0,227.0,3.9,13.0,336.0,424.39,349.13
2016,2,18,10,15,340.5,217.0,3.9,13.0,403.0,547.7,449.46
2016,2,18,10,30,467.0,207.0,3.9,13.0,470.0,681.09,553.24
2016,2,18,10,45,372.5,240.0,3.9,13.5,455.5,625.62,506.44
2016,2,18,11,0,278.0,273.0,3.9,14.0,441.0,583.52,470.19
2016,2,18,11,15,375.0,256.5,3.85,14.0,490.0,664.85,534.38
2016,2,18,11,30,472.0,240.0,3.8,14.0,539.0,769.75,613.46
2016,2,18,11,45,461.5,250.5,3.8,14.0,546.5,777.31,617.48
2016,2,18,12,0,451.0,261.0,3.8,14.0,554.0,782.35,620.41
2016,2,18,12,15,229.5,234.0,3.75,14.0,383.0,506.61,408.67
2016,2,18,12,30,8.0,207.0,3.7,14.0,212.0,192.24,153.32
2016,2,18,12,45,9.5,213.0,3.65,14.0,219.0,199.79,160.13
2016,2,18,13,0,11.0,219.0,3.6,14.0,226.0,207.43,166.44
2016,2,18,13,15,436.0,163.5,3.55,14.0,433.0,645.0,524.1
2016,2,18,13,30,861.0,108.0,3.5,14.0,640.0,989.67,774.67
2016,2,18,13,45,852.0,106.5,3.45,14.0,617.5,960.38,751.53
2016,2,18,14,0,843.0,105.0,3.4,14.0,595.0,928.01,729.55
2016,2,18,14,15,599.0,161.0,3.3,14.0,501.0,752.47,602.87
2016,2,18,14,30,355.0,217.0,3.2,14.0,407.0,557.59,452.34
2016,2,18,14,45,358.0,200.5,3.15,14.0,381.0,527.63,431.06
2016,2,18,15,0,361.0,184.0,3.1,14.0,355.0,496.34,407.48
2016,2,18,15,15,541.5,137.0,2.85,13.5,368.0,577.31,474.39
2016,2,18,15,30,722.0,90.0,2.6,13.0,381.0,631.18,517.8
2016,2,18,15,45,691.0,84.0,2.35,13.0,336.5,567.03,465.8
2016,2,18,16,0,660.0,78.0,2.1,13.0,292.0,504.12,414.32
2016,2,18,16,15,607.5,71.5,1.85,12.0,244.5,430.63,354.25
2016,2,18,16,30,555.0,65.0,1.6,11.0,197.0,361.51,295.65
2016,2,18,16,45,481.5,55.5,1.35,10.5,151.0,285.21,229.1
2016,2,18,17,0,408.0,46.0,1.1,10.0,105.0,216.79,167.88
2016,2,18,17,15,204.0,36.5,1.1,9.5,66.0,116.95,82.53
2016,2,18,17,30,0.0,27.0,1.1,9.0,27.0,26.3,0.0
2016,2,18,17,45,0.0,13.5,1.1,9.0,13.5,11.52,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,193.0,17.0,2.75,8.5,38.5,78.5,28.34
2016,2,19,7,30,386.0,34.0,3.0,9.0,77.0,176.25,130.06
2016,2,19,7,45,474.5,43.0,3.25,10.0,122.5,244.98,193.63
2016,2,19,8,0,563.0,52.0,3.5,11.0,168.0,323.92,264.03
2016,2,19,8,15,619.5,58.0,3.6,11.5,215.5,393.14,325.62
2016,2,19,8,30,676.0,64.0,3.7,12.0,263.0,467.54,389.47
2016,2,19,8,45,710.5,69.0,3.85,12.5,309.0,529.32,441.26
2016,2,19,9,0,745.0,74.0,4.0,13.0,355.0,595.67,494.87
2016,2,19,9,15,771.0,77.5,4.0,13.0,397.5,655.64,542.21
2016,2,19,9,30,797.0,81.0,4.0,13.0,440.0,715.68,586.81
2016,2,19,9,45,809.5,85.5,4.05,13.5,476.5,765.87,622.16
2016,2,19,10,0,822.0,90.0,4.1,14.0,513.0,814.34,655.66
2016,2,19,10,15,681.5,137.0,4.1,14.0,502.0,781.74,629.75
2016,2,19,10,30,541.0,184.0,4.1,14.0,491.0,722.18,583.17
2016,2,19,10,45,562.0,185.5,4.15,14.5,516.5,760.1,610.68
2016,2,19,11,0,583.0,187.0,4.2,15.0,542.0,796.77,636.26
2016,2,19,11,15,542.0,208.5,4.15,15.0,546.0,794.18,632.11
2016,2,19,11,30,501.0,230.0,4.1,15.0,550.0,787.36,625.11
2016,2,19,11,45,542.5,218.5,4.05,15.0,569.5,823.1,651.86
2016,2,19,12,0,584.0,207.0,4.0,15.0,589.0,856.86,676.73
2016,2,19,12,15,563.0,215.0,3.85,14.5,584.0,847.07,669.19
2016,2,19,12,30,542.0,223.0,3.7,14.0,579.0,834.49,660.02
2016,2,19,12,45,484.0,242.0,3.55,14.0,557.5,794.1,628.49
2016,2,19,13,0,426.0,261.0,3.4,14.0,536.0,751.54,595.48
2016,2,19,13,15,235.0,262.0,3.2,13.5,413.5,537.48,431.79
2016,2,19,13,30,44.0,263.0,3.0,13.0,291.0,306.92,247.34
2016,2,19,13,45,71.5,265.5,2.9,13.0,308.5,335.91,272.45
2016,2,19,14,0,99.0,268.0,2.8,13.0,326.0,363.7,295.55
2016,2,19,14,15,49.5,204.0,2.8,13.0,233.0,243.75,198.42
2016,2,19,14,30,0.0,140.0,2.8,13.0,140.0,121.02,96.34
2016,2,19,14,45,0.0,74.0,2.8,13.0,74.0,61.42,46.66
2016,2,19,15,0,0.0,8.0,2.8,13.0,8.0,6.6,0.01
2016,2,19,15,15,0.0,26.5,2.55,12.5,26.5,21.88,13.21
2016,2,19,15,30,0.0,45.0,2.3,12.0,45.0,37.21,26.51
2016,2,19,15,45,0.0,39.5,2.1,12.0,39.5,32.63,22.63
2016,2,19,16,0,0.0,34.0,1.9,12.0,34.0,28.06,18.72
2016,2,19,16,15,0.0,28.5,1.65,11.5,28.5,23.5,14.81
2016,2,19,16,30,0.0,23.0,1.4,11.0,23.0,18.94,10.84
2016,2,19,16,45,0.0,17.5,1.15,11.0,17.5,14.39,6.81
2016,2,19,17,0,0.0,12.0,0.9,11.0,12.0,9.86,2.76
2016,2,19,17,15,0.0,7.5,0.85,10.5,7.5,6.15,0.0
2016,2,19,17,30,0.0,3.0,0.8,10.0,3.0,2.46,0.0
2016,2,19,17,45,0.0,1.5,0.8,10.0,1.5,1.28,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,141.5,20.0,1.25,4.5,36.5,66.78,29.88
2016,2,20,7,30,283.0,40.0,1.3,5.0,73.0,147.76,111.44
2016,2,20,7,45,354.5,54.0,1.4,6.0,115.5,208.1,166.86
2016,2,20,8,0,426.0,68.0,1.5,7.0,158.0,277.02,228.27
2016,2,20,8,15,477.0,78.0,1.45,7.5,202.5,342.88,286.0
2016,2,20,8,30,528.0,88.0,1.4,8.0,247.0,411.22,343.78
2016,2,20,8,45,591.0,86.0,1.4,8.5,290.0,478.76,399.3
2016,2,20,9,0,654.0,84.0,1.4,9.0,333.0,550.31,456.07
2016,2,20,9,15,586.0,113.0,1.3,9.5,355.5,568.05,467.0
2016,2,20,9,30,518.0,142.0,1.2,10.0,378.0,570.37,465.83
2016,2,20,9,45,479.0,166.0,1.2,10.5,398.5,589.75,478.23
2016,2,20,10,0,440.0,190.0,1.2,11.0,419.0,604.12,486.27
2016,2,20,10,15,457.5,199.0,1.15,11.5,449.5,646.85,515.93
2016,2,20,10,30,475.0,208.0,1.1,12.0,480.0,689.03,544.16
2016,2,20,10,45,673.0,158.0,1.05,12.5,561.0,841.65,651.69
2016,2,20,11,0,871.0,108.0,1.0,13.0,642.0,984.98,743.1
2016,2,20,11,15,876.5,109.0,0.95,13.0,659.5,1009.94,755.35
2016,2,20,11,30,882.0,110.0,0.9,13.0,677.0,1031.4,767.08
2016,2,20,11,45,706.0,169.0,0.9,13.0,627.0,941.09,707.35
2016,2,20,12,0,530.0,228.0,0.9,13.0,577.0,825.76,629.31
2016,2,20,12,15,462.5,253.0,0.95,13.0,558.5,786.94,603.0
2016,2,20,12,30,395.0,278.0,1.0,13.0,540.0,725.24,559.7
2016,2,20,12,45,351.5,285.5,1.1,13.5,517.0,687.98,533.23
2016,2,20,13,0,308.0,293.0,1.2,14.0,494.0,649.72,505.33
2016,2,20,13,15,411.5,256.0,1.2,14.0,518.0,704.56,548.49
2016,2,20,13,30,515.0,219.0,1.2,14.0,542.0,776.8,601.61
2016,2,20,13,45,698.0,156.5,1.3,14.0,578.0,877.77,674.56
2016,2,20,14,0,881.0,94.0,1.4,14.0,614.0,949.92,724.68
2016,2,20,14,15,869.5,92.0,1.4,14.0,584.5,910.75,698.37
2016,2,20,14,30,858.0,90.0,1.4,14.0,555.0,868.95,671.49
2016,2,20,14,45,844.5,86.5,1.45,14.0,519.5,821.34,640.85
2016,2,20,15,0,831.0,83.0,1.5,14.0,484.0,771.79,608.26
2016,2,20,15,15,809.0,80.0,1.4,13.5,442.5,714.84,569.17
2016,2,20,15,30,787.0,77.0,1.3,13.0,401.0,657.26,528.7
2016,2,20,15,45,761.0,71.5,1.25,13.0,356.0,594.0,480.54
2016,2,20,16,0,735.0,66.0,1.2,13.0,311.0,531.29,431.18
2016,2,20,16,15,689.0,61.0,1.15,12.0,262.5,459.18,373.99
2016,2,20,16,30,643.0,56.0,1.1,11.0,214.0,393.15,319.07
2016,2,20,16,45,573.0,48.5,1.05,10.5,166.0,315.66,252.32
2016,2,20,17,0,503.0,41.0,1.0,10.0,118.0,245.6,189.84
2016,2,20,17,15,378.0,30.5,1.0,9.5,76.0,163.76,116.87
2016,2,20,17,30,253.0,20.0,1.0,9.0,34.0,91.63,18.61
2016,2,20,17,45,126.5,10.0,1.05,8.5,17.0,31.35,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.0,5.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,6.0,13.0,11.1,0.0
2016,2,21,7,15,221.0,24.0,1.2,6.5,50.5,94.21,49.26
2016,2,21,7,30,442.0,35.0,1.4,7.0,88.0,194.71,145.82
2016,2,21,7,45,532.0,43.0,1.6,8.0,136.5,266.44,211.41
2016,2,21,8,0,622.0,51.0,1.8,9.0,185.0,348.44,284.02
2016,2,21,8,15,676.0,56.5,1.85,9.5,234.5,416.85,344.32
2016,2,21,8,30,730.0,62.0,1.9,10.0,284.0,492.58,408.18
2016,2,21,8,45,769.5,65.5,2.0,11.0,333.0,561.44,463.61
2016,2,21,9,0,809.0,69.0,2.1,12.0,382.0,632.36,518.41
2016,2,21,9,15,833.5,72.0,2.1,12.0,426.0,693.72,564.56
2016,2,21,9,30,858.0,75.0,2.1,12.0,470.0,754.84,608.08
2016,2,21,9,45,878.0,77.0,2.1,12.5,509.5,810.58,645.54
2016,2,21,10,0,898.0,79.0,2.1,13.0,549.0,856.77,675.41
2016,2,21,10,15,910.5,80.5,2.1,13.5,582.0,901.68,703.92
2016,2,21,10,30,923.0,82.0,2.1,14.0,615.0,944.1,730.26
2016,2,21,10,45,932.0,83.5,2.1,14.5,641.0,980.52,752.16
2016,2,21,11,0,941.0,85.0,2.1,15.0,667.0,1013.77,771.77
2016,2,21,11,15,947.0,85.5,2.1,15.0,685.0,1039.5,787.72
2016,2,21,11,30,953.0,86.0,2.1,15.0,703.0,1061.57,801.36
2016,2,21,11,45,956.0,86.5,2.15,15.0,713.0,1076.83,811.33
2016,2,21,12,0,959.0,87.0,2.2,15.0,723.0,1088.11,818.92
2016,2,21,12,15,959.5,87.0,2.2,15.0,724.5,1092.19,821.31
2016,2,21,12,30,960.0,87.0,2.2,15.0,726.0,1092.19,821.27
2016,2,21,12,45,958.0,86.5,2.25,15.5,719.5,1084.94,815.86
2016,2,21,13,0,956.0,86.0,2.3,16.0,713.0,1073.66,808.03
2016,2,21,13,15,951.5,85.5,2.35,16.0,698.0,1055.93,797.6
2016,2,21,13,30,947.0,85.0,2.4,16.0,683.0,1034.38,784.76
2016,2,21,13,45,936.5,85.0,2.5,16.0,659.5,1004.05,766.57
2016,2,21,14,0,926.0,85.0,2.6,16.0,636.0,970.46,746.05
2016,2,21,14,15,915.0,83.5,2.6,15.5,605.5,931.58,722.1
2016,2,21,14,30,904.0,82.0,2.6,15.0,575.0,889.95,695.96
2016,2,21,14,45,886.0,80.5,2.6,15.0,538.0,848.08,668.02
2016,2,21,15,0,868.0,79.0,2.6,15.0,501.0,795.73,632.15
2016,2,21,15,15,846.0,76.0,2.4,14.5,458.5,737.19,591.02
2016,2,21,15,30,824.0,73.0,2.2,14.0,416.0,677.94,548.61
2016,2,21,15,45,793.0,69.0,2.0,14.0,369.0,611.34,496.66
2016,2,21,16,0,762.0,65.0,1.8,14.0,322.0,545.67,443.86
2016,2,21,16,15,716.0,60.5,1.65,13.0,272.5,472.65,385.29
2016,2,21,16,30,670.0,56.0,1.5,12.0,223.0,402.95,326.98
2016,2,21,16,45,598.5,49.0,1.4,11.0,173.5,326.33,261.1
2016,2,21,17,0,527.0,42.0,1.3,10.0,124.0,254.72,197.43
2016,2,21,17,15,401.0,31.5,1.3,9.5,80.5,171.11,123.05
2016,2,21,17,30,275.0,21.0,1.3,9.0,37.0,98.09,30.53
2016,2,21,17,45,137.5,10.5,1.3,9.0,18.5,33.57,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,7.0,16.0,13.66,0.0
