Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,243.0,25.0,1.25,7.5,55.0,101.57,57.83
2016,2,22,7,30,486.0,34.0,1.5,8.0,94.0,207.52,155.34
2016,2,22,7,45,568.0,41.0,1.75,9.0,142.5,275.4,217.88
2016,2,22,8,0,650.0,48.0,2.0,10.0,191.0,355.08,288.73
2016,2,22,8,15,701.5,53.0,2.1,10.5,241.0,425.86,350.96
2016,2,22,8,30,753.0,58.0,2.2,11.0,291.0,500.96,414.4
2016,2,22,8,45,786.0,62.5,2.35,11.5,339.0,568.12,469.43
2016,2,22,9,0,819.0,67.0,2.5,12.0,387.0,636.72,523.67
2016,2,22,9,15,843.0,69.5,2.6,12.5,431.0,697.59,569.13
2016,2,22,9,30,867.0,72.0,2.7,13.0,475.0,758.15,612.04
2016,2,22,9,45,883.5,74.5,2.85,13.5,514.0,804.6,644.04
2016,2,22,10,0,900.0,77.0,3.0,14.0,553.0,856.22,679.44
2016,2,22,10,15,912.0,79.0,3.0,14.5,586.0,901.38,708.64
2016,2,22,10,30,924.0,81.0,3.0,15.0,619.0,944.02,735.67
2016,2,22,10,45,931.5,82.5,3.05,15.5,644.5,979.08,757.53
2016,2,22,11,0,939.0,84.0,3.1,16.0,670.0,1010.88,777.07
2016,2,22,11,15,945.0,85.0,3.15,16.0,688.0,1037.17,794.31
2016,2,22,11,30,951.0,86.0,3.2,16.0,706.0,1059.8,809.18
2016,2,22,11,45,952.5,87.0,3.25,16.5,715.5,1074.11,817.03
2016,2,22,12,0,954.0,88.0,3.3,17.0,725.0,1084.42,822.4
2016,2,22,12,15,954.5,88.0,3.35,17.0,727.0,1088.46,825.31
2016,2,22,12,30,955.0,88.0,3.4,17.0,729.0,1088.42,825.72
2016,2,22,12,45,949.5,89.5,3.45,17.5,721.5,1080.04,819.18
2016,2,22,13,0,944.0,91.0,3.5,18.0,714.0,1067.69,810.21
2016,2,22,13,15,940.0,90.0,3.5,18.0,699.0,1049.96,798.89
2016,2,22,13,30,936.0,89.0,3.5,18.0,684.0,1028.44,785.16
2016,2,22,13,45,930.0,87.5,3.5,18.0,662.0,1000.74,767.29
2016,2,22,14,0,924.0,86.0,3.5,18.0,640.0,969.61,747.1
2016,2,22,14,15,914.0,84.5,3.4,17.5,610.0,931.63,722.78
2016,2,22,14,30,904.0,83.0,3.3,17.0,580.0,890.83,696.31
2016,2,22,14,45,816.0,90.5,3.2,17.0,517.5,801.75,633.51
2016,2,22,15,0,728.0,98.0,3.1,17.0,455.0,711.04,568.48
2016,2,22,15,15,657.5,105.0,2.8,16.5,406.5,633.67,511.71
2016,2,22,15,30,587.0,112.0,2.5,16.0,358.0,559.41,454.36
2016,2,22,15,45,561.0,104.5,2.2,15.5,318.5,502.99,410.28
2016,2,22,16,0,535.0,97.0,1.9,15.0,279.0,447.6,365.71
2016,2,22,16,15,506.5,85.5,1.75,14.0,237.0,388.28,317.76
2016,2,22,16,30,478.0,74.0,1.6,13.0,195.0,331.06,269.66
2016,2,22,16,45,420.0,63.0,1.45,12.0,153.0,264.22,212.14
2016,2,22,17,0,362.0,52.0,1.3,11.0,111.0,201.64,156.87
2016,2,22,17,15,278.0,37.5,1.3,10.5,73.0,137.47,99.55
2016,2,22,17,30,194.0,23.0,1.3,10.0,35.0,80.66,31.17
2016,2,22,17,45,97.0,11.5,1.35,10.0,17.5,27.03,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,8.0,18.0,15.36,0.0
2016,2,23,7,15,239.0,27.5,0.6,8.0,58.5,103.61,62.76
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,207.84,155.65
2016,2,23,7,45,561.5,45.0,0.6,8.5,148.5,279.47,220.01
2016,2,23,8,0,645.0,53.0,0.6,9.0,198.0,360.52,290.43
2016,2,23,8,15,698.0,59.0,0.65,9.5,249.0,430.5,350.28
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,507.58,413.21
2016,2,23,8,45,787.0,68.5,0.75,10.5,349.0,575.6,466.69
2016,2,23,9,0,823.0,72.0,0.8,11.0,398.0,645.25,519.33
2016,2,23,9,15,847.5,75.0,0.9,11.5,443.0,707.41,564.41
2016,2,23,9,30,872.0,78.0,1.0,12.0,488.0,769.28,606.85
2016,2,23,9,45,891.0,80.0,1.1,13.0,528.0,824.91,642.85
2016,2,23,10,0,910.0,82.0,1.2,14.0,568.0,870.81,671.44
2016,2,23,10,15,922.0,84.0,1.2,14.5,601.0,916.35,699.16
2016,2,23,10,30,934.0,86.0,1.2,15.0,634.0,959.32,724.68
2016,2,23,10,45,943.0,86.5,1.3,15.5,659.5,994.86,746.75
2016,2,23,11,0,952.0,87.0,1.4,16.0,685.0,1027.17,766.71
2016,2,23,11,15,957.0,88.0,1.35,16.5,703.0,1052.74,779.61
2016,2,23,11,30,962.0,89.0,1.3,17.0,721.0,1074.56,790.09
2016,2,23,11,45,964.0,89.5,1.3,17.5,730.5,1088.87,796.85
2016,2,23,12,0,966.0,90.0,1.3,18.0,740.0,1099.15,801.28
2016,2,23,12,15,965.5,90.0,1.2,18.0,741.0,1102.18,800.81
2016,2,23,12,30,965.0,90.0,1.1,18.0,742.0,1101.08,797.93
2016,2,23,12,45,961.0,90.5,1.05,18.5,734.5,1092.91,790.46
2016,2,23,13,0,957.0,91.0,1.0,19.0,727.0,1080.71,780.77
2016,2,23,13,15,951.5,90.5,0.9,19.0,711.5,1061.87,767.52
2016,2,23,13,30,946.0,90.0,0.8,19.0,696.0,1039.23,752.11
2016,2,23,13,45,935.5,90.0,0.75,19.0,672.0,1008.78,733.09
2016,2,23,14,0,925.0,90.0,0.7,19.0,648.0,975.07,712.14
2016,2,23,14,15,913.5,88.0,0.65,19.0,617.5,935.05,687.14
2016,2,23,14,30,902.0,86.0,0.6,19.0,587.0,892.31,660.31
2016,2,23,14,45,885.0,84.0,0.55,19.0,549.5,850.62,633.99
2016,2,23,15,0,868.0,82.0,0.5,19.0,512.0,798.33,600.29
2016,2,23,15,15,846.0,79.0,0.5,18.5,469.0,739.63,563.69
2016,2,23,15,30,824.0,76.0,0.5,18.0,426.0,680.22,525.56
2016,2,23,15,45,792.5,72.5,0.55,17.5,378.5,613.71,479.52
2016,2,23,16,0,761.0,69.0,0.6,17.0,331.0,548.15,431.99
2016,2,23,16,15,715.0,64.0,0.7,16.5,281.0,474.48,376.31
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,406.78,322.2
2016,2,23,16,45,593.0,52.0,0.9,15.5,180.5,325.71,255.16
2016,2,23,17,0,517.0,45.0,1.0,15.0,130.0,252.69,192.26
2016,2,23,17,15,396.0,34.5,1.0,14.5,86.0,171.23,121.93
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,101.17,45.08
2016,2,23,17,45,137.5,12.0,1.05,14.0,21.0,34.44,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.8,9.0,18.0,15.36,0.0
2016,2,24,7,15,199.5,29.5,0.9,9.5,56.0,95.05,59.88
2016,2,24,7,30,399.0,41.0,1.0,10.0,94.0,186.33,139.87
2016,2,24,7,45,483.5,50.0,1.1,10.5,141.5,254.85,201.07
2016,2,24,8,0,568.0,59.0,1.2,11.0,189.0,332.97,269.26
2016,2,24,8,15,621.5,65.5,1.1,11.5,237.5,401.94,327.93
2016,2,24,8,30,675.0,72.0,1.0,12.0,286.0,475.74,387.81
2016,2,24,8,45,715.5,75.5,0.95,13.0,334.0,542.49,439.09
2016,2,24,9,0,756.0,79.0,0.9,14.0,382.0,608.88,487.73
2016,2,24,9,15,781.5,82.5,0.9,14.5,425.5,669.25,530.97
2016,2,24,9,30,807.0,86.0,0.9,15.0,469.0,729.59,571.14
2016,2,24,9,45,829.0,87.5,0.9,16.0,508.0,784.44,605.22
2016,2,24,10,0,851.0,89.0,0.9,17.0,547.0,838.19,637.61
2016,2,24,10,15,864.0,91.0,0.85,17.5,579.5,883.24,663.7
2016,2,24,10,30,877.0,93.0,0.8,18.0,612.0,925.92,687.71
2016,2,24,10,45,887.0,94.0,0.8,18.5,637.0,951.66,701.36
2016,2,24,11,0,897.0,95.0,0.8,19.0,662.0,984.17,719.49
2016,2,24,11,15,902.5,95.5,0.7,19.0,679.5,1008.5,731.37
2016,2,24,11,30,908.0,96.0,0.6,19.0,697.0,1029.32,740.98
2016,2,24,11,45,909.5,97.0,0.55,19.5,706.5,1043.04,746.0
2016,2,24,12,0,911.0,98.0,0.5,20.0,716.0,1052.94,748.86
2016,2,24,12,15,911.5,98.5,0.5,20.0,717.5,1057.35,751.23
2016,2,24,12,30,912.0,99.0,0.5,20.0,719.0,1057.85,751.48
2016,2,24,12,45,907.0,99.5,0.5,20.5,711.5,1048.86,744.77
2016,2,24,13,0,902.0,100.0,0.5,21.0,704.0,1036.07,736.06
2016,2,24,13,15,897.0,99.5,0.6,21.0,689.0,1018.4,728.35
2016,2,24,13,30,892.0,99.0,0.7,21.0,674.0,997.14,718.41
2016,2,24,13,45,885.0,97.0,0.8,21.0,651.5,968.75,703.86
2016,2,24,14,0,878.0,95.0,0.9,21.0,629.0,947.32,693.58
2016,2,24,14,15,866.5,93.0,0.95,20.5,599.0,908.0,671.78
2016,2,24,14,30,855.0,91.0,1.0,20.0,569.0,866.07,648.02
2016,2,24,14,45,839.5,88.5,1.05,20.0,533.0,817.87,618.31
2016,2,24,15,0,824.0,86.0,1.1,20.0,497.0,767.88,586.78
2016,2,24,15,15,801.5,83.0,1.05,19.5,455.0,710.61,549.3
2016,2,24,15,30,779.0,80.0,1.0,19.0,413.0,652.79,510.23
2016,2,24,15,45,746.5,76.0,1.0,19.0,367.0,587.19,462.24
2016,2,24,16,0,714.0,72.0,1.0,19.0,321.0,525.3,415.28
2016,2,24,16,15,668.5,66.5,1.0,17.5,272.5,453.86,361.32
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,385.99,307.41
2016,2,24,16,45,552.5,53.5,1.0,15.0,175.5,309.37,243.66
2016,2,24,17,0,482.0,46.0,1.0,14.0,127.0,240.26,183.92
2016,2,24,17,15,369.0,34.5,1.0,13.5,84.0,162.42,116.58
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,95.93,47.32
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,32.15,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,60.5,7.5,0.4,10.5,10.0,6.4,0.0
2016,2,25,7,0,121.0,15.0,0.4,11.0,20.0,36.18,0.0
2016,2,25,7,15,251.0,29.0,0.35,11.5,57.5,108.93,70.15
2016,2,25,7,30,381.0,43.0,0.3,12.0,95.0,182.35,135.75
2016,2,25,7,45,455.5,53.5,0.25,12.5,141.5,247.57,192.67
2016,2,25,8,0,530.0,64.0,0.2,13.0,188.0,321.28,255.0
2016,2,25,8,15,583.5,71.5,0.25,13.5,236.0,389.35,311.5
2016,2,25,8,30,637.0,79.0,0.3,14.0,284.0,462.31,369.67
2016,2,25,8,45,667.0,86.0,0.35,14.5,330.0,524.81,417.72
2016,2,25,9,0,697.0,93.0,0.4,15.0,376.0,588.78,465.1
2016,2,25,9,15,723.5,97.0,0.5,15.5,418.5,647.92,508.07
2016,2,25,9,30,750.0,101.0,0.6,16.0,461.0,707.33,549.32
2016,2,25,9,45,767.5,105.0,0.7,17.0,498.5,759.45,582.84
2016,2,25,10,0,785.0,109.0,0.8,18.0,536.0,805.67,611.73
2016,2,25,10,15,799.0,111.5,0.8,18.0,568.0,850.08,639.73
2016,2,25,10,30,813.0,114.0,0.8,18.0,600.0,892.37,665.97
2016,2,25,10,45,827.0,114.0,0.85,18.5,625.5,929.47,688.23
2016,2,25,11,0,841.0,114.0,0.9,19.0,651.0,963.89,708.65
2016,2,25,11,15,847.0,115.5,0.85,19.0,668.0,989.28,722.57
2016,2,25,11,30,853.0,117.0,0.8,19.0,685.0,1011.29,734.39
2016,2,25,11,45,859.5,116.0,0.8,19.5,695.0,1027.36,742.26
2016,2,25,12,0,866.0,115.0,0.8,20.0,705.0,1039.78,748.02
2016,2,25,12,15,734.0,165.0,0.75,20.0,666.0,973.7,705.22
2016,2,25,12,30,602.0,215.0,0.7,20.0,627.0,884.86,648.36
2016,2,25,12,45,746.0,158.0,0.65,20.5,664.0,973.38,704.13
2016,2,25,13,0,890.0,101.0,0.6,21.0,701.0,1025.03,732.72
2016,2,25,13,15,885.5,100.0,0.55,21.0,686.5,1007.38,720.31
2016,2,25,13,30,881.0,99.0,0.5,21.0,672.0,986.17,706.95
2016,2,25,13,45,874.0,98.0,0.45,21.5,649.5,969.91,695.52
2016,2,25,14,0,867.0,97.0,0.4,22.0,627.0,939.15,675.1
2016,2,25,14,15,856.0,95.0,0.3,22.0,598.0,900.53,650.26
2016,2,25,14,30,845.0,93.0,0.2,22.0,569.0,859.3,623.94
2016,2,25,14,45,826.0,91.5,0.15,22.0,532.5,809.67,593.02
2016,2,25,15,0,807.0,90.0,0.1,22.0,496.0,758.52,560.86
2016,2,25,15,15,785.0,87.0,0.15,21.5,455.0,702.25,526.89
2016,2,25,15,30,763.0,84.0,0.2,21.0,414.0,645.41,490.96
2016,2,25,15,45,727.5,80.5,0.3,20.5,367.5,581.93,448.11
2016,2,25,16,0,692.0,77.0,0.4,20.0,321.0,517.19,402.33
2016,2,25,16,15,647.0,71.0,0.5,19.5,273.0,446.52,349.73
2016,2,25,16,30,602.0,65.0,0.6,19.0,225.0,379.41,297.1
2016,2,25,16,45,534.5,57.0,0.75,18.5,177.0,304.66,236.29
2016,2,25,17,0,467.0,49.0,0.9,18.0,129.0,237.07,178.88
2016,2,25,17,15,357.5,37.0,0.9,17.5,86.5,160.73,114.05
2016,2,25,17,30,248.0,25.0,0.9,17.0,44.0,96.04,50.23
2016,2,25,17,45,124.0,12.5,0.95,16.5,22.0,32.11,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,7.68,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,15.48,0.0
2016,2,26,7,15,101.0,34.5,0.95,11.5,49.0,68.83,45.33
2016,2,26,7,30,202.0,51.0,1.1,12.0,80.0,131.47,99.49
2016,2,26,7,45,242.5,69.5,1.3,13.0,117.5,172.48,136.23
2016,2,26,8,0,283.0,88.0,1.5,14.0,155.0,224.98,181.92
2016,2,26,8,15,311.0,105.5,1.5,14.0,194.5,274.59,224.82
2016,2,26,8,30,339.0,123.0,1.5,14.0,234.0,327.01,268.87
2016,2,26,8,45,370.0,134.0,1.5,14.5,272.0,389.0,318.64
2016,2,26,9,0,401.0,145.0,1.5,15.0,310.0,442.42,360.32
2016,2,26,9,15,318.0,177.0,1.6,15.5,316.5,425.3,345.13
2016,2,26,9,30,235.0,209.0,1.7,16.0,323.0,398.59,322.23
2016,2,26,9,45,334.0,207.5,1.8,17.0,383.5,501.48,401.83
2016,2,26,10,0,433.0,206.0,1.9,18.0,444.0,613.95,484.82
2016,2,26,10,15,515.5,191.5,1.95,18.0,490.5,688.0,539.33
2016,2,26,10,30,598.0,177.0,2.0,18.0,537.0,772.63,600.36
2016,2,26,10,45,518.5,216.0,2.05,18.5,537.0,752.22,581.64
2016,2,26,11,0,439.0,255.0,2.1,19.0,537.0,732.19,563.93
2016,2,26,11,15,499.5,238.5,2.1,19.0,568.0,784.25,601.83
2016,2,26,11,30,560.0,222.0,2.1,19.0,599.0,835.53,638.08
2016,2,26,11,45,451.5,264.0,2.15,19.0,570.5,779.61,595.75
2016,2,26,12,0,343.0,306.0,2.2,19.0,542.0,700.1,537.5
2016,2,26,12,15,383.0,295.5,2.25,19.0,559.5,730.13,560.85
2016,2,26,12,30,423.0,285.0,2.3,19.0,577.0,778.52,595.65
2016,2,26,12,45,491.0,255.5,2.4,19.5,591.0,813.45,621.39
2016,2,26,13,0,559.0,226.0,2.5,20.0,605.0,844.15,644.18
2016,2,26,13,15,556.5,221.0,2.55,19.5,592.0,827.7,634.52
2016,2,26,13,30,554.0,216.0,2.6,19.0,579.0,808.79,623.51
2016,2,26,13,45,560.0,205.5,2.7,19.0,562.0,789.49,611.62
2016,2,26,14,0,566.0,195.0,2.8,19.0,545.0,767.51,597.7
2016,2,26,14,15,539.5,194.0,2.8,18.5,514.5,724.32,568.11
2016,2,26,14,30,513.0,193.0,2.8,18.0,484.0,680.56,537.74
2016,2,26,14,45,476.5,188.5,2.85,18.0,445.5,624.55,496.9
2016,2,26,15,0,440.0,184.0,2.9,18.0,407.0,569.59,456.12
2016,2,26,15,15,583.5,138.0,2.85,17.5,408.5,611.35,491.78
2016,2,26,15,30,727.0,92.0,2.8,17.0,410.0,631.85,510.0
2016,2,26,15,45,702.5,85.5,2.8,17.0,365.0,570.76,462.47
2016,2,26,16,0,678.0,79.0,2.8,17.0,320.0,510.29,414.48
2016,2,26,16,15,632.0,73.0,2.55,16.0,272.0,439.8,357.72
2016,2,26,16,30,586.0,67.0,2.3,15.0,224.0,373.0,301.94
2016,2,26,16,45,525.0,58.0,2.1,14.5,177.0,300.87,239.73
2016,2,26,17,0,464.0,49.0,1.9,14.0,130.0,235.22,181.48
2016,2,26,17,15,353.0,37.5,1.65,13.5,87.5,159.2,115.41
2016,2,26,17,30,242.0,26.0,1.4,13.0,45.0,95.73,53.86
2016,2,26,17,45,121.0,13.0,1.2,12.5,22.5,31.83,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,9.5,13.5,11.52,0.0
2016,2,27,7,0,0.0,27.0,0.9,10.0,27.0,25.27,0.0
2016,2,27,7,15,226.0,34.5,1.0,10.5,67.5,106.18,72.0
2016,2,27,7,30,452.0,42.0,1.1,11.0,108.0,203.98,153.68
2016,2,27,7,45,533.0,49.5,1.25,11.5,157.0,272.88,215.11
2016,2,27,8,0,614.0,57.0,1.4,12.0,206.0,350.84,283.11
2016,2,27,8,15,663.0,62.5,1.4,12.0,255.5,419.08,341.97
2016,2,27,8,30,712.0,68.0,1.4,12.0,305.0,489.43,400.49
2016,2,27,8,45,748.0,71.0,1.45,12.5,352.5,554.93,452.61
2016,2,27,9,0,784.0,74.0,1.5,13.0,400.0,622.14,504.12
2016,2,27,9,15,807.0,77.5,1.5,13.5,443.5,682.01,547.42
2016,2,27,9,30,830.0,81.0,1.5,14.0,487.0,741.57,587.78
2016,2,27,9,45,847.5,83.0,1.55,14.5,525.5,794.3,622.78
2016,2,27,10,0,865.0,85.0,1.6,15.0,564.0,845.54,656.14
2016,2,27,10,15,877.0,87.0,1.6,15.5,596.0,881.22,677.64
2016,2,27,10,30,889.0,89.0,1.6,16.0,628.0,922.74,703.0
2016,2,27,10,45,896.5,90.5,1.6,16.5,653.0,956.77,722.93
2016,2,27,11,0,904.0,92.0,1.6,17.0,678.0,987.66,740.67
2016,2,27,11,15,909.5,93.0,1.6,17.0,695.5,1012.66,755.89
2016,2,27,11,30,915.0,94.0,1.6,17.0,713.0,1034.1,768.9
2016,2,27,11,45,915.5,95.5,1.6,17.5,722.0,1047.4,775.3
2016,2,27,12,0,916.0,97.0,1.6,18.0,731.0,1056.8,779.4
2016,2,27,12,15,916.0,97.0,1.65,18.0,732.5,1060.01,782.02
2016,2,27,12,30,916.0,97.0,1.7,18.0,734.0,1059.28,782.33
2016,2,27,12,45,905.5,100.5,1.75,18.0,725.0,1048.06,776.08
2016,2,27,13,0,895.0,104.0,1.8,18.0,716.0,1033.08,767.61
2016,2,27,13,15,890.5,103.5,1.8,17.5,701.0,1015.84,758.49
2016,2,27,13,30,886.0,103.0,1.8,17.0,686.0,995.0,747.08
2016,2,27,13,45,881.5,100.5,1.85,17.0,664.0,979.22,738.39
2016,2,27,14,0,877.0,98.0,1.9,17.0,642.0,948.66,719.74
2016,2,27,14,15,866.0,96.0,1.9,17.0,612.5,909.62,694.77
2016,2,27,14,30,855.0,94.0,1.9,17.0,583.0,867.93,667.84
2016,2,27,14,45,844.5,90.0,1.9,17.0,547.5,821.91,637.59
2016,2,27,15,0,834.0,86.0,1.9,17.0,512.0,773.72,605.41
2016,2,27,15,15,813.0,83.0,1.7,16.5,470.0,716.99,565.98
2016,2,27,15,30,792.0,80.0,1.5,16.0,428.0,659.55,525.01
2016,2,27,15,45,766.0,75.0,1.35,16.0,382.5,596.3,476.62
2016,2,27,16,0,740.0,70.0,1.2,16.0,337.0,533.58,427.31
2016,2,27,16,15,697.5,65.0,1.1,15.0,288.0,462.91,371.98
2016,2,27,16,30,655.0,60.0,1.0,14.0,239.0,397.42,318.38
2016,2,27,16,45,596.0,52.5,0.95,13.5,190.0,323.86,256.02
2016,2,27,17,0,537.0,45.0,0.9,13.0,141.0,256.45,196.75
2016,2,27,17,15,427.0,35.5,0.9,12.5,96.0,178.43,129.14
2016,2,27,17,30,317.0,26.0,0.9,12.0,51.0,113.42,66.44
2016,2,27,17,45,158.5,13.0,0.95,11.5,25.5,38.01,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,8.54,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,17.17,0.0
2016,2,28,7,15,63.0,39.0,1.5,9.5,48.5,58.59,40.06
2016,2,28,7,30,126.0,58.0,1.7,10.0,77.0,107.56,82.62
2016,2,28,7,45,155.0,78.5,1.95,10.5,111.0,148.43,119.09
2016,2,28,8,0,184.0,99.0,2.2,11.0,145.0,192.77,158.19
2016,2,28,8,15,214.5,115.0,2.2,11.5,179.5,236.09,195.72
2016,2,28,8,30,245.0,131.0,2.2,12.0,214.0,282.76,235.15
2016,2,28,8,45,257.0,150.5,2.25,12.5,248.5,325.09,269.91
2016,2,28,9,0,269.0,170.0,2.3,13.0,283.0,368.25,304.42
2016,2,28,9,15,211.0,195.0,2.3,13.0,289.5,354.52,292.11
2016,2,28,9,30,153.0,220.0,2.3,13.0,296.0,347.74,284.94
2016,2,28,9,45,89.0,217.5,2.3,13.5,262.5,283.95,231.54
2016,2,28,10,0,25.0,215.0,2.3,14.0,229.0,214.39,172.86
2016,2,28,10,15,65.0,249.0,2.3,14.5,288.5,302.42,244.18
2016,2,28,10,30,105.0,283.0,2.3,15.0,348.0,378.46,303.76
2016,2,28,10,45,270.5,271.5,2.35,15.5,446.5,561.4,446.75
2016,2,28,11,0,436.0,260.0,2.4,16.0,545.0,733.91,574.59
2016,2,28,11,15,388.5,281.0,2.45,16.0,540.0,701.31,548.4
2016,2,28,11,30,341.0,302.0,2.5,16.0,535.0,684.73,534.98
2016,2,28,11,45,604.5,213.5,2.6,16.5,632.5,884.93,683.67
2016,2,28,12,0,868.0,125.0,2.7,17.0,730.0,1053.1,795.96
2016,2,28,12,15,706.0,183.0,2.7,17.0,675.5,964.4,734.26
2016,2,28,12,30,544.0,241.0,2.7,17.0,621.0,853.57,656.79
2016,2,28,12,45,484.5,262.5,2.75,17.0,599.0,813.43,628.34
2016,2,28,13,0,425.0,284.0,2.8,17.0,577.0,771.04,597.39
2016,2,28,13,15,308.5,300.5,2.75,17.0,511.0,648.54,506.73
2016,2,28,13,30,192.0,317.0,2.7,17.0,445.0,527.23,414.79
2016,2,28,13,45,502.5,221.5,2.65,17.0,540.0,751.23,589.06
2016,2,28,14,0,813.0,126.0,2.6,17.0,635.0,920.68,709.9
2016,2,28,14,15,643.0,168.0,2.55,16.5,558.5,795.33,622.04
2016,2,28,14,30,473.0,210.0,2.5,16.0,482.0,662.95,525.34
2016,2,28,14,45,362.5,217.0,2.45,16.0,418.0,543.02,435.22
2016,2,28,15,0,252.0,224.0,2.4,16.0,354.0,448.93,361.81
2016,2,28,15,15,206.0,208.5,2.15,15.5,309.0,371.32,301.63
2016,2,28,15,30,160.0,193.0,1.9,15.0,264.0,313.14,255.39
2016,2,28,15,45,177.5,171.0,1.7,15.0,242.0,292.65,239.47
2016,2,28,16,0,195.0,149.0,1.5,15.0,220.0,270.13,221.22
2016,2,28,16,15,172.0,131.5,1.35,14.5,187.5,228.91,187.19
2016,2,28,16,30,149.0,114.0,1.2,14.0,155.0,190.17,154.58
2016,2,28,16,45,130.5,92.5,1.1,13.5,123.0,151.33,121.28
2016,2,28,17,0,112.0,71.0,1.0,13.0,91.0,114.64,89.2
2016,2,28,17,15,77.0,50.5,1.0,12.5,62.0,76.43,55.99
2016,2,28,17,30,42.0,30.0,1.0,12.0,33.0,42.29,24.73
2016,2,28,17,45,21.0,15.0,1.0,12.0,16.5,16.33,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,22.85,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,70.3,23.27
2016,2,29,7,15,337.0,33.0,1.15,9.5,75.0,134.08,93.63
2016,2,29,7,30,463.0,45.0,1.3,10.0,117.0,210.22,160.15
2016,2,29,7,45,548.0,51.5,1.45,10.5,167.5,280.44,222.77
2016,2,29,8,0,633.0,58.0,1.6,11.0,218.0,360.12,292.25
2016,2,29,8,15,681.0,63.0,1.6,11.5,268.0,428.48,350.7
2016,2,29,8,30,729.0,68.0,1.6,12.0,318.0,499.18,408.79
2016,2,29,8,45,767.5,70.5,1.65,13.0,367.0,566.56,461.47
2016,2,29,9,0,806.0,73.0,1.7,14.0,416.0,635.87,513.48
2016,2,29,9,15,828.0,76.0,1.75,14.5,459.5,695.51,556.59
2016,2,29,9,30,850.0,79.0,1.8,15.0,503.0,754.68,596.97
2016,2,29,9,45,862.5,82.5,1.85,16.0,541.0,806.01,629.72
2016,2,29,10,0,875.0,86.0,1.9,17.0,579.0,847.15,654.71
2016,2,29,10,15,886.5,88.0,1.85,17.0,611.0,891.0,682.7
2016,2,29,10,30,898.0,90.0,1.8,17.0,643.0,932.33,708.53
2016,2,29,10,45,900.0,94.0,1.8,17.5,667.0,964.32,727.08
2016,2,29,11,0,902.0,98.0,1.8,18.0,691.0,992.83,743.28
2016,2,29,11,15,907.0,98.5,1.75,18.0,708.0,1016.63,757.07
2016,2,29,11,30,912.0,99.0,1.7,18.0,725.0,1036.85,768.56
2016,2,29,11,45,918.5,97.5,1.7,18.5,735.0,1052.54,776.51
2016,2,29,12,0,925.0,96.0,1.7,19.0,745.0,1064.42,782.16
2016,2,29,12,15,925.5,96.0,1.75,19.0,746.0,1068.03,784.97
2016,2,29,12,30,926.0,96.0,1.8,19.0,747.0,1067.64,785.48
2016,2,29,12,45,931.0,92.5,1.85,19.5,741.5,1063.71,782.44
2016,2,29,13,0,936.0,89.0,1.9,20.0,736.0,1055.7,776.95
2016,2,29,13,15,932.0,88.0,1.9,20.0,721.0,1037.63,765.92
2016,2,29,13,30,928.0,87.0,1.9,20.0,706.0,1015.78,752.65
2016,2,29,13,45,697.0,162.5,1.9,20.0,619.0,879.13,662.93
2016,2,29,14,0,466.0,238.0,1.9,20.0,532.0,719.0,550.86
2016,2,29,14,15,680.0,160.0,1.8,20.0,566.5,818.68,625.67
2016,2,29,14,30,894.0,82.0,1.7,20.0,601.0,876.53,664.39
2016,2,29,14,45,873.0,82.0,1.6,20.0,563.0,825.69,629.29
2016,2,29,15,0,852.0,82.0,1.5,20.0,525.0,780.62,599.05
2016,2,29,15,15,831.0,79.5,1.35,19.5,482.5,723.6,560.58
2016,2,29,15,30,810.0,77.0,1.2,19.0,440.0,665.83,520.63
2016,2,29,15,45,773.0,75.0,1.05,18.5,392.0,597.94,470.48
2016,2,29,16,0,736.0,73.0,0.9,18.0,344.0,531.57,419.96
2016,2,29,16,15,693.5,68.0,0.9,17.5,295.0,462.97,367.03
2016,2,29,16,30,651.0,63.0,0.9,17.0,246.0,395.64,312.83
2016,2,29,16,45,579.0,57.0,0.9,16.5,195.5,318.56,249.01
2016,2,29,17,0,507.0,51.0,0.9,16.0,145.0,249.06,189.45
2016,2,29,17,15,401.0,40.5,0.9,15.5,100.5,173.21,124.83
2016,2,29,17,30,295.0,30.0,0.9,15.0,56.0,110.57,68.92
2016,2,29,17,45,147.5,15.0,0.95,15.0,28.0,44.4,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,10.5,1.15,10.5,19.0,26.82,0.0
2016,3,1,7,0,272.0,21.0,1.1,11.0,38.0,82.76,34.4
2016,3,1,7,15,396.5,32.0,1.35,11.5,82.5,148.28,103.11
2016,3,1,7,30,521.0,43.0,1.6,12.0,127.0,226.73,171.52
2016,3,1,7,45,596.0,49.5,1.85,13.0,178.0,296.57,233.7
2016,3,1,8,0,671.0,56.0,2.1,14.0,229.0,373.1,300.12
2016,3,1,8,15,716.5,61.0,2.15,14.5,280.0,442.5,359.29
2016,3,1,8,30,762.0,66.0,2.2,15.0,331.0,515.51,419.08
2016,3,1,8,45,795.5,69.0,2.3,16.0,380.0,582.11,471.08
2016,3,1,9,0,829.0,72.0,2.4,17.0,429.0,650.09,522.1
2016,3,1,9,15,783.5,85.0,2.45,17.0,449.5,674.15,539.72
2016,3,1,9,30,738.0,98.0,2.5,17.0,470.0,694.57,553.5
2016,3,1,9,45,712.0,116.5,2.65,17.5,497.5,728.19,576.39
2016,3,1,10,0,686.0,135.0,2.8,18.0,525.0,756.83,595.37
2016,3,1,10,15,700.0,140.5,2.8,18.0,557.5,801.52,626.06
2016,3,1,10,30,714.0,146.0,2.8,18.0,590.0,844.45,655.04
2016,3,1,10,45,829.5,115.0,2.85,18.5,650.0,933.05,714.45
2016,3,1,11,0,945.0,84.0,2.9,19.0,710.0,1017.72,769.28
2016,3,1,11,15,949.5,85.0,2.9,19.0,727.5,1042.44,784.18
2016,3,1,11,30,954.0,86.0,2.9,19.0,745.0,1063.38,797.2
2016,3,1,11,45,956.5,86.0,2.9,19.5,754.0,1077.21,804.12
2016,3,1,12,0,959.0,86.0,2.9,20.0,763.0,1087.01,808.57
2016,3,1,12,15,959.0,86.0,2.85,20.0,764.5,1090.16,809.87
2016,3,1,12,30,959.0,86.0,2.8,20.0,766.0,1089.18,808.7
2016,3,1,12,45,956.5,86.5,2.8,20.0,758.5,1082.12,804.31
2016,3,1,13,0,954.0,87.0,2.8,20.0,751.0,1071.0,797.48
2016,3,1,13,15,950.0,86.0,2.8,19.5,736.0,1052.62,787.54
2016,3,1,13,30,946.0,85.0,2.8,19.0,721.0,1030.39,775.16
2016,3,1,13,45,940.5,83.5,2.8,19.0,698.5,1002.4,757.51
2016,3,1,14,0,935.0,82.0,2.8,19.0,676.0,970.89,737.51
2016,3,1,14,15,925.5,80.5,2.8,18.5,645.5,932.45,714.09
2016,3,1,14,30,916.0,79.0,2.8,18.0,615.0,891.11,688.41
2016,3,1,14,45,902.0,77.5,2.8,18.0,578.0,843.4,656.64
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,793.63,623.01
2016,3,1,15,15,868.5,73.5,2.65,17.5,498.0,736.86,584.02
2016,3,1,15,30,849.0,71.0,2.5,17.0,455.0,684.73,547.78
2016,3,1,15,45,823.5,67.5,2.45,17.0,408.0,620.65,498.91
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,556.93,448.81
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,485.64,391.77
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,417.08,334.76
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,341.22,270.03
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,271.38,208.36
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,194.41,141.12
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,128.83,81.5
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,50.65,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,27.75,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,85.89,41.09
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,149.39,104.39
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,225.98,170.96
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,293.2,230.72
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,367.74,295.1
2016,3,2,8,15,467.5,95.5,1.6,14.5,231.0,350.73,285.22
2016,3,2,8,30,282.0,134.0,1.6,15.0,234.0,304.84,249.2
2016,3,2,8,45,319.5,149.0,1.6,16.0,277.0,359.8,293.29
2016,3,2,9,0,357.0,164.0,1.6,17.0,320.0,418.11,338.12
2016,3,2,9,15,599.5,122.5,1.6,17.5,415.0,587.33,468.95
2016,3,2,9,30,842.0,81.0,1.6,18.0,510.0,751.11,586.73
2016,3,2,9,45,857.0,84.0,1.6,18.5,548.0,803.5,619.24
2016,3,2,10,0,872.0,87.0,1.6,19.0,586.0,845.92,645.36
2016,3,2,10,15,883.5,88.5,1.65,19.0,618.5,889.05,673.5
2016,3,2,10,30,895.0,90.0,1.7,19.0,651.0,929.65,699.71
2016,3,2,10,45,902.5,91.5,1.8,19.5,675.5,963.73,720.75
2016,3,2,11,0,910.0,93.0,1.9,20.0,700.0,994.62,739.67
2016,3,2,11,15,728.0,165.5,1.95,20.0,659.0,935.59,700.12
2016,3,2,11,30,546.0,238.0,2.0,20.0,618.0,837.01,632.38
2016,3,2,11,45,595.0,225.0,2.15,20.5,644.0,879.36,663.22
2016,3,2,12,0,644.0,212.0,2.3,21.0,670.0,927.85,695.9
2016,3,2,12,15,621.0,220.5,2.4,21.0,663.0,915.3,687.65
2016,3,2,12,30,598.0,229.0,2.5,21.0,656.0,893.22,673.33
2016,3,2,12,45,558.5,240.0,2.6,21.0,635.5,861.73,652.01
2016,3,2,13,0,519.0,251.0,2.7,21.0,615.0,827.93,628.97
2016,3,2,13,15,494.0,261.5,2.75,20.5,602.0,806.12,615.2
2016,3,2,13,30,469.0,272.0,2.8,20.0,589.0,782.41,599.89
2016,3,2,13,45,448.5,263.5,2.85,20.0,558.5,741.79,571.92
2016,3,2,14,0,428.0,255.0,2.9,20.0,528.0,700.13,543.0
2016,3,2,14,15,443.5,237.5,2.9,19.5,509.0,680.58,531.44
2016,3,2,14,30,459.0,220.0,2.9,19.0,490.0,658.22,517.49
2016,3,2,14,45,582.0,178.5,2.9,19.0,499.5,695.67,548.51
2016,3,2,15,0,705.0,137.0,2.9,19.0,509.0,729.08,575.37
2016,3,2,15,15,529.5,156.0,2.85,18.5,423.0,579.08,462.74
2016,3,2,15,30,354.0,175.0,2.8,18.0,337.0,437.03,353.07
2016,3,2,15,45,377.5,152.0,2.8,17.5,308.0,421.55,342.42
2016,3,2,16,0,401.0,129.0,2.8,17.0,279.0,389.05,317.17
2016,3,2,16,15,349.0,121.5,2.65,16.5,239.0,329.18,268.18
2016,3,2,16,30,297.0,114.0,2.5,16.0,199.0,265.68,215.4
2016,3,2,16,45,269.5,94.0,2.4,15.5,160.0,214.97,172.0
2016,3,2,17,0,242.0,74.0,2.3,15.0,121.0,167.34,130.17
2016,3,2,17,15,179.0,55.0,2.1,14.5,84.5,113.81,83.98
2016,3,2,17,30,116.0,36.0,1.9,14.0,48.0,68.19,44.22
2016,3,2,17,45,58.0,18.0,1.75,13.5,24.0,28.89,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,11.5,6.0,5.12,0.0
2016,3,3,7,0,0.0,12.0,0.9,12.0,12.0,9.87,1.25
2016,3,3,7,15,0.0,25.0,0.95,12.0,25.0,20.63,11.62
2016,3,3,7,30,0.0,38.0,1.0,12.0,38.0,31.42,21.26
2016,3,3,7,45,0.0,53.0,1.05,12.5,53.0,44.22,32.47
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,57.29,43.73
2016,3,3,8,15,0.0,82.5,1.0,13.5,82.5,69.96,54.45
2016,3,3,8,30,0.0,97.0,0.9,14.0,97.0,82.71,65.03
2016,3,3,8,45,95.0,143.0,0.8,14.5,184.5,203.54,166.34
2016,3,3,9,0,190.0,189.0,0.7,15.0,272.0,321.38,260.51
2016,3,3,9,15,207.5,207.5,0.6,15.0,307.0,362.95,291.54
2016,3,3,9,30,225.0,226.0,0.5,15.0,342.0,405.78,323.23
2016,3,3,9,45,228.0,244.0,0.45,15.5,369.0,437.45,345.12
2016,3,3,10,0,231.0,262.0,0.4,16.0,396.0,468.79,366.32
2016,3,3,10,15,179.0,279.5,0.5,16.0,386.5,450.88,351.58
2016,3,3,10,30,127.0,297.0,0.6,16.0,377.0,428.94,334.08
2016,3,3,10,45,102.5,303.0,0.7,16.5,369.0,396.97,309.46
2016,3,3,11,0,78.0,309.0,0.8,17.0,361.0,381.97,297.21
