Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,103.0,324.0,1.05,17.0,395.0,424.58,330.7
2016,3,3,11,30,128.0,339.0,1.3,17.0,429.0,489.04,379.43
2016,3,3,11,45,131.0,341.0,1.55,17.5,434.5,495.93,384.31
2016,3,3,12,0,134.0,343.0,1.8,18.0,440.0,502.3,389.19
2016,3,3,12,15,88.0,324.5,1.9,17.5,388.0,412.83,322.29
2016,3,3,12,30,42.0,306.0,2.0,17.0,336.0,345.09,270.41
2016,3,3,12,45,95.5,325.0,2.1,17.0,392.5,420.54,330.45
2016,3,3,13,0,149.0,344.0,2.2,17.0,449.0,516.59,403.83
2016,3,3,13,15,151.0,335.0,2.05,17.0,439.5,506.12,395.35
2016,3,3,13,30,153.0,326.0,1.9,17.0,430.0,494.97,387.08
2016,3,3,13,45,162.0,316.0,1.8,17.0,423.0,488.68,382.86
2016,3,3,14,0,171.0,306.0,1.7,17.0,416.0,481.36,377.87
2016,3,3,14,15,123.0,285.0,1.6,17.0,362.5,409.63,322.85
2016,3,3,14,30,75.0,264.0,1.5,17.0,309.0,323.64,256.37
2016,3,3,14,45,162.0,248.5,1.45,17.0,337.5,392.23,312.55
2016,3,3,15,0,249.0,233.0,1.4,17.0,366.0,451.97,359.85
2016,3,3,15,15,293.5,206.5,1.3,17.0,351.0,443.65,354.26
2016,3,3,15,30,338.0,180.0,1.2,17.0,336.0,430.55,345.1
2016,3,3,15,45,355.5,157.5,1.1,17.0,306.5,399.48,321.2
2016,3,3,16,0,373.0,135.0,1.0,17.0,277.0,377.95,303.87
2016,3,3,16,15,343.5,120.5,0.9,16.5,237.5,324.32,260.94
2016,3,3,16,30,314.0,106.0,0.8,16.0,198.0,263.94,211.73
2016,3,3,16,45,283.0,88.5,0.7,15.5,159.0,213.53,169.2
2016,3,3,17,0,252.0,71.0,0.6,15.0,120.0,173.77,134.3
2016,3,3,17,15,194.5,53.0,0.6,14.5,84.5,115.2,84.43
2016,3,3,17,30,137.0,35.0,0.6,14.0,49.0,70.99,46.07
2016,3,3,17,45,68.5,17.5,0.65,14.0,24.5,29.88,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,10.24,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,20.14,9.1
2016,3,4,7,15,14.0,44.0,1.35,13.5,46.5,44.27,30.79
2016,3,4,7,30,28.0,64.0,1.4,14.0,69.0,68.69,51.91
2016,3,4,7,45,37.5,85.0,1.5,14.5,94.0,94.23,74.02
2016,3,4,8,0,47.0,106.0,1.6,15.0,119.0,121.0,96.9
2016,3,4,8,15,55.0,126.0,1.75,15.0,144.5,147.14,119.1
2016,3,4,8,30,63.0,146.0,1.9,15.0,170.0,174.29,141.82
2016,3,4,8,45,230.0,154.0,2.05,15.5,254.5,309.44,253.83
2016,3,4,9,0,397.0,162.0,2.2,16.0,339.0,455.41,370.39
2016,3,4,9,15,316.5,195.0,2.35,16.5,345.0,440.36,356.2
2016,3,4,9,30,236.0,228.0,2.5,17.0,351.0,415.73,334.87
2016,3,4,9,45,139.0,235.0,2.65,17.5,308.5,355.31,284.92
2016,3,4,10,0,42.0,242.0,2.8,18.0,266.0,270.12,214.62
2016,3,4,10,15,25.5,225.0,2.8,18.0,240.0,222.69,176.45
2016,3,4,10,30,9.0,208.0,2.8,18.0,214.0,191.3,150.65
2016,3,4,10,45,19.5,239.5,2.85,18.0,253.0,231.73,183.04
2016,3,4,11,0,30.0,271.0,2.9,18.0,292.0,292.85,231.06
2016,3,4,11,15,16.0,222.5,2.8,18.0,234.0,211.9,166.57
2016,3,4,11,30,2.0,174.0,2.7,18.0,176.0,152.16,118.43
2016,3,4,11,45,1.0,129.5,2.65,18.0,130.5,110.64,85.01
2016,3,4,12,0,0.0,85.0,2.6,18.0,85.0,70.82,52.63
2016,3,4,12,15,4.5,154.0,2.65,18.0,157.5,136.32,105.95
2016,3,4,12,30,9.0,223.0,2.7,18.0,230.0,205.45,161.17
2016,3,4,12,45,4.5,175.5,2.75,18.0,179.0,156.05,121.59
2016,3,4,13,0,0.0,128.0,2.8,18.0,128.0,108.29,83.09
2016,3,4,13,15,0.0,125.5,2.8,17.5,125.5,106.06,81.56
2016,3,4,13,30,0.0,123.0,2.8,17.0,123.0,103.84,80.0
2016,3,4,13,45,0.0,104.5,2.85,17.0,104.5,87.47,66.72
2016,3,4,14,0,0.0,86.0,2.9,17.0,86.0,71.57,53.77
2016,3,4,14,15,0.0,58.5,2.7,16.5,58.5,48.57,34.93
2016,3,4,14,30,0.0,31.0,2.5,16.0,31.0,25.67,15.94
2016,3,4,14,45,0.0,32.5,2.35,16.0,32.5,26.9,17.03
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,28.13,18.12
2016,3,4,15,15,0.0,46.0,1.95,15.5,46.0,38.08,26.64
2016,3,4,15,30,0.0,58.0,1.7,15.0,58.0,48.05,35.22
2016,3,4,15,45,45.5,109.0,1.45,15.0,126.5,127.8,103.28
2016,3,4,16,0,91.0,160.0,1.2,15.0,195.0,206.34,168.18
2016,3,4,16,15,83.5,139.0,1.1,15.0,167.5,176.56,143.18
2016,3,4,16,30,76.0,118.0,1.0,15.0,140.0,147.66,118.92
2016,3,4,16,45,63.0,96.5,0.95,15.0,112.5,116.89,92.72
2016,3,4,17,0,50.0,75.0,0.9,15.0,85.0,87.75,67.58
2016,3,4,17,15,30.0,54.5,0.95,14.5,60.0,59.32,43.23
2016,3,4,17,30,10.0,34.0,1.0,14.0,35.0,33.34,20.9
2016,3,4,17,45,5.0,17.0,1.1,14.0,17.5,14.85,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,4.69,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,9.04,1.17
2016,3,5,7,15,0.0,21.5,3.2,14.0,21.5,17.71,9.15
2016,3,5,7,30,0.0,32.0,3.3,14.0,32.0,26.41,16.84
2016,3,5,7,45,0.0,44.0,3.45,14.5,44.0,36.38,25.5
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,46.37,34.07
2016,3,5,8,15,0.0,67.5,3.6,15.0,67.5,56.07,42.33
2016,3,5,8,30,0.0,79.0,3.6,15.0,79.0,65.98,50.66
2016,3,5,8,45,0.0,88.5,3.65,15.0,88.5,74.16,57.43
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,82.39,64.18
2016,3,5,9,15,0.0,87.5,3.75,15.0,87.5,72.81,55.94
2016,3,5,9,30,0.0,77.0,3.8,15.0,77.0,63.94,48.35
2016,3,5,9,45,0.0,107.0,3.9,15.5,107.0,89.84,69.72
2016,3,5,10,0,0.0,137.0,4.0,16.0,137.0,116.77,91.61
2016,3,5,10,15,0.0,113.0,4.25,16.5,113.0,95.01,73.35
2016,3,5,10,30,0.0,89.0,4.5,17.0,89.0,74.07,55.87
2016,3,5,10,45,2.5,142.0,4.75,17.5,144.0,123.28,96.06
2016,3,5,11,0,5.0,195.0,5.0,18.0,199.0,174.73,137.4
2016,3,5,11,15,2.5,174.0,5.1,18.0,176.0,152.59,119.28
2016,3,5,11,30,0.0,153.0,5.2,18.0,153.0,130.8,101.49
2016,3,5,11,45,7.0,200.0,5.3,18.5,205.5,181.37,142.25
2016,3,5,12,0,14.0,247.0,5.4,19.0,258.0,233.54,183.67
2016,3,5,12,15,35.0,286.0,5.35,18.5,312.0,314.73,248.75
2016,3,5,12,30,56.0,325.0,5.3,18.0,366.0,379.16,300.01
2016,3,5,12,45,28.0,240.0,5.3,18.0,260.5,258.17,204.27
2016,3,5,13,0,0.0,155.0,5.3,18.0,155.0,132.6,102.84
2016,3,5,13,15,0.0,151.5,5.35,17.5,151.5,129.44,100.66
2016,3,5,13,30,0.0,148.0,5.4,17.0,148.0,126.3,98.4
2016,3,5,13,45,31.5,219.5,5.5,17.0,240.0,238.44,190.59
2016,3,5,14,0,63.0,291.0,5.6,17.0,332.0,344.21,275.84
2016,3,5,14,15,43.0,260.0,5.85,16.5,287.0,290.92,233.65
2016,3,5,14,30,23.0,229.0,6.1,16.0,242.0,224.02,180.02
2016,3,5,14,45,11.5,179.5,6.35,16.0,186.0,166.14,132.85
2016,3,5,15,0,0.0,130.0,6.6,16.0,130.0,110.74,87.05
2016,3,5,15,15,0.0,87.0,6.75,15.5,87.0,72.32,55.36
2016,3,5,15,30,0.0,44.0,6.9,15.0,44.0,36.4,25.29
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,35.14,24.3
2016,3,5,16,0,0.0,41.0,7.2,15.0,41.0,33.88,23.31
2016,3,5,16,15,0.0,35.5,7.25,14.5,35.5,29.31,19.5
2016,3,5,16,30,0.0,30.0,7.3,14.0,30.0,24.74,15.64
2016,3,5,16,45,0.0,24.0,7.35,14.0,24.0,19.77,11.34
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,14.81,7.0
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,10.27,3.0
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,5.74,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,2.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,28.0,16.5,1.5,9.5,19.0,19.28,0.0
2016,3,6,7,0,56.0,33.0,1.6,10.0,38.0,44.82,27.44
2016,3,6,7,15,106.5,53.5,1.8,10.5,71.0,82.02,60.13
2016,3,6,7,30,157.0,74.0,2.0,11.0,104.0,131.17,102.63
2016,3,6,7,45,194.0,94.0,2.25,11.5,142.0,176.36,142.36
2016,3,6,8,0,231.0,114.0,2.5,12.0,180.0,226.02,185.46
2016,3,6,8,15,268.5,127.5,2.6,12.0,217.5,273.11,226.13
2016,3,6,8,30,306.0,141.0,2.7,12.0,255.0,324.18,269.41
2016,3,6,8,45,521.0,122.0,2.85,12.5,346.5,466.34,386.22
2016,3,6,9,0,736.0,103.0,3.0,13.0,438.0,625.48,512.09
2016,3,6,9,15,760.5,107.0,3.05,13.0,482.0,685.27,557.42
2016,3,6,9,30,785.0,111.0,3.1,13.0,526.0,744.98,601.44
2016,3,6,9,45,804.5,113.0,3.2,13.5,565.0,793.86,635.04
2016,3,6,10,0,824.0,115.0,3.3,14.0,604.0,845.4,670.17
2016,3,6,10,15,836.0,117.5,3.3,14.0,636.0,889.25,699.95
2016,3,6,10,30,848.0,120.0,3.3,14.0,668.0,930.67,727.78
2016,3,6,10,45,854.0,123.0,3.35,14.0,692.0,964.33,750.36
2016,3,6,11,0,860.0,126.0,3.4,14.0,716.0,994.79,770.73
2016,3,6,11,15,865.5,127.0,3.4,14.0,733.5,1019.16,786.54
2016,3,6,11,30,871.0,128.0,3.4,14.0,751.0,1039.98,800.0
2016,3,6,11,45,480.5,237.5,3.45,14.0,582.0,775.35,609.94
2016,3,6,12,0,90.0,347.0,3.5,14.0,413.0,437.68,347.16
2016,3,6,12,15,88.0,346.5,3.55,14.0,411.5,435.27,346.68
2016,3,6,12,30,86.0,346.0,3.6,14.0,410.0,432.57,344.62
2016,3,6,12,45,174.0,344.0,3.7,14.5,470.5,540.73,429.89
2016,3,6,13,0,262.0,342.0,3.8,15.0,531.0,646.3,510.47
2016,3,6,13,15,259.5,336.5,3.85,14.5,520.0,633.29,501.56
2016,3,6,13,30,257.0,331.0,3.9,14.0,509.0,619.13,492.45
2016,3,6,13,45,157.0,310.0,3.95,14.0,418.0,474.39,380.42
2016,3,6,14,0,57.0,289.0,4.0,14.0,327.0,335.7,269.82
2016,3,6,14,15,163.0,281.0,4.05,14.0,381.0,438.19,354.92
2016,3,6,14,30,269.0,273.0,4.1,14.0,435.0,531.83,430.52
2016,3,6,14,45,309.5,247.5,4.15,14.0,424.0,525.75,427.37
2016,3,6,15,0,350.0,222.0,4.2,14.0,413.0,515.55,421.27
2016,3,6,15,15,207.0,210.5,4.1,13.5,321.0,367.39,302.31
2016,3,6,15,30,64.0,199.0,4.0,13.0,229.0,234.76,192.54
2016,3,6,15,45,32.0,164.0,3.95,13.0,179.0,175.02,143.05
2016,3,6,16,0,0.0,129.0,3.9,13.0,129.0,112.14,90.06
2016,3,6,16,15,0.0,111.0,3.75,12.5,111.0,95.98,76.78
2016,3,6,16,30,0.0,93.0,3.6,12.0,93.0,79.94,63.31
2016,3,6,16,45,0.0,74.5,3.45,11.5,74.5,63.52,49.28
2016,3,6,17,0,0.0,56.0,3.3,11.0,56.0,47.2,35.09
2016,3,6,17,15,0.0,40.0,3.3,10.5,40.0,33.3,22.81
2016,3,6,17,30,0.0,24.0,3.3,10.0,24.0,19.81,10.75
2016,3,6,17,45,0.0,12.0,3.3,10.0,12.0,9.88,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,5.5,15.5,1.7,7.5,16.0,14.07,0.0
2016,3,7,7,0,11.0,31.0,1.8,8.0,32.0,30.22,18.31
2016,3,7,7,15,31.0,51.5,1.95,8.0,57.0,55.56,40.9
2016,3,7,7,30,51.0,72.0,2.1,8.0,82.0,83.39,65.51
2016,3,7,7,45,62.5,93.5,2.3,8.0,109.5,111.55,90.67
2016,3,7,8,0,74.0,115.0,2.5,8.0,137.0,141.18,116.87
2016,3,7,8,15,82.5,136.0,2.6,8.0,164.0,170.18,142.16
2016,3,7,8,30,91.0,157.0,2.7,8.0,191.0,200.22,167.91
2016,3,7,8,45,46.0,153.5,2.85,8.5,171.0,172.09,143.17
2016,3,7,9,0,1.0,150.0,3.0,9.0,151.0,131.17,107.11
2016,3,7,9,15,23.0,185.5,3.0,9.0,198.0,180.43,148.95
2016,3,7,9,30,45.0,221.0,3.0,9.0,245.0,246.36,203.83
2016,3,7,9,45,42.5,234.0,3.0,9.5,258.0,259.29,213.35
2016,3,7,10,0,40.0,247.0,3.0,10.0,271.0,272.04,222.78
2016,3,7,10,15,25.5,232.5,3.0,10.0,248.5,229.11,186.93
2016,3,7,10,30,11.0,218.0,3.0,10.0,226.0,202.06,164.04
2016,3,7,10,45,7.0,198.5,3.05,10.5,203.5,179.67,145.08
2016,3,7,11,0,3.0,179.0,3.1,11.0,181.0,157.54,126.34
2016,3,7,11,15,4.5,191.0,3.15,11.0,194.5,170.16,136.69
2016,3,7,11,30,6.0,203.0,3.2,11.0,208.0,182.9,147.05
2016,3,7,11,45,25.5,260.5,3.3,11.0,279.5,276.43,223.54
2016,3,7,12,0,45.0,318.0,3.4,11.0,351.0,358.69,289.3
2016,3,7,12,15,35.0,302.5,3.45,10.5,328.5,331.55,267.68
2016,3,7,12,30,25.0,287.0,3.5,10.0,306.0,283.53,229.57
2016,3,7,12,45,30.5,294.0,3.6,10.0,316.5,317.53,257.27
2016,3,7,13,0,36.0,301.0,3.7,10.0,327.0,330.47,267.9
2016,3,7,13,15,46.5,306.0,3.7,10.0,339.5,346.0,280.85
2016,3,7,13,30,57.0,311.0,3.7,10.0,352.0,361.15,293.48
2016,3,7,13,45,41.5,284.0,3.7,10.0,313.0,315.84,257.03
2016,3,7,14,0,26.0,257.0,3.7,10.0,274.0,253.97,206.95
2016,3,7,14,15,13.0,169.5,3.7,10.0,178.0,157.81,127.95
2016,3,7,14,30,0.0,82.0,3.7,10.0,82.0,68.18,52.54
2016,3,7,14,45,0.0,73.5,3.7,10.5,73.5,61.05,46.56
2016,3,7,15,0,0.0,65.0,3.7,11.0,65.0,53.93,40.54
2016,3,7,15,15,133.0,132.5,3.5,10.5,196.0,229.57,192.58
2016,3,7,15,30,266.0,200.0,3.3,10.0,327.0,398.93,333.03
2016,3,7,15,45,429.0,158.5,3.15,10.0,339.0,455.95,380.26
2016,3,7,16,0,592.0,117.0,3.0,10.0,351.0,487.59,405.53
2016,3,7,16,15,545.5,108.5,2.55,9.5,302.0,413.91,343.67
2016,3,7,16,30,499.0,100.0,2.1,9.0,253.0,349.8,288.62
2016,3,7,16,45,450.5,86.5,1.7,9.0,205.5,284.32,230.89
2016,3,7,17,0,402.0,73.0,1.3,9.0,158.0,224.16,176.75
2016,3,7,17,15,305.5,58.5,1.25,8.5,112.5,155.15,116.92
2016,3,7,17,30,209.0,44.0,1.2,8.0,67.0,98.39,68.13
2016,3,7,17,45,104.5,22.0,1.15,7.5,33.5,42.5,14.84
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,171.5,16.0,1.2,6.0,32.5,42.54,0.0
2016,3,8,7,0,343.0,32.0,1.2,7.0,65.0,109.08,69.71
2016,3,8,7,15,447.5,42.0,1.3,7.5,112.5,170.79,124.47
2016,3,8,7,30,552.0,52.0,1.4,8.0,160.0,245.58,190.52
2016,3,8,7,45,610.0,59.5,1.5,8.5,211.5,312.31,250.82
2016,3,8,8,0,668.0,67.0,1.6,9.0,263.0,385.19,314.69
2016,3,8,8,15,708.5,72.5,1.6,9.5,313.5,452.72,372.04
2016,3,8,8,30,749.0,78.0,1.6,10.0,364.0,521.7,428.32
2016,3,8,8,45,762.0,86.5,1.6,10.5,410.0,581.08,474.86
2016,3,8,9,0,775.0,95.0,1.6,11.0,456.0,639.82,519.11
2016,3,8,9,15,795.5,98.5,1.6,11.0,499.0,697.74,562.35
2016,3,8,9,30,816.0,102.0,1.6,11.0,542.0,755.05,602.47
2016,3,8,9,45,647.0,160.5,1.65,11.5,525.0,722.27,575.05
2016,3,8,10,0,478.0,219.0,1.7,12.0,508.0,661.55,526.18
2016,3,8,10,15,666.5,167.5,1.75,12.0,592.5,799.81,630.23
2016,3,8,10,30,855.0,116.0,1.8,12.0,677.0,932.24,720.86
2016,3,8,10,45,864.0,116.5,1.9,12.5,701.0,965.98,741.18
2016,3,8,11,0,873.0,117.0,2.0,13.0,725.0,996.61,760.48
2016,3,8,11,15,571.0,230.0,2.0,13.0,631.5,840.07,650.51
2016,3,8,11,30,269.0,343.0,2.0,13.0,538.0,651.21,508.19
2016,3,8,11,45,249.5,351.0,2.0,13.0,533.5,622.55,488.32
2016,3,8,12,0,230.0,359.0,2.0,13.0,529.0,613.59,481.14
2016,3,8,12,15,118.0,279.5,1.95,13.0,367.0,411.79,327.46
2016,3,8,12,30,6.0,200.0,1.9,13.0,205.0,179.96,142.36
2016,3,8,12,45,3.0,144.5,1.85,13.0,147.0,126.0,99.09
2016,3,8,13,0,0.0,89.0,1.8,13.0,89.0,74.19,56.43
2016,3,8,13,15,2.5,143.5,1.85,12.5,146.0,124.54,98.39
2016,3,8,13,30,5.0,198.0,1.9,12.0,203.0,177.07,141.64
2016,3,8,13,45,68.5,257.0,2.0,12.0,303.5,311.73,252.24
2016,3,8,14,0,132.0,316.0,2.1,12.0,404.0,451.8,362.85
2016,3,8,14,15,117.5,299.5,2.15,12.0,375.0,416.35,334.91
2016,3,8,14,30,103.0,283.0,2.2,12.0,346.0,364.74,295.16
2016,3,8,14,45,58.0,239.5,2.3,12.0,275.0,277.42,225.4
2016,3,8,15,0,13.0,196.0,2.4,12.0,204.0,182.67,147.8
2016,3,8,15,15,55.5,202.5,2.2,11.5,230.0,232.83,191.03
2016,3,8,15,30,98.0,209.0,2.0,11.0,256.0,267.47,220.66
2016,3,8,15,45,64.0,181.0,1.8,11.0,211.0,212.31,174.78
2016,3,8,16,0,30.0,153.0,1.6,11.0,166.0,160.93,131.84
2016,3,8,16,15,25.0,134.0,1.35,10.5,143.5,138.17,113.09
2016,3,8,16,30,20.0,115.0,1.1,10.0,121.0,110.1,89.43
2016,3,8,16,45,12.5,95.0,0.85,10.0,98.5,87.95,70.38
2016,3,8,17,0,5.0,75.0,0.6,10.0,76.0,66.78,52.0
2016,3,8,17,15,2.5,54.5,0.55,9.5,55.0,47.52,35.13
2016,3,8,17,30,0.0,34.0,0.5,9.0,34.0,28.62,18.38
2016,3,8,17,45,0.0,17.0,0.5,9.0,17.0,14.03,2.91
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,164.0,16.0,1.75,9.5,33.0,41.83,4.04
2016,3,9,7,0,328.0,32.0,1.9,10.0,66.0,106.04,67.88
2016,3,9,7,15,427.0,41.5,1.95,10.0,112.0,164.87,119.59
2016,3,9,7,30,526.0,51.0,2.0,10.0,158.0,236.08,182.62
2016,3,9,7,45,263.0,53.5,2.15,10.5,107.0,166.33,133.69
2016,3,9,8,0,0.0,56.0,2.3,11.0,56.0,46.36,34.58
2016,3,9,8,15,0.0,67.5,2.35,11.5,67.5,55.95,42.82
2016,3,9,8,30,0.0,79.0,2.4,12.0,79.0,65.79,51.05
2016,3,9,8,45,0.0,107.0,2.5,12.5,107.0,90.62,71.87
2016,3,9,9,0,0.0,135.0,2.6,13.0,135.0,115.93,92.75
2016,3,9,9,15,41.5,187.5,2.6,13.0,210.5,206.11,168.22
2016,3,9,9,30,83.0,240.0,2.6,13.0,286.0,294.68,240.43
2016,3,9,9,45,213.0,249.0,2.6,13.5,376.5,427.01,347.3
2016,3,9,10,0,343.0,258.0,2.6,14.0,467.0,571.91,459.33
2016,3,9,10,15,330.5,276.0,2.6,14.5,486.0,593.86,472.89
2016,3,9,10,30,318.0,294.0,2.6,15.0,505.0,613.79,485.56
2016,3,9,10,45,277.5,314.0,2.6,15.5,503.0,607.67,478.15
2016,3,9,11,0,237.0,334.0,2.6,16.0,501.0,578.3,454.08
2016,3,9,11,15,180.5,344.0,2.6,16.0,473.0,538.85,422.84
2016,3,9,11,30,124.0,354.0,2.6,16.0,445.0,496.64,389.29
2016,3,9,11,45,196.5,354.5,2.6,16.5,500.5,572.02,447.03
2016,3,9,12,0,269.0,355.0,2.6,17.0,556.0,669.51,518.37
2016,3,9,12,15,285.0,352.0,2.6,17.0,565.0,683.38,528.07
2016,3,9,12,30,301.0,349.0,2.6,17.0,574.0,695.81,537.4
2016,3,9,12,45,209.5,352.5,2.65,17.5,508.5,583.42,453.0
2016,3,9,13,0,118.0,356.0,2.7,18.0,443.0,493.31,383.62
2016,3,9,13,15,164.0,348.5,2.65,18.0,466.5,528.41,411.93
2016,3,9,13,30,210.0,341.0,2.6,18.0,490.0,561.29,437.68
2016,3,9,13,45,144.5,323.5,2.6,18.0,424.5,474.78,371.77
2016,3,9,14,0,79.0,306.0,2.6,18.0,359.0,372.42,293.08
2016,3,9,14,15,76.0,291.0,2.55,18.0,340.5,351.44,277.69
2016,3,9,14,30,73.0,276.0,2.5,18.0,322.0,330.57,261.95
2016,3,9,14,45,60.0,253.5,2.45,18.0,290.0,293.52,233.19
2016,3,9,15,0,47.0,231.0,2.4,18.0,258.0,257.6,205.08
2016,3,9,15,15,51.0,216.0,2.2,17.5,243.0,243.36,194.68
2016,3,9,15,30,55.0,201.0,2.0,17.0,228.0,228.79,183.79
2016,3,9,15,45,39.0,176.0,1.85,17.0,194.5,190.6,152.96
2016,3,9,16,0,23.0,151.0,1.7,17.0,161.0,146.02,116.62
2016,3,9,16,15,17.0,132.0,1.5,16.5,139.0,124.46,99.18
2016,3,9,16,30,11.0,113.0,1.3,16.0,117.0,103.67,82.08
2016,3,9,16,45,5.5,93.5,1.1,15.5,95.5,83.39,65.16
2016,3,9,17,0,0.0,74.0,0.9,15.0,74.0,63.87,48.65
2016,3,9,17,15,0.0,53.5,0.9,14.5,53.5,45.68,32.96
2016,3,9,17,30,0.0,33.0,0.9,14.0,33.0,27.57,17.15
2016,3,9,17,45,0.0,16.5,0.9,14.0,16.5,13.61,3.1
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,44.33,10.4
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,110.73,71.39
2016,3,10,7,15,437.5,44.5,2.8,12.5,118.5,170.52,123.2
2016,3,10,7,30,537.0,54.0,2.9,13.0,166.0,242.67,186.38
2016,3,10,7,45,600.5,60.5,3.0,13.5,217.0,309.62,246.12
2016,3,10,8,0,664.0,67.0,3.1,14.0,268.0,383.34,310.17
2016,3,10,8,15,437.0,114.5,3.3,14.5,256.0,353.54,289.52
2016,3,10,8,30,210.0,162.0,3.5,15.0,244.0,280.6,230.31
2016,3,10,8,45,192.5,185.0,3.7,15.5,268.0,305.25,250.22
2016,3,10,9,0,175.0,208.0,3.9,16.0,292.0,327.8,267.52
2016,3,10,9,15,143.0,228.0,4.0,16.5,300.5,334.72,271.53
2016,3,10,9,30,111.0,248.0,4.1,17.0,309.0,324.07,261.43
2016,3,10,9,45,111.5,266.0,4.2,17.5,330.5,347.69,279.21
2016,3,10,10,0,112.0,284.0,4.3,18.0,352.0,371.2,296.6
2016,3,10,10,15,56.0,201.5,4.3,18.0,235.5,237.93,189.84
2016,3,10,10,30,0.0,119.0,4.3,18.0,119.0,100.19,76.77
2016,3,10,10,45,0.0,140.5,4.3,18.5,141.0,119.33,92.15
2016,3,10,11,0,0.0,162.0,4.3,19.0,163.0,138.75,107.46
2016,3,10,11,15,0.0,142.0,4.2,19.0,142.5,120.65,92.76
2016,3,10,11,30,0.0,122.0,4.1,19.0,122.0,102.87,78.36
2016,3,10,11,45,0.0,123.5,4.1,19.0,123.5,104.2,79.4
2016,3,10,12,0,0.0,125.0,4.1,19.0,125.0,105.54,80.45
2016,3,10,12,15,0.0,82.5,4.05,19.0,82.5,68.77,50.66
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,33.26,21.69
2016,3,10,12,45,0.0,50.0,3.95,19.0,50.0,41.6,28.54
2016,3,10,13,0,0.0,60.0,3.9,19.0,60.0,49.94,35.38
2016,3,10,13,15,0.0,77.0,3.75,19.0,77.0,64.13,47.0
2016,3,10,13,30,0.0,94.0,3.6,19.0,94.0,78.36,58.63
2016,3,10,13,45,4.5,155.0,3.45,19.0,158.5,136.67,106.08
2016,3,10,14,0,9.0,216.0,3.3,19.0,223.0,197.58,154.98
2016,3,10,14,15,4.5,148.0,3.1,18.5,151.5,130.21,101.19
2016,3,10,14,30,0.0,80.0,2.9,18.0,80.0,66.52,49.47
2016,3,10,14,45,0.0,101.5,2.75,18.0,101.5,84.84,64.71
2016,3,10,15,0,0.0,123.0,2.6,18.0,123.0,104.04,80.63
2016,3,10,15,15,0.0,109.0,2.35,17.5,109.0,91.68,70.78
2016,3,10,15,30,0.0,95.0,2.1,17.0,95.0,79.41,60.97
2016,3,10,15,45,0.0,60.5,1.9,17.0,60.5,50.12,36.68
2016,3,10,16,0,0.0,26.0,1.7,17.0,26.0,21.45,12.59
2016,3,10,16,15,0.0,22.5,1.5,16.5,22.5,18.55,10.2
2016,3,10,16,30,0.0,19.0,1.3,16.0,19.0,15.65,7.77
2016,3,10,16,45,0.0,15.5,1.15,16.0,15.5,12.75,5.29
2016,3,10,17,0,0.0,12.0,1.0,16.0,12.0,9.86,2.78
2016,3,10,17,15,0.0,8.5,1.05,15.5,8.5,6.98,0.26
2016,3,10,17,30,0.0,5.0,1.1,15.0,5.0,4.1,0.0
2016,3,10,17,45,0.0,2.5,1.2,14.5,2.5,2.05,0.0
2016,3,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,7.81,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,15.65,7.33
2016,3,11,7,15,0.0,31.0,4.9,11.0,31.0,25.59,16.23
2016,3,11,7,30,0.0,43.0,4.8,11.0,43.0,35.56,25.1
2016,3,11,7,45,0.0,56.0,4.7,11.0,56.0,46.38,34.62
2016,3,11,8,0,0.0,69.0,4.6,11.0,69.0,57.51,44.28
2016,3,11,8,15,0.0,82.0,4.55,11.0,82.0,68.72,53.87
2016,3,11,8,30,0.0,95.0,4.5,11.0,95.0,79.99,63.39
2016,3,11,8,45,0.0,77.5,4.45,11.0,77.5,64.32,49.79
2016,3,11,9,0,0.0,60.0,4.4,11.0,60.0,49.72,37.15
2016,3,11,9,15,0.0,67.5,4.45,11.0,67.5,56.0,42.4
2016,3,11,9,30,0.0,75.0,4.5,11.0,75.0,62.29,47.62
2016,3,11,9,45,0.0,56.0,4.6,11.5,56.0,46.46,33.97
2016,3,11,10,0,0.0,37.0,4.7,12.0,37.0,30.67,20.44
2016,3,11,10,15,0.0,29.5,4.9,12.0,29.5,24.45,15.12
2016,3,11,10,30,0.0,22.0,5.1,12.0,22.0,18.24,9.82
2016,3,11,10,45,122.5,181.0,5.3,12.5,268.0,298.41,246.32
2016,3,11,11,0,245.0,340.0,5.5,13.0,514.0,590.95,478.19
2016,3,11,11,15,122.5,181.5,5.55,13.0,268.5,304.89,249.8
2016,3,11,11,30,0.0,23.0,5.6,13.0,23.0,19.1,10.38
2016,3,11,11,45,2.5,106.0,5.65,13.0,108.0,91.37,70.88
2016,3,11,12,0,5.0,189.0,5.7,13.0,193.0,168.39,134.35
2016,3,11,12,15,33.5,267.0,5.6,13.0,293.0,289.91,233.92
2016,3,11,12,30,62.0,345.0,5.5,13.0,393.0,402.91,324.32
2016,3,11,12,45,59.5,339.0,5.4,13.0,384.5,393.44,316.48
2016,3,11,13,0,57.0,333.0,5.3,13.0,376.0,383.82,308.88
2016,3,11,13,15,238.0,316.0,5.4,13.0,487.5,584.34,472.12
2016,3,11,13,30,419.0,299.0,5.5,13.0,599.0,753.46,605.55
2016,3,11,13,45,475.0,266.0,5.65,13.0,596.0,761.0,613.52
2016,3,11,14,0,531.0,233.0,5.8,13.0,593.0,763.1,618.13
2016,3,11,14,15,589.5,201.5,5.7,12.5,584.0,763.08,621.3
2016,3,11,14,30,648.0,170.0,5.6,12.0,575.0,765.13,625.72
2016,3,11,14,45,760.5,126.5,5.55,12.0,575.0,783.26,640.95
2016,3,11,15,0,873.0,83.0,5.5,12.0,575.0,778.01,638.12
2016,3,11,15,15,436.5,56.0,5.25,11.5,302.0,394.66,333.75
2016,3,11,15,30,0.0,29.0,5.0,11.0,29.0,23.97,14.95
2016,3,11,15,45,19.5,95.0,4.8,11.0,103.0,96.57,77.79
2016,3,11,16,0,39.0,161.0,4.6,11.0,177.0,172.98,142.87
2016,3,11,16,15,33.5,141.5,4.35,10.5,154.0,149.0,122.74
2016,3,11,16,30,28.0,122.0,4.1,10.0,131.0,125.78,103.11
2016,3,11,16,45,18.5,101.0,3.9,9.5,106.5,95.35,76.99
2016,3,11,17,0,9.0,80.0,3.7,9.0,82.0,72.27,56.97
2016,3,11,17,15,4.5,59.0,3.55,8.5,60.0,51.83,39.0
2016,3,11,17,30,0.0,38.0,3.4,8.0,38.0,32.05,21.51
2016,3,11,17,45,0.0,21.5,3.3,8.0,21.5,17.77,7.18
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,23.0,1.85,7.5,27.5,27.16,10.7
2016,3,12,7,0,80.0,46.0,2.1,8.0,55.0,60.97,42.42
2016,3,12,7,15,125.5,67.5,2.25,8.0,90.5,99.21,75.6
2016,3,12,7,30,171.0,89.0,2.4,8.0,126.0,148.84,119.22
2016,3,12,7,45,205.0,109.5,2.6,8.5,165.5,194.25,159.35
2016,3,12,8,0,239.0,130.0,2.8,9.0,205.0,243.75,202.42
2016,3,12,8,15,280.5,141.5,2.9,9.0,244.0,291.44,243.73
2016,3,12,8,30,322.0,153.0,3.0,9.0,283.0,343.49,288.03
2016,3,12,8,45,180.0,173.5,3.2,9.5,247.5,284.29,237.77
2016,3,12,9,0,38.0,194.0,3.4,10.0,212.0,208.05,171.58
2016,3,12,9,15,27.5,199.5,3.45,10.5,213.5,207.2,170.1
2016,3,12,9,30,17.0,205.0,3.5,11.0,215.0,193.39,157.69
2016,3,12,9,45,23.0,225.0,3.6,11.5,239.0,217.6,177.17
2016,3,12,10,0,29.0,245.0,3.7,12.0,263.0,257.78,209.3
2016,3,12,10,15,25.0,248.5,3.75,12.0,265.0,242.69,196.51
2016,3,12,10,30,21.0,252.0,3.8,12.0,267.0,242.75,196.14
2016,3,12,10,45,40.0,286.0,3.85,12.0,315.0,313.38,253.26
2016,3,12,11,0,59.0,320.0,3.9,12.0,363.0,369.13,297.59
2016,3,12,11,15,76.0,337.0,3.9,12.0,393.0,405.38,326.17
2016,3,12,11,30,93.0,354.0,3.9,12.0,423.0,442.1,354.97
2016,3,12,11,45,129.5,364.5,3.9,12.5,462.0,512.75,409.5
2016,3,12,12,0,166.0,375.0,3.9,13.0,501.0,562.55,447.3
2016,3,12,12,15,90.0,314.5,3.95,13.0,382.5,397.53,318.55
2016,3,12,12,30,14.0,254.0,4.0,13.0,264.0,238.57,190.52
2016,3,12,12,45,14.0,254.0,4.05,13.0,264.5,238.53,190.91
2016,3,12,13,0,14.0,254.0,4.1,13.0,265.0,238.47,190.98
2016,3,12,13,15,7.0,161.5,4.2,13.0,167.0,145.02,115.11
2016,3,12,13,30,0.0,69.0,4.3,13.0,69.0,57.43,42.55
2016,3,12,13,45,3.0,136.0,4.4,13.0,138.5,118.05,93.18
2016,3,12,14,0,6.0,203.0,4.5,13.0,208.0,182.14,146.06
2016,3,12,14,15,11.5,215.5,4.5,13.0,223.5,198.92,160.14
2016,3,12,14,30,17.0,228.0,4.5,13.0,239.0,215.63,174.23
2016,3,12,14,45,10.0,201.5,4.5,13.0,207.5,184.38,148.72
2016,3,12,15,0,3.0,175.0,4.5,13.0,176.0,153.98,123.78
2016,3,12,15,15,8.5,176.5,4.3,13.0,180.5,159.81,129.12
2016,3,12,15,30,14.0,178.0,4.1,13.0,185.0,165.33,134.14
2016,3,12,15,45,7.0,139.0,3.9,13.0,142.5,124.02,99.8
2016,3,12,16,0,0.0,100.0,3.7,13.0,100.0,84.33,66.47
2016,3,12,16,15,0.0,86.5,3.55,12.5,86.5,72.59,56.8
2016,3,12,16,30,0.0,73.0,3.4,12.0,73.0,60.93,47.02
2016,3,12,16,45,0.0,60.0,3.25,12.0,60.0,49.79,37.44
2016,3,12,17,0,0.0,47.0,3.1,12.0,47.0,38.88,27.93
2016,3,12,17,15,0.0,34.5,3.05,11.5,34.5,28.49,18.8
2016,3,12,17,30,0.0,22.0,3.0,11.0,22.0,18.13,9.61
2016,3,12,17,45,0.0,12.5,3.0,11.0,12.5,10.28,1.93
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,4.92,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.5,8.0,6.57,0.04
2016,3,13,8,0,0.0,10.0,3.0,13.0,10.0,8.23,1.47
2016,3,13,8,15,0.0,11.5,3.0,13.0,11.5,9.47,2.53
2016,3,13,8,30,0.0,13.0,3.0,13.0,13.0,10.71,3.59
2016,3,13,8,45,0.0,35.5,3.05,13.0,35.5,29.34,19.56
2016,3,13,9,0,0.0,58.0,3.1,13.0,58.0,48.06,35.43
2016,3,13,9,15,0.0,72.5,3.15,13.0,72.5,60.18,45.57
2016,3,13,9,30,0.0,87.0,3.2,13.0,87.0,72.33,55.65
2016,3,13,9,45,0.0,69.5,3.3,13.0,69.5,57.73,43.23
2016,3,13,10,0,0.0,52.0,3.4,13.0,52.0,43.16,30.88
2016,3,13,10,15,0.0,104.5,3.45,13.0,104.5,87.41,67.86
2016,3,13,10,30,0.0,157.0,3.5,13.0,157.0,134.11,106.33
2016,3,13,10,45,0.0,158.0,3.6,13.0,158.5,134.96,106.81
2016,3,13,11,0,0.0,159.0,3.7,13.0,160.0,135.83,107.4
2016,3,13,11,15,4.0,186.0,3.75,13.0,190.0,164.36,130.8
2016,3,13,11,30,8.0,213.0,3.8,13.0,220.0,193.4,154.42
2016,3,13,11,45,8.0,213.5,3.9,13.0,220.5,193.91,154.72
2016,3,13,12,0,8.0,214.0,4.0,13.0,221.0,194.41,155.1
2016,3,13,12,15,13.0,244.0,4.05,13.0,254.5,227.79,182.23
2016,3,13,12,30,18.0,274.0,4.1,13.0,288.0,261.68,209.54
2016,3,13,12,45,21.0,281.0,4.2,13.5,297.0,271.46,217.11
2016,3,13,13,0,24.0,288.0,4.3,14.0,306.0,281.19,224.71
2016,3,13,13,15,35.0,300.5,4.25,14.0,326.5,324.81,259.75
2016,3,13,13,30,46.0,313.0,4.2,14.0,347.0,348.33,278.72
2016,3,13,13,45,135.5,319.0,4.2,14.0,413.5,457.56,367.39
2016,3,13,14,0,225.0,325.0,4.2,14.0,480.0,541.96,434.95
2016,3,13,14,15,212.0,311.0,4.1,14.0,451.5,507.81,408.34
2016,3,13,14,30,199.0,297.0,4.0,14.0,423.0,473.81,382.33
2016,3,13,14,45,99.5,206.0,3.9,14.0,269.0,287.94,234.2
2016,3,13,15,0,0.0,115.0,3.8,14.0,115.0,96.76,75.62
2016,3,13,15,15,0.0,100.0,3.65,13.5,100.0,83.61,65.14
2016,3,13,15,30,0.0,85.0,3.5,13.0,85.0,70.61,54.49
2016,3,13,15,45,0.0,104.5,3.4,13.0,104.5,87.97,69.37
2016,3,13,16,0,0.0,124.0,3.3,13.0,124.0,106.19,84.96
2016,3,13,16,15,0.0,107.5,3.1,13.0,107.5,91.61,72.81
2016,3,13,16,30,0.0,91.0,2.9,13.0,91.0,77.13,60.64
2016,3,13,16,45,0.0,75.0,2.75,13.0,75.0,63.2,48.77
2016,3,13,17,0,0.0,59.0,2.6,13.0,59.0,49.37,36.8
2016,3,13,17,15,0.0,43.5,2.55,12.5,43.5,36.07,25.2
2016,3,13,17,30,0.0,28.0,2.5,12.0,28.0,23.12,13.78
2016,3,13,17,45,0.0,16.5,2.5,12.0,16.5,13.59,4.59
2016,3,13,18,0,0.0,5.0,2.5,12.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,2.45,12.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
