Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,10.24,0.0
2016,3,14,6,45,87.5,30.5,1.8,9.5,42.0,43.36,23.07
2016,3,14,7,0,175.0,49.0,2.0,10.0,72.0,85.57,59.18
2016,3,14,7,15,235.5,67.5,2.1,10.0,113.0,131.81,99.23
2016,3,14,7,30,296.0,86.0,2.2,10.0,154.0,191.91,151.89
2016,3,14,7,45,332.5,103.5,2.3,10.0,197.5,244.12,198.41
2016,3,14,8,0,369.0,121.0,2.4,10.0,241.0,300.48,247.65
2016,3,14,8,15,424.0,125.5,2.45,10.0,284.5,357.17,296.27
2016,3,14,8,30,479.0,130.0,2.5,10.0,328.0,419.08,348.2
2016,3,14,8,45,556.5,126.0,2.55,10.5,382.5,497.31,411.42
2016,3,14,9,0,634.0,122.0,2.6,11.0,437.0,576.58,473.81
2016,3,14,9,15,479.5,180.5,2.6,11.0,431.0,552.27,451.98
2016,3,14,9,30,325.0,239.0,2.6,11.0,425.0,504.29,411.5
2016,3,14,9,45,407.5,233.0,2.6,11.5,481.0,595.07,481.77
2016,3,14,10,0,490.0,227.0,2.6,12.0,537.0,677.23,543.1
2016,3,14,10,15,564.0,212.5,2.6,12.0,586.0,746.7,594.8
2016,3,14,10,30,638.0,198.0,2.6,12.0,635.0,826.04,652.49
2016,3,14,10,45,601.5,220.5,2.6,12.5,644.5,833.72,654.34
2016,3,14,11,0,565.0,243.0,2.6,13.0,654.0,831.93,650.23
2016,3,14,11,15,592.0,241.0,2.6,13.0,679.5,868.66,676.3
2016,3,14,11,30,619.0,239.0,2.6,13.0,705.0,909.56,704.56
2016,3,14,11,45,571.5,259.5,2.6,13.5,693.0,885.23,684.42
2016,3,14,12,0,524.0,280.0,2.6,14.0,681.0,863.05,666.32
2016,3,14,12,15,706.5,206.0,2.6,14.0,747.5,979.61,750.51
2016,3,14,12,30,889.0,132.0,2.6,14.0,814.0,1074.72,813.55
2016,3,14,12,45,694.5,207.0,2.65,14.5,736.5,962.03,735.72
2016,3,14,13,0,500.0,282.0,2.7,15.0,659.0,831.04,641.36
2016,3,14,13,15,676.0,210.5,2.75,15.0,709.0,927.69,714.86
2016,3,14,13,30,852.0,139.0,2.8,15.0,759.0,999.61,764.48
2016,3,14,13,45,844.5,136.5,2.85,15.0,735.0,969.23,744.28
2016,3,14,14,0,837.0,134.0,2.9,15.0,711.0,935.69,722.82
2016,3,14,14,15,824.5,131.5,2.9,14.5,679.0,894.76,696.94
2016,3,14,14,30,812.0,129.0,2.9,14.0,647.0,851.41,669.06
2016,3,14,14,45,743.5,133.5,2.95,14.0,587.0,772.75,614.2
2016,3,14,15,0,675.0,138.0,3.0,14.0,527.0,691.78,555.73
2016,3,14,15,15,627.0,139.5,2.95,13.5,479.0,625.68,506.8
2016,3,14,15,30,579.0,141.0,2.9,13.0,431.0,561.63,458.09
2016,3,14,15,45,624.0,123.5,2.9,13.0,409.0,539.65,441.31
2016,3,14,16,0,669.0,106.0,2.9,13.0,387.0,511.21,418.1
2016,3,14,16,15,626.5,99.5,2.65,12.5,336.5,442.41,361.54
2016,3,14,16,30,584.0,93.0,2.4,12.0,286.0,377.0,306.32
2016,3,14,16,45,521.0,84.5,2.15,11.5,235.0,305.37,244.81
2016,3,14,17,0,458.0,76.0,1.9,11.0,184.0,237.63,185.48
2016,3,14,17,15,367.5,63.5,1.8,10.5,136.0,169.81,126.66
2016,3,14,17,30,277.0,51.0,1.7,10.0,88.0,113.34,78.42
2016,3,14,17,45,138.5,33.5,1.65,9.5,52.0,54.15,30.57
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,12.8,0.0
2016,3,15,6,45,172.5,29.5,1.15,7.0,52.5,56.67,31.27
2016,3,15,7,0,345.0,44.0,1.2,8.0,90.0,120.22,81.94
2016,3,15,7,15,434.0,54.5,1.25,8.5,138.5,179.07,132.98
2016,3,15,7,30,523.0,65.0,1.3,9.0,187.0,248.9,194.27
2016,3,15,7,45,590.0,70.5,1.4,9.5,239.5,315.71,253.3
2016,3,15,8,0,657.0,76.0,1.5,10.0,292.0,389.59,316.79
2016,3,15,8,15,695.0,81.5,1.6,10.5,343.0,455.34,372.14
2016,3,15,8,30,733.0,87.0,1.7,11.0,394.0,523.9,427.83
2016,3,15,8,45,765.5,89.0,1.8,12.0,442.5,585.95,475.93
2016,3,15,9,0,798.0,91.0,1.9,13.0,491.0,650.81,524.4
2016,3,15,9,15,817.0,94.0,1.95,13.5,534.5,707.85,565.95
2016,3,15,9,30,836.0,97.0,2.0,14.0,578.0,764.06,604.17
2016,3,15,9,45,852.5,98.5,2.15,14.5,616.5,815.43,639.04
2016,3,15,10,0,869.0,100.0,2.3,15.0,655.0,865.08,672.29
2016,3,15,10,15,879.0,102.0,2.35,15.0,686.5,898.37,694.21
2016,3,15,10,30,889.0,104.0,2.4,15.0,718.0,937.44,720.2
2016,3,15,10,45,897.5,104.5,2.5,15.5,742.5,970.53,741.04
2016,3,15,11,0,906.0,105.0,2.6,16.0,767.0,1000.43,759.69
2016,3,15,11,15,910.5,106.0,2.65,16.0,783.5,1023.56,774.74
2016,3,15,11,30,915.0,107.0,2.7,16.0,800.0,1043.01,787.48
2016,3,15,11,45,918.5,106.5,2.75,16.0,808.5,1056.0,796.06
2016,3,15,12,0,922.0,106.0,2.8,16.0,817.0,1065.08,802.25
2016,3,15,12,15,922.0,106.0,2.85,16.0,817.5,1067.19,803.98
2016,3,15,12,30,922.0,106.0,2.9,16.0,818.0,1065.28,803.28
2016,3,15,12,45,925.5,103.0,2.95,16.5,811.5,1059.57,798.72
2016,3,15,13,0,929.0,100.0,3.0,17.0,805.0,1049.79,791.62
2016,3,15,13,15,925.0,99.5,3.0,17.0,789.0,1031.36,779.92
2016,3,15,13,30,921.0,99.0,3.0,17.0,773.0,1009.18,765.84
2016,3,15,13,45,916.0,97.0,3.0,17.0,749.5,980.74,747.59
2016,3,15,14,0,911.0,95.0,3.0,17.0,726.0,948.84,727.0
2016,3,15,14,15,902.0,93.5,2.95,16.5,695.5,910.69,702.95
2016,3,15,14,30,893.0,92.0,2.9,16.0,665.0,869.69,676.73
2016,3,15,14,45,880.5,90.0,2.9,16.0,627.5,822.69,645.04
2016,3,15,15,0,868.0,88.0,2.9,16.0,590.0,773.61,611.49
2016,3,15,15,15,850.5,85.0,2.7,15.5,546.5,723.91,577.02
2016,3,15,15,30,833.0,82.0,2.5,15.0,503.0,666.47,534.84
2016,3,15,15,45,809.5,78.5,2.4,15.0,455.5,604.02,486.57
2016,3,15,16,0,786.0,75.0,2.3,15.0,408.0,541.81,437.1
2016,3,15,16,15,751.5,70.5,2.0,14.5,357.0,473.48,381.39
2016,3,15,16,30,717.0,66.0,1.7,14.0,306.0,407.39,325.7
2016,3,15,16,45,668.0,60.5,1.45,13.5,254.0,337.7,265.72
2016,3,15,17,0,619.0,55.0,1.2,13.0,202.0,272.28,207.75
2016,3,15,17,15,536.5,47.0,1.2,12.0,152.0,200.58,145.51
2016,3,15,17,30,454.0,39.0,1.2,11.0,102.0,138.88,92.05
2016,3,15,17,45,309.0,27.0,1.2,10.5,61.5,75.18,40.35
2016,3,15,18,0,164.0,15.0,1.2,10.0,21.0,27.54,0.0
2016,3,15,18,15,82.0,7.5,1.2,9.5,10.5,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.5,0.9,6.5,9.5,6.4,0.0
2016,3,16,6,30,131.0,15.0,0.9,7.0,19.0,24.64,0.0
2016,3,16,6,45,278.0,28.0,0.95,8.0,59.0,70.85,38.89
2016,3,16,7,0,425.0,41.0,1.0,9.0,99.0,133.5,89.64
2016,3,16,7,15,510.5,49.5,1.2,9.5,149.5,194.51,142.98
2016,3,16,7,30,596.0,58.0,1.4,10.0,200.0,265.92,206.09
2016,3,16,7,45,649.5,64.0,1.6,11.0,252.5,332.19,264.79
2016,3,16,8,0,703.0,70.0,1.8,12.0,305.0,403.9,326.26
2016,3,16,8,15,739.5,75.0,1.9,12.5,357.0,469.98,381.77
2016,3,16,8,30,776.0,80.0,2.0,13.0,409.0,539.34,437.87
2016,3,16,8,45,801.5,83.5,2.1,13.5,457.5,602.35,487.22
2016,3,16,9,0,827.0,87.0,2.2,14.0,506.0,665.82,535.34
2016,3,16,9,15,845.5,90.0,2.25,14.5,550.0,723.79,577.23
2016,3,16,9,30,864.0,93.0,2.3,15.0,594.0,780.81,615.88
2016,3,16,9,45,877.5,95.5,2.35,15.5,632.0,831.95,649.61
2016,3,16,10,0,891.0,98.0,2.4,16.0,670.0,872.73,675.6
2016,3,16,10,15,900.5,99.5,2.4,16.0,702.0,914.2,702.72
2016,3,16,10,30,910.0,101.0,2.4,16.0,734.0,952.86,727.67
2016,3,16,10,45,917.0,102.0,2.45,16.5,758.0,985.6,747.58
2016,3,16,11,0,924.0,103.0,2.5,17.0,782.0,1014.98,765.19
2016,3,16,11,15,928.0,104.0,2.5,17.0,798.5,1037.89,779.42
2016,3,16,11,30,932.0,105.0,2.5,17.0,815.0,1057.03,791.27
2016,3,16,11,45,934.5,105.0,2.55,17.5,823.5,1069.66,798.05
2016,3,16,12,0,937.0,105.0,2.6,18.0,832.0,1078.31,802.39
2016,3,16,12,15,936.5,105.0,2.6,18.0,831.5,1079.86,803.23
2016,3,16,12,30,936.0,105.0,2.6,18.0,831.0,1077.34,801.63
2016,3,16,12,45,939.5,101.5,2.6,18.5,824.0,1070.9,796.17
2016,3,16,13,0,943.0,98.0,2.6,19.0,817.0,1060.33,788.2
2016,3,16,13,15,938.5,97.5,2.6,19.0,800.5,1041.13,776.25
2016,3,16,13,30,934.0,97.0,2.6,19.0,784.0,1018.14,761.95
2016,3,16,13,45,927.5,95.5,2.6,19.0,759.5,988.48,743.26
2016,3,16,14,0,921.0,94.0,2.6,19.0,735.0,955.4,722.3
2016,3,16,14,15,911.0,92.5,2.55,19.0,703.5,915.99,696.52
2016,3,16,14,30,901.0,91.0,2.5,19.0,672.0,873.78,668.71
2016,3,16,14,45,888.0,88.5,2.5,19.0,633.5,825.48,636.8
2016,3,16,15,0,875.0,86.0,2.5,19.0,595.0,775.11,603.05
2016,3,16,15,15,857.0,83.5,2.35,18.5,551.5,725.16,569.27
2016,3,16,15,30,839.0,81.0,2.2,18.0,508.0,667.63,527.93
2016,3,16,15,45,814.5,77.5,2.05,18.0,460.0,604.27,479.48
2016,3,16,16,0,790.0,74.0,1.9,18.0,412.0,541.24,429.96
2016,3,16,16,15,755.5,70.0,1.65,17.0,360.5,473.28,376.21
2016,3,16,16,30,721.0,66.0,1.4,16.0,309.0,407.53,322.21
2016,3,16,16,45,670.5,60.0,1.2,15.5,257.0,336.06,261.62
2016,3,16,17,0,620.0,54.0,1.0,15.0,205.0,269.98,203.84
2016,3,16,17,15,539.5,46.5,1.0,14.5,154.5,199.44,142.88
2016,3,16,17,30,459.0,39.0,1.0,14.0,104.0,138.62,90.57
2016,3,16,17,45,319.0,27.0,1.0,13.5,63.0,75.55,40.3
2016,3,16,18,0,179.0,15.0,1.0,13.0,22.0,28.2,0.0
2016,3,16,18,15,89.5,7.5,1.0,12.5,11.0,7.2,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,8.0,0.95,9.5,11.5,7.61,0.0
2016,3,17,6,30,183.0,16.0,1.0,10.0,23.0,29.42,0.0
2016,3,17,6,45,325.0,27.5,1.05,11.0,64.5,76.65,41.87
2016,3,17,7,0,467.0,39.0,1.1,12.0,106.0,140.0,92.55
2016,3,17,7,15,549.0,47.0,1.15,12.5,157.0,202.2,146.61
2016,3,17,7,30,631.0,55.0,1.2,13.0,208.0,274.32,209.68
2016,3,17,7,45,681.5,60.5,1.3,13.5,261.5,340.58,268.04
2016,3,17,8,0,732.0,66.0,1.4,14.0,315.0,412.16,329.0
2016,3,17,8,15,766.5,70.5,1.45,14.5,367.0,479.04,384.17
2016,3,17,8,30,801.0,75.0,1.5,15.0,419.0,548.13,438.93
2016,3,17,8,45,825.5,78.5,1.6,16.0,467.5,611.73,486.95
2016,3,17,9,0,850.0,82.0,1.7,17.0,516.0,675.63,533.41
2016,3,17,9,15,868.0,84.5,1.65,17.5,560.5,733.66,573.2
2016,3,17,9,30,886.0,87.0,1.6,18.0,605.0,784.07,605.14
2016,3,17,9,45,898.0,89.5,1.6,18.5,643.0,834.06,636.62
2016,3,17,10,0,910.0,92.0,1.6,19.0,681.0,881.87,666.01
2016,3,17,10,15,919.5,93.5,1.55,19.0,713.0,923.92,691.72
2016,3,17,10,30,929.0,95.0,1.5,19.0,745.0,963.09,715.21
2016,3,17,10,45,935.0,96.5,1.45,19.5,769.0,995.88,732.91
2016,3,17,11,0,941.0,98.0,1.4,20.0,793.0,1025.19,748.2
2016,3,17,11,15,945.0,98.5,1.3,20.0,809.5,1047.79,759.65
2016,3,17,11,30,949.0,99.0,1.2,20.0,826.0,1066.54,768.63
2016,3,17,11,45,950.5,99.5,1.2,20.5,834.0,1078.83,774.13
2016,3,17,12,0,952.0,100.0,1.2,21.0,842.0,1087.04,777.31
2016,3,17,12,15,951.5,100.0,1.2,21.0,842.0,1088.54,778.04
2016,3,17,12,30,951.0,100.0,1.2,21.0,842.0,1085.9,776.47
2016,3,17,12,45,949.5,99.0,1.2,21.5,833.5,1077.02,769.79
2016,3,17,13,0,948.0,98.0,1.2,22.0,825.0,1064.08,760.83
2016,3,17,13,15,943.5,97.5,1.2,22.0,808.5,1044.73,749.55
2016,3,17,13,30,939.0,97.0,1.2,22.0,792.0,1021.57,736.04
2016,3,17,13,45,932.0,95.5,1.25,22.0,767.5,991.26,718.95
2016,3,17,14,0,925.0,94.0,1.3,22.0,743.0,957.53,699.6
2016,3,17,14,15,915.5,92.5,1.3,22.0,711.0,918.39,675.8
2016,3,17,14,30,906.0,91.0,1.3,22.0,679.0,876.39,649.96
2016,3,17,14,45,892.5,89.0,1.3,22.0,640.5,828.0,619.55
2016,3,17,15,0,879.0,87.0,1.3,22.0,602.0,777.58,587.37
2016,3,17,15,15,861.0,84.5,1.25,21.5,558.0,727.39,555.35
2016,3,17,15,30,843.0,82.0,1.2,21.0,514.0,669.63,515.8
2016,3,17,15,45,818.5,78.5,1.2,21.0,465.5,606.05,469.7
2016,3,17,16,0,794.0,75.0,1.2,21.0,417.0,542.8,422.23
2016,3,17,16,15,759.5,71.0,1.1,20.5,365.5,474.63,369.46
2016,3,17,16,30,725.0,67.0,1.0,20.0,314.0,408.66,316.42
2016,3,17,16,45,675.5,61.0,0.95,19.5,261.5,337.4,257.73
2016,3,17,17,0,626.0,55.0,0.9,19.0,209.0,271.36,201.36
2016,3,17,17,15,546.0,47.5,0.95,18.0,158.0,200.7,141.65
2016,3,17,17,30,466.0,40.0,1.0,17.0,107.0,139.69,90.14
2016,3,17,17,45,329.0,28.0,1.05,16.5,65.5,76.84,40.86
2016,3,17,18,0,192.0,16.0,1.1,16.0,24.0,29.57,0.0
2016,3,17,18,15,96.0,8.0,1.1,15.5,12.0,7.43,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.0,9.0,1.3,9.0,13.0,8.45,0.0
2016,3,18,6,30,184.0,18.0,1.5,10.0,26.0,31.52,0.0
2016,3,18,6,45,319.5,30.0,1.75,11.0,68.0,78.2,43.98
2016,3,18,7,0,455.0,42.0,2.0,12.0,110.0,140.47,93.81
2016,3,18,7,15,536.0,50.5,2.0,12.0,161.0,202.24,147.96
2016,3,18,7,30,617.0,59.0,2.0,12.0,212.0,273.82,211.37
2016,3,18,7,45,308.5,80.5,2.0,12.5,157.0,210.82,169.19
2016,3,18,8,0,0.0,102.0,2.0,13.0,102.0,86.62,68.49
2016,3,18,8,15,4.0,126.5,1.95,13.5,128.5,110.49,88.51
2016,3,18,8,30,8.0,151.0,1.9,14.0,155.0,135.04,108.58
2016,3,18,8,45,22.0,178.5,1.9,14.5,189.5,169.29,136.5
2016,3,18,9,0,36.0,206.0,1.9,15.0,224.0,216.09,174.12
2016,3,18,9,15,58.0,234.0,1.9,15.0,267.0,261.89,210.81
2016,3,18,9,30,80.0,262.0,1.9,15.0,310.0,309.97,248.77
2016,3,18,9,45,276.5,252.0,1.9,15.5,430.5,491.44,392.38
2016,3,18,10,0,473.0,242.0,1.9,16.0,551.0,675.93,529.88
2016,3,18,10,15,691.5,172.5,1.9,16.0,647.5,822.88,636.29
2016,3,18,10,30,910.0,103.0,1.9,16.0,744.0,954.09,723.65
2016,3,18,10,45,916.0,105.0,1.9,16.5,768.5,986.84,741.63
2016,3,18,11,0,922.0,107.0,1.9,17.0,793.0,1016.17,758.36
2016,3,18,11,15,926.5,107.5,1.85,17.0,809.5,1038.83,771.42
2016,3,18,11,30,931.0,108.0,1.8,17.0,826.0,1057.73,782.12
2016,3,18,11,45,931.5,109.5,1.8,17.5,834.0,1069.83,787.8
2016,3,18,12,0,932.0,111.0,1.8,18.0,842.0,1077.91,791.1
2016,3,18,12,15,932.0,111.0,1.8,18.0,842.0,1079.79,792.13
2016,3,18,12,30,932.0,111.0,1.8,18.0,842.0,1077.63,790.8
2016,3,18,12,45,919.0,116.0,1.85,18.5,831.0,1063.74,781.45
2016,3,18,13,0,906.0,121.0,1.9,19.0,820.0,1046.05,769.88
2016,3,18,13,15,901.5,120.5,1.9,19.0,803.5,1027.25,758.47
2016,3,18,13,30,897.0,120.0,1.9,19.0,787.0,1004.79,744.77
2016,3,18,13,45,887.5,119.5,1.95,19.0,762.0,985.28,733.72
2016,3,18,14,0,878.0,119.0,2.0,19.0,737.0,950.83,712.71
2016,3,18,14,15,867.5,117.0,2.05,18.5,705.5,910.87,689.23
2016,3,18,14,30,857.0,115.0,2.1,18.0,674.0,868.22,663.56
2016,3,18,14,45,844.0,111.5,2.15,18.0,636.0,819.52,631.98
2016,3,18,15,0,831.0,108.0,2.2,18.0,598.0,768.87,598.52
2016,3,18,15,15,812.0,104.5,2.2,17.5,554.0,712.24,560.42
2016,3,18,15,30,793.0,101.0,2.2,17.0,510.0,654.8,519.27
2016,3,18,15,45,713.0,101.0,2.2,16.5,443.0,564.93,451.96
2016,3,18,16,0,633.0,101.0,2.2,16.0,376.0,479.21,385.82
2016,3,18,16,15,576.5,102.5,2.0,15.5,329.5,413.74,332.96
2016,3,18,16,30,520.0,104.0,1.8,15.0,283.0,348.39,278.85
2016,3,18,16,45,483.5,91.0,1.6,14.5,236.0,287.61,227.06
2016,3,18,17,0,447.0,78.0,1.4,14.0,189.0,230.66,177.17
2016,3,18,17,15,382.5,64.0,1.3,13.0,143.0,169.56,124.45
2016,3,18,17,30,318.0,50.0,1.2,12.0,97.0,116.5,78.96
2016,3,18,17,45,159.0,36.5,1.1,11.5,60.0,59.81,35.72
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,18.98,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,10.71,0.0
2016,3,19,6,45,0.0,31.5,1.35,10.5,31.5,26.26,15.93
2016,3,19,7,0,0.0,50.0,1.5,11.0,50.0,42.13,30.26
2016,3,19,7,15,7.5,71.0,1.55,11.5,73.0,62.4,47.8
2016,3,19,7,30,15.0,92.0,1.6,12.0,96.0,83.77,66.17
2016,3,19,7,45,23.0,112.5,1.65,12.5,120.0,110.58,88.93
2016,3,19,8,0,31.0,133.0,1.7,13.0,144.0,134.95,109.3
2016,3,19,8,15,103.5,160.0,1.75,13.5,204.5,208.29,170.14
2016,3,19,8,30,176.0,187.0,1.8,14.0,265.0,282.83,230.91
2016,3,19,8,45,384.0,165.0,1.85,14.5,358.5,422.42,343.43
2016,3,19,9,0,592.0,143.0,1.9,15.0,452.0,568.5,456.82
2016,3,19,9,15,714.0,118.5,1.9,15.5,521.5,661.98,526.37
2016,3,19,9,30,836.0,94.0,1.9,16.0,591.0,759.76,595.42
2016,3,19,9,45,845.5,98.0,1.95,16.5,627.5,808.0,626.52
2016,3,19,10,0,855.0,102.0,2.0,17.0,664.0,854.02,656.08
2016,3,19,10,15,864.0,104.0,2.0,17.0,694.5,885.69,676.2
2016,3,19,10,30,873.0,106.0,2.0,17.0,725.0,923.09,700.25
2016,3,19,10,45,876.5,109.0,2.05,17.5,747.5,953.48,718.58
2016,3,19,11,0,880.0,112.0,2.1,18.0,770.0,980.49,734.65
2016,3,19,11,15,884.0,112.5,2.1,18.0,786.0,1001.78,747.77
2016,3,19,11,30,888.0,113.0,2.1,18.0,802.0,1019.48,758.65
2016,3,19,11,45,889.0,114.0,2.15,18.5,809.5,1030.99,764.79
2016,3,19,12,0,890.0,115.0,2.2,19.0,817.0,1038.67,768.61
2016,3,19,12,15,480.0,241.5,2.2,19.0,620.0,773.71,587.36
2016,3,19,12,30,70.0,368.0,2.2,19.0,423.0,429.79,329.91
2016,3,19,12,45,72.5,363.0,2.2,19.0,419.5,426.42,329.45
2016,3,19,13,0,75.0,358.0,2.2,19.0,416.0,422.71,326.98
2016,3,19,13,15,293.0,315.5,2.2,19.0,536.0,629.4,485.69
2016,3,19,13,30,511.0,273.0,2.2,19.0,656.0,806.07,614.2
2016,3,19,13,45,392.0,301.5,2.2,19.0,590.0,692.25,530.75
2016,3,19,14,0,273.0,330.0,2.2,19.0,524.0,602.33,464.39
2016,3,19,14,15,564.0,215.5,2.15,18.5,593.0,744.6,575.96
2016,3,19,14,30,855.0,101.0,2.1,18.0,662.0,849.35,652.05
2016,3,19,14,45,844.0,98.0,2.1,18.0,625.5,802.96,619.97
2016,3,19,15,0,833.0,95.0,2.1,18.0,589.0,754.48,587.52
2016,3,19,15,15,655.5,136.0,2.1,17.5,507.5,634.77,501.08
2016,3,19,15,30,478.0,177.0,2.1,17.0,426.0,516.96,412.17
2016,3,19,15,45,456.0,163.0,2.15,17.0,382.5,462.07,370.69
2016,3,19,16,0,434.0,149.0,2.2,17.0,339.0,408.39,328.56
2016,3,19,16,15,413.0,134.5,2.15,16.5,297.5,356.22,286.79
2016,3,19,16,30,392.0,120.0,2.1,16.0,256.0,305.7,245.06
2016,3,19,16,45,371.0,102.0,2.05,15.5,214.5,253.7,200.88
2016,3,19,17,0,350.0,84.0,2.0,15.0,173.0,203.86,157.31
2016,3,19,17,15,307.0,67.5,1.85,14.5,132.0,152.16,112.12
2016,3,19,17,30,264.0,51.0,1.7,14.0,91.0,105.87,71.94
2016,3,19,17,45,132.0,37.0,1.6,13.5,57.0,53.43,31.76
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,18.96,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,9.82,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,16.5,10.0,1.2,10.5,11.0,8.67,0.0
2016,3,20,6,30,33.0,20.0,1.4,11.0,22.0,20.02,3.0
2016,3,20,6,45,86.5,38.5,1.65,11.5,51.0,49.53,31.4
2016,3,20,7,0,140.0,57.0,1.9,12.0,80.0,84.65,60.37
2016,3,20,7,15,164.5,78.5,2.0,12.5,114.5,122.05,93.09
2016,3,20,7,30,189.0,100.0,2.1,13.0,149.0,162.7,128.64
2016,3,20,7,45,206.5,120.0,2.25,13.5,184.0,202.18,162.96
2016,3,20,8,0,224.0,140.0,2.4,14.0,219.0,243.7,198.27
2016,3,20,8,15,225.5,163.0,2.45,14.5,252.5,281.97,230.0
2016,3,20,8,30,227.0,186.0,2.5,15.0,286.0,320.18,260.76
2016,3,20,8,45,233.0,207.5,2.65,16.0,320.5,359.51,291.23
2016,3,20,9,0,239.0,229.0,2.8,17.0,355.0,399.07,321.07
2016,3,20,9,15,259.0,246.5,2.9,17.0,393.5,444.67,356.4
2016,3,20,9,30,279.0,264.0,3.0,17.0,432.0,491.47,392.13
2016,3,20,9,45,563.5,184.5,3.15,17.5,549.5,667.91,529.81
2016,3,20,10,0,848.0,105.0,3.3,18.0,667.0,851.0,662.02
2016,3,20,10,15,858.0,107.0,3.4,18.0,697.5,883.14,682.63
2016,3,20,10,30,868.0,109.0,3.5,18.0,728.0,921.19,708.52
2016,3,20,10,45,873.5,111.0,3.65,18.5,751.5,952.17,728.34
2016,3,20,11,0,879.0,113.0,3.8,19.0,775.0,979.86,745.9
2016,3,20,11,15,439.5,124.5,3.9,19.0,455.5,594.87,469.62
2016,3,20,11,30,0.0,136.0,4.0,19.0,136.0,115.09,87.47
2016,3,20,11,45,6.0,191.0,4.1,19.0,196.0,170.4,132.39
2016,3,20,12,0,12.0,246.0,4.2,19.0,256.0,227.3,177.47
2016,3,20,12,15,7.0,204.0,4.25,19.0,210.0,183.33,142.5
2016,3,20,12,30,2.0,162.0,4.3,19.0,164.0,140.23,108.08
2016,3,20,12,45,1.0,99.5,4.35,19.0,100.5,84.29,63.14
2016,3,20,13,0,0.0,37.0,4.4,19.0,37.0,30.78,19.61
2016,3,20,13,15,1.0,101.0,4.35,18.5,102.0,85.49,64.4
2016,3,20,13,30,2.0,165.0,4.3,18.0,167.0,142.76,110.92
2016,3,20,13,45,1.0,150.0,4.3,18.0,151.0,128.35,99.33
2016,3,20,14,0,0.0,135.0,4.3,18.0,135.0,114.1,87.91
2016,3,20,14,15,0.0,120.0,4.2,17.5,120.0,100.89,77.48
2016,3,20,14,30,0.0,105.0,4.1,17.0,105.0,87.8,67.06
2016,3,20,14,45,0.0,99.5,4.05,17.0,99.5,83.02,63.29
2016,3,20,15,0,0.0,94.0,4.0,17.0,94.0,78.26,59.53
2016,3,20,15,15,1.0,129.0,3.85,16.5,130.0,109.75,85.89
2016,3,20,15,30,2.0,164.0,3.7,16.0,166.0,142.36,113.19
2016,3,20,15,45,34.0,173.0,3.55,16.0,189.0,179.1,144.28
2016,3,20,16,0,66.0,182.0,3.4,16.0,212.0,204.79,165.83
2016,3,20,16,15,61.0,161.0,3.15,15.5,186.0,178.21,144.2
2016,3,20,16,30,56.0,140.0,2.9,15.0,160.0,152.31,122.86
2016,3,20,16,45,48.0,118.0,2.7,15.0,133.5,124.98,99.79
2016,3,20,17,0,40.0,96.0,2.5,15.0,107.0,98.8,77.42
2016,3,20,17,15,28.0,75.0,2.3,14.5,81.5,73.76,56.06
2016,3,20,17,30,16.0,54.0,2.1,14.0,56.0,50.45,36.15
2016,3,20,17,45,8.0,34.0,1.95,14.0,35.0,29.44,17.85
2016,3,20,18,0,0.0,14.0,1.8,14.0,14.0,11.54,0.0
2016,3,20,18,15,0.0,7.0,1.75,13.5,7.0,5.97,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,16.5,11.0,1.3,9.5,12.0,9.52,0.0
2016,3,21,6,30,33.0,22.0,1.5,10.0,24.0,21.79,6.12
2016,3,21,6,45,85.5,42.5,1.75,10.5,55.0,50.82,32.88
2016,3,21,7,0,138.0,63.0,2.0,11.0,86.0,89.79,65.14
2016,3,21,7,15,171.0,84.0,2.15,11.5,122.5,128.86,99.07
2016,3,21,7,30,204.0,105.0,2.3,12.0,159.0,172.24,136.86
2016,3,21,7,45,238.0,121.0,2.5,12.5,197.0,215.15,174.04
2016,3,21,8,0,272.0,137.0,2.7,13.0,235.0,262.01,213.98
2016,3,21,8,15,227.0,164.5,2.8,13.0,254.5,283.78,232.9
2016,3,21,8,30,182.0,192.0,2.9,13.0,274.0,290.28,238.39
2016,3,21,8,45,124.0,209.5,3.05,13.0,268.0,282.23,231.2
2016,3,21,9,0,66.0,227.0,3.2,13.0,262.0,256.19,208.8
2016,3,21,9,15,236.5,232.5,3.35,13.0,373.0,413.33,338.12
2016,3,21,9,30,407.0,238.0,3.5,13.0,484.0,561.67,456.19
2016,3,21,9,45,620.5,179.0,3.65,13.5,580.0,715.09,574.97
2016,3,21,10,0,834.0,120.0,3.8,14.0,676.0,855.05,677.04
2016,3,21,10,15,686.5,183.5,3.9,14.0,655.5,827.99,655.63
2016,3,21,10,30,539.0,247.0,4.0,14.0,635.0,775.06,613.62
2016,3,21,10,45,400.0,305.0,4.1,14.5,597.5,703.03,556.11
2016,3,21,11,0,261.0,363.0,4.2,15.0,560.0,641.63,505.35
2016,3,21,11,15,132.5,269.0,4.35,15.0,369.5,402.22,321.69
2016,3,21,11,30,4.0,175.0,4.5,15.0,179.0,153.79,120.66
2016,3,21,11,45,2.0,136.0,4.65,15.0,138.0,117.11,91.03
2016,3,21,12,0,0.0,97.0,4.8,15.0,97.0,81.16,61.52
2016,3,21,12,15,0.0,97.0,4.9,15.0,97.0,81.16,61.54
2016,3,21,12,30,0.0,97.0,5.0,15.0,97.0,81.16,61.54
2016,3,21,12,45,0.0,73.5,5.1,15.5,73.5,61.3,45.12
2016,3,21,13,0,0.0,50.0,5.2,16.0,50.0,41.63,28.85
2016,3,21,13,15,0.0,49.0,5.1,15.5,49.0,40.79,28.24
2016,3,21,13,30,0.0,48.0,5.0,15.0,48.0,39.94,27.63
2016,3,21,13,45,1.5,114.0,4.95,15.0,115.0,97.1,75.02
2016,3,21,14,0,3.0,180.0,4.9,15.0,182.0,157.05,124.22
2016,3,21,14,15,99.0,247.0,4.8,15.0,312.5,333.53,269.69
2016,3,21,14,30,195.0,314.0,4.7,15.0,443.0,479.83,386.41
2016,3,21,14,45,131.0,288.0,4.6,15.0,373.0,393.06,316.9
2016,3,21,15,0,67.0,262.0,4.5,15.0,303.0,297.54,240.13
2016,3,21,15,15,49.0,234.0,4.35,14.5,263.0,253.29,205.08
2016,3,21,15,30,31.0,206.0,4.2,14.0,223.0,210.98,171.03
2016,3,21,15,45,15.5,169.0,4.1,14.0,177.5,155.47,125.42
2016,3,21,16,0,0.0,132.0,4.0,14.0,132.0,112.48,89.7
2016,3,21,16,15,0.0,115.5,3.75,13.5,115.5,97.99,77.96
2016,3,21,16,30,0.0,99.0,3.5,13.0,99.0,83.6,66.09
2016,3,21,16,45,0.0,82.5,3.25,12.5,82.5,69.31,54.1
2016,3,21,17,0,0.0,66.0,3.0,12.0,66.0,55.13,41.99
2016,3,21,17,15,0.0,50.0,2.75,11.5,50.0,41.51,30.14
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,28.09,18.34
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,17.73,8.95
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,7.4,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,3.84,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,12.5,1.2,7.0,20.0,11.58,0.0
2016,3,22,6,30,220.0,25.0,1.4,8.0,40.0,41.4,15.31
2016,3,22,6,45,349.0,37.0,1.65,9.0,84.5,88.58,53.18
2016,3,22,7,0,478.0,49.0,1.9,10.0,129.0,151.77,103.83
2016,3,22,7,15,553.5,56.5,2.05,10.0,181.5,212.8,157.9
2016,3,22,7,30,629.0,64.0,2.2,10.0,234.0,282.79,220.52
2016,3,22,7,45,679.5,69.5,2.35,10.5,287.5,349.46,280.01
2016,3,22,8,0,730.0,75.0,2.5,11.0,341.0,420.6,341.66
2016,3,22,8,15,763.0,79.0,2.55,11.0,393.0,486.07,397.56
2016,3,22,8,30,796.0,83.0,2.6,11.0,445.0,553.51,453.25
2016,3,22,8,45,823.5,85.5,2.65,11.5,494.5,617.51,503.67
2016,3,22,9,0,851.0,88.0,2.7,12.0,544.0,682.06,552.86
2016,3,22,9,15,867.5,90.5,2.75,12.0,588.0,738.84,595.32
2016,3,22,9,30,884.0,93.0,2.8,12.0,632.0,787.77,629.72
2016,3,22,9,45,901.0,93.0,2.85,12.5,671.0,838.67,663.98
2016,3,22,10,0,918.0,93.0,2.9,13.0,710.0,887.73,696.36
2016,3,22,10,15,926.5,94.5,2.9,13.0,741.0,928.79,723.64
2016,3,22,10,30,935.0,96.0,2.9,13.0,772.0,966.87,748.68
2016,3,22,10,45,943.5,96.0,2.95,13.5,796.5,1000.11,769.29
2016,3,22,11,0,952.0,96.0,3.0,14.0,821.0,1029.94,787.51
2016,3,22,11,15,955.5,96.5,3.0,14.0,837.0,1051.83,801.36
2016,3,22,11,30,959.0,97.0,3.0,14.0,853.0,1069.81,812.71
2016,3,22,11,45,961.5,97.0,3.05,14.0,861.0,1082.22,820.97
2016,3,22,12,0,964.0,97.0,3.1,14.0,869.0,1090.52,826.69
2016,3,22,12,15,963.5,97.0,3.15,14.0,868.5,1091.63,827.77
2016,3,22,12,30,963.0,97.0,3.2,14.0,868.0,1088.55,826.28
2016,3,22,12,45,677.5,220.0,3.25,14.5,760.0,948.41,729.86
2016,3,22,13,0,392.0,343.0,3.3,15.0,652.0,758.88,589.2
2016,3,22,13,15,391.0,336.0,3.35,14.5,638.5,743.41,581.14
2016,3,22,13,30,390.0,329.0,3.4,14.0,625.0,726.16,570.47
2016,3,22,13,45,392.5,316.0,3.5,14.0,606.0,704.11,555.59
2016,3,22,14,0,395.0,303.0,3.6,14.0,587.0,680.29,539.3
2016,3,22,14,15,242.5,305.0,3.6,14.0,477.0,535.31,427.42
2016,3,22,14,30,90.0,307.0,3.6,14.0,367.0,367.76,294.97
2016,3,22,14,45,90.5,289.5,3.65,14.0,347.0,346.62,279.51
2016,3,22,15,0,91.0,272.0,3.7,14.0,327.0,325.32,263.25
2016,3,22,15,15,232.5,239.0,3.6,13.5,366.0,413.51,337.37
2016,3,22,15,30,374.0,206.0,3.5,13.0,405.0,460.24,377.01
2016,3,22,15,45,589.0,141.5,3.45,13.0,421.0,523.02,428.05
2016,3,22,16,0,804.0,77.0,3.4,13.0,437.0,541.13,441.77
2016,3,22,16,15,771.0,73.0,3.15,12.5,385.0,473.33,385.2
2016,3,22,16,30,738.0,69.0,2.9,12.0,333.0,407.57,328.92
2016,3,22,16,45,690.0,63.5,2.65,12.0,279.5,337.03,266.75
2016,3,22,17,0,642.0,58.0,2.4,12.0,226.0,271.17,207.27
2016,3,22,17,15,566.5,51.0,2.15,11.0,174.5,201.89,146.11
2016,3,22,17,30,491.0,44.0,1.9,10.0,123.0,141.65,93.56
2016,3,22,17,45,360.0,33.0,1.7,9.5,79.0,80.23,45.16
2016,3,22,18,0,229.0,22.0,1.5,9.0,35.0,34.74,7.12
2016,3,22,18,15,114.5,11.0,1.5,8.5,17.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,58.0,12.5,1.2,5.5,17.0,11.16,0.0
2016,3,23,6,30,116.0,25.0,1.4,6.0,34.0,32.77,14.23
2016,3,23,6,45,178.0,43.5,1.6,7.0,69.0,68.92,44.91
2016,3,23,7,0,240.0,62.0,1.8,8.0,104.0,112.9,81.63
2016,3,23,7,15,276.0,80.0,1.9,8.5,144.0,157.52,121.28
2016,3,23,7,30,312.0,98.0,2.0,9.0,184.0,206.66,164.96
2016,3,23,7,45,342.0,113.0,2.15,9.5,225.0,254.87,207.52
2016,3,23,8,0,372.0,128.0,2.3,10.0,266.0,306.32,251.9
2016,3,23,8,15,478.0,125.0,2.35,10.5,328.0,381.87,314.85
2016,3,23,8,30,584.0,122.0,2.4,11.0,390.0,474.26,389.79
2016,3,23,8,45,629.0,123.0,2.5,12.0,439.5,537.32,439.03
2016,3,23,9,0,674.0,124.0,2.6,13.0,489.0,603.07,488.99
2016,3,23,9,15,740.0,115.0,2.65,13.5,545.0,675.39,543.59
2016,3,23,9,30,806.0,106.0,2.7,14.0,601.0,748.52,596.15
2016,3,23,9,45,854.5,104.0,2.8,14.5,657.0,820.22,645.64
2016,3,23,10,0,903.0,102.0,2.9,15.0,713.0,884.27,688.72
2016,3,23,10,15,912.0,103.5,2.9,15.0,744.5,925.2,715.59
2016,3,23,10,30,921.0,105.0,2.9,15.0,776.0,963.21,740.44
2016,3,23,10,45,829.5,147.0,2.9,15.5,765.5,958.27,734.33
2016,3,23,11,0,738.0,189.0,2.9,16.0,755.0,942.24,721.19
2016,3,23,11,15,841.0,148.5,2.85,16.0,805.5,1007.16,764.56
2016,3,23,11,30,944.0,108.0,2.8,16.0,856.0,1065.88,802.27
2016,3,23,11,45,773.0,190.0,2.75,16.5,806.5,1013.29,764.2
2016,3,23,12,0,602.0,272.0,2.7,17.0,757.0,924.0,700.36
2016,3,23,12,15,668.5,239.5,2.7,17.0,778.0,964.91,730.77
2016,3,23,12,30,735.0,207.0,2.7,17.0,799.0,996.95,752.16
2016,3,23,12,45,833.0,160.5,2.7,17.5,824.5,1031.35,773.64
2016,3,23,13,0,931.0,114.0,2.7,18.0,850.0,1056.14,788.63
2016,3,23,13,15,926.5,113.0,2.65,18.0,832.5,1036.08,775.15
2016,3,23,13,30,922.0,112.0,2.6,18.0,815.0,1012.29,759.74
2016,3,23,13,45,911.5,112.0,2.6,18.0,789.5,980.35,739.45
2016,3,23,14,0,901.0,112.0,2.6,18.0,764.0,945.27,717.04
2016,3,23,14,15,891.0,110.5,2.55,17.5,731.5,906.12,692.61
2016,3,23,14,30,881.0,109.0,2.5,17.0,699.0,872.69,671.95
2016,3,23,14,45,863.5,108.0,2.5,17.0,659.5,822.09,638.13
2016,3,23,15,0,846.0,107.0,2.5,17.0,620.0,769.82,602.78
2016,3,23,15,15,793.5,104.5,2.4,16.5,558.5,689.84,546.18
2016,3,23,15,30,741.0,102.0,2.3,16.0,497.0,612.28,488.89
2016,3,23,15,45,751.5,96.5,2.2,16.0,465.5,572.93,458.3
2016,3,23,16,0,762.0,91.0,2.1,16.0,434.0,530.43,423.89
2016,3,23,16,15,727.0,86.0,1.85,15.5,382.0,463.67,369.75
2016,3,23,16,30,692.0,81.0,1.6,15.0,330.0,398.22,315.16
2016,3,23,16,45,639.5,74.5,1.4,14.5,277.0,327.46,255.12
2016,3,23,17,0,587.0,68.0,1.2,14.0,224.0,262.05,198.13
2016,3,23,17,15,509.0,59.0,1.2,13.0,172.5,193.61,139.47
2016,3,23,17,30,431.0,50.0,1.2,12.0,121.0,134.63,89.38
2016,3,23,17,45,302.0,37.0,1.2,11.5,78.0,75.74,43.81
2016,3,23,18,0,173.0,24.0,1.2,11.0,35.0,31.68,8.32
2016,3,23,18,15,86.5,12.0,1.15,10.5,17.5,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
