Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,8.0,21.5,12.41,0.0
2016,3,24,6,30,208.0,27.0,1.5,9.0,43.0,41.55,18.58
2016,3,24,6,45,314.5,40.5,1.75,10.0,86.5,86.93,53.58
2016,3,24,7,0,421.0,54.0,2.0,11.0,130.0,144.78,100.26
2016,3,24,7,15,493.5,63.5,2.05,11.5,180.5,203.37,151.37
2016,3,24,7,30,566.0,73.0,2.1,12.0,231.0,270.68,210.4
2016,3,24,7,45,607.5,81.5,2.2,12.5,282.0,333.1,265.47
2016,3,24,8,0,649.0,90.0,2.3,13.0,333.0,399.56,322.35
2016,3,24,8,15,684.0,96.0,2.35,13.5,384.0,463.8,375.7
2016,3,24,8,30,719.0,102.0,2.4,14.0,435.0,530.46,429.15
2016,3,24,8,45,729.5,112.0,2.45,14.5,480.5,588.14,473.8
2016,3,24,9,0,740.0,122.0,2.5,15.0,526.0,644.97,516.36
2016,3,24,9,15,759.5,126.0,2.55,15.5,569.0,700.85,557.14
2016,3,24,9,30,779.0,130.0,2.6,16.0,612.0,756.08,596.23
2016,3,24,9,45,783.0,138.5,2.65,16.5,647.5,802.7,627.09
2016,3,24,10,0,787.0,147.0,2.7,17.0,683.0,846.86,655.84
2016,3,24,10,15,798.5,149.0,2.7,17.0,713.5,882.16,678.97
2016,3,24,10,30,810.0,151.0,2.7,17.0,744.0,920.46,704.11
2016,3,24,10,45,825.5,148.5,2.7,17.5,769.5,955.21,725.25
2016,3,24,11,0,841.0,146.0,2.7,18.0,795.0,987.15,744.32
2016,3,24,11,15,846.5,147.5,2.7,18.0,811.5,1010.46,758.97
2016,3,24,11,30,852.0,149.0,2.7,18.0,828.0,1030.23,771.4
2016,3,24,11,45,848.0,153.5,2.75,18.5,834.5,1039.98,776.34
2016,3,24,12,0,844.0,158.0,2.8,19.0,841.0,1045.81,778.91
2016,3,24,12,15,844.0,158.0,2.8,19.0,841.0,1047.14,779.67
2016,3,24,12,30,844.0,158.0,2.8,19.0,841.0,1044.62,778.09
2016,3,24,12,45,865.5,144.0,2.85,19.0,838.0,1045.04,779.14
2016,3,24,13,0,887.0,130.0,2.9,19.0,835.0,1027.82,768.6
2016,3,24,13,15,882.5,129.0,2.9,19.0,818.0,1008.39,756.36
2016,3,24,13,30,878.0,128.0,2.9,19.0,801.0,997.36,749.86
2016,3,24,13,45,874.5,124.5,2.9,19.0,777.5,968.49,731.35
2016,3,24,14,0,871.0,121.0,2.9,19.0,754.0,936.2,710.65
2016,3,24,14,15,861.0,119.0,2.9,19.0,722.0,896.62,684.87
2016,3,24,14,30,851.0,117.0,2.9,19.0,690.0,854.39,657.08
2016,3,24,14,45,836.0,115.0,2.9,19.0,651.5,805.76,624.5
2016,3,24,15,0,821.0,113.0,2.9,19.0,613.0,755.36,590.27
2016,3,24,15,15,802.0,109.5,2.85,18.5,569.5,699.12,550.97
2016,3,24,15,30,783.0,106.0,2.8,18.0,526.0,642.11,509.37
2016,3,24,15,45,741.5,107.0,2.75,18.0,475.5,577.49,459.63
2016,3,24,16,0,700.0,108.0,2.7,18.0,425.0,513.03,408.77
2016,3,24,16,15,664.0,101.5,2.5,17.5,374.0,446.38,355.29
2016,3,24,16,30,628.0,95.0,2.3,17.0,323.0,382.41,302.29
2016,3,24,16,45,586.0,85.0,2.15,16.5,272.0,315.89,245.93
2016,3,24,17,0,544.0,75.0,2.0,16.0,221.0,253.63,191.71
2016,3,24,17,15,470.0,64.0,1.9,15.0,170.5,187.1,134.77
2016,3,24,17,30,396.0,53.0,1.8,14.0,120.0,129.63,86.2
2016,3,24,17,45,304.0,38.0,1.7,13.0,78.5,75.91,43.84
2016,3,24,18,0,212.0,23.0,1.6,12.0,37.0,33.49,9.93
2016,3,24,18,15,106.0,11.5,1.6,11.5,18.5,9.82,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,125.0,14.5,1.0,8.5,25.0,13.46,0.0
2016,3,25,6,30,250.0,29.0,1.1,9.0,50.0,47.86,22.87
2016,3,25,6,45,348.0,43.0,1.25,9.5,94.5,93.85,58.16
2016,3,25,7,0,446.0,57.0,1.4,10.0,139.0,152.63,106.23
2016,3,25,7,15,516.0,66.0,1.5,10.0,190.0,211.75,158.27
2016,3,25,7,30,586.0,75.0,1.6,10.0,241.0,279.2,218.03
2016,3,25,7,45,386.0,115.0,1.7,10.5,233.5,273.61,220.86
2016,3,25,8,0,186.0,155.0,1.8,11.0,226.0,231.7,189.75
2016,3,25,8,15,369.0,145.0,1.9,11.5,310.0,345.11,283.28
2016,3,25,8,30,552.0,135.0,2.0,12.0,394.0,462.39,377.69
2016,3,25,8,45,678.0,118.0,2.15,13.0,469.0,562.03,455.26
2016,3,25,9,0,804.0,101.0,2.3,14.0,544.0,663.48,532.16
2016,3,25,9,15,821.5,104.0,2.3,14.5,586.5,719.24,572.12
2016,3,25,9,30,839.0,107.0,2.3,15.0,629.0,773.95,609.08
2016,3,25,9,45,856.0,107.0,2.35,15.5,667.5,823.65,641.87
2016,3,25,10,0,873.0,107.0,2.4,16.0,706.0,863.08,667.01
2016,3,25,10,15,882.0,109.0,2.4,16.5,736.5,903.35,692.11
2016,3,25,10,30,891.0,111.0,2.4,17.0,767.0,940.81,714.96
2016,3,25,10,45,895.5,113.5,2.4,17.5,790.5,971.56,733.07
2016,3,25,11,0,900.0,116.0,2.4,18.0,814.0,998.89,748.83
2016,3,25,11,15,904.0,117.0,2.4,18.0,830.0,1020.58,762.28
2016,3,25,11,30,908.0,118.0,2.4,18.0,846.0,1038.59,773.41
2016,3,25,11,45,910.5,118.5,2.45,18.5,853.5,1050.77,779.95
2016,3,25,12,0,913.0,119.0,2.5,19.0,861.0,1059.05,784.11
2016,3,25,12,15,913.0,118.5,2.5,19.0,860.5,1059.81,784.47
2016,3,25,12,30,913.0,118.0,2.5,19.0,860.0,1056.6,782.46
2016,3,25,12,45,922.0,111.5,2.55,19.0,854.0,1052.05,780.33
2016,3,25,13,0,931.0,105.0,2.6,19.0,848.0,1043.29,775.58
2016,3,25,13,15,927.0,104.0,2.6,19.0,831.0,1023.59,763.23
2016,3,25,13,30,923.0,103.0,2.6,19.0,814.0,1000.14,748.58
2016,3,25,13,45,919.5,100.5,2.65,19.5,790.5,971.9,729.86
2016,3,25,14,0,916.0,98.0,2.7,20.0,767.0,940.15,708.79
2016,3,25,14,15,907.0,96.0,2.7,19.5,735.0,900.79,684.71
2016,3,25,14,30,898.0,94.0,2.7,19.0,703.0,858.61,658.43
2016,3,25,14,45,887.5,91.5,2.7,19.0,665.0,812.1,627.54
2016,3,25,15,0,877.0,89.0,2.7,19.0,627.0,763.36,594.69
2016,3,25,15,15,860.0,86.0,2.65,18.5,583.0,707.54,557.03
2016,3,25,15,30,843.0,83.0,2.6,18.0,539.0,655.18,518.8
2016,3,25,15,45,818.5,80.5,2.6,18.0,490.0,592.77,471.16
2016,3,25,16,0,794.0,78.0,2.6,18.0,441.0,530.73,422.31
2016,3,25,16,15,762.5,74.0,2.45,17.0,389.5,464.37,369.54
2016,3,25,16,30,731.0,70.0,2.3,16.0,338.0,399.93,316.26
2016,3,25,16,45,679.5,65.5,2.2,15.5,284.5,329.69,256.29
2016,3,25,17,0,628.0,61.0,2.1,15.0,231.0,264.6,199.13
2016,3,25,17,15,556.5,53.0,1.95,14.0,179.5,196.66,140.07
2016,3,25,17,30,485.0,45.0,1.8,13.0,128.0,137.31,89.15
2016,3,25,17,45,362.0,34.0,1.7,12.5,84.0,78.08,43.43
2016,3,25,18,0,239.0,23.0,1.6,12.0,40.0,34.29,11.05
2016,3,25,18,15,119.5,11.5,1.6,11.5,20.0,9.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,167.5,13.0,1.55,8.5,28.0,12.42,0.0
2016,3,26,6,30,335.0,26.0,1.8,9.0,56.0,51.44,23.41
2016,3,26,6,45,440.5,35.5,2.05,10.0,102.5,99.86,59.19
2016,3,26,7,0,546.0,45.0,2.3,11.0,149.0,161.88,109.85
2016,3,26,7,15,609.0,51.5,2.4,11.5,201.0,222.69,164.08
2016,3,26,7,30,672.0,58.0,2.5,12.0,253.0,291.19,225.26
2016,3,26,7,45,713.5,62.5,2.6,12.5,305.5,355.54,282.69
2016,3,26,8,0,755.0,67.0,2.7,13.0,358.0,423.62,341.53
2016,3,26,8,15,783.5,71.0,2.8,13.5,409.0,487.83,395.51
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,553.48,448.74
2016,3,26,8,45,831.5,78.0,3.0,15.0,507.0,613.5,494.98
2016,3,26,9,0,851.0,81.0,3.1,16.0,554.0,668.56,535.99
2016,3,26,9,15,866.5,83.5,3.1,16.0,597.0,723.5,576.33
2016,3,26,9,30,882.0,86.0,3.1,16.0,640.0,777.11,613.72
2016,3,26,9,45,889.0,90.0,3.15,16.5,676.0,823.86,644.72
2016,3,26,10,0,896.0,94.0,3.2,17.0,712.0,868.02,673.5
2016,3,26,10,15,904.5,95.5,3.15,17.5,742.5,907.99,698.34
2016,3,26,10,30,913.0,97.0,3.1,18.0,773.0,945.04,720.84
2016,3,26,10,45,917.0,98.5,3.1,18.5,795.5,974.75,738.48
2016,3,26,11,0,921.0,100.0,3.1,19.0,818.0,1000.94,753.71
2016,3,26,11,15,924.0,101.0,3.05,19.0,833.0,1021.95,766.48
2016,3,26,11,30,927.0,102.0,3.0,19.0,848.0,1039.17,776.8
2016,3,26,11,45,931.5,100.0,3.0,19.5,856.0,1050.74,782.45
2016,3,26,12,0,936.0,98.0,3.0,20.0,864.0,1058.35,785.66
2016,3,26,12,15,935.5,98.0,3.0,20.0,863.0,1059.08,786.02
2016,3,26,12,30,935.0,98.0,3.0,20.0,862.0,1055.75,783.93
2016,3,26,12,45,926.5,101.0,3.0,20.0,851.0,1043.67,776.25
2016,3,26,13,0,918.0,104.0,3.0,20.0,840.0,1027.75,766.22
2016,3,26,13,15,913.5,103.0,2.95,20.0,823.0,1007.7,753.15
2016,3,26,13,30,909.0,102.0,2.9,20.0,806.0,983.99,737.74
2016,3,26,13,45,892.0,106.0,2.9,20.0,779.0,950.52,716.25
2016,3,26,14,0,875.0,110.0,2.9,20.0,752.0,914.27,692.85
2016,3,26,14,15,663.5,186.5,2.9,20.0,661.5,797.61,612.89
2016,3,26,14,30,452.0,263.0,2.9,20.0,571.0,665.88,515.44
2016,3,26,14,45,429.5,253.5,2.9,20.0,533.0,617.91,481.62
2016,3,26,15,0,407.0,244.0,2.9,20.0,495.0,556.89,437.24
2016,3,26,15,15,570.5,175.5,2.85,19.5,500.5,595.75,470.34
2016,3,26,15,30,734.0,107.0,2.8,19.0,506.0,609.03,482.84
2016,3,26,15,45,725.5,97.0,2.8,19.0,461.5,553.29,439.8
2016,3,26,16,0,717.0,87.0,2.8,19.0,417.0,495.97,394.61
2016,3,26,16,15,492.5,114.5,2.7,18.5,329.5,365.87,291.64
2016,3,26,16,30,268.0,142.0,2.6,18.0,242.0,256.32,203.92
2016,3,26,16,45,244.5,124.0,2.55,17.5,204.0,212.35,167.29
2016,3,26,17,0,221.0,106.0,2.5,17.0,166.0,171.08,132.04
2016,3,26,17,15,190.5,85.0,2.4,16.0,129.0,128.16,95.51
2016,3,26,17,30,160.0,64.0,2.3,15.0,92.0,89.26,62.53
2016,3,26,17,45,107.5,44.5,2.2,14.5,60.5,53.4,33.83
2016,3,26,18,0,55.0,25.0,2.1,14.0,29.0,24.07,9.33
2016,3,26,18,15,27.5,12.5,2.05,13.5,14.5,10.67,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,15.0,2.35,10.0,29.0,13.96,0.0
2016,3,27,6,30,295.0,30.0,2.5,10.0,58.0,52.05,25.69
2016,3,27,6,45,400.0,41.0,2.65,10.5,104.0,99.31,60.58
2016,3,27,7,0,505.0,52.0,2.8,11.0,150.0,160.15,110.28
2016,3,27,7,15,572.0,59.0,2.8,11.5,202.5,220.12,163.35
2016,3,27,7,30,639.0,66.0,2.8,12.0,255.0,287.9,223.52
2016,3,27,7,45,680.0,72.5,2.85,12.5,307.5,352.33,280.73
2016,3,27,8,0,721.0,79.0,2.9,13.0,360.0,420.57,339.43
2016,3,27,8,15,474.0,141.0,2.95,13.5,336.0,394.36,321.11
2016,3,27,8,30,227.0,203.0,3.0,14.0,312.0,323.79,263.99
2016,3,27,8,45,474.0,159.5,3.05,14.5,416.0,469.58,382.46
2016,3,27,9,0,721.0,116.0,3.1,15.0,520.0,624.62,503.74
2016,3,27,9,15,578.0,181.0,3.2,15.0,520.5,617.68,495.58
2016,3,27,9,30,435.0,246.0,3.3,15.0,521.0,601.3,480.23
2016,3,27,9,45,656.5,178.0,3.4,15.5,620.5,739.62,586.87
2016,3,27,10,0,878.0,110.0,3.5,16.0,720.0,869.14,679.09
2016,3,27,10,15,887.5,111.5,3.55,16.0,751.0,909.33,705.63
2016,3,27,10,30,897.0,113.0,3.6,16.0,782.0,946.7,730.75
2016,3,27,10,45,902.0,115.5,3.7,16.5,805.5,977.89,750.43
2016,3,27,11,0,907.0,118.0,3.8,17.0,829.0,1005.65,767.74
2016,3,27,11,15,911.5,119.0,3.8,17.0,845.0,1027.79,781.99
2016,3,27,11,30,916.0,120.0,3.8,17.0,861.0,1046.21,793.83
2016,3,27,11,45,917.5,120.5,3.85,17.0,869.0,1057.29,801.2
2016,3,27,12,0,919.0,121.0,3.9,17.0,877.0,1064.43,806.11
2016,3,27,12,15,919.5,121.0,3.85,17.0,876.5,1066.07,806.73
2016,3,27,12,30,920.0,121.0,3.8,17.0,876.0,1063.71,804.85
2016,3,27,12,45,922.5,118.5,3.8,17.0,868.5,1056.73,800.42
2016,3,27,13,0,925.0,116.0,3.8,17.0,861.0,1045.73,793.44
2016,3,27,13,15,921.0,115.0,3.8,17.0,844.5,1026.0,780.68
2016,3,27,13,30,917.0,114.0,3.8,17.0,828.0,1002.55,765.51
2016,3,27,13,45,908.5,114.0,3.8,17.0,802.5,972.37,745.77
2016,3,27,14,0,900.0,114.0,3.8,17.0,777.0,938.98,723.78
2016,3,27,14,15,891.0,112.0,3.8,16.5,745.5,900.04,699.14
2016,3,27,14,30,882.0,110.0,3.8,16.0,714.0,866.59,678.18
2016,3,27,14,45,771.5,134.5,3.8,16.0,641.5,772.87,611.89
2016,3,27,15,0,661.0,159.0,3.8,16.0,569.0,680.71,543.3
2016,3,27,15,15,634.0,153.0,3.75,15.5,523.5,622.73,500.74
2016,3,27,15,30,607.0,147.0,3.7,15.0,478.0,565.28,457.29
2016,3,27,15,45,490.5,159.5,3.7,15.0,411.5,467.47,379.74
2016,3,27,16,0,374.0,172.0,3.7,15.0,345.0,376.54,306.36
2016,3,27,16,15,416.0,143.5,3.5,14.0,315.5,355.35,289.19
2016,3,27,16,30,458.0,115.0,3.3,13.0,286.0,318.67,257.77
2016,3,27,16,45,396.5,108.5,3.15,12.5,240.5,259.27,206.87
2016,3,27,17,0,335.0,102.0,3.0,12.0,195.0,206.63,161.28
2016,3,27,17,15,289.0,84.0,2.85,11.5,152.0,154.53,115.85
2016,3,27,17,30,243.0,66.0,2.7,11.0,109.0,108.27,76.01
2016,3,27,17,45,162.0,47.5,2.55,11.0,72.0,61.69,39.01
2016,3,27,18,0,81.0,29.0,2.4,11.0,35.0,28.84,12.92
2016,3,27,18,15,40.5,14.5,2.45,10.5,17.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,15.5,3.15,6.5,33.0,14.71,0.0
2016,3,28,6,30,352.0,31.0,3.4,7.0,66.0,57.26,28.6
2016,3,28,6,45,468.0,40.0,3.7,7.5,116.0,107.98,65.77
2016,3,28,7,0,584.0,49.0,4.0,8.0,166.0,173.59,119.98
2016,3,28,7,15,647.0,55.0,4.15,8.5,220.0,236.95,177.45
2016,3,28,7,30,710.0,61.0,4.3,9.0,274.0,306.88,241.15
2016,3,28,7,45,755.5,64.5,4.45,9.5,329.5,374.11,302.3
2016,3,28,8,0,801.0,68.0,4.6,10.0,385.0,445.42,365.31
2016,3,28,8,15,828.5,71.5,4.6,10.0,437.5,511.15,422.56
2016,3,28,8,30,856.0,75.0,4.6,10.0,490.0,578.07,478.98
2016,3,28,8,45,878.0,77.5,4.6,10.5,539.0,637.47,526.93
2016,3,28,9,0,900.0,80.0,4.6,11.0,588.0,699.8,575.51
2016,3,28,9,15,914.0,82.0,4.6,11.0,632.0,755.3,617.4
2016,3,28,9,30,928.0,84.0,4.6,11.0,676.0,809.17,656.26
2016,3,28,9,45,939.5,85.5,4.6,11.5,714.0,858.55,689.98
2016,3,28,10,0,951.0,87.0,4.6,12.0,752.0,905.52,721.43
2016,3,28,10,15,958.0,88.5,4.6,12.0,782.5,945.86,749.1
2016,3,28,10,30,965.0,90.0,4.6,12.0,813.0,982.98,774.32
2016,3,28,10,45,603.0,237.0,4.65,12.5,694.0,840.52,667.36
2016,3,28,11,0,241.0,384.0,4.7,13.0,575.0,618.47,491.52
2016,3,28,11,15,385.5,343.5,4.65,13.0,655.0,741.29,588.19
2016,3,28,11,30,530.0,303.0,4.6,13.0,735.0,867.46,682.88
2016,3,28,11,45,536.5,300.0,4.6,13.0,740.5,877.02,688.96
2016,3,28,12,0,543.0,297.0,4.6,13.0,746.0,883.94,693.97
2016,3,28,12,15,760.0,196.5,4.55,13.0,823.5,1006.03,784.22
2016,3,28,12,30,977.0,96.0,4.5,13.0,901.0,1092.6,843.2
2016,3,28,12,45,954.0,107.0,4.5,13.0,886.5,1074.24,830.09
2016,3,28,13,0,931.0,118.0,4.5,13.0,872.0,1051.98,815.21
2016,3,28,13,15,465.5,117.0,4.4,13.0,494.0,600.94,485.48
2016,3,28,13,30,0.0,116.0,4.3,13.0,116.0,97.47,75.14
2016,3,28,13,45,16.0,208.0,4.25,13.0,220.5,193.82,155.18
2016,3,28,14,0,32.0,300.0,4.2,13.0,325.0,310.22,249.04
2016,3,28,14,15,264.5,273.5,4.1,13.0,457.0,514.35,416.12
2016,3,28,14,30,497.0,247.0,4.0,13.0,589.0,684.18,549.46
2016,3,28,14,45,470.0,242.5,3.9,13.0,552.0,635.99,511.79
2016,3,28,15,0,443.0,238.0,3.8,13.0,515.0,588.22,475.28
2016,3,28,15,15,638.5,166.5,3.65,12.5,534.0,637.15,517.09
2016,3,28,15,30,834.0,95.0,3.5,12.0,553.0,655.92,534.03
2016,3,28,15,45,813.5,90.0,3.4,12.0,504.0,593.66,484.14
2016,3,28,16,0,793.0,85.0,3.3,12.0,455.0,531.41,433.32
2016,3,28,16,15,760.5,80.5,3.0,11.5,403.0,464.17,377.3
2016,3,28,16,30,728.0,76.0,2.7,11.0,351.0,398.98,321.24
2016,3,28,16,45,687.0,69.5,2.4,11.0,297.5,330.96,260.94
2016,3,28,17,0,646.0,63.0,2.1,11.0,244.0,266.86,202.82
2016,3,28,17,15,576.0,55.5,1.95,10.0,191.5,199.08,143.09
2016,3,28,17,30,506.0,48.0,1.8,9.0,139.0,139.67,91.57
2016,3,28,17,45,393.5,37.0,1.65,8.5,93.5,81.04,45.82
2016,3,28,18,0,281.0,26.0,1.5,8.0,48.0,36.9,14.99
2016,3,28,18,15,140.5,13.0,1.5,8.0,24.0,11.1,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,15.5,0.95,5.5,34.5,14.83,0.0
2016,3,29,6,30,371.0,31.0,1.0,6.0,69.0,58.7,29.57
2016,3,29,6,45,479.5,39.5,1.1,7.0,119.0,109.14,66.4
2016,3,29,7,0,588.0,48.0,1.2,8.0,169.0,173.45,119.24
2016,3,29,7,15,648.5,54.0,1.35,8.5,223.0,236.45,175.69
2016,3,29,7,30,709.0,60.0,1.5,9.0,277.0,305.57,237.63
2016,3,29,7,45,754.0,63.5,1.65,9.5,332.0,372.45,297.15
2016,3,29,8,0,799.0,67.0,1.8,10.0,387.0,443.36,358.24
2016,3,29,8,15,826.5,70.5,1.8,10.5,439.5,508.89,412.7
2016,3,29,8,30,854.0,74.0,1.8,11.0,492.0,575.61,465.93
2016,3,29,8,45,875.0,76.5,1.85,11.5,541.0,634.26,511.44
2016,3,29,9,0,896.0,79.0,1.9,12.0,590.0,695.69,557.42
2016,3,29,9,15,911.0,81.0,1.9,12.5,633.5,751.62,596.42
2016,3,29,9,30,926.0,83.0,1.9,13.0,677.0,806.03,632.32
2016,3,29,9,45,936.5,85.0,1.9,13.5,715.0,854.98,663.65
2016,3,29,10,0,947.0,87.0,1.9,14.0,753.0,901.44,692.76
2016,3,29,10,15,955.0,88.5,1.9,14.0,784.5,942.42,719.03
2016,3,29,10,30,963.0,90.0,1.9,14.0,816.0,980.26,743.01
2016,3,29,10,45,967.5,91.0,1.95,14.5,839.5,1010.93,761.35
2016,3,29,11,0,972.0,92.0,2.0,15.0,863.0,1037.9,777.25
2016,3,29,11,15,975.0,93.0,2.05,15.0,878.0,1059.57,791.18
2016,3,29,11,30,978.0,94.0,2.1,15.0,893.0,1077.22,802.65
2016,3,29,11,45,978.5,94.5,2.2,15.0,900.0,1087.73,810.31
2016,3,29,12,0,979.0,95.0,2.3,15.0,907.0,1094.04,815.44
2016,3,29,12,15,978.5,95.0,2.35,15.0,906.0,1094.57,816.33
2016,3,29,12,30,978.0,95.0,2.4,15.0,905.0,1090.87,814.65
2016,3,29,12,45,644.0,240.0,2.45,15.5,771.0,924.41,702.23
2016,3,29,13,0,310.0,385.0,2.5,16.0,637.0,712.73,546.28
2016,3,29,13,15,314.5,373.0,2.5,16.0,624.0,698.39,538.34
2016,3,29,13,30,319.0,361.0,2.5,16.0,611.0,682.39,527.65
2016,3,29,13,45,316.5,350.0,2.55,16.0,592.0,659.34,511.91
2016,3,29,14,0,314.0,339.0,2.6,16.0,573.0,635.04,495.18
2016,3,29,14,15,458.5,274.5,2.55,15.5,600.0,697.14,545.63
2016,3,29,14,30,603.0,210.0,2.5,15.0,627.0,738.66,579.97
2016,3,29,14,45,602.0,195.5,2.5,15.0,592.5,697.31,550.22
2016,3,29,15,0,601.0,181.0,2.5,15.0,558.0,653.87,519.05
2016,3,29,15,15,588.0,172.0,2.45,15.0,519.5,605.36,482.95
2016,3,29,15,30,575.0,163.0,2.4,15.0,481.0,550.43,441.36
2016,3,29,15,45,691.0,122.0,2.35,15.0,470.5,552.71,443.43
2016,3,29,16,0,807.0,81.0,2.3,15.0,460.0,532.78,426.73
2016,3,29,16,15,775.5,77.0,2.1,14.5,407.5,465.88,371.94
2016,3,29,16,30,744.0,73.0,1.9,14.0,355.0,400.88,317.17
2016,3,29,16,45,699.0,67.5,1.7,13.5,301.5,331.76,257.62
2016,3,29,17,0,654.0,62.0,1.5,13.0,248.0,266.49,199.93
2016,3,29,17,15,585.0,55.0,1.4,12.0,195.0,199.14,141.27
2016,3,29,17,30,516.0,48.0,1.3,11.0,142.0,139.97,90.56
2016,3,29,17,45,399.5,37.5,1.25,10.0,96.0,80.99,45.41
2016,3,29,18,0,283.0,27.0,1.2,9.0,50.0,37.1,15.78
2016,3,29,18,15,141.5,13.5,1.2,8.5,25.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.5,18.5,1.6,7.5,34.5,16.46,1.6
2016,3,30,6,30,297.0,37.0,1.8,8.0,69.0,58.39,32.02
2016,3,30,6,45,392.5,48.5,2.05,8.5,116.0,105.04,66.63
2016,3,30,7,0,488.0,60.0,2.3,9.0,163.0,164.03,115.34
2016,3,30,7,15,552.5,68.5,2.3,9.5,215.5,223.79,168.24
2016,3,30,7,30,617.0,77.0,2.3,10.0,268.0,291.09,227.86
2016,3,30,7,45,662.5,82.5,2.3,10.5,321.5,355.06,284.31
2016,3,30,8,0,708.0,88.0,2.3,11.0,375.0,423.31,342.67
2016,3,30,8,15,739.0,92.5,2.3,11.5,426.0,486.96,395.59
2016,3,30,8,30,770.0,97.0,2.3,12.0,477.0,551.51,447.34
2016,3,30,8,45,795.5,99.5,2.3,12.5,525.5,612.59,494.66
2016,3,30,9,0,821.0,102.0,2.3,13.0,574.0,674.01,540.64
2016,3,30,9,15,837.5,105.0,2.35,13.5,617.0,729.45,580.99
2016,3,30,9,30,854.0,108.0,2.4,14.0,660.0,783.68,618.01
2016,3,30,9,45,868.0,109.5,2.45,14.5,697.5,832.78,650.45
2016,3,30,10,0,882.0,111.0,2.5,15.0,735.0,871.33,675.05
2016,3,30,10,15,891.0,112.5,2.55,15.0,765.5,910.93,701.53
2016,3,30,10,30,900.0,114.0,2.6,15.0,796.0,947.68,725.89
2016,3,30,10,45,906.0,115.0,2.65,15.5,819.0,978.03,744.43
2016,3,30,11,0,912.0,116.0,2.7,16.0,842.0,1004.98,760.66
2016,3,30,11,15,915.5,117.0,2.7,16.0,857.5,1025.95,773.84
2016,3,30,11,30,919.0,118.0,2.7,16.0,873.0,1043.16,784.63
2016,3,30,11,45,920.0,119.0,2.75,16.5,880.0,1054.03,790.38
2016,3,30,12,0,921.0,120.0,2.8,17.0,887.0,1060.95,793.69
2016,3,30,12,15,920.5,119.5,2.8,17.0,885.5,1060.82,793.5
2016,3,30,12,30,920.0,119.0,2.8,17.0,884.0,1056.7,790.89
2016,3,30,12,45,921.0,116.5,2.8,17.0,875.5,1048.01,785.43
2016,3,30,13,0,922.0,114.0,2.8,17.0,867.0,1035.35,777.51
2016,3,30,13,15,917.5,113.0,2.8,17.0,849.5,1015.0,764.59
2016,3,30,13,30,913.0,112.0,2.8,17.0,832.0,990.98,749.34
2016,3,30,13,45,907.0,110.5,2.85,17.0,807.0,961.5,730.86
2016,3,30,14,0,901.0,109.0,2.9,17.0,782.0,928.7,710.05
2016,3,30,14,15,891.0,107.0,2.9,17.0,749.5,888.79,683.79
2016,3,30,14,30,881.0,105.0,2.9,17.0,717.0,846.18,655.48
2016,3,30,14,45,868.0,103.0,2.9,17.0,678.0,798.78,623.48
2016,3,30,15,0,855.0,101.0,2.9,17.0,639.0,755.65,594.2
2016,3,30,15,15,837.5,98.0,2.9,16.5,595.0,699.61,554.94
2016,3,30,15,30,820.0,95.0,2.9,16.0,551.0,642.63,513.05
2016,3,30,15,45,796.0,91.5,2.95,16.0,502.0,580.64,465.22
2016,3,30,16,0,772.0,88.0,3.0,16.0,453.0,519.04,416.16
2016,3,30,16,15,740.0,83.5,3.0,15.5,401.0,453.33,362.83
2016,3,30,16,30,708.0,79.0,3.0,15.0,349.0,389.64,309.24
2016,3,30,16,45,661.5,73.0,3.0,14.5,296.0,321.47,250.53
2016,3,30,17,0,615.0,67.0,3.0,14.0,243.0,257.92,194.32
2016,3,30,17,15,545.5,59.0,2.8,13.0,191.5,192.01,136.81
2016,3,30,17,30,476.0,51.0,2.6,12.0,140.0,134.45,87.6
2016,3,30,17,45,362.5,40.0,2.4,11.0,95.0,78.16,44.66
2016,3,30,18,0,249.0,29.0,2.2,10.0,50.0,36.62,16.79
2016,3,30,18,15,124.5,14.5,2.1,9.5,25.0,12.38,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.0,20.0,1.75,9.0,36.5,17.68,3.86
2016,3,31,6,30,294.0,40.0,1.8,9.0,73.0,59.06,32.76
2016,3,31,6,45,379.0,53.5,1.9,9.5,120.0,107.56,69.22
2016,3,31,7,0,464.0,67.0,2.0,10.0,167.0,165.34,117.01
2016,3,31,7,15,232.0,82.0,1.95,10.0,132.0,140.94,108.34
2016,3,31,7,30,0.0,97.0,1.9,10.0,97.0,81.43,64.99
2016,3,31,7,45,0.5,116.0,1.9,10.5,116.5,98.08,79.06
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,114.92,92.94
2016,3,31,8,15,10.5,159.5,1.9,11.5,165.5,141.52,114.81
2016,3,31,8,30,20.0,184.0,1.9,12.0,195.0,169.39,137.45
2016,3,31,8,45,52.0,220.0,1.9,12.5,250.0,232.47,188.83
2016,3,31,9,0,84.0,256.0,1.9,13.0,305.0,292.01,236.2
2016,3,31,9,15,82.5,276.5,1.95,13.5,327.5,315.34,253.54
2016,3,31,9,30,81.0,297.0,2.0,14.0,350.0,338.5,270.63
2016,3,31,9,45,486.5,202.5,2.05,14.5,546.5,617.31,491.39
2016,3,31,10,0,892.0,108.0,2.1,15.0,743.0,875.83,676.74
2016,3,31,10,15,900.0,109.5,2.15,15.0,773.5,914.8,700.22
2016,3,31,10,30,908.0,111.0,2.2,15.0,804.0,950.8,723.86
2016,3,31,10,45,917.0,110.5,2.3,15.5,827.5,982.5,743.7
2016,3,31,11,0,926.0,110.0,2.4,16.0,851.0,1010.88,761.3
2016,3,31,11,15,929.5,110.5,2.45,16.0,866.0,1031.48,774.64
2016,3,31,11,30,933.0,111.0,2.5,16.0,881.0,1048.27,785.63
2016,3,31,11,45,936.0,110.5,2.6,16.5,888.5,1059.6,792.24
2016,3,31,12,0,939.0,110.0,2.7,17.0,896.0,1066.95,796.38
2016,3,31,12,15,938.5,110.0,2.8,17.0,894.5,1067.28,797.54
2016,3,31,12,30,938.0,110.0,2.9,17.0,893.0,1063.54,796.21
2016,3,31,12,45,942.0,105.5,3.05,17.5,885.0,1055.47,791.11
2016,3,31,13,0,946.0,101.0,3.2,18.0,877.0,1043.25,783.33
2016,3,31,13,15,942.0,100.0,3.25,18.0,859.5,1022.94,770.82
2016,3,31,13,30,938.0,99.0,3.3,18.0,842.0,998.84,755.84
2016,3,31,13,45,931.0,98.5,3.4,18.0,816.5,968.86,737.22
2016,3,31,14,0,924.0,98.0,3.5,18.0,791.0,935.52,716.19
2016,3,31,14,15,915.5,96.5,3.55,17.5,759.0,896.66,692.12
2016,3,31,14,30,907.0,95.0,3.6,17.0,727.0,854.94,665.72
2016,3,31,14,45,893.0,93.5,3.65,17.0,688.0,806.28,632.72
2016,3,31,15,0,879.0,92.0,3.7,17.0,649.0,755.68,597.87
2016,3,31,15,15,863.5,89.5,3.7,16.5,604.5,701.34,559.87
2016,3,31,15,30,848.0,87.0,3.7,16.0,560.0,650.03,521.55
2016,3,31,15,45,824.0,84.5,3.7,16.0,511.0,587.79,472.78
2016,3,31,16,0,800.0,82.0,3.7,16.0,462.0,525.87,422.82
2016,3,31,16,15,770.0,78.0,3.55,15.0,410.5,460.21,369.52
2016,3,31,16,30,740.0,74.0,3.4,14.0,359.0,396.3,315.63
2016,3,31,16,45,697.0,68.5,3.3,13.5,305.5,328.34,256.39
2016,3,31,17,0,654.0,63.0,3.2,13.0,252.0,263.89,198.76
2016,3,31,17,15,588.0,56.0,2.85,12.5,200.0,197.55,139.98
2016,3,31,17,30,522.0,49.0,2.5,12.0,148.0,139.03,89.41
2016,3,31,17,45,411.5,39.0,2.15,11.5,101.5,81.27,45.28
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,37.82,17.09
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,12.38,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,176.5,18.5,2.45,9.0,39.5,17.38,4.65
2016,4,1,6,30,353.0,37.0,2.5,9.0,79.0,62.68,33.74
2016,4,1,6,45,443.0,47.5,2.55,9.5,127.0,111.31,69.67
2016,4,1,7,0,533.0,58.0,2.6,10.0,175.0,171.46,119.59
2016,4,1,7,15,591.5,65.0,2.6,10.5,227.5,230.91,172.54
2016,4,1,7,30,650.0,72.0,2.6,11.0,280.0,297.02,231.4
2016,4,1,7,45,471.0,116.0,2.65,11.5,281.0,306.35,246.32
2016,4,1,8,0,292.0,160.0,2.7,12.0,282.0,289.3,235.94
2016,4,1,8,15,190.5,188.5,2.65,12.5,271.5,275.06,224.93
2016,4,1,8,30,89.0,217.0,2.6,13.0,261.0,247.4,201.39
2016,4,1,8,45,147.5,240.0,2.6,13.5,322.5,321.08,260.92
2016,4,1,9,0,206.0,263.0,2.6,14.0,384.0,391.58,316.47
2016,4,1,9,15,204.0,285.0,2.6,14.0,412.0,422.91,340.11
2016,4,1,9,30,202.0,307.0,2.6,14.0,440.0,453.62,363.07
2016,4,1,9,45,543.0,207.0,2.6,14.5,590.5,666.55,529.91
2016,4,1,10,0,884.0,107.0,2.6,15.0,741.0,867.22,674.15
2016,4,1,10,15,892.5,108.5,2.55,15.5,771.0,906.25,696.66
2016,4,1,10,30,901.0,110.0,2.5,16.0,801.0,942.38,718.33
2016,4,1,10,45,906.5,111.5,2.5,16.5,823.5,972.62,736.25
2016,4,1,11,0,912.0,113.0,2.5,17.0,846.0,999.43,751.8
2016,4,1,11,15,915.5,113.5,2.45,17.0,861.0,1019.69,763.87
2016,4,1,11,30,919.0,114.0,2.4,17.0,876.0,1036.19,773.55
2016,4,1,11,45,920.5,114.5,2.35,17.0,883.0,1046.86,779.49
2016,4,1,12,0,922.0,115.0,2.3,17.0,890.0,1053.6,783.0
2016,4,1,12,15,921.5,115.0,2.25,17.0,889.0,1053.83,782.43
2016,4,1,12,30,921.0,115.0,2.2,17.0,888.0,1050.08,779.47
2016,4,1,12,45,923.5,111.5,2.2,17.5,879.5,1041.67,772.82
2016,4,1,13,0,926.0,108.0,2.2,18.0,871.0,1029.25,763.75
2016,4,1,13,15,922.0,107.5,2.2,18.0,853.5,1009.73,751.62
2016,4,1,13,30,918.0,107.0,2.2,18.0,836.0,986.51,737.18
2016,4,1,13,45,912.0,105.5,2.25,18.0,811.5,956.83,719.02
2016,4,1,14,0,906.0,104.0,2.3,18.0,787.0,923.82,698.55
2016,4,1,14,15,897.5,102.0,2.3,18.0,755.0,884.98,673.48
2016,4,1,14,30,889.0,100.0,2.3,18.0,723.0,843.34,646.32
2016,4,1,14,45,877.0,98.0,2.35,18.0,684.5,796.4,615.54
2016,4,1,15,0,865.0,96.0,2.4,18.0,646.0,747.42,582.85
2016,4,1,15,15,849.0,93.0,2.4,17.5,602.0,697.91,548.85
2016,4,1,15,30,833.0,90.0,2.4,17.0,558.0,641.43,507.75
2016,4,1,15,45,811.5,86.5,2.45,17.0,509.5,580.39,461.15
2016,4,1,16,0,790.0,83.0,2.5,17.0,461.0,519.47,413.06
2016,4,1,16,15,760.0,79.0,2.45,16.0,410.0,454.43,361.21
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,391.16,308.71
2016,4,1,16,45,687.5,69.5,2.4,14.5,306.0,323.59,250.59
2016,4,1,17,0,645.0,64.0,2.4,14.0,253.0,260.42,194.7
2016,4,1,17,15,581.0,56.5,2.15,13.0,201.0,194.79,137.29
2016,4,1,17,30,517.0,49.0,1.9,12.0,149.0,136.74,87.61
2016,4,1,17,45,412.0,39.0,1.65,11.5,102.5,80.14,44.49
2016,4,1,18,0,307.0,29.0,1.4,11.0,56.0,37.11,17.01
2016,4,1,18,15,153.5,14.5,1.3,10.5,28.0,11.8,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.75,7.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.8,8.0,11.0,8.54,0.0
2016,4,2,6,15,211.0,24.5,0.8,8.5,47.0,23.13,9.32
2016,4,2,6,30,353.0,39.0,0.8,9.0,83.0,64.45,35.39
2016,4,2,6,45,438.5,50.0,0.85,9.5,131.0,112.91,71.2
2016,4,2,7,0,524.0,61.0,0.9,10.0,179.0,172.32,120.22
2016,4,2,7,15,286.0,94.0,0.85,10.5,161.0,166.33,127.36
2016,4,2,7,30,48.0,127.0,0.8,11.0,143.0,127.2,102.29
2016,4,2,7,45,55.0,148.5,0.75,11.5,169.5,152.9,123.87
2016,4,2,8,0,62.0,170.0,0.7,12.0,196.0,179.58,145.61
2016,4,2,8,15,140.0,194.5,0.7,12.5,263.0,254.43,206.1
2016,4,2,8,30,218.0,219.0,0.7,13.0,330.0,331.23,266.63
2016,4,2,8,45,512.5,164.5,0.7,14.0,457.0,495.51,393.84
2016,4,2,9,0,807.0,110.0,0.7,15.0,584.0,671.28,522.09
2016,4,2,9,15,823.0,113.0,0.7,15.5,627.0,725.53,557.5
2016,4,2,9,30,839.0,116.0,0.7,16.0,670.0,778.54,591.49
2016,4,2,9,45,840.0,124.0,0.7,16.5,704.5,823.16,618.48
2016,4,2,10,0,841.0,132.0,0.7,17.0,739.0,864.84,643.14
2016,4,2,10,15,850.0,134.5,0.75,17.5,769.0,904.75,667.25
2016,4,2,10,30,859.0,137.0,0.8,18.0,799.0,941.87,689.35
2016,4,2,10,45,857.0,143.0,0.85,19.0,819.5,969.42,703.89
2016,4,2,11,0,855.0,149.0,0.9,20.0,840.0,993.28,716.15
2016,4,2,11,15,859.0,150.0,0.95,20.0,855.0,1014.05,729.24
2016,4,2,11,30,863.0,151.0,1.0,20.0,870.0,1031.19,740.2
2016,4,2,11,45,862.0,153.0,1.1,20.5,876.0,1040.66,746.14
2016,4,2,12,0,861.0,155.0,1.2,21.0,882.0,1046.25,749.83
2016,4,2,12,15,860.0,155.0,1.25,21.0,880.5,1045.89,750.45
2016,4,2,12,30,859.0,155.0,1.3,21.0,879.0,1041.66,748.84
2016,4,2,12,45,871.0,145.5,1.4,21.5,872.5,1036.51,746.25
2016,4,2,13,0,883.0,136.0,1.5,22.0,866.0,1014.07,732.79
2016,4,2,13,15,878.0,134.5,1.55,22.0,848.0,993.22,721.12
2016,4,2,13,30,873.0,133.0,1.6,22.0,830.0,980.74,714.78
2016,4,2,13,45,863.5,132.5,1.7,22.0,804.0,949.26,696.73
2016,4,2,14,0,854.0,132.0,1.8,22.0,778.0,914.72,676.62
2016,4,2,14,15,843.5,130.0,1.85,22.0,746.0,874.94,652.16
2016,4,2,14,30,833.0,128.0,1.9,22.0,714.0,832.62,625.7
2016,4,2,14,45,704.5,161.0,1.95,22.0,638.0,735.88,560.02
2016,4,2,15,0,576.0,194.0,2.0,22.0,562.0,634.77,487.83
2016,4,2,15,15,603.5,169.5,2.0,21.5,531.5,606.48,469.61
2016,4,2,15,30,631.0,145.0,2.0,21.0,501.0,567.78,442.54
2016,4,2,15,45,644.5,126.0,2.05,20.5,462.5,521.48,408.75
2016,4,2,16,0,658.0,107.0,2.1,20.0,424.0,472.03,371.11
2016,4,2,16,15,614.5,103.5,2.1,19.5,374.0,407.92,320.32
2016,4,2,16,30,571.0,100.0,2.1,19.0,324.0,347.39,270.86
2016,4,2,16,45,501.0,99.0,2.1,18.5,275.0,279.54,214.75
2016,4,2,17,0,431.0,98.0,2.1,18.0,226.0,224.08,168.01
2016,4,2,17,15,410.0,81.5,2.0,17.0,183.5,173.84,124.24
2016,4,2,17,30,389.0,65.0,1.9,16.0,141.0,126.1,83.02
2016,4,2,17,45,283.0,50.5,1.8,15.0,96.5,74.24,44.47
2016,4,2,18,0,177.0,36.0,1.7,14.0,52.0,36.16,19.22
2016,4,2,18,15,88.5,18.0,1.65,13.5,26.0,13.99,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
