Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,1.1,8.0,13.0,9.39,0.0
2016,4,3,6,15,191.5,27.0,1.15,8.5,49.0,23.96,10.8
2016,4,3,6,30,324.0,43.0,1.2,9.0,85.0,65.7,37.64
2016,4,3,6,45,417.0,54.0,1.3,9.5,134.0,113.39,72.72
2016,4,3,7,0,510.0,65.0,1.4,10.0,183.0,173.0,121.67
2016,4,3,7,15,255.0,80.5,1.4,10.5,139.5,150.01,114.98
2016,4,3,7,30,0.0,96.0,1.4,11.0,96.0,80.32,63.71
2016,4,3,7,45,0.0,113.5,1.4,11.5,113.5,95.38,76.38
2016,4,3,8,0,0.0,131.0,1.4,12.0,131.0,110.56,88.77
2016,4,3,8,15,12.5,162.0,1.4,12.5,168.5,144.27,116.45
2016,4,3,8,30,25.0,193.0,1.4,13.0,206.0,179.75,145.14
2016,4,3,8,45,43.0,223.5,1.4,14.0,248.5,228.98,184.17
2016,4,3,9,0,61.0,254.0,1.4,15.0,291.0,273.0,218.12
2016,4,3,9,15,82.0,280.5,1.4,15.5,333.5,317.22,252.05
2016,4,3,9,30,103.0,307.0,1.4,16.0,376.0,363.42,286.88
2016,4,3,9,45,484.5,214.5,1.45,16.5,563.0,625.46,489.43
2016,4,3,10,0,866.0,122.0,1.5,17.0,750.0,874.49,663.95
2016,4,3,10,15,874.5,124.0,1.5,17.0,780.0,914.1,686.46
2016,4,3,10,30,883.0,126.0,1.5,17.0,810.0,940.24,702.35
2016,4,3,10,45,712.5,211.0,1.55,17.5,773.0,910.49,680.85
2016,4,3,11,0,542.0,296.0,1.6,18.0,736.0,844.57,631.97
2016,4,3,11,15,719.5,215.0,1.65,18.0,810.0,952.35,708.49
2016,4,3,11,30,897.0,134.0,1.7,18.0,884.0,1031.99,759.31
2016,4,3,11,45,725.0,224.5,1.75,18.5,834.0,985.47,727.2
2016,4,3,12,0,553.0,315.0,1.8,19.0,784.0,903.41,669.1
2016,4,3,12,15,506.0,328.5,1.85,19.0,757.0,870.36,647.37
2016,4,3,12,30,459.0,342.0,1.9,19.0,730.0,834.65,623.09
2016,4,3,12,45,486.0,329.0,1.95,19.5,736.0,843.97,629.98
2016,4,3,13,0,513.0,316.0,2.0,20.0,742.0,850.2,634.37
2016,4,3,13,15,500.0,311.5,2.1,19.5,719.5,823.23,618.28
2016,4,3,13,30,487.0,307.0,2.2,19.0,697.0,794.32,600.89
2016,4,3,13,45,574.0,263.5,2.3,19.0,709.5,816.29,619.98
2016,4,3,14,0,661.0,220.0,2.4,19.0,722.0,837.04,637.49
2016,4,3,14,15,741.5,180.0,2.45,19.0,721.0,842.38,643.45
2016,4,3,14,30,822.0,140.0,2.5,19.0,720.0,833.65,638.87
2016,4,3,14,45,808.0,136.5,2.55,19.0,681.5,785.14,606.52
2016,4,3,15,0,794.0,133.0,2.6,19.0,643.0,734.94,571.83
2016,4,3,15,15,775.5,129.0,2.6,18.5,599.0,682.41,534.74
2016,4,3,15,30,757.0,125.0,2.6,18.0,555.0,626.14,493.83
2016,4,3,15,45,742.5,116.5,2.65,17.5,508.0,567.34,449.96
2016,4,3,16,0,728.0,108.0,2.7,17.0,461.0,508.2,404.14
2016,4,3,16,15,695.5,102.0,2.6,16.5,409.5,442.96,351.47
2016,4,3,16,30,663.0,96.0,2.5,16.0,358.0,379.96,298.92
2016,4,3,16,45,627.0,87.0,2.45,15.5,306.0,315.5,243.78
2016,4,3,17,0,591.0,78.0,2.4,15.0,254.0,254.52,190.21
2016,4,3,17,15,525.0,69.0,2.15,14.0,202.5,190.5,135.04
2016,4,3,17,30,459.0,60.0,1.9,13.0,151.0,134.43,87.87
2016,4,3,17,45,360.0,47.0,1.65,12.0,105.0,79.88,46.7
2016,4,3,18,0,261.0,34.0,1.4,11.0,59.0,36.67,18.67
2016,4,3,18,15,130.5,17.0,1.3,10.5,29.5,13.27,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,7.68,0.0
2016,4,4,6,15,15.5,27.5,2.15,10.5,29.5,22.67,11.61
2016,4,4,6,30,31.0,46.0,2.3,11.0,50.0,40.58,27.41
2016,4,4,6,45,47.5,68.0,2.45,11.5,78.0,64.07,47.09
2016,4,4,7,0,64.0,90.0,2.6,12.0,106.0,90.16,69.24
2016,4,4,7,15,79.5,112.0,2.55,12.5,135.5,118.4,93.35
2016,4,4,7,30,95.0,134.0,2.5,13.0,165.0,153.45,123.05
2016,4,4,7,45,87.0,155.5,2.5,13.5,188.5,171.43,138.45
2016,4,4,8,0,79.0,177.0,2.5,14.0,212.0,193.18,156.46
2016,4,4,8,15,137.0,201.5,2.55,14.5,269.5,258.63,209.7
2016,4,4,8,30,195.0,226.0,2.6,15.0,327.0,323.83,261.9
2016,4,4,8,45,202.0,248.0,2.65,15.5,361.0,360.98,290.6
2016,4,4,9,0,209.0,270.0,2.7,16.0,395.0,398.52,319.13
2016,4,4,9,15,543.5,188.5,2.8,16.5,544.5,595.16,474.22
2016,4,4,9,30,878.0,107.0,2.9,17.0,694.0,797.27,624.2
2016,4,4,9,45,888.5,109.5,3.0,17.5,730.5,837.57,649.29
2016,4,4,10,0,899.0,112.0,3.1,18.0,767.0,882.2,678.47
2016,4,4,10,15,907.0,113.5,3.05,18.0,797.5,921.02,703.55
2016,4,4,10,30,915.0,115.0,3.0,18.0,828.0,956.84,726.38
2016,4,4,10,45,919.0,117.0,3.0,18.5,850.0,986.26,743.74
2016,4,4,11,0,923.0,119.0,3.0,19.0,872.0,1012.13,758.68
2016,4,4,11,15,926.5,120.0,3.0,19.0,887.0,1032.82,771.62
2016,4,4,11,30,930.0,121.0,3.0,19.0,902.0,1049.71,782.16
2016,4,4,11,45,929.5,122.5,3.0,19.5,908.5,1059.26,786.48
2016,4,4,12,0,929.0,124.0,3.0,20.0,915.0,1064.8,788.36
2016,4,4,12,15,928.5,123.5,3.0,20.0,913.0,1064.3,787.96
2016,4,4,12,30,928.0,123.0,3.0,20.0,911.0,1059.8,785.13
2016,4,4,12,45,931.5,119.5,3.0,20.0,903.0,1052.17,780.43
2016,4,4,13,0,935.0,116.0,3.0,20.0,895.0,1040.49,773.22
2016,4,4,13,15,930.5,115.0,3.0,20.0,877.0,1019.66,760.1
2016,4,4,13,30,926.0,114.0,3.0,20.0,859.0,995.13,744.64
2016,4,4,13,45,918.0,113.5,3.0,20.0,833.0,964.35,725.02
2016,4,4,14,0,910.0,113.0,3.0,20.0,807.0,930.31,703.18
2016,4,4,14,15,900.5,111.0,3.05,20.0,774.0,890.42,677.57
2016,4,4,14,30,891.0,109.0,3.1,20.0,741.0,847.8,649.82
2016,4,4,14,45,876.5,107.0,3.2,20.0,701.0,805.67,622.39
2016,4,4,15,0,862.0,105.0,3.3,20.0,661.0,754.02,587.67
2016,4,4,15,15,844.0,102.5,3.4,19.5,616.0,697.89,548.36
2016,4,4,15,30,826.0,100.0,3.5,19.0,571.0,640.85,506.82
2016,4,4,15,45,783.5,93.5,3.6,18.5,509.5,564.91,449.49
2016,4,4,16,0,741.0,87.0,3.7,18.0,448.0,491.45,392.13
2016,4,4,16,15,725.0,86.0,3.5,17.5,407.0,438.83,348.44
2016,4,4,16,30,709.0,85.0,3.3,17.0,366.0,386.28,303.22
2016,4,4,16,45,659.0,80.0,3.15,16.5,312.0,318.26,244.89
2016,4,4,17,0,609.0,75.0,3.0,16.0,258.0,255.26,189.73
2016,4,4,17,15,541.0,66.5,2.55,15.0,206.0,190.34,133.81
2016,4,4,17,30,473.0,58.0,2.1,14.0,154.0,133.6,86.27
2016,4,4,17,45,362.5,46.5,1.7,13.5,107.0,78.62,45.45
2016,4,4,18,0,252.0,35.0,1.3,13.0,60.0,36.41,18.93
2016,4,4,18,15,126.0,17.5,1.2,12.5,30.0,13.64,0.0
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,6.4,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,12.25,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,26.49,12.78
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,71.59,38.08
2016,4,5,6,45,522.0,48.5,1.55,11.0,151.5,123.49,76.32
2016,4,5,7,0,600.0,58.0,1.7,12.0,202.0,185.22,127.54
2016,4,5,7,15,654.5,64.0,1.75,12.5,256.5,246.7,181.87
2016,4,5,7,30,709.0,70.0,1.8,13.0,311.0,314.94,241.91
2016,4,5,7,45,748.5,74.0,1.9,13.5,365.5,379.94,298.68
2016,4,5,8,0,788.0,78.0,2.0,14.0,420.0,448.25,356.44
2016,4,5,8,15,814.0,82.0,2.0,14.5,472.0,512.55,408.94
2016,4,5,8,30,840.0,86.0,2.0,15.0,524.0,577.85,460.2
2016,4,5,8,45,861.0,88.0,2.0,16.0,572.5,638.57,505.25
2016,4,5,9,0,882.0,90.0,2.0,17.0,621.0,694.46,545.14
2016,4,5,9,15,895.5,92.5,2.1,17.5,664.0,748.61,583.54
2016,4,5,9,30,909.0,95.0,2.2,18.0,707.0,801.08,618.42
2016,4,5,9,45,919.5,97.0,2.35,18.5,744.0,848.69,649.82
2016,4,5,10,0,930.0,99.0,2.5,19.0,781.0,893.82,679.22
2016,4,5,10,15,937.0,100.5,2.6,19.0,811.0,932.67,705.0
2016,4,5,10,30,944.0,102.0,2.7,19.0,841.0,968.36,728.62
2016,4,5,10,45,950.0,102.5,2.85,19.5,863.5,998.72,747.7
2016,4,5,11,0,956.0,103.0,3.0,20.0,886.0,1025.52,764.4
2016,4,5,11,15,958.5,103.5,3.05,20.0,900.5,1045.2,777.03
2016,4,5,11,30,961.0,104.0,3.1,20.0,915.0,1060.93,787.21
2016,4,5,11,45,962.5,104.0,3.2,20.5,922.0,1071.11,792.84
2016,4,5,12,0,964.0,104.0,3.3,21.0,929.0,1077.19,795.93
2016,4,5,12,15,963.5,104.0,3.25,21.0,927.0,1077.14,795.38
2016,4,5,12,30,963.0,104.0,3.2,21.0,925.0,1072.94,792.31
2016,4,5,12,45,961.0,103.0,3.2,21.5,915.0,1062.09,784.0
2016,4,5,13,0,959.0,102.0,3.2,22.0,905.0,1047.19,773.24
2016,4,5,13,15,955.0,101.5,3.15,22.0,887.0,1026.92,760.16
2016,4,5,13,30,951.0,101.0,3.1,22.0,869.0,1002.83,744.69
2016,4,5,13,45,945.0,99.5,3.05,22.5,843.0,972.18,723.51
2016,4,5,14,0,939.0,98.0,3.0,23.0,817.0,938.1,700.15
2016,4,5,14,15,930.0,96.5,2.9,23.0,784.5,898.21,673.85
2016,4,5,14,30,921.0,95.0,2.8,23.0,752.0,855.46,645.51
2016,4,5,14,45,908.5,93.5,2.7,23.0,712.0,807.39,613.32
2016,4,5,15,0,896.0,92.0,2.6,23.0,672.0,757.22,579.4
2016,4,5,15,15,880.5,89.5,2.45,22.5,627.5,702.17,541.21
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,645.89,500.21
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.0,587.5,455.71
2016,4,5,16,0,821.0,81.0,2.1,22.0,483.0,525.36,407.17
2016,4,5,16,15,792.0,77.0,1.85,21.0,430.5,459.36,355.17
2016,4,5,16,30,763.0,73.0,1.6,20.0,378.0,394.99,302.55
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.0,327.08,245.3
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,263.12,190.03
2016,4,5,17,15,616.5,56.5,1.15,18.0,216.5,196.34,133.46
2016,4,5,17,30,554.0,50.0,1.1,17.0,163.0,137.86,85.01
2016,4,5,17,45,451.0,40.5,1.1,16.5,115.0,80.49,43.05
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,36.38,17.43
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,12.5,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,65.5,8.0,1.1,12.5,10.5,6.83,0.0
2016,4,6,6,0,131.0,16.0,1.1,13.0,21.0,12.5,0.0
2016,4,6,6,15,272.0,29.0,1.15,14.0,61.0,27.87,14.06
2016,4,6,6,30,413.0,42.0,1.2,15.0,101.0,71.78,38.69
2016,4,6,6,45,499.0,51.0,1.25,16.5,152.0,122.39,74.83
2016,4,6,7,0,585.0,60.0,1.3,18.0,203.0,183.86,124.02
2016,4,6,7,15,640.0,66.5,1.35,18.5,257.5,244.99,176.52
2016,4,6,7,30,695.0,73.0,1.4,19.0,312.0,312.23,234.02
2016,4,6,7,45,732.5,77.5,1.5,19.5,366.0,376.8,288.83
2016,4,6,8,0,770.0,82.0,1.6,20.0,420.0,443.74,343.87
2016,4,6,8,15,797.0,86.0,1.65,20.5,471.5,507.5,394.56
2016,4,6,8,30,824.0,90.0,1.7,21.0,523.0,572.4,444.25
2016,4,6,8,45,843.0,93.5,1.8,22.0,571.0,632.57,488.12
2016,4,6,9,0,862.0,97.0,1.9,23.0,619.0,692.31,530.11
2016,4,6,9,15,876.5,99.5,1.95,23.0,662.0,741.43,565.2
2016,4,6,9,30,891.0,102.0,2.0,23.0,705.0,793.76,600.02
2016,4,6,9,45,900.0,105.0,2.05,23.5,741.5,840.38,629.27
2016,4,6,10,0,909.0,108.0,2.1,24.0,778.0,884.47,656.45
2016,4,6,10,15,916.5,109.5,2.05,24.5,808.0,922.97,678.62
2016,4,6,10,30,924.0,111.0,2.0,25.0,838.0,958.41,698.49
2016,4,6,10,45,926.5,113.5,1.95,25.5,859.5,986.99,713.7
2016,4,6,11,0,929.0,116.0,1.9,26.0,881.0,1011.92,726.5
2016,4,6,11,15,932.0,117.0,1.8,26.0,895.5,1032.04,736.97
2016,4,6,11,30,935.0,118.0,1.7,26.0,910.0,1048.33,745.03
2016,4,6,11,45,934.0,119.0,1.65,26.5,915.5,1056.75,747.53
2016,4,6,12,0,933.0,120.0,1.6,27.0,921.0,1061.15,747.73
2016,4,6,12,15,932.0,120.0,1.55,27.0,919.0,1060.51,746.48
2016,4,6,12,30,931.0,120.0,1.5,27.0,917.0,1055.87,742.95
2016,4,6,12,45,922.0,123.0,1.45,27.5,905.0,1042.44,732.77
2016,4,6,13,0,913.0,126.0,1.4,28.0,893.0,1025.23,720.54
2016,4,6,13,15,908.0,125.0,1.3,28.0,874.5,1004.21,706.72
2016,4,6,13,30,903.0,124.0,1.2,28.0,856.0,979.59,690.8
2016,4,6,13,45,895.5,122.5,1.15,28.0,830.0,948.74,671.92
2016,4,6,14,0,888.0,121.0,1.1,28.0,804.0,914.71,651.1
2016,4,6,14,15,878.0,119.0,1.05,28.0,771.0,875.08,626.69
2016,4,6,14,30,868.0,117.0,1.0,28.0,738.0,840.79,605.62
2016,4,6,14,45,854.5,114.5,0.95,28.0,698.5,792.09,575.0
2016,4,6,15,0,841.0,112.0,0.9,28.0,659.0,741.54,542.67
2016,4,6,15,15,582.0,176.0,0.85,28.0,542.5,590.51,437.04
2016,4,6,15,30,323.0,240.0,0.8,28.0,426.0,440.55,329.51
2016,4,6,15,45,390.0,203.5,0.8,28.0,409.5,425.09,320.07
2016,4,6,16,0,457.0,167.0,0.8,28.0,393.0,411.27,309.53
2016,4,6,16,15,442.5,149.5,0.75,27.0,349.0,359.01,270.59
2016,4,6,16,30,428.0,132.0,0.7,26.0,305.0,307.68,231.16
2016,4,6,16,45,389.5,120.5,0.7,25.5,261.0,254.63,189.11
2016,4,6,17,0,351.0,109.0,0.7,25.0,217.0,205.74,149.53
2016,4,6,17,15,312.5,91.0,0.75,24.0,173.5,155.6,109.01
2016,4,6,17,30,274.0,73.0,0.8,23.0,130.0,110.31,72.74
2016,4,6,17,45,213.5,55.0,0.85,22.5,91.5,68.05,41.37
2016,4,6,18,0,153.0,37.0,0.9,22.0,53.0,33.85,18.55
2016,4,6,18,15,76.5,18.5,0.85,21.5,26.5,14.76,0.0
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.85,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,4,7,6,15,0.0,5.0,2.7,13.5,5.0,4.1,0.0
2016,4,7,6,30,0.0,8.0,2.9,14.0,8.0,6.56,0.0
2016,4,7,6,45,0.0,12.5,3.1,14.5,12.5,10.27,3.12
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,13.99,6.35
2016,4,7,7,15,0.0,21.5,3.4,15.5,21.5,17.71,9.54
2016,4,7,7,30,0.0,26.0,3.5,16.0,26.0,21.44,12.68
2016,4,7,7,45,59.5,107.0,3.6,16.5,133.5,116.07,91.66
2016,4,7,8,0,119.0,188.0,3.7,17.0,241.0,227.18,182.52
2016,4,7,8,15,383.0,157.0,3.65,17.0,355.0,358.41,288.65
2016,4,7,8,30,647.0,126.0,3.6,17.0,469.0,508.13,407.94
2016,4,7,8,45,594.0,159.0,3.6,17.5,495.5,543.7,434.34
2016,4,7,9,0,541.0,192.0,3.6,18.0,522.0,566.59,450.53
2016,4,7,9,15,457.5,239.0,3.55,18.0,531.0,580.12,458.89
2016,4,7,9,30,374.0,286.0,3.5,18.0,540.0,572.26,450.86
2016,4,7,9,45,418.5,285.0,3.45,18.0,583.5,637.45,499.43
2016,4,7,10,0,463.0,284.0,3.4,18.0,627.0,692.42,539.53
2016,4,7,10,15,527.0,274.5,3.35,18.0,679.5,757.13,586.54
2016,4,7,10,30,591.0,265.0,3.3,18.0,732.0,823.22,633.6
2016,4,7,10,45,613.0,265.5,3.3,18.5,761.5,864.84,660.85
2016,4,7,11,0,635.0,266.0,3.3,19.0,791.0,901.39,684.48
2016,4,7,11,15,606.0,286.5,3.25,19.0,794.5,902.47,683.39
2016,4,7,11,30,577.0,307.0,3.2,19.0,798.0,903.77,682.69
2016,4,7,11,45,585.5,301.5,3.15,19.0,802.5,912.65,688.53
2016,4,7,12,0,594.0,296.0,3.1,19.0,807.0,918.68,692.41
2016,4,7,12,15,534.0,320.0,3.05,19.0,779.5,883.38,666.27
2016,4,7,12,30,474.0,344.0,3.0,19.0,752.0,845.1,638.32
2016,4,7,12,45,520.0,325.5,3.0,19.0,768.0,867.24,655.32
2016,4,7,13,0,566.0,307.0,3.0,19.0,784.0,885.69,669.27
2016,4,7,13,15,688.5,236.0,3.0,19.0,804.5,925.89,700.5
2016,4,7,13,30,811.0,165.0,3.0,19.0,825.0,945.14,714.19
2016,4,7,13,45,701.5,210.0,3.0,19.0,768.5,877.2,668.22
2016,4,7,14,0,592.0,255.0,3.0,19.0,712.0,797.4,611.06
2016,4,7,14,15,475.5,283.0,3.0,18.5,641.0,704.63,544.74
2016,4,7,14,30,359.0,311.0,3.0,18.0,570.0,604.39,471.46
2016,4,7,14,45,235.5,307.0,3.0,18.0,473.5,476.04,374.57
2016,4,7,15,0,112.0,303.0,3.0,18.0,377.0,359.2,283.67
2016,4,7,15,15,83.0,273.5,2.95,17.5,326.0,305.17,242.38
2016,4,7,15,30,54.0,244.0,2.9,17.0,275.0,254.08,202.49
2016,4,7,15,45,105.0,230.0,2.85,17.0,284.5,266.91,213.84
2016,4,7,16,0,156.0,216.0,2.8,17.0,294.0,281.92,226.08
2016,4,7,16,15,93.5,185.0,2.65,16.5,230.5,206.87,165.71
2016,4,7,16,30,31.0,154.0,2.5,16.0,167.0,147.19,117.52
2016,4,7,16,45,23.5,133.5,2.4,16.0,142.5,120.35,95.49
2016,4,7,17,0,16.0,113.0,2.3,16.0,118.0,98.96,77.76
2016,4,7,17,15,8.0,92.0,2.15,15.5,94.5,78.12,60.49
2016,4,7,17,30,0.0,71.0,2.0,15.0,71.0,58.51,44.07
2016,4,7,17,45,0.0,50.0,1.85,14.5,50.0,40.97,28.85
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,23.9,13.84
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,11.95,0.0
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,8.22,0.0
2016,4,8,6,15,0.0,26.5,1.2,12.5,26.5,21.9,12.19
2016,4,8,6,30,0.0,43.0,1.4,13.0,43.0,35.36,24.29
2016,4,8,6,45,0.0,63.5,1.6,13.5,63.5,52.33,39.1
2016,4,8,7,0,0.0,84.0,1.8,14.0,84.0,69.61,53.98
2016,4,8,7,15,5.5,104.5,1.8,14.0,106.5,88.63,69.99
2016,4,8,7,30,11.0,125.0,1.8,14.0,129.0,108.51,86.57
2016,4,8,7,45,5.5,112.0,1.8,14.5,114.0,95.89,75.74
2016,4,8,8,0,0.0,99.0,1.8,15.0,99.0,82.55,64.27
2016,4,8,8,15,1.5,132.5,1.8,15.0,133.0,112.13,88.69
2016,4,8,8,30,3.0,166.0,1.8,15.0,167.0,142.32,113.21
2016,4,8,8,45,1.5,108.0,1.85,15.5,108.5,91.12,70.55
2016,4,8,9,0,0.0,50.0,1.9,16.0,50.0,41.48,29.11
2016,4,8,9,15,53.5,185.0,1.9,16.0,222.0,203.23,162.56
2016,4,8,9,30,107.0,320.0,1.9,16.0,394.0,376.15,297.9
2016,4,8,9,45,77.0,320.5,1.9,16.5,375.0,357.36,280.88
2016,4,8,10,0,47.0,321.0,1.9,17.0,356.0,336.01,262.82
2016,4,8,10,15,68.0,349.5,1.95,17.0,403.0,384.62,300.19
2016,4,8,10,30,89.0,378.0,2.0,17.0,450.0,434.62,337.79
2016,4,8,10,45,96.5,392.0,2.05,17.0,471.5,458.45,355.22
2016,4,8,11,0,104.0,406.0,2.1,17.0,493.0,482.29,372.74
2016,4,8,11,15,192.5,410.5,2.15,17.0,574.5,592.49,455.6
2016,4,8,11,30,281.0,415.0,2.2,17.0,656.0,705.0,537.19
2016,4,8,11,45,338.0,398.0,2.25,17.5,689.5,747.05,566.59
2016,4,8,12,0,395.0,381.0,2.3,18.0,723.0,787.97,595.45
2016,4,8,12,15,351.5,397.0,2.3,18.0,701.0,761.38,575.36
2016,4,8,12,30,308.0,413.0,2.3,18.0,679.0,733.05,554.56
2016,4,8,12,45,258.5,418.0,2.3,18.0,640.0,686.44,520.88
2016,4,8,13,0,209.0,423.0,2.3,18.0,601.0,621.51,474.14
2016,4,8,13,15,162.0,412.0,2.35,18.0,548.0,561.29,430.43
2016,4,8,13,30,115.0,401.0,2.4,18.0,495.0,502.06,386.64
2016,4,8,13,45,57.5,253.5,2.45,18.0,300.5,283.49,221.83
2016,4,8,14,0,0.0,106.0,2.5,18.0,106.0,88.73,66.78
2016,4,8,14,15,0.0,101.5,2.5,18.0,101.5,84.82,63.93
2016,4,8,14,30,0.0,97.0,2.5,18.0,97.0,80.93,60.89
2016,4,8,14,45,9.0,167.0,2.5,18.0,173.5,148.34,115.91
2016,4,8,15,0,18.0,237.0,2.5,18.0,250.0,216.91,170.96
2016,4,8,15,15,9.0,177.0,2.5,17.5,183.5,156.32,122.81
2016,4,8,15,30,0.0,117.0,2.5,17.0,117.0,97.92,75.68
2016,4,8,15,45,28.0,161.5,2.5,16.5,175.5,158.32,126.1
2016,4,8,16,0,56.0,206.0,2.5,16.0,234.0,212.11,170.33
2016,4,8,16,15,28.0,145.5,2.45,15.5,159.5,140.01,111.7
2016,4,8,16,30,0.0,85.0,2.4,15.0,85.0,70.66,54.41
2016,4,8,16,45,0.0,72.5,2.35,15.0,72.5,60.14,45.72
2016,4,8,17,0,0.0,60.0,2.3,15.0,60.0,49.7,36.91
2016,4,8,17,15,0.0,47.5,2.15,14.5,47.5,39.28,28.07
2016,4,8,17,30,0.0,35.0,2.0,14.0,35.0,28.89,19.11
2016,4,8,17,45,0.0,24.5,1.9,14.0,24.5,20.19,11.45
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,11.51,3.78
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,5.74,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,14.82,6.54
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,23.93,14.74
2016,4,9,6,45,0.0,42.5,2.05,12.5,42.5,35.14,24.6
2016,4,9,7,0,0.0,56.0,2.2,13.0,56.0,46.38,34.35
2016,4,9,7,15,0.0,70.5,2.2,13.0,70.5,58.47,44.76
2016,4,9,7,30,0.0,85.0,2.2,13.0,85.0,70.68,55.1
2016,4,9,7,45,0.0,79.0,2.25,13.5,79.0,65.59,50.5
2016,4,9,8,0,0.0,73.0,2.3,14.0,73.0,60.56,45.98
2016,4,9,8,15,0.0,91.5,2.25,14.0,91.5,76.12,58.93
2016,4,9,8,30,0.0,110.0,2.2,14.0,110.0,91.9,71.9
2016,4,9,8,45,0.0,82.0,2.2,14.5,82.0,68.16,51.74
2016,4,9,9,0,0.0,54.0,2.2,15.0,54.0,44.82,32.03
2016,4,9,9,15,3.0,126.0,2.15,15.0,128.0,107.84,84.24
2016,4,9,9,30,6.0,198.0,2.1,15.0,202.0,173.36,137.25
2016,4,9,9,45,22.0,254.5,2.1,15.0,271.0,237.23,188.26
2016,4,9,10,0,38.0,311.0,2.1,15.0,340.0,318.1,251.46
2016,4,9,10,15,26.0,287.0,2.1,15.0,307.5,285.92,225.44
2016,4,9,10,30,14.0,263.0,2.1,15.0,275.0,240.09,189.03
2016,4,9,10,45,48.0,330.5,2.1,15.5,371.0,351.23,275.89
2016,4,9,11,0,82.0,398.0,2.1,16.0,467.0,452.54,351.89
2016,4,9,11,15,120.5,415.5,2.05,16.0,518.5,527.28,407.17
2016,4,9,11,30,159.0,433.0,2.0,16.0,570.0,584.96,449.26
2016,4,9,11,45,120.5,426.0,1.95,16.0,530.0,541.86,416.1
2016,4,9,12,0,82.0,419.0,1.9,16.0,490.0,478.54,368.69
2016,4,9,12,15,77.0,414.5,1.85,16.0,481.5,469.0,361.75
2016,4,9,12,30,72.0,410.0,1.8,16.0,473.0,459.04,354.2
2016,4,9,12,45,100.0,417.0,1.8,16.0,503.0,492.69,380.11
2016,4,9,13,0,128.0,424.0,1.8,16.0,533.0,543.28,417.71
2016,4,9,13,15,110.5,409.5,1.8,16.0,502.5,491.3,379.31
2016,4,9,13,30,93.0,395.0,1.8,16.0,472.0,457.6,354.56
2016,4,9,13,45,48.0,280.0,1.8,16.0,319.5,300.13,235.2
2016,4,9,14,0,3.0,165.0,1.8,16.0,167.0,142.45,110.62
2016,4,9,14,15,9.0,205.5,1.8,15.5,212.0,183.1,144.16
2016,4,9,14,30,15.0,246.0,1.8,15.0,257.0,223.93,177.23
2016,4,9,14,45,8.0,206.5,1.85,15.0,213.0,182.45,144.19
2016,4,9,15,0,1.0,167.0,1.9,15.0,169.0,142.09,111.83
2016,4,9,15,15,0.5,139.5,1.9,15.0,140.5,117.68,92.26
2016,4,9,15,30,0.0,112.0,1.9,15.0,112.0,93.61,72.71
2016,4,9,15,45,0.0,104.5,1.9,15.0,104.5,87.18,67.64
2016,4,9,16,0,0.0,97.0,1.9,15.0,97.0,80.8,62.55
2016,4,9,16,15,0.0,85.5,1.7,14.5,85.5,71.05,54.7
2016,4,9,16,30,0.0,74.0,1.5,14.0,74.0,61.38,46.82
2016,4,9,16,45,0.0,63.5,1.35,14.0,63.5,52.61,39.5
2016,4,9,17,0,0.0,53.0,1.2,14.0,53.0,43.85,32.1
2016,4,9,17,15,0.0,42.5,1.05,13.5,42.5,35.12,24.66
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,26.4,17.1
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,18.95,10.5
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,11.51,3.87
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,5.74,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.5,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.6,12.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,8.0,1.65,12.0,8.0,6.56,0.0
2016,4,10,6,30,0.0,13.0,1.7,12.0,13.0,10.68,3.48
2016,4,10,6,45,0.0,18.5,1.8,12.0,18.5,15.22,7.51
2016,4,10,7,0,0.0,24.0,1.9,12.0,24.0,19.77,11.53
2016,4,10,7,15,0.0,30.0,1.9,12.0,30.0,24.74,15.85
2016,4,10,7,30,0.0,36.0,1.9,12.0,36.0,29.73,20.13
2016,4,10,7,45,0.0,31.5,1.95,12.5,31.5,26.01,16.81
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,22.3,13.52
2016,4,10,8,15,0.0,45.0,2.0,13.0,45.0,37.25,26.23
2016,4,10,8,30,0.0,63.0,2.0,13.0,63.0,52.26,38.84
2016,4,10,8,45,0.0,76.0,2.05,13.5,76.0,63.14,47.77
2016,4,10,9,0,0.0,89.0,2.1,14.0,89.0,74.05,56.61
2016,4,10,9,15,0.0,110.0,2.15,14.0,110.0,91.93,71.27
2016,4,10,9,30,0.0,131.0,2.2,14.0,131.0,110.03,85.98
2016,4,10,9,45,0.0,130.5,2.25,14.0,130.5,109.66,85.46
2016,4,10,10,0,0.0,130.0,2.3,14.0,130.0,109.29,85.0
2016,4,10,10,15,0.5,140.0,2.35,14.0,140.5,118.45,92.37
2016,4,10,10,30,1.0,150.0,2.4,14.0,151.0,127.68,99.76
2016,4,10,10,45,2.0,154.0,2.45,14.5,156.0,132.2,103.14
2016,4,10,11,0,3.0,158.0,2.5,15.0,161.0,136.75,106.57
2016,4,10,11,15,1.5,146.5,2.55,15.0,148.0,125.4,97.26
2016,4,10,11,30,0.0,135.0,2.6,15.0,135.0,114.03,87.95
2016,4,10,11,45,0.0,130.5,2.7,15.0,130.5,110.17,84.81
2016,4,10,12,0,0.0,126.0,2.8,15.0,126.0,106.29,81.67
2016,4,10,12,15,4.5,169.0,2.85,15.0,173.0,148.19,115.73
2016,4,10,12,30,9.0,212.0,2.9,15.0,220.0,190.63,149.83
2016,4,10,12,45,7.0,192.0,2.95,15.0,198.0,170.79,133.89
2016,4,10,13,0,5.0,172.0,3.0,15.0,176.0,151.07,118.1
2016,4,10,13,15,2.5,123.0,3.05,15.0,125.0,105.9,81.58
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,61.77,45.49
2016,4,10,13,45,1.0,117.0,3.15,15.0,118.0,99.14,76.28
2016,4,10,14,0,2.0,160.0,3.2,15.0,162.0,137.17,107.35
2016,4,10,14,15,3.5,175.5,3.15,15.0,178.5,151.86,119.42
2016,4,10,14,30,5.0,191.0,3.1,15.0,195.0,166.54,131.52
2016,4,10,14,45,29.5,237.5,3.1,15.0,257.5,236.51,188.73
2016,4,10,15,0,54.0,284.0,3.1,15.0,320.0,296.8,237.31
2016,4,10,15,15,29.0,232.0,3.0,14.5,251.5,227.46,182.13
2016,4,10,15,30,4.0,180.0,2.9,14.0,183.0,155.17,123.75
2016,4,10,15,45,2.0,161.0,2.85,14.0,162.5,137.13,109.35
2016,4,10,16,0,0.0,142.0,2.8,14.0,142.0,119.44,95.02
2016,4,10,16,15,0.0,138.0,2.65,13.5,138.5,115.95,92.63
2016,4,10,16,30,0.0,134.0,2.5,13.0,135.0,112.44,90.15
2016,4,10,16,45,0.0,115.0,2.45,13.0,115.5,96.05,76.56
2016,4,10,17,0,0.0,96.0,2.4,13.0,96.0,79.81,62.92
2016,4,10,17,15,184.5,86.0,2.15,12.5,126.0,116.64,86.9
2016,4,10,17,30,369.0,76.0,1.9,12.0,156.0,123.39,83.13
2016,4,10,17,45,283.0,60.5,1.7,12.0,112.0,75.51,47.37
2016,4,10,18,0,197.0,45.0,1.5,12.0,68.0,38.77,24.19
2016,4,10,18,15,98.5,22.5,1.4,11.5,34.0,17.37,5.46
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.85,9.5,16.0,10.67,0.0
2016,4,11,6,0,105.0,25.0,0.9,10.0,32.0,19.7,7.19
2016,4,11,6,15,207.0,42.5,1.05,10.5,71.5,36.38,22.66
2016,4,11,6,30,309.0,60.0,1.2,11.0,111.0,76.37,47.53
2016,4,11,6,45,389.0,71.5,1.35,11.5,160.0,121.44,80.75
2016,4,11,7,0,469.0,83.0,1.5,12.0,209.0,176.52,125.69
2016,4,11,7,15,521.5,92.0,1.55,12.5,260.0,235.13,176.31
2016,4,11,7,30,574.0,101.0,1.6,13.0,311.0,296.63,229.4
2016,4,11,7,45,611.5,108.0,1.65,13.5,362.5,355.9,280.22
2016,4,11,8,0,649.0,115.0,1.7,14.0,414.0,418.52,332.34
2016,4,11,8,15,468.0,172.0,1.7,14.0,400.5,413.84,331.11
2016,4,11,8,30,287.0,229.0,1.7,14.0,387.0,383.86,307.89
2016,4,11,8,45,179.0,252.0,1.75,14.5,353.5,346.44,277.54
2016,4,11,9,0,71.0,275.0,1.8,15.0,320.0,296.0,235.75
2016,4,11,9,15,167.5,297.5,1.8,15.0,412.0,401.99,319.71
2016,4,11,9,30,264.0,320.0,1.8,15.0,504.0,518.44,408.33
2016,4,11,9,45,272.5,334.5,1.85,15.5,532.5,552.36,431.7
2016,4,11,10,0,281.0,349.0,1.9,16.0,561.0,585.98,455.09
2016,4,11,10,15,151.0,322.5,1.9,16.0,437.0,443.28,346.51
2016,4,11,10,30,21.0,296.0,1.9,16.0,313.0,276.15,215.74
2016,4,11,10,45,16.5,273.5,1.9,16.5,287.0,252.04,196.94
2016,4,11,11,0,12.0,251.0,1.9,17.0,261.0,227.82,177.51
2016,4,11,11,15,10.5,235.0,1.9,17.0,244.5,212.26,165.26
2016,4,11,11,30,9.0,219.0,1.9,17.0,228.0,196.67,152.96
2016,4,11,11,45,12.5,253.5,1.95,17.0,265.5,231.24,180.13
2016,4,11,12,0,16.0,288.0,2.0,17.0,303.0,266.16,207.2
2016,4,11,12,15,15.5,282.5,2.0,17.0,296.5,260.64,202.79
2016,4,11,12,30,15.0,277.0,2.0,17.0,290.0,255.03,198.49
2016,4,11,12,45,11.0,237.5,2.05,17.5,247.0,215.19,167.18
2016,4,11,13,0,7.0,198.0,2.1,18.0,204.0,175.88,136.13
2016,4,11,13,15,3.5,165.5,2.1,18.0,168.5,143.76,110.75
2016,4,11,13,30,0.0,133.0,2.1,18.0,133.0,112.1,85.49
2016,4,11,13,45,10.5,211.0,2.1,18.0,219.5,189.85,147.92
2016,4,11,14,0,21.0,289.0,2.1,18.0,306.0,269.01,210.02
2016,4,11,14,15,19.5,274.5,2.1,17.5,290.0,253.75,198.54
2016,4,11,14,30,18.0,260.0,2.1,17.0,274.0,238.59,187.39
2016,4,11,14,45,38.0,274.0,2.15,17.0,300.5,277.33,218.73
2016,4,11,15,0,58.0,288.0,2.2,17.0,327.0,302.92,239.42
2016,4,11,15,15,49.5,263.5,2.15,17.0,295.5,270.56,214.24
2016,4,11,15,30,41.0,239.0,2.1,17.0,264.0,239.15,189.8
2016,4,11,15,45,44.0,222.0,2.1,17.0,246.5,222.28,176.88
2016,4,11,16,0,47.0,205.0,2.1,17.0,229.0,205.11,163.48
2016,4,11,16,15,32.0,178.0,2.05,16.5,193.5,170.34,135.85
2016,4,11,16,30,17.0,151.0,2.0,16.0,158.0,133.73,106.4
2016,4,11,16,45,11.5,131.5,1.95,16.0,136.0,113.87,90.22
2016,4,11,17,0,6.0,112.0,1.9,16.0,114.0,94.8,74.53
2016,4,11,17,15,3.0,91.0,1.7,15.0,92.0,75.86,58.92
2016,4,11,17,30,0.0,70.0,1.5,14.0,70.0,57.54,43.52
2016,4,11,17,45,0.0,50.5,1.35,13.5,50.5,41.36,29.46
2016,4,11,18,0,0.0,31.0,1.2,13.0,31.0,25.57,15.58
2016,4,11,18,15,0.0,17.5,1.15,12.5,17.5,14.44,4.15
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.41,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.41,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,6.57,0.0
2016,4,12,6,15,0.0,18.0,2.15,10.5,18.0,14.82,6.79
2016,4,12,6,30,0.0,28.0,2.3,11.0,28.0,23.09,14.19
2016,4,12,6,45,0.0,40.5,2.45,11.5,40.5,33.47,23.32
2016,4,12,7,0,0.0,53.0,2.6,12.0,53.0,43.87,32.35
2016,4,12,7,15,0.0,65.5,2.55,12.0,65.5,54.29,41.33
2016,4,12,7,30,0.0,78.0,2.5,12.0,78.0,64.74,50.21
2016,4,12,7,45,0.0,72.0,2.5,12.5,72.0,59.71,45.66
2016,4,12,8,0,0.0,66.0,2.5,13.0,66.0,54.72,41.17
2016,4,12,8,15,0.0,84.5,2.5,13.0,84.5,70.2,54.12
2016,4,12,8,30,0.0,103.0,2.5,13.0,103.0,85.87,67.08
2016,4,12,8,45,3.0,147.0,2.5,13.5,149.0,125.56,99.73
2016,4,12,9,0,6.0,191.0,2.5,14.0,195.0,166.24,132.56
2016,4,12,9,15,6.0,195.5,2.55,14.0,200.0,170.53,135.65
2016,4,12,9,30,6.0,200.0,2.6,14.0,205.0,174.83,138.83
2016,4,12,9,45,7.0,205.5,2.65,14.5,211.0,180.81,143.15
2016,4,12,10,0,8.0,211.0,2.7,15.0,217.0,186.86,147.52
2016,4,12,10,15,13.0,247.0,2.75,15.0,257.5,223.76,176.87
2016,4,12,10,30,18.0,283.0,2.8,15.0,298.0,261.34,206.38
2016,4,12,10,45,14.0,257.5,2.9,15.0,269.0,235.05,185.3
2016,4,12,11,0,10.0,232.0,3.0,15.0,240.0,208.73,164.27
2016,4,12,11,15,10.5,236.0,3.05,15.0,245.0,213.05,167.68
2016,4,12,11,30,11.0,240.0,3.1,15.0,250.0,217.33,171.02
2016,4,12,11,45,17.0,285.5,3.2,15.0,301.0,264.58,208.42
2016,4,12,12,0,23.0,331.0,3.3,15.0,352.0,312.45,245.82
2016,4,12,12,15,22.5,327.0,3.3,15.0,347.5,308.24,242.4
2016,4,12,12,30,22.0,323.0,3.3,15.0,343.0,303.92,239.08
2016,4,12,12,45,22.0,318.0,3.35,15.0,337.5,299.05,235.43
2016,4,12,13,0,22.0,313.0,3.4,15.0,332.0,294.08,231.72
2016,4,12,13,15,21.5,307.0,3.4,15.0,325.0,287.61,226.83
2016,4,12,13,30,21.0,301.0,3.4,15.0,318.0,281.08,221.91
2016,4,12,13,45,116.0,342.0,3.45,15.0,434.0,435.89,345.27
2016,4,12,14,0,211.0,383.0,3.5,15.0,550.0,553.92,436.62
2016,4,12,14,15,212.0,366.0,3.55,15.0,527.5,529.47,418.34
2016,4,12,14,30,213.0,349.0,3.6,15.0,505.0,504.23,400.02
2016,4,12,14,45,366.0,286.5,3.65,15.0,538.0,561.5,447.78
2016,4,12,15,0,519.0,224.0,3.7,15.0,571.0,604.64,483.34
2016,4,12,15,15,456.0,227.5,3.7,14.5,517.5,538.69,432.69
2016,4,12,15,30,393.0,231.0,3.7,14.0,464.0,467.1,377.37
2016,4,12,15,45,362.5,216.0,3.7,14.0,417.0,412.95,334.39
2016,4,12,16,0,332.0,201.0,3.7,14.0,370.0,361.23,292.49
2016,4,12,16,15,361.0,173.0,3.6,13.5,339.5,327.28,264.41
2016,4,12,16,30,390.0,145.0,3.5,13.0,309.0,296.07,237.1
2016,4,12,16,45,337.0,137.5,3.45,13.0,265.5,239.31,188.72
2016,4,12,17,0,284.0,130.0,3.4,13.0,222.0,194.75,150.53
2016,4,12,17,15,245.0,110.5,3.15,12.5,179.5,148.94,111.53
2016,4,12,17,30,206.0,91.0,2.9,12.0,137.0,108.08,77.57
2016,4,12,17,45,154.0,69.5,2.65,11.5,99.0,69.73,47.88
2016,4,12,18,0,102.0,48.0,2.4,11.0,61.0,38.59,25.7
2016,4,12,18,15,51.0,27.5,2.35,10.5,34.0,21.84,9.99
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,15.0,1.75,9.0,18.5,12.8,0.0
2016,4,13,6,0,107.0,30.0,1.9,10.0,37.0,23.39,11.95
2016,4,13,6,15,211.5,47.5,2.1,10.5,78.5,40.28,26.01
2016,4,13,6,30,316.0,65.0,2.3,11.0,120.0,80.84,51.16
2016,4,13,6,45,412.5,74.0,2.55,11.5,172.0,126.75,84.38
2016,4,13,7,0,509.0,83.0,2.8,12.0,224.0,187.68,133.8
2016,4,13,7,15,561.5,91.0,2.8,12.0,276.5,244.71,183.94
2016,4,13,7,30,614.0,99.0,2.8,12.0,329.0,307.6,239.35
2016,4,13,7,45,656.5,104.0,2.85,12.5,382.5,369.2,292.89
2016,4,13,8,0,699.0,109.0,2.9,13.0,436.0,434.57,348.15
2016,4,13,8,15,726.5,114.0,2.9,13.5,486.5,495.65,398.42
2016,4,13,8,30,754.0,119.0,2.9,14.0,537.0,558.04,448.04
2016,4,13,8,45,774.0,123.0,2.9,14.5,584.0,615.74,492.5
2016,4,13,9,0,794.0,127.0,2.9,15.0,631.0,671.48,534.14
