Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,809.5,130.0,2.85,15.0,672.5,723.83,572.86
2016,4,13,9,30,825.0,133.0,2.8,15.0,714.0,774.9,609.64
2016,4,13,9,45,853.5,126.5,2.8,15.5,754.0,825.18,642.84
2016,4,13,10,0,882.0,120.0,2.8,16.0,794.0,865.77,668.69
2016,4,13,10,15,889.5,122.0,2.8,16.0,822.5,903.19,693.37
2016,4,13,10,30,897.0,124.0,2.8,16.0,851.0,937.62,715.85
2016,4,13,10,45,899.5,126.5,2.85,16.5,872.5,964.8,732.36
2016,4,13,11,0,902.0,129.0,2.9,17.0,894.0,988.44,746.49
2016,4,13,11,15,905.0,129.5,2.9,17.0,907.5,1006.96,758.19
2016,4,13,11,30,908.0,130.0,2.9,17.0,921.0,1021.77,767.52
2016,4,13,11,45,908.5,130.5,2.95,17.5,926.5,1030.37,771.85
2016,4,13,12,0,909.0,131.0,3.0,18.0,932.0,1035.1,773.78
2016,4,13,12,15,908.5,131.0,3.05,18.0,929.5,1034.48,773.78
2016,4,13,12,30,908.0,131.0,3.1,18.0,927.0,1029.98,771.37
2016,4,13,12,45,903.0,131.5,3.15,18.0,916.5,1017.76,763.96
2016,4,13,13,0,898.0,132.0,3.2,18.0,906.0,1001.83,754.19
2016,4,13,13,15,893.5,131.0,3.2,18.0,888.0,981.29,741.0
2016,4,13,13,30,889.0,130.0,3.2,18.0,870.0,957.22,725.49
2016,4,13,13,45,877.0,132.0,3.25,18.0,843.0,925.98,705.45
2016,4,13,14,0,865.0,134.0,3.3,18.0,816.0,901.85,690.28
2016,4,13,14,15,855.5,132.0,3.3,17.5,783.5,862.49,665.29
2016,4,13,14,30,846.0,130.0,3.3,17.0,751.0,820.55,638.27
2016,4,13,14,45,745.5,155.5,3.3,17.0,682.5,738.28,579.15
2016,4,13,15,0,645.0,181.0,3.3,17.0,614.0,657.02,518.38
2016,4,13,15,15,482.5,215.5,3.2,16.5,527.0,543.43,431.94
2016,4,13,15,30,320.0,250.0,3.1,16.0,440.0,438.78,350.54
2016,4,13,15,45,518.5,184.0,3.05,16.0,462.5,478.96,383.14
2016,4,13,16,0,717.0,118.0,3.0,16.0,485.0,491.88,391.53
2016,4,13,16,15,686.0,112.0,2.9,15.5,434.0,428.74,339.56
2016,4,13,16,30,655.0,106.0,2.8,15.0,383.0,367.73,288.12
2016,4,13,16,45,611.5,99.0,2.7,14.5,330.0,304.12,233.52
2016,4,13,17,0,568.0,92.0,2.6,14.0,277.0,244.87,181.72
2016,4,13,17,15,507.0,82.5,2.3,13.0,225.5,184.5,130.11
2016,4,13,17,30,446.0,73.0,2.0,12.0,174.0,128.75,84.17
2016,4,13,17,45,348.0,60.0,1.7,11.5,126.5,77.74,47.4
2016,4,13,18,0,250.0,47.0,1.4,11.0,79.0,39.24,25.36
2016,4,13,18,15,138.0,28.5,1.4,10.5,45.0,21.99,10.71
2016,4,13,18,30,26.0,10.0,1.4,10.0,11.0,8.54,0.0
2016,4,13,18,45,13.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,88.5,15.5,1.65,8.5,22.5,13.23,0.0
2016,4,14,6,0,177.0,31.0,1.8,9.0,45.0,23.96,13.2
2016,4,14,6,15,295.0,45.0,2.0,9.5,89.5,39.84,24.94
2016,4,14,6,30,413.0,59.0,2.2,10.0,134.0,86.29,52.29
2016,4,14,6,45,490.5,68.5,2.4,10.5,186.0,136.04,89.11
2016,4,14,7,0,568.0,78.0,2.6,11.0,238.0,195.51,138.43
2016,4,14,7,15,618.5,85.0,2.7,11.0,292.0,254.65,190.95
2016,4,14,7,30,669.0,92.0,2.8,11.0,346.0,319.27,248.46
2016,4,14,7,45,680.0,93.0,2.9,11.5,383.0,367.65,292.4
2016,4,14,8,0,691.0,94.0,3.0,12.0,420.0,415.84,334.86
2016,4,14,8,15,739.5,103.5,3.05,12.5,487.0,491.34,396.95
2016,4,14,8,30,788.0,113.0,3.1,13.0,554.0,569.94,459.43
2016,4,14,8,45,644.0,165.5,3.15,13.5,545.5,575.67,462.94
2016,4,14,9,0,500.0,218.0,3.2,14.0,537.0,558.37,447.87
2016,4,14,9,15,673.0,174.0,3.25,14.0,633.0,671.45,536.3
2016,4,14,9,30,846.0,130.0,3.3,14.0,729.0,786.68,623.44
2016,4,14,9,45,862.0,129.5,3.4,14.5,765.5,833.74,654.72
2016,4,14,10,0,878.0,129.0,3.5,15.0,802.0,878.82,684.72
2016,4,14,10,15,885.0,130.5,3.55,15.0,830.5,906.17,702.95
2016,4,14,10,30,892.0,132.0,3.6,15.0,859.0,939.45,725.46
2016,4,14,10,45,888.0,138.5,3.7,15.5,878.0,964.28,740.95
2016,4,14,11,0,884.0,145.0,3.8,16.0,897.0,985.27,753.85
2016,4,14,11,15,886.5,146.0,3.85,16.0,910.5,1003.41,765.95
2016,4,14,11,30,889.0,147.0,3.9,16.0,924.0,1017.9,775.67
2016,4,14,11,45,874.5,157.0,3.95,16.0,926.0,1035.38,787.56
2016,4,14,12,0,860.0,167.0,4.0,16.0,928.0,1034.9,787.3
2016,4,14,12,15,859.5,166.5,4.1,16.0,925.0,1033.73,787.18
2016,4,14,12,30,859.0,166.0,4.2,16.0,922.0,1028.72,784.56
2016,4,14,12,45,875.5,153.0,4.35,16.0,916.5,1023.77,782.51
2016,4,14,13,0,892.0,140.0,4.5,16.0,911.0,1001.64,769.12
2016,4,14,13,15,887.5,139.0,4.55,16.0,893.0,981.17,756.05
2016,4,14,13,30,883.0,138.0,4.6,16.0,875.0,957.21,740.52
2016,4,14,13,45,868.0,141.5,4.65,16.0,847.5,935.94,726.88
2016,4,14,14,0,853.0,145.0,4.7,16.0,820.0,900.31,702.99
2016,4,14,14,15,491.5,249.0,4.7,15.5,634.5,672.82,533.89
2016,4,14,14,30,130.0,353.0,4.7,15.0,449.0,440.09,350.1
2016,4,14,14,45,270.0,311.0,4.7,15.0,497.0,510.07,408.82
2016,4,14,15,0,410.0,269.0,4.7,15.0,545.0,565.74,454.21
2016,4,14,15,15,391.5,259.5,4.65,14.5,509.0,512.0,413.11
2016,4,14,15,30,373.0,250.0,4.6,14.0,473.0,469.9,380.6
2016,4,14,15,45,555.5,181.5,4.6,14.0,483.0,495.7,401.88
2016,4,14,16,0,738.0,113.0,4.6,14.0,493.0,495.68,400.33
2016,4,14,16,15,706.5,107.5,4.5,13.5,441.0,431.79,346.63
2016,4,14,16,30,675.0,102.0,4.4,13.0,389.0,370.03,293.4
2016,4,14,16,45,641.0,93.0,4.3,13.0,337.0,306.71,237.25
2016,4,14,17,0,607.0,84.0,4.2,13.0,285.0,246.62,183.14
2016,4,14,17,15,546.5,76.0,3.9,12.5,232.5,185.52,129.88
2016,4,14,17,30,486.0,68.0,3.6,12.0,180.0,131.6,84.99
2016,4,14,17,45,394.5,56.5,3.35,11.5,132.0,79.78,47.65
2016,4,14,18,0,303.0,45.0,3.1,11.0,84.0,37.68,27.36
2016,4,14,18,15,173.5,28.5,2.95,10.5,48.5,22.06,11.24
2016,4,14,18,30,44.0,12.0,2.8,10.0,13.0,10.24,0.0
2016,4,14,18,45,22.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,14.5,1.6,6.5,25.5,12.38,0.0
2016,4,15,6,0,259.0,29.0,1.7,7.0,51.0,23.85,13.8
2016,4,15,6,15,374.5,40.5,2.05,7.5,97.0,39.25,23.85
2016,4,15,6,30,490.0,52.0,2.4,8.0,143.0,86.42,49.84
2016,4,15,6,45,560.0,60.5,2.8,9.0,196.0,139.05,89.11
2016,4,15,7,0,630.0,69.0,3.2,10.0,249.0,200.29,140.62
2016,4,15,7,15,677.0,75.0,3.4,10.5,304.0,261.19,195.18
2016,4,15,7,30,724.0,81.0,3.6,11.0,359.0,327.03,254.14
2016,4,15,7,45,753.0,87.0,3.8,11.5,412.5,391.16,311.18
2016,4,15,8,0,782.0,93.0,4.0,12.0,466.0,456.19,367.43
2016,4,15,8,15,806.5,97.0,4.0,12.5,517.5,518.64,419.71
2016,4,15,8,30,831.0,101.0,4.0,13.0,569.0,581.86,470.82
2016,4,15,8,45,845.5,105.5,4.0,13.5,615.5,639.83,516.19
2016,4,15,9,0,860.0,110.0,4.0,14.0,662.0,696.86,559.41
2016,4,15,9,15,874.0,113.0,3.95,14.5,704.5,750.78,598.88
2016,4,15,9,30,888.0,116.0,3.9,15.0,747.0,803.11,635.16
2016,4,15,9,45,901.0,116.5,3.9,15.5,784.5,842.76,661.04
2016,4,15,10,0,914.0,117.0,3.9,16.0,822.0,886.79,689.8
2016,4,15,10,15,921.5,118.5,3.9,16.0,851.0,924.54,715.08
2016,4,15,10,30,929.0,120.0,3.9,16.0,880.0,959.19,738.09
2016,4,15,10,45,935.0,120.5,3.95,16.5,902.0,988.21,756.01
2016,4,15,11,0,941.0,121.0,4.0,17.0,924.0,1013.71,771.5
2016,4,15,11,15,943.5,121.5,4.05,17.0,937.5,1032.23,783.72
2016,4,15,11,30,946.0,122.0,4.1,17.0,951.0,1046.87,793.46
2016,4,15,11,45,950.0,120.5,4.2,17.5,957.5,1057.06,799.15
2016,4,15,12,0,954.0,119.0,4.3,18.0,964.0,1063.26,802.28
2016,4,15,12,15,952.5,118.5,4.35,18.0,961.0,1061.04,801.06
2016,4,15,12,30,951.0,118.0,4.4,18.0,958.0,1054.77,797.35
2016,4,15,12,45,952.5,115.0,4.45,18.0,948.0,1044.88,791.48
2016,4,15,13,0,954.0,112.0,4.5,18.0,938.0,1030.94,782.98
2016,4,15,13,15,949.0,111.0,4.55,18.0,918.5,1008.92,769.01
2016,4,15,13,30,944.0,110.0,4.6,18.0,899.0,983.19,752.54
2016,4,15,13,45,940.0,107.0,4.65,18.5,873.0,952.76,731.34
2016,4,15,14,0,936.0,104.0,4.7,19.0,847.0,918.85,707.7
2016,4,15,14,15,927.0,102.0,4.7,19.0,813.5,878.5,680.43
2016,4,15,14,30,918.0,100.0,4.7,19.0,780.0,835.35,650.99
2016,4,15,14,45,906.5,98.0,4.7,19.0,740.0,787.76,618.06
2016,4,15,15,0,895.0,96.0,4.7,19.0,700.0,738.06,582.91
2016,4,15,15,15,879.5,93.0,4.55,18.5,655.0,682.87,541.69
2016,4,15,15,30,864.0,90.0,4.4,18.0,610.0,626.51,498.52
2016,4,15,15,45,843.5,87.0,4.25,18.0,560.5,568.96,452.26
2016,4,15,16,0,823.0,84.0,4.1,18.0,511.0,508.16,402.48
2016,4,15,16,15,796.5,80.5,3.8,17.5,458.5,444.5,349.57
2016,4,15,16,30,770.0,77.0,3.5,17.0,406.0,382.2,296.17
2016,4,15,16,45,735.5,71.5,3.25,17.0,352.5,317.05,238.88
2016,4,15,17,0,701.0,66.0,3.0,17.0,299.0,254.95,183.43
2016,4,15,17,15,647.0,60.0,2.75,16.0,245.5,190.06,127.46
2016,4,15,17,30,593.0,54.0,2.5,15.0,192.0,132.87,80.25
2016,4,15,17,45,511.5,45.0,2.25,14.0,142.5,77.45,41.15
2016,4,15,18,0,430.0,36.0,2.0,13.0,93.0,32.38,22.59
2016,4,15,18,15,284.0,24.0,1.9,12.5,54.5,19.59,9.61
2016,4,15,18,30,138.0,12.0,1.8,12.0,16.0,10.24,0.0
2016,4,15,18,45,69.0,6.0,1.7,12.0,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,1.25,8.0,27.0,11.78,0.0
2016,4,16,6,0,280.0,29.0,1.3,9.0,54.0,23.78,14.03
2016,4,16,6,15,387.5,40.5,1.4,9.5,100.0,39.42,23.68
2016,4,16,6,30,495.0,52.0,1.5,10.0,146.0,86.74,49.55
2016,4,16,6,45,561.5,60.5,1.6,11.0,198.5,139.11,88.32
2016,4,16,7,0,628.0,69.0,1.7,12.0,251.0,199.64,138.64
2016,4,16,7,15,673.5,75.0,1.7,12.5,305.5,259.92,191.72
2016,4,16,7,30,719.0,81.0,1.7,13.0,360.0,324.94,248.68
2016,4,16,7,45,751.5,85.5,1.7,14.0,413.5,388.71,303.16
2016,4,16,8,0,784.0,90.0,1.7,15.0,467.0,453.66,356.64
2016,4,16,8,15,808.0,94.0,1.75,15.5,518.5,515.83,406.89
2016,4,16,8,30,832.0,98.0,1.8,16.0,570.0,578.7,455.89
2016,4,16,8,45,850.5,101.0,1.85,17.0,617.0,637.54,499.32
2016,4,16,9,0,869.0,104.0,1.9,18.0,664.0,695.8,540.73
2016,4,16,9,15,882.0,106.0,1.95,18.5,706.0,742.88,574.04
2016,4,16,9,30,895.0,108.0,2.0,19.0,748.0,792.77,607.07
2016,4,16,9,45,908.5,108.5,2.1,19.5,785.0,839.58,637.41
2016,4,16,10,0,922.0,109.0,2.2,20.0,822.0,884.15,665.89
2016,4,16,10,15,928.5,110.5,2.25,20.0,851.0,921.17,689.86
2016,4,16,10,30,935.0,112.0,2.3,20.0,880.0,955.03,711.68
2016,4,16,10,45,940.0,113.0,2.35,20.5,901.5,983.67,728.64
2016,4,16,11,0,945.0,114.0,2.4,21.0,923.0,1008.74,743.24
2016,4,16,11,15,947.5,114.5,2.45,21.0,937.0,1027.23,755.04
2016,4,16,11,30,950.0,115.0,2.5,21.0,951.0,1041.84,764.49
2016,4,16,11,45,952.5,114.5,2.55,21.5,957.0,1051.51,769.4
2016,4,16,12,0,955.0,114.0,2.6,22.0,963.0,1057.17,771.87
2016,4,16,12,15,954.0,113.5,2.6,22.0,960.5,1055.37,770.67
2016,4,16,12,30,953.0,113.0,2.6,22.0,958.0,1049.53,767.06
2016,4,16,12,45,952.0,112.0,2.65,22.5,947.5,1039.16,759.74
2016,4,16,13,0,951.0,111.0,2.7,23.0,937.0,1024.82,749.98
2016,4,16,13,15,946.5,110.0,2.65,23.0,918.5,1003.28,736.16
2016,4,16,13,30,942.0,109.0,2.6,23.0,900.0,978.04,720.04
2016,4,16,13,45,935.0,108.0,2.6,23.0,873.5,947.01,700.59
2016,4,16,14,0,928.0,107.0,2.6,23.0,847.0,912.69,678.92
2016,4,16,14,15,919.5,105.5,2.55,23.0,814.0,873.52,653.49
2016,4,16,14,30,911.0,104.0,2.5,23.0,781.0,831.54,626.01
2016,4,16,14,45,900.5,101.5,2.45,23.0,741.5,784.5,594.82
2016,4,16,15,0,890.0,99.0,2.4,23.0,702.0,735.28,561.29
2016,4,16,15,15,875.0,96.5,2.3,22.5,657.0,681.19,522.91
2016,4,16,15,30,860.0,94.0,2.2,22.0,612.0,629.2,484.86
2016,4,16,15,45,842.0,90.0,2.1,22.0,563.0,569.01,438.85
2016,4,16,16,0,824.0,86.0,2.0,22.0,514.0,508.59,391.3
2016,4,16,16,15,797.5,82.0,1.8,21.5,462.0,444.45,339.86
2016,4,16,16,30,771.0,78.0,1.6,21.0,410.0,381.67,287.86
2016,4,16,16,45,734.5,73.0,1.45,20.5,356.0,316.39,232.78
2016,4,16,17,0,698.0,68.0,1.3,20.0,302.0,254.39,179.38
2016,4,16,17,15,644.0,61.5,1.25,19.0,248.5,189.29,124.71
2016,4,16,17,30,590.0,55.0,1.2,18.0,195.0,131.96,78.5
2016,4,16,17,45,494.0,47.5,1.15,17.0,144.0,77.18,41.28
2016,4,16,18,0,398.0,40.0,1.1,16.0,93.0,34.58,24.24
2016,4,16,18,15,262.5,26.5,1.1,15.5,55.5,21.67,11.37
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,11.1,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,16.5,0.8,12.5,27.5,12.87,0.0
2016,4,17,6,0,238.0,33.0,0.8,13.0,55.0,25.59,15.57
2016,4,17,6,15,338.5,46.0,0.85,13.5,99.5,43.23,27.04
2016,4,17,6,30,439.0,59.0,0.9,14.0,144.0,88.08,52.08
2016,4,17,6,45,501.0,69.5,0.95,15.0,195.0,137.97,88.58
2016,4,17,7,0,563.0,80.0,1.0,16.0,246.0,195.54,135.36
2016,4,17,7,15,610.0,87.5,1.0,16.5,299.0,253.65,184.94
2016,4,17,7,30,657.0,95.0,1.0,17.0,352.0,316.81,238.49
2016,4,17,7,45,688.5,101.5,1.05,17.5,404.5,377.6,289.52
2016,4,17,8,0,720.0,108.0,1.1,18.0,457.0,440.84,340.89
2016,4,17,8,15,745.5,112.5,1.15,18.5,507.0,501.17,388.43
2016,4,17,8,30,771.0,117.0,1.2,19.0,557.0,562.52,435.06
2016,4,17,8,45,788.0,122.0,1.3,19.5,603.0,618.76,476.81
2016,4,17,9,0,805.0,127.0,1.4,20.0,649.0,675.05,517.37
2016,4,17,9,15,819.5,130.0,1.45,20.5,690.5,726.76,553.21
2016,4,17,9,30,834.0,133.0,1.5,21.0,732.0,777.06,587.14
2016,4,17,9,45,851.0,132.0,1.6,22.0,769.0,823.66,615.87
2016,4,17,10,0,868.0,131.0,1.7,23.0,806.0,868.37,642.84
2016,4,17,10,15,876.0,133.0,1.75,23.0,835.0,896.44,660.49
2016,4,17,10,30,884.0,135.0,1.8,23.0,864.0,930.53,682.24
2016,4,17,10,45,893.0,133.5,1.85,23.5,886.5,959.11,698.93
2016,4,17,11,0,902.0,132.0,1.9,24.0,909.0,984.45,713.53
2016,4,17,11,15,905.5,133.0,1.9,24.0,922.5,1003.58,724.96
2016,4,17,11,30,909.0,134.0,1.9,24.0,936.0,1019.04,734.19
2016,4,17,11,45,913.0,132.0,1.9,24.5,942.5,1028.33,738.21
2016,4,17,12,0,917.0,130.0,1.9,25.0,949.0,1033.8,739.98
2016,4,17,12,15,916.5,130.0,1.85,25.0,946.5,1032.94,738.72
2016,4,17,12,30,916.0,130.0,1.8,25.0,944.0,1028.2,735.2
2016,4,17,12,45,916.0,128.0,1.75,25.5,934.0,1018.13,727.09
2016,4,17,13,0,916.0,126.0,1.7,26.0,924.0,1004.21,716.76
2016,4,17,13,15,911.5,124.5,1.6,26.0,905.5,982.78,702.57
2016,4,17,13,30,907.0,123.0,1.5,26.0,887.0,957.78,686.28
2016,4,17,13,45,903.5,120.0,1.4,26.5,861.5,928.75,666.2
2016,4,17,14,0,900.0,117.0,1.3,27.0,836.0,896.35,644.1
2016,4,17,14,15,891.0,115.0,1.25,27.0,803.5,857.2,619.63
2016,4,17,14,30,882.0,113.0,1.2,27.0,771.0,815.38,593.33
2016,4,17,14,45,875.0,108.5,1.15,27.0,733.0,770.15,564.58
2016,4,17,15,0,868.0,104.0,1.1,27.0,695.0,722.54,533.13
2016,4,17,15,15,852.5,101.0,1.1,27.0,650.5,672.9,499.04
2016,4,17,15,30,837.0,98.0,1.1,27.0,606.0,617.11,459.78
2016,4,17,15,45,821.5,93.0,1.1,27.0,558.0,558.53,417.33
2016,4,17,16,0,806.0,88.0,1.1,27.0,510.0,499.52,373.02
2016,4,17,16,15,779.5,84.0,1.1,26.0,458.0,436.46,325.45
2016,4,17,16,30,753.0,80.0,1.1,25.0,406.0,374.81,276.87
2016,4,17,16,45,718.5,74.5,1.1,24.5,353.0,310.88,224.39
2016,4,17,17,0,684.0,69.0,1.1,24.0,300.0,248.39,171.91
2016,4,17,17,15,631.0,62.5,1.1,23.0,247.0,186.09,120.53
2016,4,17,17,30,578.0,56.0,1.1,22.0,194.0,129.87,76.08
2016,4,17,17,45,496.5,47.0,1.1,21.0,144.5,75.78,39.63
2016,4,17,18,0,415.0,38.0,1.1,20.0,95.0,32.04,21.69
2016,4,17,18,15,282.5,25.5,1.1,19.0,57.0,20.78,10.72
2016,4,17,18,30,150.0,13.0,1.1,18.0,19.0,11.1,0.0
2016,4,17,18,45,75.0,6.5,1.15,17.5,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.0,12.52,0.0
2016,4,18,6,0,300.0,31.0,0.6,14.0,60.0,25.37,15.58
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.0,41.24,24.63
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,88.91,50.13
2016,4,18,6,45,571.0,61.0,0.65,16.0,206.5,140.6,87.25
2016,4,18,7,0,639.0,68.0,0.7,17.0,259.0,200.54,135.64
2016,4,18,7,15,683.0,74.0,0.7,17.5,313.5,260.91,187.21
2016,4,18,7,30,727.0,80.0,0.7,18.0,368.0,325.81,242.17
2016,4,18,7,45,758.5,84.5,0.7,18.5,421.5,389.56,295.15
2016,4,18,8,0,790.0,89.0,0.7,19.0,475.0,454.25,346.99
2016,4,18,8,15,812.5,93.0,0.8,19.5,526.0,515.76,395.29
2016,4,18,8,30,835.0,97.0,0.9,20.0,577.0,577.8,442.33
2016,4,18,8,45,851.5,100.0,1.0,21.0,623.5,635.33,483.71
2016,4,18,9,0,868.0,103.0,1.1,22.0,670.0,692.08,523.12
2016,4,18,9,15,880.5,105.5,1.2,22.5,711.5,739.17,555.85
2016,4,18,9,30,893.0,108.0,1.3,23.0,753.0,788.9,588.34
2016,4,18,9,45,905.0,108.5,1.45,24.0,789.0,834.23,616.29
2016,4,18,10,0,917.0,109.0,1.6,25.0,825.0,877.21,642.32
2016,4,18,10,15,923.5,110.5,1.65,25.0,853.5,913.87,665.35
2016,4,18,10,30,930.0,112.0,1.7,25.0,882.0,947.39,686.31
2016,4,18,10,45,934.5,113.0,1.75,25.5,903.0,975.26,702.27
2016,4,18,11,0,939.0,114.0,1.8,26.0,924.0,999.56,715.98
2016,4,18,11,15,941.5,114.5,1.8,26.0,937.5,1017.78,726.67
2016,4,18,11,30,944.0,115.0,1.8,26.0,951.0,1032.16,735.08
2016,4,18,11,45,944.5,115.0,1.8,26.5,956.5,1040.19,738.22
2016,4,18,12,0,945.0,115.0,1.8,27.0,962.0,1044.24,739.07
2016,4,18,12,15,944.0,115.0,1.75,27.0,959.0,1042.83,737.45
2016,4,18,12,30,943.0,115.0,1.7,27.0,956.0,1037.43,733.55
2016,4,18,12,45,938.0,116.0,1.65,27.0,944.0,1025.23,725.6
2016,4,18,13,0,933.0,117.0,1.6,27.0,932.0,1009.2,715.46
2016,4,18,13,15,928.5,116.0,1.55,27.0,913.5,987.94,702.19
2016,4,18,13,30,924.0,115.0,1.5,27.0,895.0,963.05,686.76
2016,4,18,13,45,915.5,114.5,1.45,27.0,868.0,931.64,667.26
2016,4,18,14,0,907.0,114.0,1.4,27.0,841.0,897.09,645.8
2016,4,18,14,15,897.5,112.5,1.4,27.0,808.0,857.8,621.84
2016,4,18,14,30,888.0,111.0,1.4,27.0,775.0,815.87,595.95
2016,4,18,14,45,870.5,111.0,1.4,27.0,734.5,767.03,565.16
2016,4,18,15,0,853.0,111.0,1.4,27.0,694.0,721.99,535.22
2016,4,18,15,15,837.0,108.5,1.35,27.0,649.5,668.14,497.57
2016,4,18,15,30,821.0,106.0,1.3,27.0,605.0,613.27,458.29
2016,4,18,15,45,789.5,106.0,1.3,27.0,554.5,551.56,413.26
2016,4,18,16,0,758.0,106.0,1.3,27.0,504.0,490.86,367.56
2016,4,18,16,15,729.0,93.5,1.3,26.0,445.0,420.7,314.83
2016,4,18,16,30,700.0,81.0,1.3,25.0,386.0,353.69,262.24
2016,4,18,16,45,652.0,84.0,1.35,24.5,339.5,295.29,214.31
2016,4,18,17,0,604.0,87.0,1.4,24.0,293.0,242.4,169.96
2016,4,18,17,15,547.5,78.5,1.3,22.5,240.5,182.48,121.23
2016,4,18,17,30,491.0,70.0,1.2,21.0,188.0,129.22,79.69
2016,4,18,17,45,403.5,58.5,1.2,20.0,140.0,78.21,45.26
2016,4,18,18,0,316.0,47.0,1.2,19.0,92.0,36.4,25.56
2016,4,18,18,15,158.0,32.5,1.2,18.0,55.0,25.0,14.36
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,14.52,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,18.0,0.55,13.5,30.0,14.01,0.0
2016,4,19,6,0,241.0,36.0,0.5,14.0,60.0,27.82,17.85
2016,4,19,6,15,338.0,49.0,0.5,14.5,105.5,43.66,27.38
2016,4,19,6,30,435.0,62.0,0.5,15.0,151.0,90.06,53.75
2016,4,19,6,45,511.0,70.0,0.55,15.5,203.5,139.48,89.12
2016,4,19,7,0,587.0,78.0,0.6,16.0,256.0,198.28,136.25
2016,4,19,7,15,632.5,84.5,0.55,16.5,309.0,256.37,185.5
2016,4,19,7,30,678.0,91.0,0.5,17.0,362.0,319.25,238.26
2016,4,19,7,45,719.0,93.5,0.5,17.5,416.0,380.99,289.19
2016,4,19,8,0,760.0,96.0,0.5,18.0,470.0,446.75,341.5
2016,4,19,8,15,783.5,100.0,0.4,18.5,520.5,507.08,387.09
2016,4,19,8,30,807.0,104.0,0.3,19.0,571.0,568.09,430.99
2016,4,19,8,45,828.5,105.5,0.25,20.0,618.0,625.75,470.23
2016,4,19,9,0,850.0,107.0,0.2,21.0,665.0,683.14,507.51
2016,4,19,9,15,863.5,109.5,0.3,21.5,706.5,735.28,542.8
2016,4,19,9,30,877.0,112.0,0.4,22.0,748.0,779.56,571.51
2016,4,19,9,45,884.0,116.0,0.55,23.0,783.0,823.64,598.78
2016,4,19,10,0,891.0,120.0,0.7,24.0,818.0,865.08,624.02
2016,4,19,10,15,898.0,121.5,0.8,24.5,846.5,901.25,646.04
2016,4,19,10,30,905.0,123.0,0.9,25.0,875.0,934.39,666.07
2016,4,19,10,45,902.5,128.5,1.0,25.5,894.5,959.54,681.08
2016,4,19,11,0,900.0,134.0,1.1,26.0,914.0,980.9,693.81
2016,4,19,11,15,730.0,234.5,1.2,26.0,873.0,954.76,678.5
2016,4,19,11,30,560.0,335.0,1.3,26.0,832.0,894.74,637.85
2016,4,19,11,45,603.0,315.0,1.4,26.5,853.5,922.29,657.1
2016,4,19,12,0,646.0,295.0,1.5,27.0,875.0,949.08,674.7
2016,4,19,12,15,571.0,328.0,1.55,27.0,839.5,906.12,646.06
2016,4,19,12,30,496.0,361.0,1.6,27.0,804.0,861.97,616.99
2016,4,19,12,45,444.0,373.0,1.65,27.0,766.5,817.93,588.44
2016,4,19,13,0,392.0,385.0,1.7,27.0,729.0,759.35,550.13
2016,4,19,13,15,349.5,392.5,1.75,27.0,695.0,719.16,523.53
2016,4,19,13,30,307.0,400.0,1.8,27.0,661.0,678.8,496.29
2016,4,19,13,45,352.5,372.0,1.9,27.0,662.5,681.64,500.91
2016,4,19,14,0,398.0,344.0,2.0,27.0,664.0,680.63,502.46
2016,4,19,14,15,302.0,352.0,2.0,26.5,589.5,594.55,442.31
2016,4,19,14,30,206.0,360.0,2.0,26.0,515.0,501.19,376.14
2016,4,19,14,45,211.5,339.5,2.05,26.0,491.5,475.57,359.08
2016,4,19,15,0,217.0,319.0,2.1,26.0,468.0,448.93,340.56
2016,4,19,15,15,213.0,297.5,2.15,25.0,436.0,414.16,316.84
2016,4,19,15,30,209.0,276.0,2.2,24.0,404.0,379.33,292.46
2016,4,19,15,45,128.0,245.0,2.3,23.5,321.5,293.56,227.54
2016,4,19,16,0,47.0,214.0,2.4,23.0,239.0,209.82,163.0
2016,4,19,16,15,58.5,196.5,2.45,22.0,224.5,195.62,152.78
2016,4,19,16,30,70.0,179.0,2.5,21.0,210.0,180.08,140.85
2016,4,19,16,45,61.0,157.5,2.6,20.5,182.5,153.19,119.4
2016,4,19,17,0,52.0,136.0,2.7,20.0,155.0,127.54,98.71
2016,4,19,17,15,43.0,113.5,2.6,19.0,127.0,102.42,78.4
2016,4,19,17,30,34.0,91.0,2.5,18.0,99.0,78.77,59.16
2016,4,19,17,45,22.0,69.5,2.45,17.5,74.0,57.28,41.67
2016,4,19,18,0,10.0,48.0,2.4,17.0,49.0,38.36,27.52
2016,4,19,18,15,5.0,29.0,2.15,16.5,29.5,23.6,13.54
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,8.23,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.27,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,17.0,0.95,10.5,34.5,13.7,0.19
2016,4,20,6,0,324.0,34.0,0.9,11.0,69.0,27.86,18.29
2016,4,20,6,15,423.5,45.0,1.0,12.0,116.5,43.63,26.72
2016,4,20,6,30,523.0,56.0,1.1,13.0,164.0,92.03,52.5
2016,4,20,6,45,589.0,63.5,1.25,14.0,218.0,145.06,91.06
2016,4,20,7,0,655.0,71.0,1.4,15.0,272.0,206.06,141.03
2016,4,20,7,15,697.5,76.5,1.35,15.5,326.0,266.44,193.44
2016,4,20,7,30,740.0,82.0,1.3,16.0,380.0,331.11,249.14
2016,4,20,7,45,771.5,86.0,1.3,17.0,434.0,395.06,302.77
2016,4,20,8,0,803.0,90.0,1.3,18.0,488.0,459.83,355.04
2016,4,20,8,15,824.5,93.5,1.35,18.5,538.5,520.87,403.48
2016,4,20,8,30,846.0,97.0,1.4,19.0,589.0,582.28,450.44
2016,4,20,8,45,862.5,99.5,1.5,19.5,635.5,639.65,493.22
2016,4,20,9,0,879.0,102.0,1.6,20.0,682.0,691.95,531.23
2016,4,20,9,15,835.5,122.5,1.65,20.5,701.0,727.3,554.94
2016,4,20,9,30,792.0,143.0,1.7,21.0,720.0,751.52,570.36
2016,4,20,9,45,861.0,123.5,1.8,21.5,778.0,818.93,615.73
2016,4,20,10,0,930.0,104.0,1.9,22.0,836.0,880.08,654.92
2016,4,20,10,15,935.5,105.5,1.95,22.0,864.0,916.09,677.74
2016,4,20,10,30,941.0,107.0,2.0,22.0,892.0,948.86,698.6
2016,4,20,10,45,939.5,111.0,2.05,22.5,911.0,974.34,713.33
2016,4,20,11,0,938.0,115.0,2.1,23.0,930.0,995.96,725.6
2016,4,20,11,15,940.0,116.0,2.15,23.0,943.5,1014.02,737.07
2016,4,20,11,30,942.0,117.0,2.2,23.0,957.0,1028.23,746.2
2016,4,20,11,45,929.5,125.5,2.3,23.0,958.5,1031.87,749.3
2016,4,20,12,0,917.0,134.0,2.4,23.0,960.0,1031.33,749.92
2016,4,20,12,15,916.0,134.0,2.45,23.0,957.0,1029.83,749.52
2016,4,20,12,30,915.0,134.0,2.5,23.0,954.0,1024.48,746.76
2016,4,20,12,45,912.0,133.0,2.55,23.5,943.0,1012.42,738.37
2016,4,20,13,0,909.0,132.0,2.6,24.0,932.0,996.61,727.7
2016,4,20,13,15,904.0,131.0,2.65,23.5,913.0,975.28,716.32
2016,4,20,13,30,899.0,130.0,2.7,23.0,894.0,950.45,702.62
2016,4,20,13,45,891.5,129.0,2.75,23.0,867.0,920.04,683.77
2016,4,20,14,0,884.0,128.0,2.8,23.0,840.0,886.55,662.76
2016,4,20,14,15,874.5,126.0,2.85,22.5,807.0,847.55,639.07
2016,4,20,14,30,865.0,124.0,2.9,22.0,774.0,813.39,618.4
2016,4,20,14,45,850.0,122.0,2.95,22.0,734.5,764.53,585.74
2016,4,20,15,0,835.0,120.0,3.0,22.0,695.0,714.02,549.92
2016,4,20,15,15,818.5,117.0,3.0,21.5,650.5,660.2,511.55
2016,4,20,15,30,802.0,114.0,3.0,21.0,606.0,605.49,471.32
2016,4,20,15,45,739.0,115.0,3.0,21.0,540.0,528.75,412.41
2016,4,20,16,0,676.0,116.0,3.0,21.0,474.0,456.12,355.3
2016,4,20,16,15,688.5,106.0,2.9,20.0,439.5,411.31,318.83
2016,4,20,16,30,701.0,96.0,2.8,19.0,405.0,363.75,278.29
2016,4,20,16,45,665.0,89.0,2.7,18.5,352.5,300.88,224.54
2016,4,20,17,0,629.0,82.0,2.6,18.0,300.0,241.4,172.86
2016,4,20,17,15,574.5,74.5,2.3,17.0,247.5,181.58,122.27
2016,4,20,17,30,520.0,67.0,2.0,16.0,195.0,128.11,79.34
2016,4,20,17,45,440.5,56.5,1.7,15.5,146.5,77.04,44.39
2016,4,20,18,0,361.0,46.0,1.4,15.0,98.0,37.31,26.9
2016,4,20,18,15,180.5,34.0,1.3,14.5,60.0,26.17,15.99
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,17.46,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,92.0,20.5,0.3,12.5,30.5,15.85,2.85
2016,4,21,6,0,184.0,41.0,0.4,13.0,61.0,31.35,21.29
2016,4,21,6,15,262.5,57.0,0.5,13.5,103.0,48.17,32.22
2016,4,21,6,30,341.0,73.0,0.6,14.0,145.0,88.43,56.31
2016,4,21,6,45,393.0,87.5,0.75,14.5,192.5,133.64,89.96
2016,4,21,7,0,445.0,102.0,0.9,15.0,240.0,185.31,132.04
2016,4,21,7,15,515.0,101.0,1.0,15.0,289.0,238.22,176.32
2016,4,21,7,30,585.0,100.0,1.1,15.0,338.0,295.43,224.86
2016,4,21,7,45,567.0,121.0,1.25,15.5,377.5,345.36,268.39
2016,4,21,8,0,549.0,142.0,1.4,16.0,417.0,387.59,304.34
2016,4,21,8,15,639.5,137.0,1.5,16.5,488.0,467.43,367.31
2016,4,21,8,30,730.0,132.0,1.6,17.0,559.0,550.52,431.1
2016,4,21,8,45,558.0,201.0,1.75,17.5,542.0,544.45,425.75
2016,4,21,9,0,386.0,270.0,1.9,18.0,525.0,514.37,401.63
2016,4,21,9,15,410.5,279.0,2.0,18.0,565.5,570.64,443.89
2016,4,21,9,30,435.0,288.0,2.1,18.0,606.0,618.16,478.72
2016,4,21,9,45,400.5,320.0,2.25,18.5,623.5,629.35,485.22
2016,4,21,10,0,366.0,352.0,2.4,19.0,641.0,648.23,497.05
2016,4,21,10,15,414.0,341.5,2.45,19.0,679.5,705.4,538.41
2016,4,21,10,30,462.0,331.0,2.5,19.0,718.0,752.68,572.26
2016,4,21,10,45,350.0,381.5,2.55,19.0,679.0,699.43,531.56
2016,4,21,11,0,238.0,432.0,2.6,19.0,640.0,638.13,485.21
2016,4,21,11,15,274.5,430.5,2.65,19.0,673.5,692.11,524.65
2016,4,21,11,30,311.0,429.0,2.7,19.0,707.0,729.98,551.85
2016,4,21,11,45,320.0,424.0,2.75,19.5,711.5,736.92,555.82
2016,4,21,12,0,329.0,419.0,2.8,20.0,716.0,742.19,558.9
2016,4,21,12,15,412.0,392.0,2.85,20.0,763.0,809.06,607.55
2016,4,21,12,30,495.0,365.0,2.9,20.0,810.0,861.12,645.23
2016,4,21,12,45,478.0,362.0,3.0,20.0,787.5,836.53,628.52
2016,4,21,13,0,461.0,359.0,3.1,20.0,765.0,809.86,610.86
2016,4,21,13,15,664.0,249.0,3.2,20.0,821.0,886.25,670.38
2016,4,21,13,30,867.0,139.0,3.3,20.0,877.0,927.88,700.78
2016,4,21,13,45,871.5,130.5,3.4,20.0,854.0,901.7,683.9
2016,4,21,14,0,876.0,122.0,3.5,20.0,831.0,871.78,664.88
2016,4,21,14,15,867.0,120.0,3.55,20.0,798.5,833.5,639.57
2016,4,21,14,30,858.0,118.0,3.6,20.0,766.0,792.64,612.26
2016,4,21,14,45,857.0,110.5,3.65,20.0,729.5,750.04,583.39
2016,4,21,15,0,856.0,103.0,3.7,20.0,693.0,704.61,550.83
2016,4,21,15,15,841.0,100.0,3.7,19.5,649.5,655.74,515.08
2016,4,21,15,30,826.0,97.0,3.7,19.0,606.0,601.07,473.99
2016,4,21,15,45,542.0,161.0,3.7,19.0,484.5,457.5,361.78
2016,4,21,16,0,258.0,225.0,3.7,19.0,363.0,335.73,265.49
2016,4,21,16,15,194.5,206.0,3.6,18.5,304.0,267.83,211.97
2016,4,21,16,30,131.0,187.0,3.5,18.0,245.0,213.7,168.9
2016,4,21,16,45,395.5,130.5,3.4,17.5,274.0,247.03,189.27
2016,4,21,17,0,660.0,74.0,3.3,17.0,303.0,240.57,172.07
2016,4,21,17,15,607.0,67.5,3.0,16.5,251.0,180.29,120.18
2016,4,21,17,30,554.0,61.0,2.7,16.0,199.0,126.09,76.3
2016,4,21,17,45,476.5,52.0,2.4,15.5,150.5,74.51,41.36
2016,4,21,18,0,399.0,43.0,2.1,15.0,102.0,34.78,24.73
2016,4,21,18,15,199.5,34.0,1.95,14.5,63.5,26.21,16.18
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,19.57,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.82,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.28,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,4.92,0.0
2016,4,22,6,45,0.0,8.0,3.5,12.5,8.0,6.57,0.04
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,8.22,1.46
2016,4,22,7,15,0.0,12.5,3.65,13.0,12.5,10.29,3.24
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,12.36,5.01
2016,4,22,7,45,0.0,39.5,3.75,13.5,39.5,32.66,22.33
2016,4,22,8,0,0.0,64.0,3.8,14.0,64.0,53.07,39.48
2016,4,22,8,15,0.0,45.0,3.9,14.0,45.0,37.28,25.99
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,21.52,12.59
2016,4,22,8,45,8.0,129.0,4.1,14.5,134.5,112.81,88.84
2016,4,22,9,0,16.0,232.0,4.2,15.0,243.0,207.68,165.81
2016,4,22,9,15,8.0,170.5,4.45,15.0,176.0,149.36,117.97
2016,4,22,9,30,0.0,109.0,4.7,15.0,109.0,91.11,69.95
2016,4,22,9,45,0.0,96.0,4.95,15.0,96.0,80.14,60.84
2016,4,22,10,0,0.0,83.0,5.2,15.0,83.0,69.26,51.77
2016,4,22,10,15,0.0,78.5,5.3,15.0,78.5,65.53,48.63
2016,4,22,10,30,0.0,74.0,5.4,15.0,74.0,61.8,45.49
2016,4,22,10,45,23.0,229.5,5.5,15.0,250.0,227.0,180.3
2016,4,22,11,0,46.0,385.0,5.6,15.0,426.0,397.31,314.51
2016,4,22,11,15,61.5,407.5,5.6,15.0,462.5,435.2,343.69
2016,4,22,11,30,77.0,430.0,5.6,15.0,499.0,473.32,373.19
2016,4,22,11,45,49.0,378.5,5.65,15.0,423.0,396.71,313.27
2016,4,22,12,0,21.0,327.0,5.7,15.0,347.0,304.41,240.46
2016,4,22,12,15,20.5,324.5,5.65,14.5,343.5,301.63,238.85
2016,4,22,12,30,20.0,322.0,5.6,14.0,340.0,298.72,237.0
2016,4,22,12,45,10.0,177.5,5.6,14.0,186.5,160.29,126.19
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,27.54,17.21
2016,4,22,13,15,24.0,205.0,5.45,13.5,225.5,205.77,164.25
2016,4,22,13,30,48.0,377.0,5.3,13.0,418.0,389.17,310.68
2016,4,22,13,45,44.5,360.5,5.2,13.0,398.0,368.23,293.91
2016,4,22,14,0,41.0,344.0,5.1,13.0,378.0,347.38,277.71
2016,4,22,14,15,136.5,352.0,4.9,13.0,457.0,443.28,355.94
2016,4,22,14,30,232.0,360.0,4.7,13.0,536.0,517.96,415.69
2016,4,22,14,45,524.5,243.5,4.55,13.0,614.0,634.9,511.23
2016,4,22,15,0,817.0,127.0,4.4,13.0,692.0,704.1,567.34
2016,4,22,15,15,652.5,169.5,4.4,13.0,603.0,600.82,485.35
2016,4,22,15,30,488.0,212.0,4.4,13.0,514.0,501.81,406.33
2016,4,22,15,45,347.5,222.5,4.45,13.0,429.0,397.85,322.99
2016,4,22,16,0,207.0,233.0,4.5,13.0,344.0,310.21,251.76
2016,4,22,16,15,213.5,208.0,4.4,12.5,312.5,277.04,224.62
2016,4,22,16,30,220.0,183.0,4.3,12.0,281.0,243.04,195.86
2016,4,22,16,45,208.0,163.0,4.2,12.0,246.5,206.61,164.42
2016,4,22,17,0,196.0,143.0,4.1,12.0,212.0,171.54,133.88
2016,4,22,17,15,381.5,103.5,3.7,11.5,209.5,163.92,118.41
2016,4,22,17,30,567.0,64.0,3.3,11.0,207.0,129.2,79.98
2016,4,22,17,45,478.5,55.5,2.9,11.0,157.0,76.67,44.18
2016,4,22,18,0,390.0,47.0,2.5,11.0,107.0,38.11,28.16
2016,4,22,18,15,258.0,34.0,2.25,10.5,67.0,26.38,16.78
2016,4,22,18,30,126.0,21.0,2.0,10.0,27.0,16.33,0.0
2016,4,22,18,45,63.0,10.5,1.8,9.5,13.5,8.96,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,145.0,20.5,1.7,9.5,37.5,15.93,5.23
2016,4,23,6,0,290.0,41.0,1.9,10.0,75.0,31.67,22.03
2016,4,23,6,15,385.0,52.0,2.0,10.0,122.0,48.54,31.69
2016,4,23,6,30,480.0,63.0,2.1,10.0,169.0,93.95,56.6
2016,4,23,6,45,540.5,72.0,2.25,10.5,220.5,144.6,94.29
2016,4,23,7,0,601.0,81.0,2.4,11.0,272.0,202.58,142.79
2016,4,23,7,15,644.0,87.0,2.4,11.5,325.0,260.11,193.54
2016,4,23,7,30,687.0,93.0,2.4,12.0,378.0,322.05,248.06
2016,4,23,7,45,722.0,97.0,2.4,12.5,431.0,383.02,301.06
2016,4,23,8,0,757.0,101.0,2.4,13.0,484.0,446.68,354.73
2016,4,23,8,15,779.5,104.5,2.45,13.5,533.5,506.23,403.72
