Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,30,802.0,108.0,2.5,14.0,583.0,565.59,450.97
2016,4,23,8,45,821.5,110.5,2.6,14.5,629.0,622.37,494.97
2016,4,23,9,0,841.0,113.0,2.7,15.0,675.0,678.71,537.36
2016,4,23,9,15,617.0,210.5,2.75,15.0,636.5,655.65,517.06
2016,4,23,9,30,393.0,308.0,2.8,15.0,598.0,592.16,466.25
2016,4,23,9,45,647.5,210.0,2.85,15.5,714.0,734.79,575.61
2016,4,23,10,0,902.0,112.0,2.9,16.0,830.0,860.42,665.16
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.5,896.11,688.39
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,928.72,710.16
2016,4,23,10,45,918.0,116.5,3.1,16.5,905.5,954.91,726.53
2016,4,23,11,0,921.0,118.0,3.2,17.0,926.0,977.54,740.51
2016,4,23,11,15,923.5,118.5,3.2,17.0,939.0,995.07,751.7
2016,4,23,11,30,926.0,119.0,3.2,17.0,952.0,1008.86,760.48
2016,4,23,11,45,926.0,119.5,3.2,17.5,956.5,1016.44,763.78
2016,4,23,12,0,926.0,120.0,3.2,18.0,961.0,1020.13,764.63
2016,4,23,12,15,925.0,120.0,3.2,18.0,958.0,1018.5,763.52
2016,4,23,12,30,924.0,120.0,3.2,18.0,955.0,1012.99,759.99
2016,4,23,12,45,919.5,120.5,3.25,18.0,943.5,1000.79,752.53
2016,4,23,13,0,915.0,121.0,3.3,18.0,932.0,984.87,742.69
2016,4,23,13,15,910.0,120.5,3.35,18.0,913.5,963.89,729.48
2016,4,23,13,30,905.0,120.0,3.4,18.0,895.0,939.41,713.92
2016,4,23,13,45,893.5,121.0,3.5,18.0,867.5,907.34,693.4
2016,4,23,14,0,882.0,122.0,3.6,18.0,840.0,872.4,670.74
2016,4,23,14,15,872.5,120.5,3.65,18.0,807.0,834.05,645.18
2016,4,23,14,30,863.0,119.0,3.7,18.0,774.0,793.14,617.57
2016,4,23,14,45,623.5,202.5,3.8,18.0,663.5,672.3,527.1
2016,4,23,15,0,384.0,286.0,3.9,18.0,553.0,539.25,424.72
2016,4,23,15,15,377.0,270.0,3.85,17.5,518.0,499.5,395.79
2016,4,23,15,30,370.0,254.0,3.8,17.0,483.0,459.41,365.5
2016,4,23,15,45,555.0,182.0,3.8,17.0,495.5,480.77,382.57
2016,4,23,16,0,740.0,110.0,3.8,17.0,508.0,476.33,377.05
2016,4,23,16,15,711.0,105.5,3.75,16.5,457.0,415.37,326.38
2016,4,23,16,30,682.0,101.0,3.7,16.0,406.0,356.25,275.96
2016,4,23,16,45,638.5,96.0,3.65,15.5,353.5,294.29,222.42
2016,4,23,17,0,595.0,91.0,3.6,15.0,301.0,236.59,171.94
2016,4,23,17,15,540.0,82.5,3.35,14.5,249.5,178.25,122.1
2016,4,23,17,30,485.0,74.0,3.1,14.0,198.0,126.39,80.35
2016,4,23,17,45,394.5,64.0,2.85,13.5,149.5,75.46,45.74
2016,4,23,18,0,304.0,54.0,2.6,13.0,101.0,41.15,30.62
2016,4,23,18,15,195.0,37.5,2.45,12.5,63.5,28.8,18.79
2016,4,23,18,30,86.0,21.0,2.3,12.0,26.0,16.61,0.0
2016,4,23,18,45,43.0,10.5,2.15,12.0,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,5.97,0.0
2016,4,24,5,45,42.5,27.0,2.55,10.5,32.0,21.5,9.92
2016,4,24,6,0,85.0,47.0,2.9,11.0,57.0,36.46,26.18
2016,4,24,6,15,132.0,68.5,2.9,11.0,93.5,54.3,39.32
2016,4,24,6,30,179.0,90.0,2.9,11.0,130.0,86.93,62.22
2016,4,24,6,45,213.5,111.0,2.95,11.5,171.0,123.7,91.03
2016,4,24,7,0,248.0,132.0,3.0,12.0,212.0,165.0,125.21
2016,4,24,7,15,297.0,141.5,2.95,12.0,254.5,204.98,158.86
2016,4,24,7,30,346.0,151.0,2.9,12.0,297.0,250.37,197.58
2016,4,24,7,45,372.0,168.5,2.9,12.0,343.0,304.59,243.81
2016,4,24,8,0,398.0,186.0,2.9,12.0,389.0,356.74,287.59
2016,4,24,8,15,508.0,171.5,2.9,12.5,456.5,425.11,343.0
2016,4,24,8,30,618.0,157.0,2.9,13.0,524.0,508.4,409.18
2016,4,24,8,45,709.0,145.5,2.95,13.5,597.5,587.29,470.64
2016,4,24,9,0,800.0,134.0,3.0,14.0,671.0,670.82,534.16
2016,4,24,9,15,814.5,136.5,3.0,14.5,712.0,721.13,570.62
2016,4,24,9,30,829.0,139.0,3.0,15.0,753.0,770.03,605.28
2016,4,24,9,45,851.5,135.0,3.05,16.0,791.0,817.13,636.12
2016,4,24,10,0,874.0,131.0,3.1,17.0,829.0,854.07,658.69
2016,4,24,10,15,882.0,132.5,3.1,17.0,857.5,890.09,682.61
2016,4,24,10,30,890.0,134.0,3.1,17.0,886.0,923.19,704.38
2016,4,24,10,45,473.0,267.0,3.1,17.5,668.0,710.76,548.42
2016,4,24,11,0,56.0,400.0,3.1,18.0,450.0,419.99,323.5
2016,4,24,11,15,482.5,268.0,3.25,18.0,703.0,740.54,572.61
2016,4,24,11,30,909.0,136.0,3.4,18.0,956.0,1006.91,760.05
2016,4,24,11,45,909.0,137.0,3.6,18.5,961.0,1014.76,762.8
2016,4,24,12,0,909.0,138.0,3.8,19.0,966.0,1018.81,765.32
2016,4,24,12,15,613.0,285.5,3.95,19.0,843.5,898.44,681.5
2016,4,24,12,30,317.0,433.0,4.1,19.0,721.0,737.5,561.49
2016,4,24,12,45,403.5,395.0,4.35,19.0,756.5,778.36,595.24
2016,4,24,13,0,490.0,357.0,4.6,19.0,792.0,829.7,635.24
2016,4,24,13,15,524.0,335.5,4.7,18.5,793.0,830.29,638.5
2016,4,24,13,30,558.0,314.0,4.8,18.0,794.0,827.07,639.36
2016,4,24,13,45,380.5,357.0,4.95,18.0,680.0,683.75,532.67
2016,4,24,14,0,203.0,400.0,5.1,18.0,566.0,549.32,429.65
2016,4,24,14,15,160.0,382.0,5.15,17.5,509.5,488.9,384.74
2016,4,24,14,30,117.0,364.0,5.2,17.0,453.0,430.93,340.67
2016,4,24,14,45,257.0,324.0,5.3,17.0,507.0,499.9,397.76
2016,4,24,15,0,397.0,284.0,5.4,17.0,561.0,544.91,435.04
2016,4,24,15,15,394.0,265.0,5.35,16.5,525.0,504.42,404.29
2016,4,24,15,30,391.0,246.0,5.3,16.0,489.0,463.22,372.59
2016,4,24,15,45,432.0,214.5,5.3,15.5,463.5,441.89,356.05
2016,4,24,16,0,473.0,183.0,5.3,15.0,438.0,406.89,327.58
2016,4,24,16,15,557.0,141.0,5.2,14.5,413.0,375.53,300.13
2016,4,24,16,30,641.0,99.0,5.1,14.0,388.0,337.58,264.93
2016,4,24,16,45,552.0,114.5,5.0,13.5,341.5,282.37,217.21
2016,4,24,17,0,463.0,130.0,4.9,13.0,295.0,232.12,174.47
2016,4,24,17,15,406.5,116.5,4.65,12.5,244.0,177.31,128.11
2016,4,24,17,30,350.0,103.0,4.4,12.0,193.0,129.26,89.55
2016,4,24,17,45,290.0,84.0,4.2,11.5,147.0,83.75,56.8
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,49.18,38.0
2016,4,24,18,15,140.5,43.5,3.9,10.5,63.0,33.39,22.99
2016,4,24,18,30,51.0,22.0,3.8,10.0,25.0,17.31,1.95
2016,4,24,18,45,25.5,11.0,3.75,10.0,12.5,9.39,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,57.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,115.0,12.0,2.0,6.0,15.0,10.24,0.0
2016,4,25,5,45,271.5,23.5,2.3,6.5,52.0,19.21,9.12
2016,4,25,6,0,428.0,35.0,2.6,7.0,89.0,28.58,19.76
2016,4,25,6,15,515.5,43.5,2.9,7.5,138.5,43.53,26.32
2016,4,25,6,30,603.0,52.0,3.2,8.0,188.0,94.33,52.62
2016,4,25,6,45,659.0,57.5,3.55,9.0,242.0,151.1,95.15
2016,4,25,7,0,715.0,63.0,3.9,10.0,296.0,211.78,146.71
2016,4,25,7,15,752.5,67.5,4.0,10.5,351.0,272.71,201.83
2016,4,25,7,30,790.0,72.0,4.1,11.0,406.0,337.18,260.17
2016,4,25,7,45,817.0,76.0,4.2,11.5,459.5,400.25,316.65
2016,4,25,8,0,844.0,80.0,4.3,12.0,513.0,464.92,372.9
2016,4,25,8,15,864.0,83.0,4.3,12.0,564.0,525.0,424.45
2016,4,25,8,30,884.0,86.0,4.3,12.0,615.0,585.78,474.97
2016,4,25,8,45,900.0,88.0,4.3,12.5,662.0,642.88,520.23
2016,4,25,9,0,916.0,90.0,4.3,13.0,709.0,698.98,563.3
2016,4,25,9,15,927.5,92.0,4.35,13.5,750.5,750.64,602.0
2016,4,25,9,30,939.0,94.0,4.4,14.0,792.0,800.3,636.69
2016,4,25,9,45,948.5,95.0,4.45,14.5,828.0,845.16,667.05
2016,4,25,10,0,958.0,96.0,4.5,15.0,864.0,887.36,695.16
2016,4,25,10,15,964.0,97.5,4.55,15.0,892.5,924.2,720.56
2016,4,25,10,30,970.0,99.0,4.6,15.0,921.0,957.73,743.58
2016,4,25,10,45,974.0,99.5,4.65,15.5,942.0,984.98,760.71
2016,4,25,11,0,978.0,100.0,4.7,16.0,963.0,1008.52,775.24
2016,4,25,11,15,979.5,100.5,4.7,16.0,975.5,1025.89,786.61
2016,4,25,11,30,981.0,101.0,4.7,16.0,988.0,1039.27,795.35
2016,4,25,11,45,980.5,102.0,4.75,16.0,992.5,1047.18,800.93
2016,4,25,12,0,980.0,103.0,4.8,16.0,997.0,1051.0,803.86
2016,4,25,12,15,978.5,103.0,4.7,16.0,994.0,1048.76,801.37
2016,4,25,12,30,977.0,103.0,4.6,16.0,991.0,1042.44,796.24
2016,4,25,12,45,965.0,108.5,4.6,16.5,976.5,1027.59,784.83
2016,4,25,13,0,953.0,114.0,4.6,17.0,962.0,1008.97,771.01
2016,4,25,13,15,948.5,113.0,4.5,17.0,943.0,987.29,755.8
2016,4,25,13,30,944.0,112.0,4.4,17.0,924.0,961.95,738.16
2016,4,25,13,45,937.5,111.0,4.3,17.0,897.5,931.34,717.0
2016,4,25,14,0,931.0,110.0,4.2,17.0,871.0,897.46,693.78
2016,4,25,14,15,922.5,108.0,4.15,17.0,837.5,857.88,666.7
2016,4,25,14,30,914.0,106.0,4.1,17.0,804.0,815.55,637.5
2016,4,25,14,45,902.5,104.0,4.05,17.0,764.5,768.48,604.64
2016,4,25,15,0,891.0,102.0,4.0,17.0,725.0,719.36,568.33
2016,4,25,15,15,876.0,99.5,3.95,16.5,680.0,665.72,528.44
2016,4,25,15,30,861.0,97.0,3.9,16.0,635.0,613.7,488.52
2016,4,25,15,45,843.0,93.5,3.9,16.0,586.0,554.62,441.25
2016,4,25,16,0,825.0,90.0,3.9,16.0,537.0,495.31,392.38
2016,4,25,16,15,799.5,86.0,3.75,15.5,485.0,432.4,339.67
2016,4,25,16,30,774.0,82.0,3.6,15.0,433.0,370.75,286.4
2016,4,25,16,45,738.5,77.5,3.5,15.0,379.0,307.13,230.08
2016,4,25,17,0,703.0,73.0,3.4,15.0,325.0,244.63,174.31
2016,4,25,17,15,652.5,67.0,3.15,14.0,271.5,183.2,121.45
2016,4,25,17,30,602.0,61.0,2.9,13.0,218.0,127.46,76.48
2016,4,25,17,45,522.0,53.0,2.65,12.5,167.0,74.24,41.32
2016,4,25,18,0,442.0,45.0,2.4,12.0,116.0,36.37,26.61
2016,4,25,18,15,317.5,33.5,2.25,11.5,74.5,27.32,17.83
2016,4,25,18,30,193.0,22.0,2.1,11.0,33.0,18.11,3.69
2016,4,25,18,45,96.5,11.0,2.0,10.5,16.5,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,39.0,6.5,1.1,6.5,7.5,0.0,0.0
2016,4,26,5,30,78.0,13.0,1.2,7.0,15.0,11.1,0.0
2016,4,26,5,45,216.5,27.0,1.3,8.0,51.0,22.08,11.82
2016,4,26,6,0,355.0,41.0,1.4,9.0,87.0,33.41,23.93
2016,4,26,6,15,292.5,63.0,1.45,9.5,112.5,52.84,36.67
2016,4,26,6,30,230.0,85.0,1.5,10.0,138.0,87.25,60.79
2016,4,26,6,45,266.5,100.5,1.55,10.5,177.0,122.86,88.15
2016,4,26,7,0,303.0,116.0,1.6,11.0,216.0,162.96,121.38
2016,4,26,7,15,504.5,96.0,1.65,11.5,296.0,228.76,171.59
2016,4,26,7,30,706.0,76.0,1.7,12.0,376.0,312.44,238.9
2016,4,26,7,45,735.0,88.0,1.75,13.0,435.5,378.87,295.53
2016,4,26,8,0,764.0,100.0,1.8,14.0,495.0,447.34,351.88
2016,4,26,8,15,785.5,104.0,1.8,14.5,544.0,506.17,399.51
2016,4,26,8,30,807.0,108.0,1.8,15.0,593.0,565.44,445.79
2016,4,26,8,45,747.0,137.0,1.8,15.5,612.5,600.07,471.52
2016,4,26,9,0,687.0,166.0,1.8,16.0,632.0,626.55,490.09
2016,4,26,9,15,671.5,187.5,1.8,16.0,665.0,669.3,520.94
2016,4,26,9,30,656.0,209.0,1.8,16.0,698.0,708.42,548.25
2016,4,26,9,45,609.0,243.5,1.8,16.5,714.0,730.87,561.52
2016,4,26,10,0,562.0,278.0,1.8,17.0,730.0,745.18,568.88
2016,4,26,10,15,589.5,279.5,1.9,17.0,768.0,790.14,600.96
2016,4,26,10,30,617.0,281.0,2.0,17.0,806.0,836.46,633.3
2016,4,26,10,45,642.5,276.0,2.1,17.0,834.5,871.92,658.15
2016,4,26,11,0,668.0,271.0,2.2,17.0,863.0,905.45,681.67
2016,4,26,11,15,756.0,220.5,2.3,17.0,899.5,952.11,715.13
2016,4,26,11,30,844.0,170.0,2.4,17.0,936.0,987.41,738.9
2016,4,26,11,45,698.0,261.5,2.55,17.5,897.0,951.9,713.91
2016,4,26,12,0,552.0,353.0,2.7,18.0,858.0,899.0,674.03
2016,4,26,12,15,438.0,393.0,2.8,18.0,793.0,826.48,622.71
2016,4,26,12,30,324.0,433.0,2.9,18.0,728.0,741.14,561.57
2016,4,26,12,45,227.5,440.5,3.05,18.0,647.0,638.08,487.46
2016,4,26,13,0,131.0,448.0,3.2,18.0,566.0,551.68,423.18
2016,4,26,13,15,333.5,386.5,3.3,18.0,676.5,687.9,529.01
2016,4,26,13,30,536.0,325.0,3.4,18.0,787.0,813.95,623.16
2016,4,26,13,45,672.0,244.5,3.5,18.0,807.0,843.64,647.69
2016,4,26,14,0,808.0,164.0,3.6,18.0,827.0,853.55,657.72
2016,4,26,14,15,798.5,161.5,3.65,17.5,795.0,815.7,633.22
2016,4,26,14,30,789.0,159.0,3.7,17.0,763.0,775.51,606.36
2016,4,26,14,45,783.0,152.0,3.75,17.0,726.5,731.59,574.76
2016,4,26,15,0,777.0,145.0,3.8,17.0,690.0,685.53,540.88
2016,4,26,15,15,760.0,141.0,3.8,16.5,646.5,634.89,503.37
2016,4,26,15,30,743.0,137.0,3.8,16.0,603.0,581.49,462.73
2016,4,26,15,45,725.5,131.0,3.8,16.0,556.5,525.57,418.15
2016,4,26,16,0,708.0,125.0,3.8,16.0,510.0,469.69,372.32
2016,4,26,16,15,678.5,119.0,3.75,15.5,459.5,409.02,322.08
2016,4,26,16,30,649.0,113.0,3.7,15.0,409.0,350.33,272.05
2016,4,26,16,45,618.5,104.0,3.65,14.5,358.5,290.99,220.42
2016,4,26,17,0,588.0,95.0,3.6,14.0,308.0,234.47,170.58
2016,4,26,17,15,534.5,86.5,3.4,13.5,256.5,177.25,121.73
2016,4,26,17,30,481.0,78.0,3.2,13.0,205.0,126.32,80.95
2016,4,26,17,45,404.5,67.0,3.0,12.5,157.0,76.05,46.82
2016,4,26,18,0,328.0,56.0,2.8,12.0,109.0,42.67,32.21
2016,4,26,18,15,221.0,40.0,2.65,11.5,70.0,30.71,20.83
2016,4,26,18,30,114.0,24.0,2.5,11.0,31.0,18.56,5.09
2016,4,26,18,45,57.0,12.0,2.4,10.5,15.5,10.24,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.5,7.0,1.9,8.5,8.0,5.97,0.0
2016,4,27,5,30,69.0,14.0,2.1,9.0,16.0,11.95,0.0
2016,4,27,5,45,202.5,28.0,2.35,9.5,51.5,21.73,11.85
2016,4,27,6,0,336.0,42.0,2.6,10.0,87.0,34.08,24.47
2016,4,27,6,15,422.0,52.0,2.65,10.5,134.0,48.53,31.46
2016,4,27,6,30,508.0,62.0,2.7,11.0,181.0,94.46,55.92
2016,4,27,6,45,254.0,79.5,2.75,11.5,139.0,105.19,73.47
2016,4,27,7,0,0.0,97.0,2.8,12.0,97.0,79.76,63.1
2016,4,27,7,15,103.0,136.0,2.85,12.0,180.5,144.1,114.18
2016,4,27,7,30,206.0,175.0,2.9,12.0,264.0,219.25,174.96
2016,4,27,7,45,238.5,195.0,3.0,12.5,310.0,268.19,215.4
2016,4,27,8,0,271.0,215.0,3.1,13.0,356.0,316.93,255.28
2016,4,27,8,15,140.0,206.0,3.3,13.0,279.5,254.59,206.03
2016,4,27,8,30,9.0,197.0,3.5,13.0,203.0,170.67,136.86
2016,4,27,8,45,4.5,173.0,3.7,13.5,176.0,148.06,117.86
2016,4,27,9,0,0.0,149.0,3.9,14.0,149.0,124.96,98.36
2016,4,27,9,15,8.0,203.5,4.0,14.0,209.5,177.59,141.29
2016,4,27,9,30,16.0,258.0,4.1,14.0,270.0,231.68,184.72
2016,4,27,9,45,8.0,153.0,4.25,14.5,159.0,134.97,105.91
2016,4,27,10,0,0.0,48.0,4.4,15.0,48.0,39.99,27.55
2016,4,27,10,15,109.0,235.0,4.5,14.5,328.0,313.49,252.37
2016,4,27,10,30,218.0,422.0,4.6,14.0,608.0,590.95,467.47
2016,4,27,10,45,180.5,434.0,4.7,14.0,590.5,575.62,453.54
2016,4,27,11,0,143.0,446.0,4.8,14.0,573.0,557.81,438.95
2016,4,27,11,15,82.0,387.5,4.85,14.0,461.0,431.86,341.57
2016,4,27,11,30,21.0,329.0,4.9,14.0,349.0,304.8,241.0
2016,4,27,11,45,10.5,233.5,4.95,14.0,244.0,209.78,165.64
2016,4,27,12,0,0.0,138.0,5.0,14.0,139.0,116.59,90.19
2016,4,27,12,15,150.0,290.0,5.0,14.0,427.5,421.33,337.99
2016,4,27,12,30,300.0,442.0,5.0,14.0,716.0,725.57,569.34
2016,4,27,12,45,576.0,307.5,5.0,14.0,826.0,866.4,679.08
2016,4,27,13,0,852.0,173.0,5.0,14.0,936.0,979.88,763.84
2016,4,27,13,15,847.5,171.5,4.95,14.0,918.0,958.81,748.27
2016,4,27,13,30,843.0,170.0,4.9,14.0,900.0,934.37,731.24
2016,4,27,13,45,843.0,164.0,4.9,14.0,875.5,906.3,712.01
2016,4,27,14,0,843.0,158.0,4.9,14.0,851.0,874.87,690.34
2016,4,27,14,15,435.0,227.5,4.85,14.0,584.5,584.92,469.3
2016,4,27,14,30,27.0,297.0,4.8,14.0,318.0,285.59,227.33
2016,4,27,14,45,35.0,295.0,4.8,14.0,320.5,287.57,230.12
2016,4,27,15,0,43.0,293.0,4.8,14.0,323.0,288.7,231.58
2016,4,27,15,15,198.0,276.0,4.7,14.0,402.0,377.33,305.13
2016,4,27,15,30,353.0,259.0,4.6,14.0,481.0,448.92,362.56
2016,4,27,15,45,506.5,192.0,4.55,14.0,483.5,457.68,369.31
2016,4,27,16,0,660.0,125.0,4.5,14.0,486.0,444.95,357.19
2016,4,27,16,15,357.0,154.5,4.35,13.5,347.5,298.55,239.37
2016,4,27,16,30,54.0,184.0,4.2,13.0,209.0,175.51,141.53
2016,4,27,16,45,305.0,145.5,4.05,13.0,259.0,221.67,173.36
2016,4,27,17,0,556.0,107.0,3.9,13.0,309.0,235.82,173.53
2016,4,27,17,15,500.5,97.0,3.7,12.5,257.0,175.82,122.42
2016,4,27,17,30,445.0,87.0,3.5,12.0,205.0,125.66,82.36
2016,4,27,17,45,374.5,73.5,3.3,12.0,157.5,78.6,50.24
2016,4,27,18,0,304.0,60.0,3.1,12.0,110.0,45.47,34.71
2016,4,27,18,15,202.0,42.5,3.0,11.5,71.0,32.5,22.46
2016,4,27,18,30,100.0,25.0,2.9,11.0,32.0,19.67,6.73
2016,4,27,18,45,50.0,12.5,2.8,11.0,16.0,10.67,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,51.5,7.5,1.8,7.5,9.5,6.4,0.0
2016,4,28,5,30,103.0,15.0,2.1,8.0,19.0,11.7,0.0
2016,4,28,5,45,236.5,28.0,2.4,8.5,55.5,22.81,13.13
2016,4,28,6,0,370.0,41.0,2.7,9.0,92.0,33.23,23.88
2016,4,28,6,15,454.5,50.5,2.75,9.5,140.0,47.69,30.59
2016,4,28,6,30,539.0,60.0,2.8,10.0,188.0,95.06,55.48
2016,4,28,6,45,594.0,67.0,2.85,11.0,240.0,146.48,93.38
2016,4,28,7,0,649.0,74.0,2.9,12.0,292.0,204.36,141.72
2016,4,28,7,15,687.5,79.0,2.9,12.5,345.0,262.12,192.93
2016,4,28,7,30,726.0,84.0,2.9,13.0,398.0,325.33,248.78
2016,4,28,7,45,756.5,87.5,2.9,13.5,450.5,385.38,301.33
2016,4,28,8,0,787.0,91.0,2.9,14.0,503.0,447.49,354.07
2016,4,28,8,15,808.0,94.5,2.9,14.5,552.5,506.53,402.81
2016,4,28,8,30,829.0,98.0,2.9,15.0,602.0,565.9,450.13
2016,4,28,8,45,847.0,100.0,2.9,16.0,648.0,621.97,492.49
2016,4,28,9,0,865.0,102.0,2.9,17.0,694.0,673.57,530.11
2016,4,28,9,15,877.5,104.0,2.9,17.5,734.5,723.37,566.11
2016,4,28,9,30,890.0,106.0,2.9,18.0,775.0,771.42,599.11
2016,4,28,9,45,908.5,102.5,2.95,18.5,812.5,816.78,628.9
2016,4,28,10,0,927.0,99.0,3.0,19.0,850.0,860.21,656.97
2016,4,28,10,15,933.5,100.5,3.05,19.0,878.0,896.22,680.91
2016,4,28,10,30,940.0,102.0,3.1,19.0,906.0,929.07,702.65
2016,4,28,10,45,944.0,103.5,3.15,19.5,927.0,956.36,719.2
2016,4,28,11,0,948.0,105.0,3.2,20.0,948.0,980.06,733.33
2016,4,28,11,15,951.0,105.5,3.25,20.0,961.5,998.14,745.15
2016,4,28,11,30,954.0,106.0,3.3,20.0,975.0,1012.41,754.56
2016,4,28,11,45,954.0,107.0,3.35,20.5,980.0,1020.43,758.49
2016,4,28,12,0,954.0,108.0,3.4,21.0,985.0,1024.49,759.94
2016,4,28,12,15,954.0,108.0,3.5,21.0,982.5,1023.6,760.11
2016,4,28,12,30,954.0,108.0,3.6,21.0,980.0,1018.74,757.79
2016,4,28,12,45,952.0,107.5,3.7,21.5,969.5,1007.57,749.91
2016,4,28,13,0,950.0,107.0,3.8,22.0,959.0,992.52,739.56
2016,4,28,13,15,946.0,106.0,3.85,21.5,940.5,971.35,727.68
2016,4,28,13,30,942.0,105.0,3.9,21.0,922.0,946.53,713.32
2016,4,28,13,45,936.0,104.5,3.95,21.0,896.0,916.95,694.26
2016,4,28,14,0,930.0,104.0,4.0,21.0,870.0,884.09,672.87
2016,4,28,14,15,922.0,102.5,4.0,21.0,837.5,845.55,647.14
2016,4,28,14,30,914.0,101.0,4.0,21.0,805.0,804.23,619.27
2016,4,28,14,45,902.0,99.5,4.05,21.0,765.5,757.46,587.44
2016,4,28,15,0,890.0,98.0,4.1,21.0,726.0,708.69,551.97
2016,4,28,15,15,876.5,95.5,4.1,20.5,682.0,656.27,513.54
2016,4,28,15,30,863.0,93.0,4.1,20.0,638.0,602.54,472.91
2016,4,28,15,45,840.0,92.0,4.1,19.5,589.0,545.9,428.65
2016,4,28,16,0,817.0,91.0,4.1,19.0,540.0,487.06,381.27
2016,4,28,16,15,792.5,87.0,4.05,18.5,488.5,425.32,330.04
2016,4,28,16,30,768.0,83.0,4.0,18.0,437.0,364.74,278.16
2016,4,28,16,45,726.5,80.0,3.95,17.5,382.5,301.4,223.22
2016,4,28,17,0,685.0,77.0,3.9,17.0,328.0,239.7,169.25
2016,4,28,17,15,636.0,71.0,3.75,16.0,275.0,180.02,118.45
2016,4,28,17,30,587.0,65.0,3.6,15.0,222.0,125.84,75.44
2016,4,28,17,45,502.0,57.5,3.5,14.0,171.0,74.19,42.52
2016,4,28,18,0,417.0,50.0,3.4,13.0,120.0,40.28,30.03
2016,4,28,18,15,301.5,37.5,3.2,12.5,79.0,30.53,20.74
2016,4,28,18,30,186.0,25.0,3.0,12.0,38.0,19.46,7.35
2016,4,28,18,45,93.0,12.5,2.85,11.5,19.0,10.67,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.4,9.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,2.4,9.0,16.0,13.14,0.0
2016,4,29,5,45,97.5,37.0,2.45,9.5,51.0,28.52,18.08
2016,4,29,6,0,195.0,58.0,2.5,10.0,86.0,44.06,33.4
2016,4,29,6,15,277.0,74.5,2.55,10.0,131.5,60.68,43.67
2016,4,29,6,30,359.0,91.0,2.6,10.0,177.0,102.41,68.85
2016,4,29,6,45,427.5,101.0,2.65,10.5,228.5,147.39,101.81
2016,4,29,7,0,496.0,111.0,2.7,11.0,280.0,200.53,145.14
2016,4,29,7,15,540.0,120.0,2.7,11.0,331.5,254.15,191.91
2016,4,29,7,30,584.0,129.0,2.7,11.0,383.0,316.19,246.0
2016,4,29,7,45,623.0,134.0,2.75,11.5,435.0,373.56,295.43
2016,4,29,8,0,662.0,139.0,2.8,12.0,487.0,434.23,346.46
2016,4,29,8,15,686.5,144.0,2.8,12.0,535.0,490.54,393.42
2016,4,29,8,30,711.0,149.0,2.8,12.0,583.0,547.82,439.89
2016,4,29,8,45,733.0,152.0,2.85,12.5,628.5,602.35,482.34
2016,4,29,9,0,755.0,155.0,2.9,13.0,674.0,656.88,523.61
2016,4,29,9,15,769.0,158.5,2.9,13.0,713.0,706.0,560.54
2016,4,29,9,30,783.0,162.0,2.9,13.0,752.0,750.4,593.33
2016,4,29,9,45,814.5,152.5,2.95,13.5,790.5,797.48,626.99
2016,4,29,10,0,846.0,143.0,3.0,14.0,829.0,843.49,657.64
2016,4,29,10,15,853.5,144.5,3.0,14.5,856.5,878.66,679.93
2016,4,29,10,30,861.0,146.0,3.0,15.0,884.0,910.95,700.08
2016,4,29,10,45,867.0,146.5,3.0,15.5,904.5,926.26,708.38
2016,4,29,11,0,873.0,147.0,3.0,16.0,925.0,949.23,722.1
2016,4,29,11,15,876.5,147.5,3.15,16.5,938.5,966.53,733.05
2016,4,29,11,30,880.0,148.0,3.3,17.0,952.0,980.32,741.7
2016,4,29,11,45,880.0,149.0,3.5,17.5,956.5,987.68,746.42
2016,4,29,12,0,880.0,150.0,3.7,18.0,961.0,991.39,748.77
2016,4,29,12,15,880.0,150.0,3.8,18.0,959.0,990.54,748.86
2016,4,29,12,30,880.0,150.0,3.9,18.0,957.0,986.04,746.6
2016,4,29,12,45,880.5,147.5,4.05,18.0,947.5,976.1,741.03
2016,4,29,13,0,881.0,145.0,4.2,18.0,938.0,962.5,733.02
2016,4,29,13,15,877.5,144.0,4.2,18.0,920.0,943.04,720.17
2016,4,29,13,30,874.0,143.0,4.2,18.0,902.0,920.16,705.03
2016,4,29,13,45,866.5,142.0,4.25,18.0,876.5,900.78,692.63
2016,4,29,14,0,859.0,141.0,4.3,18.0,851.0,867.38,670.29
2016,4,29,14,15,850.5,139.0,4.3,17.5,819.0,829.38,645.61
2016,4,29,14,30,842.0,137.0,4.3,17.0,787.0,788.84,618.9
2016,4,29,14,45,764.0,157.5,4.35,17.0,725.5,719.98,567.63
2016,4,29,15,0,686.0,178.0,4.4,17.0,664.0,651.51,515.78
2016,4,29,15,15,736.0,151.5,4.35,17.0,643.5,624.05,495.21
2016,4,29,15,30,786.0,125.0,4.3,17.0,623.0,589.1,467.8
2016,4,29,15,45,601.5,163.0,4.25,17.0,527.0,483.86,384.3
2016,4,29,16,0,417.0,201.0,4.2,17.0,431.0,389.24,308.79
2016,4,29,16,15,548.5,155.0,4.1,16.5,427.5,377.53,297.16
2016,4,29,16,30,680.0,109.0,4.0,16.0,424.0,353.67,272.8
2016,4,29,16,45,643.5,102.5,3.95,15.5,372.0,293.28,220.32
2016,4,29,17,0,607.0,96.0,3.9,15.0,320.0,236.33,170.4
2016,4,29,17,15,554.0,88.0,3.7,14.5,268.0,178.88,121.62
2016,4,29,17,30,501.0,80.0,3.5,14.0,216.0,127.59,81.03
2016,4,29,17,45,426.0,69.0,3.3,13.5,167.0,76.6,47.16
2016,4,29,18,0,351.0,58.0,3.1,13.0,118.0,44.18,33.51
2016,4,29,18,15,241.0,43.0,2.95,12.5,77.5,32.98,22.92
2016,4,29,18,30,131.0,28.0,2.8,12.0,37.0,21.61,9.52
2016,4,29,18,45,65.5,14.0,2.7,11.5,18.5,11.95,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.0,8.5,2.4,9.5,11.5,7.26,0.0
2016,4,30,5,30,126.0,17.0,2.6,10.0,23.0,13.26,0.0
2016,4,30,5,45,250.0,31.0,2.8,10.5,61.0,25.3,15.57
2016,4,30,6,0,374.0,45.0,3.0,11.0,99.0,36.51,26.67
2016,4,30,6,15,457.5,54.5,3.25,11.5,148.0,50.66,33.05
2016,4,30,6,30,541.0,64.0,3.5,12.0,197.0,98.02,57.61
2016,4,30,6,45,596.5,71.5,3.75,13.0,250.0,149.95,95.55
2016,4,30,7,0,652.0,79.0,4.0,14.0,303.0,208.42,144.01
2016,4,30,7,15,691.0,84.5,4.15,14.5,356.5,266.84,195.54
2016,4,30,7,30,730.0,90.0,4.3,15.0,410.0,329.05,250.56
2016,4,30,7,45,759.0,94.0,4.5,15.5,462.5,390.86,304.81
2016,4,30,8,0,788.0,98.0,4.7,16.0,515.0,452.78,357.94
2016,4,30,8,15,808.5,101.5,4.7,16.5,564.5,511.51,406.83
2016,4,30,8,30,829.0,105.0,4.7,17.0,614.0,570.49,454.34
2016,4,30,8,45,846.0,107.5,4.7,17.5,659.5,626.31,497.98
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,681.39,539.72
2016,4,30,9,15,874.5,112.5,4.7,18.0,745.0,726.63,574.24
2016,4,30,9,30,886.0,115.0,4.7,18.0,785.0,774.12,609.25
2016,4,30,9,45,902.5,112.0,4.75,18.5,821.5,818.17,638.95
2016,4,30,10,0,919.0,109.0,4.8,19.0,858.0,860.16,666.85
2016,4,30,10,15,925.0,110.5,4.8,19.5,885.5,895.33,689.31
2016,4,30,10,30,931.0,112.0,4.8,20.0,913.0,927.35,709.38
2016,4,30,10,45,936.0,112.5,4.8,20.5,933.5,954.18,725.72
2016,4,30,11,0,941.0,113.0,4.8,21.0,954.0,977.51,739.59
2016,4,30,11,15,943.0,113.5,4.75,21.0,966.5,994.43,750.14
2016,4,30,11,30,945.0,114.0,4.7,21.0,979.0,1007.54,758.19
2016,4,30,11,45,946.5,113.5,4.7,21.0,983.5,1015.36,763.19
2016,4,30,12,0,948.0,113.0,4.7,21.0,988.0,1019.28,765.7
2016,4,30,12,15,946.5,113.0,4.65,21.0,985.0,1016.92,763.65
2016,4,30,12,30,945.0,113.0,4.6,21.0,982.0,1010.64,759.12
2016,4,30,12,45,943.5,112.0,4.55,21.5,971.0,999.52,749.97
2016,4,30,13,0,942.0,111.0,4.5,22.0,960.0,984.56,738.38
2016,4,30,13,15,937.5,110.0,4.45,22.0,941.0,963.1,724.0
2016,4,30,13,30,933.0,109.0,4.4,22.0,922.0,938.06,707.42
2016,4,30,13,45,929.5,106.5,4.35,22.5,896.5,908.95,686.72
2016,4,30,14,0,926.0,104.0,4.3,23.0,871.0,876.46,663.76
2016,4,30,14,15,918.0,102.5,4.2,23.0,838.0,838.13,637.78
2016,4,30,14,30,910.0,101.0,4.1,23.0,805.0,797.04,609.76
2016,4,30,14,45,900.5,98.5,4.05,23.0,766.5,751.37,578.48
2016,4,30,15,0,891.0,96.0,4.0,23.0,728.0,703.51,543.41
2016,4,30,15,15,877.5,93.5,3.9,23.0,684.0,651.2,504.05
2016,4,30,15,30,864.0,91.0,3.8,23.0,640.0,597.58,462.76
2016,4,30,15,45,847.5,87.5,3.7,23.0,592.5,540.39,417.7
2016,4,30,16,0,831.0,84.0,3.6,23.0,545.0,483.54,371.59
2016,4,30,16,15,807.5,80.5,3.4,22.5,493.5,422.21,321.26
2016,4,30,16,30,784.0,77.0,3.2,22.0,442.0,361.9,270.26
2016,4,30,16,45,753.5,72.5,3.0,21.5,389.0,299.88,216.91
2016,4,30,17,0,723.0,68.0,2.8,21.0,336.0,240.39,165.12
2016,4,30,17,15,677.0,62.5,2.6,20.0,283.0,180.03,114.52
2016,4,30,17,30,631.0,57.0,2.4,19.0,230.0,122.09,69.32
2016,4,30,17,45,562.5,50.0,2.2,18.5,179.5,69.42,36.56
2016,4,30,18,0,494.0,43.0,2.0,18.0,129.0,34.62,24.55
2016,4,30,18,15,380.5,33.0,1.95,17.5,86.0,26.77,17.21
2016,4,30,18,30,267.0,23.0,1.9,17.0,43.0,18.82,7.84
2016,4,30,18,45,133.5,11.5,1.85,16.5,21.5,9.82,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,77.5,9.0,0.55,11.5,12.5,7.68,0.0
2016,5,1,5,30,155.0,18.0,0.4,12.0,25.0,14.7,0.0
2016,5,1,5,45,283.5,30.0,0.3,12.5,64.0,24.42,14.97
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,33.98,24.39
2016,5,1,6,15,492.5,50.0,0.3,13.5,152.0,47.31,29.76
2016,5,1,6,30,573.0,58.0,0.4,14.0,201.0,95.24,53.53
2016,5,1,6,45,625.0,64.5,0.5,15.0,253.0,147.63,91.02
2016,5,1,7,0,677.0,71.0,0.6,16.0,305.0,206.03,138.41
2016,5,1,7,15,713.5,75.5,0.65,16.5,358.5,266.27,189.95
2016,5,1,7,30,750.0,80.0,0.7,17.0,412.0,327.52,242.26
2016,5,1,7,45,776.5,84.0,0.8,18.0,463.5,387.51,292.4
2016,5,1,8,0,803.0,88.0,0.9,19.0,515.0,449.08,342.07
2016,5,1,8,15,822.5,91.5,0.85,19.5,564.0,507.89,387.73
2016,5,1,8,30,842.0,95.0,0.8,20.0,613.0,566.84,431.52
2016,5,1,8,45,857.0,97.5,0.8,21.0,658.0,619.12,468.46
2016,5,1,9,0,872.0,100.0,0.8,22.0,703.0,672.43,504.57
2016,5,1,9,15,883.0,102.0,0.75,22.5,743.0,721.2,536.57
2016,5,1,9,30,894.0,104.0,0.7,23.0,783.0,768.07,565.54
2016,5,1,9,45,901.0,106.5,0.7,23.5,817.0,810.17,590.39
2016,5,1,10,0,908.0,109.0,0.7,24.0,851.0,849.59,613.15
2016,5,1,10,15,914.5,110.5,0.8,24.0,878.5,884.76,635.91
2016,5,1,10,30,921.0,112.0,0.9,24.0,906.0,916.84,656.72
2016,5,1,10,45,924.5,113.0,1.0,24.5,926.0,942.51,672.23
2016,5,1,11,0,928.0,114.0,1.1,25.0,946.0,964.66,685.59
2016,5,1,11,15,930.0,115.0,1.25,25.0,958.5,981.8,698.06
2016,5,1,11,30,932.0,116.0,1.4,25.0,971.0,995.19,708.27
2016,5,1,11,45,932.0,116.5,1.55,25.0,975.5,1002.41,714.68
2016,5,1,12,0,932.0,117.0,1.7,25.0,980.0,1005.79,718.77
2016,5,1,12,15,931.0,117.0,1.8,25.0,977.0,1003.89,718.92
2016,5,1,12,30,930.0,117.0,1.9,25.0,974.0,998.15,716.75
2016,5,1,12,45,927.5,116.5,2.05,25.5,963.0,986.72,710.22
2016,5,1,13,0,925.0,116.0,2.2,26.0,952.0,971.54,701.28
2016,5,1,13,15,921.0,115.0,2.3,26.0,933.5,950.85,689.61
2016,5,1,13,30,917.0,114.0,2.4,26.0,915.0,926.62,675.6
2016,5,1,13,45,909.0,114.0,2.55,26.0,888.5,896.51,658.02
2016,5,1,14,0,901.0,114.0,2.7,26.0,862.0,863.34,638.15
2016,5,1,14,15,893.0,112.5,2.75,25.5,830.0,825.87,615.62
2016,5,1,14,30,885.0,111.0,2.8,25.0,798.0,785.72,590.92
2016,5,1,14,45,872.0,110.0,2.85,25.0,759.0,739.99,560.35
2016,5,1,15,0,859.0,109.0,2.9,25.0,720.0,692.44,526.6
2016,5,1,15,15,844.5,106.0,2.9,24.5,676.0,644.01,492.03
2016,5,1,15,30,830.0,103.0,2.9,24.0,632.0,590.12,452.46
2016,5,1,15,45,808.0,101.0,2.95,24.0,584.0,532.42,408.07
2016,5,1,16,0,786.0,99.0,3.0,24.0,536.0,474.97,362.48
2016,5,1,16,15,760.5,95.0,2.9,23.5,485.0,414.76,313.81
2016,5,1,16,30,735.0,91.0,2.8,23.0,434.0,354.22,263.46
2016,5,1,16,45,696.0,86.5,2.75,22.5,381.0,292.16,211.13
2016,5,1,17,0,657.0,82.0,2.7,22.0,328.0,233.69,161.27
2016,5,1,17,15,608.0,75.5,2.45,21.0,275.5,175.62,113.3
2016,5,1,17,30,559.0,69.0,2.2,20.0,223.0,123.09,72.97
2016,5,1,17,45,482.5,60.5,1.95,19.0,173.5,73.26,42.19
2016,5,1,18,0,406.0,52.0,1.7,18.0,124.0,41.66,30.69
2016,5,1,18,15,297.0,39.5,1.6,17.0,82.5,32.01,21.78
2016,5,1,18,30,188.0,27.0,1.5,16.0,41.0,20.96,9.9
2016,5,1,18,45,94.0,13.5,1.45,15.5,20.5,11.52,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,49.0,10.0,1.05,9.5,12.5,8.54,0.0
2016,5,2,5,30,98.0,20.0,1.2,10.0,25.0,15.5,0.0
2016,5,2,5,45,212.0,35.0,1.35,11.0,62.5,26.98,17.34
2016,5,2,6,0,326.0,50.0,1.5,12.0,100.0,38.32,28.28
2016,5,2,6,15,406.0,61.0,1.5,12.5,147.5,54.69,37.12
2016,5,2,6,30,486.0,72.0,1.5,13.0,195.0,99.6,60.9
2016,5,2,6,45,538.0,81.0,1.55,14.0,245.5,148.74,96.5
2016,5,2,7,0,590.0,90.0,1.6,15.0,296.0,204.06,141.52
2016,5,2,7,15,629.5,96.5,1.5,15.5,348.0,259.68,189.2
2016,5,2,7,30,669.0,103.0,1.4,16.0,400.0,319.25,240.04
2016,5,2,7,45,695.5,109.0,1.35,16.5,451.0,376.93,288.71
2016,5,2,8,0,722.0,115.0,1.3,17.0,502.0,436.37,337.18
2016,5,2,8,15,744.0,119.5,1.25,17.5,550.0,493.58,382.25
2016,5,2,8,30,766.0,124.0,1.2,18.0,598.0,551.31,425.97
2016,5,2,8,45,781.5,128.0,1.2,18.5,642.0,604.5,465.11
2016,5,2,9,0,797.0,132.0,1.2,19.0,686.0,656.96,502.42
2016,5,2,9,15,809.5,135.0,1.2,19.5,725.0,705.39,535.72
2016,5,2,9,30,822.0,138.0,1.2,20.0,764.0,752.24,566.98
2016,5,2,9,45,844.5,133.0,1.25,21.0,801.0,797.26,595.28
2016,5,2,10,0,867.0,128.0,1.3,22.0,838.0,832.72,615.78
2016,5,2,10,15,768.0,193.5,1.25,22.5,837.5,853.92,626.64
2016,5,2,10,30,669.0,259.0,1.2,23.0,837.0,852.15,620.47
2016,5,2,10,45,778.5,196.5,1.15,23.5,884.0,900.53,651.4
2016,5,2,11,0,888.0,134.0,1.1,24.0,931.0,945.18,676.52
2016,5,2,11,15,890.5,134.5,1.1,24.0,943.5,961.61,685.82
2016,5,2,11,30,893.0,135.0,1.1,24.0,956.0,974.47,693.32
2016,5,2,11,45,891.5,137.0,1.1,24.5,960.5,981.33,695.86
2016,5,2,12,0,890.0,139.0,1.1,25.0,965.0,984.49,696.28
2016,5,2,12,15,889.0,139.0,1.2,25.0,961.5,982.61,696.83
2016,5,2,12,30,888.0,139.0,1.3,25.0,958.0,977.08,695.19
2016,5,2,12,45,881.5,140.5,1.4,25.0,946.0,964.17,688.96
2016,5,2,13,0,875.0,142.0,1.5,25.0,934.0,947.78,680.56
2016,5,2,13,15,443.5,193.5,1.6,25.0,594.5,612.49,456.79
2016,5,2,13,30,12.0,245.0,1.7,25.0,255.0,219.48,164.14
2016,5,2,13,45,11.5,238.0,1.85,25.0,247.5,212.41,160.27
2016,5,2,14,0,11.0,231.0,2.0,25.0,240.0,205.33,155.16
2016,5,2,14,15,10.0,223.0,2.1,24.5,231.0,196.99,149.33
2016,5,2,14,30,9.0,215.0,2.2,24.0,222.0,188.7,143.52
2016,5,2,14,45,324.5,207.5,2.35,24.0,439.5,442.19,342.32
2016,5,2,15,0,640.0,200.0,2.5,24.0,657.0,635.34,484.7
2016,5,2,15,15,641.0,182.5,2.55,23.5,617.0,587.89,449.88
2016,5,2,15,30,642.0,165.0,2.6,23.0,577.0,538.48,414.14
2016,5,2,15,45,605.5,166.0,2.7,23.0,531.0,484.2,372.6
2016,5,2,16,0,569.0,167.0,2.8,23.0,485.0,427.79,328.48
2016,5,2,16,15,337.0,182.5,2.8,22.0,366.0,303.98,234.29
2016,5,2,16,30,105.0,198.0,2.8,21.0,247.0,203.94,158.54
2016,5,2,16,45,162.5,172.5,2.85,20.5,238.5,194.78,149.75
2016,5,2,17,0,220.0,147.0,2.9,20.0,230.0,177.2,132.75
2016,5,2,17,15,187.0,130.0,2.85,19.0,193.0,139.34,102.53
2016,5,2,17,30,154.0,113.0,2.8,18.0,156.0,107.43,78.02
2016,5,2,17,45,122.5,91.0,2.75,17.0,121.0,76.31,55.33
2016,5,2,18,0,91.0,69.0,2.7,16.0,86.0,52.46,40.41
2016,5,2,18,15,53.5,48.0,2.55,15.5,57.0,37.18,26.42
2016,5,2,18,30,16.0,27.0,2.4,15.0,28.0,21.87,11.04
2016,5,2,18,45,8.0,13.5,2.25,14.5,14.0,11.52,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,22.31,13.49
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,35.05,25.48
2016,5,3,6,15,0.0,63.0,0.6,12.5,63.0,50.62,37.84
2016,5,3,6,30,0.0,83.0,0.5,13.0,83.0,66.88,51.87
2016,5,3,6,45,5.0,102.5,0.45,13.5,104.5,83.81,65.92
2016,5,3,7,0,10.0,122.0,0.4,14.0,126.0,101.57,80.36
2016,5,3,7,15,5.0,121.5,0.4,14.0,123.5,101.37,80.17
2016,5,3,7,30,0.0,121.0,0.4,14.0,121.0,100.14,79.05
2016,5,3,7,45,147.5,170.5,0.45,14.5,250.0,205.14,162.23
