Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,295.0,220.0,0.5,15.0,379.0,328.26,257.43
2016,5,3,8,15,232.0,251.5,0.6,15.5,383.5,337.49,264.48
2016,5,3,8,30,169.0,283.0,0.7,16.0,388.0,345.0,270.01
2016,5,3,8,45,301.5,276.0,0.85,16.5,479.5,436.96,340.58
2016,5,3,9,0,434.0,269.0,1.0,17.0,571.0,542.39,418.96
2016,5,3,9,15,371.5,307.5,1.05,17.5,576.5,547.2,420.13
2016,5,3,9,30,309.0,346.0,1.1,18.0,582.0,554.79,423.62
2016,5,3,9,45,274.0,371.0,1.2,18.5,587.5,565.41,429.88
2016,5,3,10,0,239.0,396.0,1.3,19.0,593.0,560.91,425.31
2016,5,3,10,15,331.0,378.0,1.25,19.5,660.0,642.7,483.41
2016,5,3,10,30,423.0,360.0,1.2,20.0,727.0,727.92,541.26
2016,5,3,10,45,286.0,406.5,1.2,20.5,657.5,650.72,483.2
2016,5,3,11,0,149.0,453.0,1.2,21.0,588.0,564.23,419.15
2016,5,3,11,15,150.0,460.0,1.15,21.0,597.0,575.39,427.11
2016,5,3,11,30,151.0,467.0,1.1,21.0,606.0,585.69,433.6
2016,5,3,11,45,281.5,433.5,1.1,21.5,694.5,692.71,509.26
2016,5,3,12,0,412.0,400.0,1.1,22.0,783.0,797.03,579.5
2016,5,3,12,15,349.5,425.5,1.1,22.0,750.0,749.9,545.75
2016,5,3,12,30,287.0,451.0,1.1,22.0,717.0,713.34,520.21
2016,5,3,12,45,289.0,445.0,1.1,22.0,710.0,705.76,515.79
2016,5,3,13,0,291.0,439.0,1.1,22.0,703.0,696.57,510.02
2016,5,3,13,15,277.5,432.5,1.2,22.0,680.5,671.43,494.1
2016,5,3,13,30,264.0,426.0,1.3,22.0,658.0,645.43,477.5
2016,5,3,13,45,392.0,368.0,1.4,22.0,701.0,690.65,513.29
2016,5,3,14,0,520.0,310.0,1.5,22.0,744.0,739.91,550.38
2016,5,3,14,15,536.5,288.5,1.6,21.5,721.0,713.34,534.44
2016,5,3,14,30,553.0,267.0,1.7,21.0,698.0,683.67,516.56
2016,5,3,14,45,486.0,276.0,1.8,21.0,641.5,618.96,470.87
2016,5,3,15,0,419.0,285.0,1.9,21.0,585.0,557.57,426.77
2016,5,3,15,15,278.5,290.0,2.0,20.5,484.0,443.51,342.92
2016,5,3,15,30,138.0,295.0,2.1,20.0,383.0,343.03,267.04
2016,5,3,15,45,325.5,235.5,2.25,20.0,423.5,385.86,301.48
2016,5,3,16,0,513.0,176.0,2.4,20.0,464.0,408.11,317.04
2016,5,3,16,15,325.0,188.5,2.45,19.5,364.5,303.34,235.74
2016,5,3,16,30,137.0,201.0,2.5,19.0,265.0,221.09,172.73
2016,5,3,16,45,171.5,175.0,2.55,18.5,246.0,199.01,153.89
2016,5,3,17,0,206.0,149.0,2.6,18.0,227.0,174.93,132.31
2016,5,3,17,15,173.0,132.0,2.5,17.5,190.5,138.02,102.58
2016,5,3,17,30,140.0,115.0,2.4,17.0,154.0,107.01,78.58
2016,5,3,17,45,114.0,92.5,2.3,16.5,120.0,76.73,56.09
2016,5,3,18,0,88.0,70.0,2.2,16.0,86.0,53.16,41.06
2016,5,3,18,15,51.5,49.0,2.0,15.5,57.5,37.91,27.11
2016,5,3,18,30,15.0,28.0,1.8,15.0,29.0,22.64,11.98
2016,5,3,18,45,7.5,14.0,1.6,14.5,14.5,11.95,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.88,0.0
2016,5,4,5,45,0.0,31.5,2.1,12.0,31.5,25.74,16.43
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,40.84,30.58
2016,5,4,6,15,9.5,72.5,2.2,12.0,75.0,57.54,43.7
2016,5,4,6,30,19.0,94.0,2.2,12.0,99.0,76.52,59.58
2016,5,4,6,45,32.0,115.0,2.2,12.5,125.5,97.18,76.39
2016,5,4,7,0,45.0,136.0,2.2,13.0,152.0,120.27,95.19
2016,5,4,7,15,206.5,149.0,2.15,13.0,240.0,183.01,142.31
2016,5,4,7,30,368.0,162.0,2.1,13.0,328.0,266.08,207.8
2016,5,4,7,45,314.5,194.5,2.1,13.5,348.0,293.46,232.45
2016,5,4,8,0,261.0,227.0,2.1,14.0,368.0,318.59,253.89
2016,5,4,8,15,237.0,254.0,2.0,14.0,391.0,341.56,272.66
2016,5,4,8,30,213.0,281.0,1.9,14.0,414.0,366.84,292.39
2016,5,4,8,45,235.5,300.0,1.8,14.5,457.0,410.21,325.25
2016,5,4,9,0,258.0,319.0,1.7,15.0,500.0,463.84,364.89
2016,5,4,9,15,254.0,340.0,1.6,15.0,526.5,494.59,386.84
2016,5,4,9,30,250.0,361.0,1.5,15.0,553.0,524.3,407.67
2016,5,4,9,45,141.5,347.5,1.4,15.5,457.5,429.81,334.23
2016,5,4,10,0,33.0,334.0,1.3,16.0,362.0,324.83,251.93
2016,5,4,10,15,58.0,374.5,1.3,16.0,424.5,385.4,298.49
2016,5,4,10,30,83.0,415.0,1.3,16.0,487.0,447.71,344.54
2016,5,4,10,45,140.5,434.5,1.3,16.5,560.0,533.84,407.16
2016,5,4,11,0,198.0,454.0,1.3,17.0,633.0,608.57,459.87
2016,5,4,11,15,308.0,424.0,1.4,17.5,706.5,699.6,525.21
2016,5,4,11,30,418.0,394.0,1.5,18.0,780.0,790.03,588.39
2016,5,4,11,45,372.0,421.5,1.65,18.5,766.5,764.85,569.39
2016,5,4,12,0,326.0,449.0,1.8,19.0,753.0,749.31,557.71
2016,5,4,12,15,367.5,424.5,1.85,19.0,766.0,764.42,569.95
2016,5,4,12,30,409.0,400.0,1.9,19.0,779.0,789.14,588.22
2016,5,4,12,45,428.5,388.0,2.0,19.5,781.5,791.33,589.91
2016,5,4,13,0,448.0,376.0,2.1,20.0,784.0,790.84,589.98
2016,5,4,13,15,438.0,370.0,2.15,20.0,762.0,766.55,573.89
2016,5,4,13,30,428.0,364.0,2.2,20.0,740.0,740.54,556.69
2016,5,4,13,45,427.5,352.5,2.3,20.5,719.5,716.17,540.0
2016,5,4,14,0,427.0,341.0,2.4,21.0,699.0,689.97,521.83
2016,5,4,14,15,446.0,319.0,2.5,20.5,680.0,668.05,508.91
2016,5,4,14,30,465.0,297.0,2.6,20.0,661.0,643.15,493.44
2016,5,4,14,45,490.5,271.5,2.75,20.0,638.5,616.67,475.79
2016,5,4,15,0,516.0,246.0,2.9,20.0,616.0,586.51,454.86
2016,5,4,15,15,495.0,236.5,2.95,19.5,574.0,537.98,419.5
2016,5,4,15,30,474.0,227.0,3.0,19.0,532.0,489.97,383.74
2016,5,4,15,45,434.5,219.5,3.05,19.0,483.0,434.83,340.88
2016,5,4,16,0,395.0,212.0,3.1,19.0,434.0,382.67,299.59
2016,5,4,16,15,437.0,180.5,3.15,18.5,405.5,347.3,270.58
2016,5,4,16,30,479.0,149.0,3.2,18.0,377.0,306.58,235.6
2016,5,4,16,45,387.0,144.5,3.3,17.5,315.0,243.51,184.57
2016,5,4,17,0,295.0,140.0,3.4,17.0,253.0,188.17,140.45
2016,5,4,17,15,247.0,127.5,3.3,16.5,212.5,148.13,108.22
2016,5,4,17,30,199.0,115.0,3.2,16.0,172.0,113.65,81.98
2016,5,4,17,45,163.5,94.0,3.15,15.5,134.5,79.44,57.35
2016,5,4,18,0,128.0,73.0,3.1,15.0,97.0,55.35,43.18
2016,5,4,18,15,82.0,51.5,2.9,14.5,65.0,39.75,28.86
2016,5,4,18,30,36.0,30.0,2.7,14.0,33.0,23.84,13.28
2016,5,4,18,45,18.0,15.0,2.55,13.5,16.5,12.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,8.11,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,15.69,3.57
2016,5,5,5,45,28.5,39.5,1.85,11.5,44.5,31.41,21.45
2016,5,5,6,0,57.0,60.0,2.1,12.0,70.0,46.0,35.17
2016,5,5,6,15,81.0,82.5,2.15,12.0,101.5,63.62,48.23
2016,5,5,6,30,105.0,105.0,2.2,12.0,133.0,90.5,68.19
2016,5,5,6,45,135.0,123.5,2.3,12.5,167.5,118.81,90.05
2016,5,5,7,0,165.0,142.0,2.4,13.0,202.0,150.89,115.92
2016,5,5,7,15,93.0,153.5,2.4,13.0,188.5,153.84,121.73
2016,5,5,7,30,21.0,165.0,2.4,13.0,175.0,142.82,114.72
2016,5,5,7,45,10.5,98.5,2.45,13.5,103.5,85.84,66.99
2016,5,5,8,0,0.0,32.0,2.5,14.0,32.0,26.48,16.85
2016,5,5,8,15,0.0,76.5,2.5,14.5,76.5,63.56,47.94
2016,5,5,8,30,0.0,121.0,2.5,15.0,121.0,100.89,78.59
2016,5,5,8,45,184.5,207.0,2.55,15.5,337.0,303.23,243.48
2016,5,5,9,0,369.0,293.0,2.6,16.0,553.0,511.18,403.96
2016,5,5,9,15,257.5,331.5,2.6,16.0,518.0,488.38,383.78
2016,5,5,9,30,146.0,370.0,2.6,16.0,483.0,445.5,349.04
2016,5,5,9,45,81.5,326.5,2.6,16.5,390.5,352.66,276.61
2016,5,5,10,0,17.0,283.0,2.6,17.0,298.0,255.05,199.08
2016,5,5,10,15,57.5,353.0,2.6,17.0,403.5,364.44,284.47
2016,5,5,10,30,98.0,423.0,2.6,17.0,509.0,467.57,362.14
2016,5,5,10,45,176.0,434.5,2.6,17.5,592.5,564.33,433.8
2016,5,5,11,0,254.0,446.0,2.6,18.0,676.0,664.08,505.52
2016,5,5,11,15,257.5,452.0,2.6,18.0,688.0,678.48,514.82
2016,5,5,11,30,261.0,458.0,2.6,18.0,700.0,691.56,523.81
2016,5,5,11,45,139.5,387.5,2.6,18.5,517.0,498.76,382.06
2016,5,5,12,0,18.0,317.0,2.6,19.0,334.0,290.11,222.87
2016,5,5,12,15,28.0,356.0,2.6,19.0,382.0,349.34,268.76
2016,5,5,12,30,38.0,395.0,2.6,19.0,430.0,395.25,303.2
2016,5,5,12,45,23.0,295.0,2.65,19.0,316.0,286.64,220.99
2016,5,5,13,0,8.0,195.0,2.7,19.0,202.0,172.79,132.84
2016,5,5,13,15,6.0,178.0,2.7,19.0,183.5,156.02,119.88
2016,5,5,13,30,4.0,161.0,2.7,19.0,165.0,139.38,106.77
2016,5,5,13,45,5.0,174.0,2.7,19.0,179.0,151.16,116.29
2016,5,5,14,0,6.0,187.0,2.7,19.0,193.0,162.87,125.7
2016,5,5,14,15,7.0,198.0,2.65,18.5,204.5,172.76,133.95
2016,5,5,14,30,8.0,209.0,2.6,18.0,216.0,182.53,142.15
2016,5,5,14,45,6.5,199.0,2.6,18.0,205.0,172.32,134.24
2016,5,5,15,0,5.0,189.0,2.6,18.0,194.0,162.25,126.46
2016,5,5,15,15,36.5,235.5,2.6,17.5,260.0,227.14,179.23
2016,5,5,15,30,68.0,282.0,2.6,17.0,326.0,283.23,224.21
2016,5,5,15,45,40.5,238.0,2.65,17.0,264.0,225.54,178.59
2016,5,5,16,0,13.0,194.0,2.7,17.0,202.0,167.83,132.68
2016,5,5,16,15,27.0,190.0,2.6,16.5,204.0,171.84,136.51
2016,5,5,16,30,41.0,186.0,2.5,16.0,206.0,170.35,135.49
2016,5,5,16,45,35.0,165.5,2.45,16.0,181.0,147.59,117.01
2016,5,5,17,0,29.0,145.0,2.4,16.0,156.0,125.73,99.19
2016,5,5,17,15,23.0,124.0,2.15,15.5,131.5,104.23,81.72
2016,5,5,17,30,17.0,103.0,1.9,15.0,107.0,84.48,65.59
2016,5,5,17,45,8.5,82.0,1.65,14.5,84.0,65.66,50.15
2016,5,5,18,0,0.0,61.0,1.4,14.0,61.0,48.6,37.46
2016,5,5,18,15,0.0,41.5,1.25,13.5,41.5,33.57,23.7
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,18.17,9.06
2016,5,5,18,45,0.0,11.0,1.0,13.0,11.0,9.06,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.0,11.5,1.35,10.0,12.5,9.82,0.0
2016,5,6,5,30,26.0,23.0,1.5,10.0,25.0,18.51,6.27
2016,5,6,5,45,76.5,44.0,1.65,10.5,55.5,34.22,24.08
2016,5,6,6,0,127.0,65.0,1.8,11.0,86.0,48.8,37.85
2016,5,6,6,15,169.5,85.5,1.75,11.0,124.0,66.09,49.78
2016,5,6,6,30,212.0,106.0,1.7,11.0,162.0,99.57,72.09
2016,5,6,6,45,263.5,117.5,1.7,11.5,202.0,133.1,96.59
2016,5,6,7,0,315.0,129.0,1.7,12.0,242.0,172.57,128.09
2016,5,6,7,15,157.5,114.0,1.7,12.0,170.5,140.39,108.62
2016,5,6,7,30,0.0,99.0,1.7,12.0,99.0,82.06,64.51
2016,5,6,7,45,44.0,167.0,1.7,12.5,191.0,157.67,126.75
2016,5,6,8,0,88.0,235.0,1.7,13.0,283.0,238.19,191.47
2016,5,6,8,15,44.0,183.0,1.75,13.0,207.0,178.15,142.73
2016,5,6,8,30,0.0,131.0,1.8,13.0,131.0,109.28,85.91
2016,5,6,8,45,0.0,108.5,1.85,13.5,108.5,90.46,70.09
2016,5,6,9,0,0.0,86.0,1.9,14.0,86.0,71.64,54.24
2016,5,6,9,15,0.0,65.0,1.95,14.0,65.0,54.11,39.6
2016,5,6,9,30,0.0,44.0,2.0,14.0,44.0,36.61,24.98
2016,5,6,9,45,3.0,112.5,2.05,14.5,115.0,96.44,74.3
2016,5,6,10,0,6.0,181.0,2.1,15.0,186.0,157.5,123.41
2016,5,6,10,15,10.5,230.0,2.1,15.0,239.5,203.99,160.26
2016,5,6,10,30,15.0,279.0,2.1,15.0,293.0,251.25,197.21
2016,5,6,10,45,14.5,273.5,2.15,15.5,286.5,246.57,192.88
2016,5,6,11,0,14.0,268.0,2.2,16.0,280.0,241.78,188.69
2016,5,6,11,15,7.0,189.5,2.15,16.0,195.5,167.18,129.77
2016,5,6,11,30,0.0,111.0,2.1,16.0,111.0,93.4,70.59
2016,5,6,11,45,0.0,97.5,2.1,16.0,97.5,81.95,61.4
2016,5,6,12,0,0.0,84.0,2.1,16.0,84.0,70.51,52.13
2016,5,6,12,15,5.5,157.0,2.05,16.0,162.5,138.01,106.77
2016,5,6,12,30,11.0,230.0,2.0,16.0,241.0,206.41,160.98
2016,5,6,12,45,8.0,197.0,2.0,16.0,205.0,174.69,135.76
2016,5,6,13,0,5.0,164.0,2.0,16.0,169.0,143.23,110.8
2016,5,6,13,15,6.5,181.0,1.95,16.0,187.5,159.02,123.57
2016,5,6,13,30,8.0,198.0,1.9,16.0,206.0,174.73,136.14
2016,5,6,13,45,7.5,194.5,1.85,16.0,202.0,170.91,133.17
2016,5,6,14,0,7.0,191.0,1.8,16.0,198.0,167.09,130.27
2016,5,6,14,15,27.5,265.0,1.8,16.0,287.5,255.58,200.76
2016,5,6,14,30,48.0,339.0,1.8,16.0,377.0,336.37,263.44
2016,5,6,14,45,31.0,289.0,1.8,16.0,313.0,275.92,216.53
2016,5,6,15,0,14.0,239.0,1.8,16.0,249.0,211.07,165.94
2016,5,6,15,15,42.5,261.5,1.7,16.0,289.5,253.56,200.42
2016,5,6,15,30,71.0,284.0,1.6,16.0,330.0,286.28,226.34
2016,5,6,15,45,208.0,254.5,1.55,16.0,375.0,332.59,263.11
2016,5,6,16,0,345.0,225.0,1.5,16.0,420.0,362.67,285.11
2016,5,6,16,15,172.5,165.5,1.35,15.5,263.0,214.88,169.24
2016,5,6,16,30,0.0,106.0,1.2,15.0,106.0,87.91,68.34
2016,5,6,16,45,0.0,89.5,1.1,15.0,89.5,74.18,57.3
2016,5,6,17,0,0.0,73.0,1.0,15.0,73.0,60.55,46.0
2016,5,6,17,15,0.0,61.5,0.85,14.5,61.5,50.94,38.06
2016,5,6,17,30,0.0,50.0,0.7,14.0,50.0,41.36,29.98
2016,5,6,17,45,0.0,39.5,0.55,14.0,39.5,32.63,22.44
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,23.92,15.71
2016,5,6,18,15,0.0,19.5,0.45,13.5,19.5,16.05,8.47
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,8.21,1.09
2016,5,6,18,45,0.0,5.0,0.55,13.0,5.0,4.1,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,20.0,1.65,10.5,20.0,16.48,8.74
2016,5,7,6,0,0.0,31.0,1.9,11.0,31.0,25.59,17.25
2016,5,7,6,15,0.0,45.0,1.95,11.5,45.0,37.22,26.53
2016,5,7,6,30,0.0,59.0,2.0,12.0,59.0,48.75,36.56
2016,5,7,6,45,0.0,74.0,2.1,12.5,74.0,60.99,47.0
2016,5,7,7,0,0.0,89.0,2.2,13.0,89.0,73.36,57.36
2016,5,7,7,15,25.0,135.5,2.25,13.0,147.0,118.88,94.8
2016,5,7,7,30,50.0,182.0,2.3,13.0,205.0,167.68,134.67
2016,5,7,7,45,25.0,157.5,2.35,13.5,169.0,142.32,113.77
2016,5,7,8,0,0.0,133.0,2.4,14.0,133.0,110.58,87.32
2016,5,7,8,15,41.5,206.0,2.4,14.5,232.0,196.46,157.28
2016,5,7,8,30,83.0,279.0,2.4,15.0,331.0,285.79,228.06
2016,5,7,8,45,46.5,250.0,2.4,15.5,280.0,244.13,193.84
2016,5,7,9,0,10.0,221.0,2.4,16.0,229.0,192.5,151.65
2016,5,7,9,15,7.5,200.5,2.35,16.0,206.5,173.95,136.6
2016,5,7,9,30,5.0,180.0,2.3,16.0,184.0,155.1,121.22
2016,5,7,9,45,9.0,218.5,2.3,16.5,226.0,191.65,150.04
2016,5,7,10,0,13.0,257.0,2.3,17.0,268.0,228.84,178.78
2016,5,7,10,15,22.0,304.0,2.25,17.0,323.5,278.24,217.04
2016,5,7,10,30,31.0,351.0,2.2,17.0,379.0,341.44,265.16
2016,5,7,10,45,58.5,395.0,2.2,17.5,448.0,408.37,315.28
2016,5,7,11,0,86.0,439.0,2.2,18.0,517.0,476.73,365.29
2016,5,7,11,15,51.0,369.0,2.15,18.0,415.5,380.47,292.64
2016,5,7,11,30,16.0,299.0,2.1,18.0,314.0,271.61,209.49
2016,5,7,11,45,13.5,265.5,2.05,18.5,278.5,239.89,185.0
2016,5,7,12,0,11.0,232.0,2.0,19.0,243.0,208.23,160.2
2016,5,7,12,15,12.0,248.5,1.95,19.0,260.0,223.59,172.18
2016,5,7,12,30,13.0,265.0,1.9,19.0,277.0,238.9,183.93
2016,5,7,12,45,13.0,263.0,1.9,19.0,275.5,236.89,182.4
2016,5,7,13,0,13.0,261.0,1.9,19.0,274.0,234.79,180.89
2016,5,7,13,15,9.5,220.5,1.9,19.0,230.0,195.87,150.79
2016,5,7,13,30,6.0,180.0,1.9,19.0,186.0,157.4,120.81
2016,5,7,13,45,4.5,169.0,1.95,19.0,173.0,146.38,112.28
2016,5,7,14,0,3.0,158.0,2.0,19.0,160.0,135.46,103.75
2016,5,7,14,15,7.5,199.0,2.0,19.0,205.0,173.9,134.46
2016,5,7,14,30,12.0,240.0,2.0,19.0,250.0,212.14,164.67
2016,5,7,14,45,7.5,206.5,2.05,19.0,212.5,179.34,139.01
2016,5,7,15,0,3.0,173.0,2.1,19.0,175.0,147.17,113.77
2016,5,7,15,15,10.0,201.0,2.1,18.5,207.5,174.96,136.6
2016,5,7,15,30,17.0,229.0,2.1,18.0,240.0,201.9,158.61
2016,5,7,15,45,23.0,223.0,2.1,18.0,236.5,198.48,156.21
2016,5,7,16,0,29.0,217.0,2.1,18.0,233.0,198.08,156.22
2016,5,7,16,15,14.5,158.0,2.05,17.5,166.0,137.05,107.64
2016,5,7,16,30,0.0,99.0,2.0,17.0,99.0,82.14,63.21
2016,5,7,16,45,0.0,92.5,1.95,17.0,92.5,76.63,58.9
2016,5,7,17,0,0.0,86.0,1.9,17.0,86.0,71.11,54.48
2016,5,7,17,15,0.0,72.5,1.8,16.5,72.5,59.97,45.33
2016,5,7,17,30,0.0,59.0,1.7,16.0,59.0,48.87,36.06
2016,5,7,17,45,0.0,46.5,1.65,15.5,46.5,38.46,27.2
2016,5,7,18,0,0.0,34.0,1.6,15.0,34.0,28.07,19.26
2016,5,7,18,15,0.0,23.5,1.45,14.5,23.5,19.37,11.3
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,10.69,3.16
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,5.34,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,64.5,13.5,0.85,10.5,18.0,11.52,0.0
2016,5,8,5,30,129.0,27.0,1.0,11.0,36.0,20.84,9.31
2016,5,8,5,45,230.5,41.5,1.15,12.0,74.0,31.81,22.03
2016,5,8,6,0,332.0,56.0,1.3,13.0,112.0,42.62,32.19
2016,5,8,6,15,179.5,77.0,1.35,13.0,109.0,60.34,44.59
2016,5,8,6,30,27.0,98.0,1.4,13.0,106.0,79.53,61.63
2016,5,8,6,45,36.0,119.0,1.45,13.5,131.5,100.51,78.67
2016,5,8,7,0,45.0,140.0,1.5,14.0,157.0,122.94,96.9
2016,5,8,7,15,47.5,161.5,1.45,14.5,181.5,145.37,115.26
2016,5,8,7,30,50.0,183.0,1.4,15.0,206.0,168.31,133.77
2016,5,8,7,45,41.5,197.5,1.4,15.5,218.5,181.7,144.43
2016,5,8,8,0,33.0,212.0,1.4,16.0,231.0,194.05,153.95
2016,5,8,8,15,40.5,237.0,1.4,16.0,262.0,222.3,176.18
2016,5,8,8,30,48.0,262.0,1.4,16.0,293.0,251.56,198.91
2016,5,8,8,45,154.5,292.5,1.45,16.5,400.5,352.73,277.75
2016,5,8,9,0,261.0,323.0,1.5,17.0,508.0,465.83,363.03
2016,5,8,9,15,138.0,291.0,1.55,17.0,389.5,358.46,280.26
2016,5,8,9,30,15.0,259.0,1.6,17.0,271.0,230.34,179.44
2016,5,8,9,45,11.5,233.5,1.7,17.5,243.0,206.46,160.65
2016,5,8,10,0,8.0,208.0,1.8,18.0,215.0,182.26,141.2
2016,5,8,10,15,12.5,250.5,1.9,18.0,261.5,223.33,173.36
2016,5,8,10,30,17.0,293.0,2.0,18.0,308.0,265.02,205.46
2016,5,8,10,45,16.0,290.5,2.1,18.5,305.0,262.62,202.95
2016,5,8,11,0,15.0,288.0,2.2,19.0,302.0,260.06,200.52
2016,5,8,11,15,13.5,266.5,2.3,19.0,279.0,240.19,185.18
2016,5,8,11,30,12.0,245.0,2.4,19.0,256.0,220.23,169.77
2016,5,8,11,45,19.5,306.5,2.5,19.5,324.5,281.61,216.87
2016,5,8,12,0,27.0,368.0,2.6,20.0,393.0,358.67,274.6
2016,5,8,12,15,38.0,393.0,2.65,20.0,428.5,392.43,299.86
2016,5,8,12,30,49.0,418.0,2.7,20.0,464.0,425.87,324.9
2016,5,8,12,45,51.5,411.5,2.8,20.0,459.5,421.08,321.6
2016,5,8,13,0,54.0,405.0,2.9,20.0,455.0,415.88,318.19
2016,5,8,13,15,54.0,397.5,2.9,20.0,446.5,407.1,311.9
2016,5,8,13,30,54.0,390.0,2.9,20.0,438.0,398.03,305.43
2016,5,8,13,45,440.5,269.5,2.95,20.0,642.0,645.32,497.89
2016,5,8,14,0,827.0,149.0,3.0,20.0,846.0,830.75,634.23
2016,5,8,14,15,818.0,146.5,3.0,19.5,814.5,793.35,608.63
2016,5,8,14,30,809.0,144.0,3.0,19.0,783.0,753.59,581.9
2016,5,8,14,45,803.0,138.5,3.0,19.0,747.0,710.98,551.27
2016,5,8,15,0,797.0,133.0,3.0,19.0,711.0,666.23,518.39
2016,5,8,15,15,781.5,129.5,2.95,19.0,668.5,615.55,480.08
2016,5,8,15,30,766.0,126.0,2.9,19.0,626.0,564.04,440.22
2016,5,8,15,45,745.5,122.5,2.9,19.0,579.5,508.95,396.75
2016,5,8,16,0,725.0,119.0,2.9,19.0,533.0,454.11,352.23
2016,5,8,16,15,699.5,114.0,2.85,18.5,483.5,396.43,304.85
2016,5,8,16,30,674.0,109.0,2.8,18.0,434.0,340.21,257.31
2016,5,8,16,45,644.5,101.5,2.8,17.5,384.0,282.41,207.68
2016,5,8,17,0,615.0,94.0,2.8,17.0,334.0,227.2,159.82
2016,5,8,17,15,568.5,86.5,2.75,16.5,283.5,171.99,113.71
2016,5,8,17,30,522.0,79.0,2.7,16.0,233.0,122.03,75.33
2016,5,8,17,45,466.0,68.5,2.65,16.0,185.5,74.66,45.9
2016,5,8,18,0,410.0,58.0,2.6,16.0,138.0,46.15,35.06
2016,5,8,18,15,314.5,45.5,2.45,15.5,96.0,34.98,24.81
2016,5,8,18,30,219.0,33.0,2.3,15.0,54.0,25.52,15.43
2016,5,8,18,45,109.5,16.5,2.2,14.5,27.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,19.5,12.38,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,39.0,22.37,11.04
2016,5,9,5,45,244.5,43.5,2.1,10.5,79.0,33.34,23.55
2016,5,9,6,0,352.0,58.0,2.2,11.0,119.0,44.17,33.84
2016,5,9,6,15,176.0,61.5,2.2,11.0,92.0,49.43,35.68
2016,5,9,6,30,0.0,65.0,2.2,11.0,65.0,53.45,40.76
2016,5,9,6,45,0.0,80.5,2.25,11.5,80.5,66.12,51.6
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,78.94,62.34
2016,5,9,7,15,0.0,112.0,2.3,12.5,112.0,92.28,73.33
2016,5,9,7,30,0.0,128.0,2.3,13.0,128.0,105.74,84.24
2016,5,9,7,45,1.5,148.0,2.3,13.5,149.0,123.16,98.25
2016,5,9,8,0,3.0,168.0,2.3,14.0,170.0,140.91,112.35
2016,5,9,8,15,9.5,194.5,2.3,14.5,201.0,166.88,132.98
2016,5,9,8,30,16.0,221.0,2.3,15.0,232.0,193.75,154.09
2016,5,9,8,45,20.0,243.0,2.35,15.5,257.5,216.14,171.36
2016,5,9,9,0,24.0,265.0,2.4,16.0,283.0,239.01,188.84
2016,5,9,9,15,21.0,268.0,2.4,16.0,284.5,241.09,190.01
2016,5,9,9,30,18.0,271.0,2.4,16.0,286.0,242.8,190.96
2016,5,9,9,45,24.5,302.0,2.45,16.5,322.5,275.86,216.28
2016,5,9,10,0,31.0,333.0,2.5,17.0,359.0,320.47,250.04
2016,5,9,10,15,44.5,366.0,2.55,17.5,404.5,363.97,282.63
2016,5,9,10,30,58.0,399.0,2.6,18.0,450.0,408.41,315.44
2016,5,9,10,45,59.5,406.0,2.65,18.5,460.0,418.58,322.09
2016,5,9,11,0,61.0,413.0,2.7,19.0,470.0,428.5,328.71
2016,5,9,11,15,489.0,268.0,2.75,19.0,723.5,724.26,555.62
2016,5,9,11,30,917.0,123.0,2.8,19.0,977.0,971.54,727.82
2016,5,9,11,45,917.5,123.5,2.85,19.5,981.5,978.88,729.21
2016,5,9,12,0,918.0,124.0,2.9,20.0,986.0,982.48,730.49
2016,5,9,12,15,917.0,124.0,2.95,20.0,983.0,980.5,729.59
2016,5,9,12,30,916.0,124.0,3.0,20.0,980.0,974.81,726.37
2016,5,9,12,45,912.5,124.0,3.05,20.5,969.0,963.11,717.88
2016,5,9,13,0,909.0,124.0,3.1,21.0,958.0,947.81,707.12
2016,5,9,13,15,905.0,123.5,3.15,21.0,939.5,928.06,694.79
2016,5,9,13,30,901.0,123.0,3.2,21.0,921.0,904.88,680.17
2016,5,9,13,45,894.0,122.0,3.25,21.0,895.5,875.39,661.21
2016,5,9,14,0,887.0,121.0,3.3,21.0,870.0,842.87,640.08
2016,5,9,14,15,879.0,119.5,3.3,20.5,838.5,806.26,616.85
2016,5,9,14,30,871.0,118.0,3.3,20.0,807.0,767.04,591.52
2016,5,9,14,45,860.5,115.5,3.35,20.0,769.0,722.75,559.99
2016,5,9,15,0,850.0,113.0,3.4,20.0,731.0,680.57,528.87
2016,5,9,15,15,836.5,110.5,3.35,19.5,688.5,629.9,491.39
2016,5,9,15,30,823.0,108.0,3.3,19.0,646.0,578.06,451.94
2016,5,9,15,45,805.5,104.5,3.3,19.0,599.0,522.32,407.64
2016,5,9,16,0,788.0,101.0,3.3,19.0,552.0,466.41,361.89
2016,5,9,16,15,764.5,97.0,3.2,18.5,502.0,407.72,313.15
2016,5,9,16,30,741.0,93.0,3.1,18.0,452.0,350.12,263.92
2016,5,9,16,45,709.0,88.0,3.05,18.0,400.5,288.26,210.13
2016,5,9,17,0,677.0,83.0,3.0,18.0,349.0,231.08,160.02
2016,5,9,17,15,632.5,77.0,2.85,17.0,297.0,173.97,112.32
2016,5,9,17,30,588.0,71.0,2.7,16.0,245.0,121.73,72.35
2016,5,9,17,45,519.0,63.5,2.55,15.5,195.0,72.32,42.88
2016,5,9,18,0,450.0,56.0,2.4,15.0,145.0,44.6,33.86
2016,5,9,18,15,350.5,45.0,2.1,14.0,101.5,36.33,26.2
2016,5,9,18,30,251.0,34.0,1.8,13.0,58.0,26.36,16.44
2016,5,9,18,45,125.5,17.0,1.55,12.5,29.0,13.25,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.5,1.8,10.5,20.5,12.38,0.0
2016,5,10,5,30,151.0,29.0,1.9,11.0,41.0,22.39,11.47
2016,5,10,5,45,262.5,42.5,2.0,11.5,81.5,32.64,22.91
2016,5,10,6,0,374.0,56.0,2.1,12.0,122.0,42.8,32.52
2016,5,10,6,15,446.0,66.0,2.05,12.0,170.5,56.94,39.99
2016,5,10,6,30,518.0,76.0,2.0,12.0,219.0,102.2,62.72
2016,5,10,6,45,259.0,81.5,1.95,12.5,153.0,103.74,71.64
2016,5,10,7,0,0.0,87.0,1.9,13.0,87.0,71.77,55.94
2016,5,10,7,15,0.5,116.5,1.85,13.5,117.0,96.02,76.16
2016,5,10,7,30,1.0,146.0,1.8,14.0,147.0,120.65,96.26
2016,5,10,7,45,3.5,161.0,1.75,15.0,163.5,134.56,106.93
2016,5,10,8,0,6.0,176.0,1.7,16.0,180.0,148.81,117.75
2016,5,10,8,15,19.5,213.0,1.55,16.5,226.0,187.19,148.03
2016,5,10,8,30,33.0,250.0,1.4,17.0,272.0,232.45,183.12
2016,5,10,8,45,45.5,280.0,1.3,18.0,311.5,268.99,210.34
2016,5,10,9,0,58.0,310.0,1.2,19.0,351.0,307.0,238.07
2016,5,10,9,15,241.5,310.5,1.2,19.5,496.5,454.06,349.96
2016,5,10,9,30,425.0,311.0,1.2,20.0,642.0,608.94,461.81
2016,5,10,9,45,634.0,229.0,1.25,20.5,746.5,716.93,538.84
2016,5,10,10,0,843.0,147.0,1.3,21.0,851.0,826.16,614.18
2016,5,10,10,15,850.5,148.5,1.35,21.5,878.0,860.44,634.23
2016,5,10,10,30,858.0,150.0,1.4,22.0,905.0,891.89,653.12
2016,5,10,10,45,865.0,150.0,1.45,22.5,925.5,907.1,661.41
2016,5,10,11,0,872.0,150.0,1.5,23.0,946.0,929.83,674.77
2016,5,10,11,15,875.0,150.5,1.55,23.0,958.5,946.1,685.22
2016,5,10,11,30,878.0,151.0,1.6,23.0,971.0,958.93,693.61
2016,5,10,11,45,882.0,149.5,1.7,23.5,976.5,967.42,698.67
2016,5,10,12,0,886.0,148.0,1.8,24.0,982.0,972.38,701.58
2016,5,10,12,15,885.0,147.5,1.9,24.0,979.0,969.99,701.25
2016,5,10,12,30,884.0,147.0,2.0,24.0,976.0,964.03,698.76
2016,5,10,12,45,890.5,141.0,2.15,24.5,967.5,956.46,694.48
2016,5,10,13,0,897.0,135.0,2.3,25.0,959.0,945.09,687.72
2016,5,10,13,15,893.0,134.0,2.4,25.0,940.5,925.14,676.21
2016,5,10,13,30,889.0,133.0,2.5,25.0,922.0,901.8,662.47
2016,5,10,13,45,884.0,130.5,2.6,25.0,897.0,872.97,644.98
2016,5,10,14,0,879.0,128.0,2.7,25.0,872.0,841.04,625.26
2016,5,10,14,15,871.0,126.5,2.75,25.0,840.5,804.73,602.02
2016,5,10,14,30,863.0,125.0,2.8,25.0,809.0,765.84,576.76
2016,5,10,14,45,854.0,121.5,2.9,25.0,771.5,727.3,550.02
2016,5,10,15,0,845.0,118.0,3.0,25.0,734.0,680.51,516.86
2016,5,10,15,15,831.0,115.0,3.05,24.5,691.0,629.32,480.35
2016,5,10,15,30,817.0,112.0,3.1,24.0,648.0,577.04,441.8
2016,5,10,15,45,801.5,107.5,3.2,24.0,601.5,521.75,399.03
2016,5,10,16,0,786.0,103.0,3.3,24.0,555.0,466.11,354.58
2016,5,10,16,15,762.5,99.0,3.35,23.5,505.0,407.6,307.14
2016,5,10,16,30,739.0,95.0,3.4,23.0,455.0,348.22,257.58
2016,5,10,16,45,710.0,89.5,3.45,22.5,403.5,288.92,207.1
2016,5,10,17,0,681.0,84.0,3.5,22.0,352.0,232.01,158.22
2016,5,10,17,15,637.0,77.5,3.45,21.0,300.0,174.4,110.81
2016,5,10,17,30,593.0,71.0,3.4,20.0,248.0,121.62,71.01
2016,5,10,17,45,531.0,63.0,3.35,19.0,198.5,71.9,41.82
2016,5,10,18,0,469.0,55.0,3.3,18.0,149.0,43.79,32.74
2016,5,10,18,15,371.5,44.0,3.1,17.0,105.0,35.47,25.14
2016,5,10,18,30,274.0,33.0,2.9,16.0,61.0,26.99,16.83
2016,5,10,18,45,137.0,16.5,2.7,15.5,30.5,13.28,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,13.5,1.65,10.5,23.0,11.52,0.0
2016,5,11,5,30,231.0,27.0,1.9,11.0,46.0,22.12,11.64
2016,5,11,5,45,337.0,38.5,2.15,11.5,87.5,31.19,21.69
2016,5,11,6,0,443.0,50.0,2.4,12.0,129.0,40.07,30.12
2016,5,11,6,15,513.0,58.0,2.35,12.5,178.5,50.96,34.5
2016,5,11,6,30,583.0,66.0,2.3,13.0,228.0,98.46,56.97
2016,5,11,6,45,297.5,98.5,2.25,13.5,181.5,122.25,85.27
2016,5,11,7,0,12.0,131.0,2.2,14.0,135.0,108.8,86.42
2016,5,11,7,15,31.0,158.5,2.1,14.5,172.5,138.26,110.02
2016,5,11,7,30,50.0,186.0,2.0,15.0,210.0,170.17,135.44
2016,5,11,7,45,112.0,215.5,1.95,16.0,276.0,226.22,179.2
2016,5,11,8,0,174.0,245.0,1.9,17.0,342.0,286.85,226.15
2016,5,11,8,15,502.5,174.5,1.85,17.5,488.5,410.4,321.51
2016,5,11,8,30,831.0,104.0,1.8,18.0,635.0,557.23,432.98
2016,5,11,8,45,843.0,108.0,1.75,18.5,679.0,610.54,472.09
2016,5,11,9,0,855.0,112.0,1.7,19.0,723.0,662.65,509.56
2016,5,11,9,15,866.0,114.5,1.65,19.5,762.0,706.7,540.19
2016,5,11,9,30,877.0,117.0,1.6,20.0,801.0,752.51,570.98
2016,5,11,9,45,721.5,204.5,1.6,20.5,783.5,759.68,571.17
2016,5,11,10,0,566.0,292.0,1.6,21.0,766.0,739.4,552.69
2016,5,11,10,15,731.0,211.0,1.6,21.0,842.5,824.12,613.89
2016,5,11,10,30,896.0,130.0,1.6,21.0,919.0,893.9,659.83
2016,5,11,10,45,786.5,203.5,1.6,21.5,907.5,897.3,659.38
2016,5,11,11,0,677.0,277.0,1.6,22.0,896.0,891.39,651.59
2016,5,11,11,15,790.0,207.5,1.65,22.5,939.0,932.31,679.35
2016,5,11,11,30,903.0,138.0,1.7,23.0,982.0,968.4,701.1
2016,5,11,11,45,903.5,138.5,1.8,23.5,986.5,975.58,705.01
2016,5,11,12,0,904.0,139.0,1.9,24.0,991.0,979.11,706.97
2016,5,11,12,15,903.0,138.5,1.95,24.0,987.5,976.7,706.02
2016,5,11,12,30,902.0,138.0,2.0,24.0,984.0,970.65,702.89
2016,5,11,12,45,907.0,132.5,2.05,24.0,975.5,961.92,698.16
2016,5,11,13,0,912.0,127.0,2.1,24.0,967.0,949.38,691.05
2016,5,11,13,15,908.0,126.0,2.15,24.0,948.0,929.19,679.03
2016,5,11,13,30,904.0,125.0,2.2,24.0,929.0,905.56,664.8
2016,5,11,13,45,900.5,122.0,2.3,24.5,904.0,877.18,646.55
2016,5,11,14,0,897.0,119.0,2.4,25.0,879.0,845.55,626.04
2016,5,11,14,15,889.0,117.0,2.45,24.5,847.0,808.27,603.55
2016,5,11,14,30,881.0,115.0,2.5,24.0,815.0,768.36,578.93
2016,5,11,14,45,870.5,112.5,2.55,24.0,777.0,723.83,548.22
2016,5,11,15,0,860.0,110.0,2.6,24.0,739.0,677.3,515.06
2016,5,11,15,15,846.5,107.5,2.6,23.5,696.0,630.17,481.18
2016,5,11,15,30,833.0,105.0,2.6,23.0,653.0,578.05,442.63
2016,5,11,15,45,814.5,102.0,2.6,23.0,605.5,521.98,399.08
2016,5,11,16,0,796.0,99.0,2.6,23.0,558.0,465.8,354.13
2016,5,11,16,15,772.5,95.0,2.55,22.5,507.5,406.88,306.31
2016,5,11,16,30,749.0,91.0,2.5,22.0,457.0,349.05,257.9
2016,5,11,16,45,718.0,86.5,2.45,21.5,405.5,287.64,205.84
2016,5,11,17,0,687.0,82.0,2.4,21.0,354.0,230.83,157.11
2016,5,11,17,15,643.5,76.0,2.25,20.0,302.0,173.51,109.94
2016,5,11,17,30,600.0,70.0,2.1,19.0,250.0,120.92,70.37
2016,5,11,17,45,538.0,62.0,1.95,18.5,200.0,70.88,41.04
2016,5,11,18,0,476.0,54.0,1.8,18.0,150.0,42.92,32.01
2016,5,11,18,15,380.5,43.5,1.6,17.0,106.5,35.01,24.79
2016,5,11,18,30,285.0,33.0,1.4,16.0,63.0,26.94,16.93
2016,5,11,18,45,142.5,16.5,1.25,15.5,31.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,84.5,15.0,1.4,10.5,22.0,12.8,0.0
2016,5,12,5,30,169.0,30.0,1.7,11.0,44.0,23.17,12.79
2016,5,12,5,45,261.0,44.5,2.0,11.5,84.0,34.1,24.28
2016,5,12,6,0,353.0,59.0,2.3,12.0,124.0,44.84,34.38
2016,5,12,6,15,423.0,70.0,2.3,12.5,171.5,56.95,45.49
2016,5,12,6,30,493.0,81.0,2.3,13.0,219.0,103.47,64.67
2016,5,12,6,45,249.0,103.5,2.35,13.5,173.5,118.59,84.36
2016,5,12,7,0,5.0,126.0,2.4,14.0,128.0,103.49,82.27
2016,5,12,7,15,16.0,150.5,2.4,14.5,158.0,127.09,101.27
2016,5,12,7,30,27.0,175.0,2.4,15.0,188.0,153.78,122.62
2016,5,12,7,45,74.5,210.5,2.4,15.5,251.0,204.07,162.43
2016,5,12,8,0,122.0,246.0,2.4,16.0,314.0,264.62,210.19
2016,5,12,8,15,256.5,249.0,2.35,16.5,408.5,347.47,274.81
2016,5,12,8,30,391.0,252.0,2.3,17.0,503.0,439.04,345.43
2016,5,12,8,45,593.0,194.0,2.3,17.5,604.0,540.93,423.53
2016,5,12,9,0,795.0,136.0,2.3,18.0,705.0,645.64,502.31
2016,5,12,9,15,807.0,138.5,2.25,18.5,743.5,692.32,535.05
2016,5,12,9,30,819.0,141.0,2.2,19.0,782.0,737.41,566.09
2016,5,12,9,45,833.0,140.5,2.2,19.5,816.0,779.33,594.5
2016,5,12,10,0,847.0,140.0,2.2,20.0,850.0,819.25,619.86
2016,5,12,10,15,853.5,142.0,2.15,20.5,876.5,843.96,633.94
2016,5,12,10,30,860.0,144.0,2.1,21.0,903.0,874.11,651.66
2016,5,12,10,45,863.0,146.0,2.1,21.5,922.0,898.19,665.56
2016,5,12,11,0,866.0,148.0,2.1,22.0,941.0,918.98,677.28
2016,5,12,11,15,868.5,149.0,2.1,22.0,953.0,935.09,687.25
2016,5,12,11,30,871.0,150.0,2.1,22.0,965.0,947.77,695.09
2016,5,12,11,45,870.0,151.5,2.1,22.5,969.0,954.18,697.6
2016,5,12,12,0,869.0,153.0,2.1,23.0,973.0,957.07,697.99
2016,5,12,12,15,868.5,152.5,2.1,23.0,970.0,955.18,696.76
2016,5,12,12,30,868.0,152.0,2.1,23.0,967.0,949.79,693.42
2016,5,12,12,45,852.0,160.0,2.15,23.5,953.0,947.7,691.54
2016,5,12,13,0,836.0,168.0,2.2,24.0,939.0,929.12,678.98
2016,5,12,13,15,831.5,167.0,2.25,24.0,921.0,909.16,667.02
2016,5,12,13,30,827.0,166.0,2.3,24.0,903.0,885.98,652.9
2016,5,12,13,45,823.0,162.5,2.4,24.5,879.0,857.79,634.57
2016,5,12,14,0,819.0,159.0,2.5,25.0,855.0,826.62,614.14
2016,5,12,14,15,810.0,156.5,2.55,24.5,823.5,789.67,591.35
2016,5,12,14,30,801.0,154.0,2.6,24.0,792.0,750.4,565.71
2016,5,12,14,45,793.0,149.0,2.7,24.0,755.5,707.42,536.06
2016,5,12,15,0,785.0,144.0,2.8,24.0,719.0,662.49,504.22
2016,5,12,15,15,769.5,140.5,2.8,23.5,676.5,612.61,468.38
2016,5,12,15,30,754.0,137.0,2.8,23.0,634.0,562.11,431.0
2016,5,12,15,45,739.5,130.5,2.85,23.0,588.5,508.14,389.24
2016,5,12,16,0,725.0,124.0,2.9,23.0,543.0,453.89,345.98
2016,5,12,16,15,699.0,119.0,2.9,22.0,493.5,396.34,300.09
2016,5,12,16,30,673.0,114.0,2.9,21.0,444.0,340.3,253.9
2016,5,12,16,45,644.0,106.5,2.95,20.5,394.0,283.04,205.35
2016,5,12,17,0,615.0,99.0,3.0,20.0,344.0,228.31,158.55
2016,5,12,17,15,569.0,91.5,3.0,19.0,293.0,173.55,113.77
2016,5,12,17,30,523.0,84.0,3.0,18.0,242.0,123.97,76.53
2016,5,12,17,45,461.0,74.0,3.05,17.5,193.5,77.09,48.45
2016,5,12,18,0,399.0,64.0,3.1,17.0,145.0,48.53,37.07
2016,5,12,18,15,307.0,50.5,3.0,16.0,102.5,38.58,28.02
2016,5,12,18,30,215.0,37.0,2.9,15.0,60.0,28.47,18.38
2016,5,12,18,45,107.5,18.5,2.85,14.5,30.0,14.35,0.99
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,16.0,2.3,10.0,23.5,12.45,0.0
2016,5,13,5,30,175.0,32.0,2.4,10.0,47.0,24.69,14.34
2016,5,13,5,45,281.0,45.5,2.55,10.5,88.5,34.9,25.13
2016,5,13,6,0,387.0,59.0,2.7,11.0,130.0,45.0,34.69
2016,5,13,6,15,193.5,63.0,2.75,11.5,98.5,50.23,39.67
2016,5,13,6,30,0.0,67.0,2.8,12.0,67.0,55.08,42.0
2016,5,13,6,45,0.0,82.5,2.9,12.5,82.5,67.73,52.75
2016,5,13,7,0,0.0,98.0,3.0,13.0,98.0,80.53,63.42
2016,5,13,7,15,0.0,119.5,3.0,13.5,119.5,98.26,78.06
2016,5,13,7,30,0.0,141.0,3.0,14.0,141.0,116.2,92.63
2016,5,13,7,45,2.5,158.0,3.0,14.5,160.0,131.6,104.83
2016,5,13,8,0,5.0,175.0,3.0,15.0,179.0,147.38,117.23
2016,5,13,8,15,21.5,216.0,3.0,15.5,230.5,190.37,151.59
2016,5,13,8,30,38.0,257.0,3.0,16.0,282.0,240.42,191.08
2016,5,13,8,45,55.5,289.0,3.0,16.5,328.0,281.8,223.12
2016,5,13,9,0,73.0,321.0,3.0,17.0,374.0,325.13,256.26
2016,5,13,9,15,87.0,345.5,3.0,17.0,411.5,361.14,283.78
2016,5,13,9,30,101.0,370.0,3.0,17.0,449.0,398.28,311.93
2016,5,13,9,45,164.0,389.0,3.05,17.5,524.0,478.39,372.63
