Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,227.0,408.0,3.1,18.0,599.0,553.21,428.05
2016,5,13,10,15,231.0,418.0,3.15,18.5,617.0,574.67,442.41
2016,5,13,10,30,235.0,428.0,3.2,19.0,635.0,595.38,456.4
2016,5,13,10,45,569.0,279.0,3.3,19.5,796.5,781.13,596.85
2016,5,13,11,0,903.0,130.0,3.4,20.0,958.0,933.96,704.07
2016,5,13,11,15,905.5,130.5,3.5,20.0,970.0,950.17,714.07
2016,5,13,11,30,908.0,131.0,3.6,20.0,982.0,962.82,722.85
2016,5,13,11,45,912.0,128.5,3.75,20.0,987.0,970.52,728.74
2016,5,13,12,0,916.0,126.0,3.9,20.0,992.0,974.58,732.29
2016,5,13,12,15,915.5,126.0,3.95,20.0,989.0,973.07,731.58
2016,5,13,12,30,915.0,126.0,4.0,20.0,986.0,967.88,728.5
2016,5,13,12,45,911.0,126.5,4.1,20.0,975.0,956.29,721.48
2016,5,13,13,0,907.0,127.0,4.2,20.0,964.0,941.12,712.09
2016,5,13,13,15,903.5,126.0,4.25,20.0,946.0,921.54,699.44
2016,5,13,13,30,900.0,125.0,4.3,20.0,928.0,898.52,684.45
2016,5,13,13,45,896.5,122.5,4.4,20.0,904.0,870.79,666.44
2016,5,13,14,0,893.0,120.0,4.5,20.0,880.0,839.85,646.29
2016,5,13,14,15,885.5,118.5,4.5,19.5,848.5,803.67,622.83
2016,5,13,14,30,878.0,117.0,4.5,19.0,817.0,764.84,597.2
2016,5,13,14,45,870.0,113.5,4.5,19.0,780.0,721.39,565.19
2016,5,13,15,0,862.0,110.0,4.5,19.0,743.0,675.75,530.79
2016,5,13,15,15,849.0,107.5,4.4,18.5,700.5,628.91,495.13
2016,5,13,15,30,836.0,105.0,4.3,18.0,658.0,577.11,454.81
2016,5,13,15,45,823.0,100.5,4.25,17.5,612.0,522.46,411.28
2016,5,13,16,0,810.0,96.0,4.2,17.0,566.0,467.15,365.79
2016,5,13,16,15,788.0,92.0,4.1,16.5,516.0,408.3,316.06
2016,5,13,16,30,766.0,88.0,4.0,16.0,466.0,350.33,265.69
2016,5,13,16,45,742.5,82.0,3.95,15.5,415.0,291.32,213.54
2016,5,13,17,0,719.0,76.0,3.9,15.0,364.0,234.01,162.54
2016,5,13,17,15,678.0,71.0,3.75,14.5,312.0,173.69,111.17
2016,5,13,17,30,637.0,66.0,3.6,14.0,260.0,120.35,69.96
2016,5,13,17,45,584.5,58.5,3.45,13.5,210.5,69.1,39.63
2016,5,13,18,0,532.0,51.0,3.3,13.0,161.0,40.66,30.72
2016,5,13,18,15,439.0,42.0,3.0,12.5,116.0,33.87,24.33
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,27.0,17.48
2016,5,13,18,45,173.0,16.5,2.45,11.5,35.5,13.22,1.41
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,94.0,15.0,1.4,10.5,23.5,11.68,0.0
2016,5,14,5,30,188.0,30.0,1.6,11.0,47.0,23.2,13.31
2016,5,14,5,45,278.0,43.0,1.85,11.5,86.0,33.02,23.43
2016,5,14,6,0,368.0,56.0,2.1,12.0,125.0,42.7,32.53
2016,5,14,6,15,423.0,67.5,2.15,12.5,170.0,56.24,44.89
2016,5,14,6,30,478.0,79.0,2.2,13.0,215.0,99.63,62.15
2016,5,14,6,45,524.5,85.5,2.25,13.5,262.0,144.37,93.69
2016,5,14,7,0,571.0,92.0,2.3,14.0,309.0,194.44,134.4
2016,5,14,7,15,654.5,91.0,2.3,14.5,374.5,252.66,182.71
2016,5,14,7,30,738.0,90.0,2.3,15.0,440.0,321.92,240.93
2016,5,14,7,45,759.0,96.0,2.3,15.5,490.5,379.75,291.02
2016,5,14,8,0,780.0,102.0,2.3,16.0,541.0,438.56,340.49
2016,5,14,8,15,799.5,105.0,2.25,16.5,588.5,494.54,386.1
2016,5,14,8,30,819.0,108.0,2.2,17.0,636.0,550.65,430.19
2016,5,14,8,45,837.0,109.5,2.15,17.5,681.0,604.31,470.91
2016,5,14,9,0,855.0,111.0,2.1,18.0,726.0,653.9,507.36
2016,5,14,9,15,866.0,113.0,2.15,18.5,765.0,700.87,541.28
2016,5,14,9,30,877.0,115.0,2.2,19.0,804.0,746.0,573.0
2016,5,14,9,45,889.5,114.5,2.25,19.5,838.0,787.88,600.82
2016,5,14,10,0,902.0,114.0,2.3,20.0,872.0,827.51,626.14
2016,5,14,10,15,907.5,115.0,2.35,20.0,898.5,860.34,647.8
2016,5,14,10,30,913.0,116.0,2.4,20.0,925.0,890.09,667.35
2016,5,14,10,45,917.5,116.5,2.5,20.5,944.5,915.28,682.96
2016,5,14,11,0,922.0,117.0,2.6,21.0,964.0,937.07,696.31
2016,5,14,11,15,924.5,117.5,2.65,21.0,976.5,953.56,707.09
2016,5,14,11,30,927.0,118.0,2.7,21.0,989.0,966.41,715.59
2016,5,14,11,45,925.0,120.0,2.8,21.5,992.5,972.82,719.01
2016,5,14,12,0,923.0,122.0,2.9,22.0,996.0,975.48,720.08
2016,5,14,12,15,922.5,122.0,2.95,22.0,993.0,973.97,719.5
2016,5,14,12,30,922.0,122.0,3.0,22.0,990.0,968.76,716.61
2016,5,14,12,45,909.0,128.5,3.1,22.0,976.5,954.43,708.15
2016,5,14,13,0,896.0,135.0,3.2,22.0,963.0,936.69,697.49
2016,5,14,13,15,892.0,134.0,3.25,22.0,945.0,916.91,685.12
2016,5,14,13,30,888.0,133.0,3.3,22.0,927.0,893.76,670.47
2016,5,14,13,45,881.5,131.5,3.4,22.0,901.5,864.82,652.13
2016,5,14,14,0,875.0,130.0,3.5,22.0,876.0,832.88,631.58
2016,5,14,14,15,867.0,128.0,3.55,21.5,844.0,796.49,608.68
2016,5,14,14,30,859.0,126.0,3.6,21.0,812.0,757.56,583.32
2016,5,14,14,45,845.5,125.0,3.7,21.0,774.0,718.57,555.18
2016,5,14,15,0,832.0,124.0,3.8,21.0,736.0,671.85,520.86
2016,5,14,15,15,818.0,121.0,3.8,20.5,693.5,621.54,483.72
2016,5,14,15,30,804.0,118.0,3.8,20.0,651.0,570.16,444.65
2016,5,14,15,45,783.0,115.5,3.85,20.0,603.5,514.88,400.69
2016,5,14,16,0,762.0,113.0,3.9,20.0,556.0,459.81,355.64
2016,5,14,16,15,737.5,108.5,3.8,19.5,506.5,400.4,306.48
2016,5,14,16,30,713.0,104.0,3.7,19.0,457.0,343.48,257.99
2016,5,14,16,45,677.5,99.5,3.65,18.5,405.5,284.97,207.67
2016,5,14,17,0,642.0,95.0,3.6,18.0,354.0,229.62,159.85
2016,5,14,17,15,597.0,88.0,3.4,17.5,302.5,174.06,113.64
2016,5,14,17,30,552.0,81.0,3.2,17.0,251.0,123.48,75.32
2016,5,14,17,45,487.0,72.5,3.05,16.5,202.0,76.11,47.48
2016,5,14,18,0,422.0,64.0,2.9,16.0,153.0,50.75,39.22
2016,5,14,18,15,329.0,52.0,2.6,15.5,109.5,39.75,29.17
2016,5,14,18,30,236.0,40.0,2.3,15.0,66.0,30.77,20.52
2016,5,14,18,45,118.0,20.0,2.05,14.5,33.0,15.51,3.36
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,17.0,2.0,10.5,25.0,13.21,0.0
2016,5,15,5,30,180.0,34.0,2.2,11.0,50.0,26.19,15.94
2016,5,15,5,45,287.0,46.5,2.4,12.0,91.5,35.64,25.7
2016,5,15,6,0,394.0,59.0,2.6,13.0,133.0,45.01,34.46
2016,5,15,6,15,463.0,68.0,2.55,13.5,181.0,56.77,45.18
2016,5,15,6,30,532.0,77.0,2.5,14.0,229.0,101.55,61.65
2016,5,15,6,45,288.0,111.5,2.45,14.5,196.0,129.11,91.12
2016,5,15,7,0,44.0,146.0,2.4,15.0,163.0,126.55,99.54
2016,5,15,7,15,161.0,167.5,2.35,15.5,242.0,180.13,139.61
2016,5,15,7,30,278.0,189.0,2.3,16.0,321.0,249.31,193.3
2016,5,15,7,45,522.5,147.0,2.25,16.5,429.5,329.29,254.19
2016,5,15,8,0,767.0,105.0,2.2,17.0,538.0,434.58,336.15
2016,5,15,8,15,786.5,108.5,2.15,17.5,585.5,490.26,381.01
2016,5,15,8,30,806.0,112.0,2.1,18.0,633.0,546.12,424.65
2016,5,15,8,45,822.0,114.0,2.1,18.5,677.0,598.4,464.36
2016,5,15,9,0,838.0,116.0,2.1,19.0,721.0,649.88,502.21
2016,5,15,9,15,849.5,118.0,2.1,19.5,759.5,692.79,532.9
2016,5,15,9,30,861.0,120.0,2.1,20.0,798.0,737.56,563.97
2016,5,15,9,45,885.5,113.0,2.15,20.5,835.5,781.87,593.67
2016,5,15,10,0,910.0,106.0,2.2,21.0,873.0,824.68,621.04
2016,5,15,10,15,916.0,107.0,2.3,21.5,900.0,858.11,642.15
2016,5,15,10,30,922.0,108.0,2.4,22.0,927.0,888.46,661.14
2016,5,15,10,45,925.5,109.5,2.5,22.5,946.5,913.9,676.78
2016,5,15,11,0,929.0,111.0,2.6,23.0,966.0,935.86,690.13
2016,5,15,11,15,931.5,111.5,2.75,23.0,978.5,952.44,701.73
2016,5,15,11,30,934.0,112.0,2.9,23.0,991.0,965.36,711.04
2016,5,15,11,45,933.0,113.5,3.1,23.0,995.0,972.29,716.9
2016,5,15,12,0,932.0,115.0,3.3,23.0,999.0,975.45,720.35
2016,5,15,12,15,931.5,115.0,3.45,23.0,996.0,973.95,720.42
2016,5,15,12,30,931.0,115.0,3.6,23.0,993.0,968.7,718.09
2016,5,15,12,45,933.5,111.5,3.75,23.0,984.0,959.19,712.97
2016,5,15,13,0,936.0,108.0,3.9,23.0,975.0,945.86,705.34
2016,5,15,13,15,933.0,107.5,4.0,23.0,957.0,926.72,693.5
2016,5,15,13,30,930.0,107.0,4.1,23.0,939.0,904.04,679.27
2016,5,15,13,45,924.5,106.0,4.2,23.0,914.0,875.37,660.86
2016,5,15,14,0,919.0,105.0,4.3,23.0,889.0,843.51,640.15
2016,5,15,14,15,912.0,103.5,4.3,22.5,858.0,807.0,616.82
2016,5,15,14,30,905.0,102.0,4.3,22.0,827.0,767.75,591.28
2016,5,15,14,45,896.0,100.0,4.3,22.0,789.5,724.09,559.92
2016,5,15,15,0,887.0,98.0,4.3,22.0,752.0,678.27,525.79
2016,5,15,15,15,874.5,96.0,4.3,21.5,709.0,628.39,488.75
2016,5,15,15,30,862.0,94.0,4.3,21.0,666.0,577.14,449.52
2016,5,15,15,45,845.5,91.0,4.35,21.0,619.5,521.84,405.33
2016,5,15,16,0,829.0,88.0,4.4,21.0,573.0,466.21,359.53
2016,5,15,16,15,807.5,85.0,4.35,20.0,522.5,407.72,311.25
2016,5,15,16,30,786.0,82.0,4.3,19.0,472.0,350.01,262.02
2016,5,15,16,45,753.5,79.0,4.25,18.5,420.0,290.23,209.85
2016,5,15,17,0,721.0,76.0,4.2,18.0,368.0,233.12,159.81
2016,5,15,17,15,680.5,71.0,4.0,17.5,315.5,172.92,109.12
2016,5,15,17,30,640.0,66.0,3.8,17.0,263.0,119.67,68.55
2016,5,15,17,45,574.0,60.0,3.65,16.5,212.5,69.08,39.68
2016,5,15,18,0,508.0,54.0,3.5,16.0,162.0,42.85,32.28
2016,5,15,18,15,416.0,44.5,3.2,15.0,117.0,35.75,25.75
2016,5,15,18,30,324.0,35.0,2.9,14.0,72.0,28.54,18.78
2016,5,15,18,45,183.0,22.0,2.65,13.5,41.0,17.94,5.59
2016,5,15,19,0,42.0,9.0,2.4,13.0,10.0,7.68,0.0
2016,5,15,19,15,21.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,108.5,16.0,1.7,11.5,26.0,12.46,0.0
2016,5,16,5,30,217.0,32.0,1.8,12.0,52.0,24.77,14.88
2016,5,16,5,45,310.0,44.5,1.95,12.5,93.0,34.24,24.47
2016,5,16,6,0,403.0,57.0,2.1,13.0,134.0,45.41,34.84
2016,5,16,6,15,470.0,65.5,2.05,13.5,181.5,54.33,43.03
2016,5,16,6,30,537.0,74.0,2.0,14.0,229.0,98.88,59.32
2016,5,16,6,45,582.5,81.5,2.0,14.5,279.5,147.75,93.54
2016,5,16,7,0,628.0,89.0,2.0,15.0,330.0,201.78,137.3
2016,5,16,7,15,662.5,94.5,2.05,15.5,381.5,256.1,184.09
2016,5,16,7,30,697.0,100.0,2.1,16.0,433.0,313.63,233.9
2016,5,16,7,45,724.5,103.5,2.15,17.0,483.0,369.62,281.51
2016,5,16,8,0,752.0,107.0,2.2,18.0,533.0,428.83,330.24
2016,5,16,8,15,771.5,110.5,2.25,18.5,580.0,483.64,374.81
2016,5,16,8,30,791.0,114.0,2.3,19.0,627.0,538.67,418.12
2016,5,16,8,45,809.0,116.0,2.4,19.5,671.0,591.32,458.55
2016,5,16,9,0,827.0,118.0,2.5,20.0,715.0,643.4,497.42
2016,5,16,9,15,838.5,120.0,2.55,20.5,753.5,690.24,531.23
2016,5,16,9,30,850.0,122.0,2.6,21.0,792.0,729.99,559.33
2016,5,16,9,45,869.0,118.0,2.65,21.5,827.5,772.47,588.19
2016,5,16,10,0,888.0,114.0,2.7,22.0,863.0,813.2,614.38
2016,5,16,10,15,894.0,115.0,2.75,22.5,889.5,845.92,634.8
2016,5,16,10,30,900.0,116.0,2.8,23.0,916.0,875.64,653.1
2016,5,16,10,45,904.5,117.0,2.9,23.5,936.0,900.92,668.68
2016,5,16,11,0,909.0,118.0,3.0,24.0,956.0,922.87,682.03
2016,5,16,11,15,912.0,118.5,3.05,24.0,968.5,939.56,692.91
2016,5,16,11,30,915.0,119.0,3.1,24.0,981.0,952.69,701.54
2016,5,16,11,45,916.5,119.0,3.2,24.5,986.0,960.38,705.69
2016,5,16,12,0,918.0,119.0,3.3,25.0,991.0,964.41,707.53
2016,5,16,12,15,918.0,119.0,3.4,25.0,988.5,963.39,707.55
2016,5,16,12,30,918.0,119.0,3.5,25.0,986.0,958.69,705.26
2016,5,16,12,45,917.5,117.5,3.6,25.5,976.0,948.48,698.03
2016,5,16,13,0,917.0,116.0,3.7,26.0,966.0,934.61,688.48
2016,5,16,13,15,913.5,115.0,3.75,25.5,948.0,914.95,677.51
2016,5,16,13,30,910.0,114.0,3.8,25.0,930.0,891.85,664.2
2016,5,16,13,45,907.5,111.0,3.85,25.0,906.5,864.36,646.56
2016,5,16,14,0,905.0,108.0,3.9,25.0,883.0,833.58,626.59
2016,5,16,14,15,898.0,106.5,3.9,25.0,851.5,797.59,602.68
2016,5,16,14,30,891.0,105.0,3.9,25.0,820.0,758.9,576.73
2016,5,16,14,45,880.5,104.0,3.95,25.0,782.5,715.75,546.12
2016,5,16,15,0,870.0,103.0,4.0,25.0,745.0,670.59,513.07
2016,5,16,15,15,857.0,100.5,3.95,24.5,703.0,620.77,476.48
2016,5,16,15,30,844.0,98.0,3.9,24.0,661.0,569.67,437.85
2016,5,16,15,45,825.5,96.0,3.9,24.0,614.0,516.16,395.48
2016,5,16,16,0,807.0,94.0,3.9,24.0,567.0,460.86,350.57
2016,5,16,16,15,785.0,90.5,3.8,23.5,517.5,402.93,302.93
2016,5,16,16,30,763.0,87.0,3.7,23.0,468.0,345.89,254.67
2016,5,16,16,45,732.0,83.0,3.65,22.5,416.0,287.01,204.3
2016,5,16,17,0,701.0,79.0,3.6,22.0,364.0,227.9,153.67
2016,5,16,17,15,660.0,73.5,3.45,21.0,312.5,171.13,106.96
2016,5,16,17,30,619.0,68.0,3.3,20.0,261.0,118.72,67.83
2016,5,16,17,45,559.5,61.5,3.2,19.5,211.5,69.35,39.86
2016,5,16,18,0,500.0,55.0,3.1,19.0,162.0,43.55,32.49
2016,5,16,18,15,410.0,45.5,2.9,18.0,117.5,36.5,26.09
2016,5,16,18,30,320.0,36.0,2.7,17.0,73.0,29.33,19.26
2016,5,16,18,45,183.0,23.0,2.5,16.0,41.5,17.92,6.12
2016,5,16,19,0,46.0,10.0,2.3,15.0,10.0,8.54,0.0
2016,5,16,19,15,23.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,15.5,1.2,12.0,28.5,12.51,0.0
2016,5,17,5,30,277.0,31.0,1.4,13.0,57.0,25.39,15.47
2016,5,17,5,45,382.0,40.5,1.65,14.0,100.5,32.7,22.99
2016,5,17,6,0,487.0,50.0,1.9,15.0,144.0,39.93,29.74
2016,5,17,6,15,552.5,57.5,1.95,15.5,194.0,48.38,37.43
2016,5,17,6,30,618.0,65.0,2.0,16.0,244.0,96.95,54.44
2016,5,17,6,45,667.5,69.5,2.1,17.0,297.5,148.63,89.64
2016,5,17,7,0,717.0,74.0,2.2,18.0,351.0,208.63,137.64
2016,5,17,7,15,748.5,78.0,2.35,18.5,404.0,265.53,186.71
2016,5,17,7,30,780.0,82.0,2.5,19.0,457.0,325.13,238.48
2016,5,17,7,45,806.5,84.5,2.7,20.0,509.0,383.87,288.59
2016,5,17,8,0,833.0,87.0,2.9,21.0,561.0,444.04,338.46
2016,5,17,8,15,851.0,90.0,2.95,21.5,609.0,501.31,385.04
2016,5,17,8,30,869.0,93.0,3.0,22.0,657.0,558.14,429.75
2016,5,17,8,45,883.0,95.0,3.1,23.0,702.0,611.26,469.58
2016,5,17,9,0,897.0,97.0,3.2,24.0,747.0,663.23,507.21
2016,5,17,9,15,907.5,99.0,3.25,24.5,786.5,711.43,541.79
2016,5,17,9,30,918.0,101.0,3.3,25.0,826.0,757.65,574.05
2016,5,17,9,45,924.5,103.0,3.35,25.5,859.0,798.64,600.65
2016,5,17,10,0,931.0,105.0,3.4,26.0,892.0,836.89,624.78
2016,5,17,10,15,936.5,106.0,3.35,26.0,918.5,870.45,646.21
2016,5,17,10,30,942.0,107.0,3.3,26.0,945.0,900.86,665.39
2016,5,17,10,45,945.5,108.0,3.25,26.5,965.0,926.21,679.78
2016,5,17,11,0,949.0,109.0,3.2,27.0,985.0,948.04,691.77
2016,5,17,11,15,951.0,109.5,3.15,27.0,997.0,964.43,701.55
2016,5,17,11,30,953.0,110.0,3.1,27.0,1009.0,977.09,708.99
2016,5,17,11,45,953.0,110.5,3.05,27.5,1013.0,984.14,711.46
2016,5,17,12,0,953.0,111.0,3.0,28.0,1017.0,987.37,711.6
2016,5,17,12,15,952.0,110.5,2.95,28.0,1013.5,984.94,709.63
2016,5,17,12,30,951.0,110.0,2.9,28.0,1010.0,978.7,705.36
2016,5,17,12,45,950.5,108.5,2.85,28.5,999.5,968.19,697.09
2016,5,17,13,0,950.0,107.0,2.8,29.0,989.0,953.89,686.53
2016,5,17,13,15,946.0,106.0,2.75,29.0,970.5,933.26,673.37
2016,5,17,13,30,942.0,105.0,2.7,29.0,952.0,909.07,658.0
2016,5,17,13,45,935.5,104.5,2.7,29.0,926.0,879.85,639.74
2016,5,17,14,0,929.0,104.0,2.7,29.0,900.0,847.47,619.34
2016,5,17,14,15,921.5,102.5,2.7,29.0,868.0,810.39,595.69
2016,5,17,14,30,914.0,101.0,2.7,29.0,836.0,770.57,570.01
2016,5,17,14,45,903.5,99.5,2.7,29.0,797.5,726.14,539.65
2016,5,17,15,0,893.0,98.0,2.7,29.0,759.0,679.65,506.71
2016,5,17,15,15,880.0,95.5,2.7,28.5,716.0,628.9,470.86
2016,5,17,15,30,867.0,93.0,2.7,28.0,673.0,576.81,432.87
2016,5,17,15,45,851.0,90.0,2.7,28.0,625.5,521.69,390.57
2016,5,17,16,0,835.0,87.0,2.7,28.0,578.0,466.06,346.57
2016,5,17,16,15,813.5,84.0,2.65,27.5,528.0,407.45,299.56
2016,5,17,16,30,792.0,81.0,2.6,27.0,478.0,349.59,251.72
2016,5,17,16,45,763.5,77.0,2.55,26.5,426.0,289.9,201.61
2016,5,17,17,0,735.0,73.0,2.5,26.0,374.0,232.42,153.04
2016,5,17,17,15,695.5,68.0,2.35,25.0,321.5,174.75,106.4
2016,5,17,17,30,656.0,63.0,2.2,24.0,269.0,118.0,64.59
2016,5,17,17,45,596.5,57.0,2.1,23.5,218.5,66.92,36.46
2016,5,17,18,0,537.0,51.0,2.0,23.0,168.0,40.48,29.31
2016,5,17,18,15,449.5,42.5,1.85,22.0,122.5,34.12,23.62
2016,5,17,18,30,362.0,34.0,1.7,21.0,77.0,27.67,17.57
2016,5,17,18,45,221.5,22.0,1.6,20.0,44.5,17.91,6.46
2016,5,17,19,0,81.0,10.0,1.5,19.0,12.0,8.54,0.0
2016,5,17,19,15,40.5,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,16.5,1.95,13.5,28.5,12.86,0.0
2016,5,18,5,30,244.0,33.0,2.2,14.0,57.0,25.59,15.66
2016,5,18,5,45,343.0,44.0,2.45,15.0,99.0,35.49,25.33
2016,5,18,6,0,442.0,55.0,2.7,16.0,141.0,43.79,33.0
2016,5,18,6,15,507.0,63.0,2.6,16.5,190.0,51.78,40.27
2016,5,18,6,30,572.0,71.0,2.5,17.0,239.0,97.86,56.76
2016,5,18,6,45,618.5,77.5,2.45,18.0,290.5,147.96,90.93
2016,5,18,7,0,665.0,84.0,2.4,19.0,342.0,203.26,134.88
2016,5,18,7,15,697.5,89.0,2.3,19.5,393.5,258.59,182.02
2016,5,18,7,30,730.0,94.0,2.2,20.0,445.0,316.81,231.84
2016,5,18,7,45,754.5,98.0,2.1,21.0,495.0,375.73,281.02
2016,5,18,8,0,779.0,102.0,2.0,22.0,545.0,433.62,327.77
2016,5,18,8,15,797.5,105.5,1.95,22.5,592.5,489.18,371.9
2016,5,18,8,30,816.0,109.0,1.9,23.0,640.0,544.79,414.45
2016,5,18,8,45,830.5,111.5,1.9,24.0,683.5,596.9,452.31
2016,5,18,9,0,845.0,114.0,1.9,25.0,727.0,648.06,488.06
2016,5,18,9,15,855.5,116.0,1.95,25.5,765.0,690.65,518.03
2016,5,18,9,30,866.0,118.0,2.0,26.0,803.0,734.76,548.2
2016,5,18,9,45,879.0,117.0,2.1,26.5,837.0,775.92,575.53
2016,5,18,10,0,892.0,116.0,2.2,27.0,871.0,814.93,600.13
2016,5,18,10,15,897.5,117.0,2.3,27.5,897.0,847.28,620.1
2016,5,18,10,30,903.0,118.0,2.4,28.0,923.0,876.6,638.0
2016,5,18,10,45,905.5,120.0,2.5,28.5,941.5,901.08,652.68
2016,5,18,11,0,908.0,122.0,2.6,29.0,960.0,922.13,665.14
2016,5,18,11,15,910.0,122.5,2.65,29.0,972.0,937.87,675.15
2016,5,18,11,30,912.0,123.0,2.7,29.0,984.0,950.04,682.97
2016,5,18,11,45,909.5,125.0,2.8,29.5,987.5,955.86,685.87
2016,5,18,12,0,907.0,127.0,2.9,30.0,991.0,958.01,686.54
2016,5,18,12,15,906.5,127.0,2.95,30.0,988.0,956.58,686.01
2016,5,18,12,30,906.0,127.0,3.0,30.0,985.0,951.53,683.28
2016,5,18,12,45,902.0,127.5,3.05,30.0,974.0,940.17,676.58
2016,5,18,13,0,898.0,128.0,3.1,30.0,963.0,925.31,667.72
2016,5,18,13,15,894.0,127.0,3.15,30.0,945.0,905.66,655.79
2016,5,18,13,30,890.0,126.0,3.2,30.0,927.0,882.65,641.67
2016,5,18,13,45,887.0,123.5,3.25,30.0,903.0,855.86,625.03
2016,5,18,14,0,884.0,121.0,3.3,30.0,879.0,825.88,606.18
2016,5,18,14,15,876.5,119.0,3.3,29.5,847.5,789.85,584.05
2016,5,18,14,30,869.0,117.0,3.3,29.0,816.0,751.22,559.64
2016,5,18,14,45,860.5,114.0,3.35,29.0,779.5,708.59,529.91
2016,5,18,15,0,852.0,111.0,3.4,29.0,743.0,663.86,497.98
2016,5,18,15,15,839.0,108.5,3.4,28.5,701.0,617.68,464.87
2016,5,18,15,30,826.0,106.0,3.4,28.0,659.0,566.76,427.35
2016,5,18,15,45,807.0,103.5,3.4,27.5,612.5,511.88,385.7
2016,5,18,16,0,788.0,101.0,3.4,27.0,566.0,456.94,342.63
2016,5,18,16,15,765.5,97.0,3.3,26.0,516.5,399.51,296.78
2016,5,18,16,30,743.0,93.0,3.2,25.0,467.0,343.05,250.22
2016,5,18,16,45,714.5,88.5,3.1,24.5,416.5,283.16,199.7
2016,5,18,17,0,686.0,84.0,3.0,24.0,366.0,227.73,152.54
2016,5,18,17,15,645.5,78.0,2.9,23.0,314.5,171.62,106.97
2016,5,18,17,30,605.0,72.0,2.8,22.0,263.0,119.83,68.79
2016,5,18,17,45,554.0,63.5,2.75,21.0,214.5,70.16,40.6
2016,5,18,18,0,503.0,55.0,2.7,20.0,166.0,43.44,32.29
2016,5,18,18,15,416.0,46.0,2.65,19.0,121.5,36.82,26.3
2016,5,18,18,30,329.0,37.0,2.6,18.0,77.0,30.1,19.93
2016,5,18,18,45,200.0,24.0,2.6,17.0,45.0,19.57,8.21
2016,5,18,19,0,71.0,11.0,2.6,16.0,13.0,9.39,0.0
2016,5,18,19,15,35.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,110.5,18.5,4.25,11.0,29.5,14.38,0.0
2016,5,19,5,30,221.0,37.0,4.4,11.0,59.0,28.53,18.45
2016,5,19,5,45,324.0,49.0,4.55,11.5,102.0,37.6,27.58
2016,5,19,6,0,427.0,61.0,4.7,12.0,145.0,48.74,37.98
2016,5,19,6,15,493.0,69.5,4.75,12.0,193.5,56.46,45.21
2016,5,19,6,30,559.0,78.0,4.8,12.0,242.0,102.08,62.16
2016,5,19,6,45,468.5,104.5,4.9,12.5,260.5,146.64,98.74
2016,5,19,7,0,378.0,131.0,5.0,13.0,279.0,182.13,133.0
2016,5,19,7,15,435.5,140.0,4.85,13.5,333.0,230.54,173.2
2016,5,19,7,30,493.0,149.0,4.7,14.0,387.0,285.14,219.26
2016,5,19,7,45,591.5,134.5,4.55,14.5,451.0,344.42,268.45
2016,5,19,8,0,690.0,120.0,4.4,15.0,515.0,409.23,322.11
2016,5,19,8,15,538.5,189.5,4.35,15.5,513.0,433.21,343.8
2016,5,19,8,30,387.0,259.0,4.3,16.0,511.0,436.97,347.22
2016,5,19,8,45,513.0,230.5,4.3,16.5,589.0,514.35,408.05
2016,5,19,9,0,639.0,202.0,4.3,17.0,667.0,598.76,473.11
2016,5,19,9,15,762.5,160.0,4.3,17.5,743.5,673.59,530.16
2016,5,19,9,30,886.0,118.0,4.3,18.0,820.0,747.44,585.64
2016,5,19,9,45,887.5,124.5,4.3,18.5,852.5,787.48,613.13
2016,5,19,10,0,889.0,131.0,4.3,19.0,885.0,824.51,637.35
2016,5,19,10,15,896.0,133.0,4.25,19.0,912.5,858.86,660.42
2016,5,19,10,30,903.0,135.0,4.2,19.0,940.0,890.25,681.28
2016,5,19,10,45,911.0,134.0,4.2,19.5,961.5,916.72,697.55
2016,5,19,11,0,919.0,133.0,4.2,20.0,983.0,939.98,711.54
2016,5,19,11,15,921.5,133.5,4.2,20.0,995.0,956.31,722.16
2016,5,19,11,30,924.0,134.0,4.2,20.0,1007.0,969.03,730.43
2016,5,19,11,45,924.0,134.5,4.25,20.5,1011.5,975.85,733.65
2016,5,19,12,0,924.0,135.0,4.3,21.0,1016.0,978.98,734.52
2016,5,19,12,15,923.5,135.0,4.3,21.0,1013.0,977.54,733.55
2016,5,19,12,30,923.0,135.0,4.3,21.0,1010.0,972.43,730.23
2016,5,19,12,45,928.0,130.0,4.35,21.0,1001.5,964.14,725.15
2016,5,19,13,0,933.0,125.0,4.4,21.0,993.0,952.01,717.55
2016,5,19,13,15,929.5,124.0,4.45,21.0,975.0,932.23,704.87
2016,5,19,13,30,926.0,123.0,4.5,21.0,957.0,908.95,689.9
2016,5,19,13,45,706.5,228.0,4.55,21.0,854.0,816.51,624.44
2016,5,19,14,0,487.0,333.0,4.6,21.0,751.0,711.19,545.16
2016,5,19,14,15,695.5,224.0,4.7,20.5,797.5,757.65,585.48
2016,5,19,14,30,904.0,115.0,4.8,20.0,844.0,773.59,602.63
2016,5,19,14,45,891.5,114.0,4.9,20.0,805.5,728.75,569.53
2016,5,19,15,0,879.0,113.0,5.0,20.0,767.0,682.01,534.52
2016,5,19,15,15,865.5,110.5,4.9,19.5,723.5,631.69,496.23
2016,5,19,15,30,852.0,108.0,4.8,19.0,680.0,582.06,457.37
2016,5,19,15,45,735.0,129.5,4.75,18.5,598.5,497.68,390.96
2016,5,19,16,0,618.0,151.0,4.7,18.0,517.0,422.84,331.11
2016,5,19,16,15,629.0,132.0,4.7,17.0,476.5,373.97,290.5
2016,5,19,16,30,640.0,113.0,4.7,16.0,436.0,322.79,246.28
2016,5,19,16,45,419.0,139.5,4.75,15.5,342.0,239.21,180.76
2016,5,19,17,0,198.0,166.0,4.8,15.0,248.0,179.11,137.29
2016,5,19,17,15,177.5,147.5,4.7,14.5,213.5,146.3,110.47
2016,5,19,17,30,157.0,129.0,4.6,14.0,179.0,115.95,86.67
2016,5,19,17,45,137.0,107.0,4.6,13.5,145.5,85.94,64.87
2016,5,19,18,0,117.0,85.0,4.6,13.0,112.0,64.03,51.6
2016,5,19,18,15,90.0,64.5,4.55,12.5,82.0,49.37,38.17
2016,5,19,18,30,63.0,44.0,4.5,12.0,52.0,34.41,24.27
2016,5,19,18,45,31.5,26.5,4.45,11.5,30.5,21.18,10.1
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,102.5,19.5,4.2,9.0,30.0,15.12,0.0
2016,5,20,5,30,205.0,39.0,4.3,9.0,60.0,29.98,19.96
2016,5,20,5,45,317.5,50.0,4.4,9.5,103.5,38.3,28.47
2016,5,20,6,0,430.0,61.0,4.5,10.0,147.0,48.68,38.26
2016,5,20,6,15,497.0,69.5,4.5,10.5,196.5,56.0,45.07
2016,5,20,6,30,564.0,78.0,4.5,11.0,246.0,101.83,62.14
2016,5,20,6,45,361.5,118.0,4.5,11.5,233.5,142.13,100.07
2016,5,20,7,0,159.0,158.0,4.5,12.0,221.0,157.92,122.34
2016,5,20,7,15,282.0,163.5,4.5,12.5,293.5,207.52,159.94
2016,5,20,7,30,405.0,169.0,4.5,13.0,366.0,273.16,212.34
2016,5,20,7,45,325.5,207.0,4.5,13.5,376.0,298.17,236.3
2016,5,20,8,0,246.0,245.0,4.5,14.0,386.0,317.23,253.62
2016,5,20,8,15,542.5,176.0,4.5,14.0,521.0,422.5,337.89
2016,5,20,8,30,839.0,107.0,4.5,14.0,656.0,552.52,441.95
2016,5,20,8,45,854.5,109.0,4.5,14.5,700.0,605.7,484.05
2016,5,20,9,0,870.0,111.0,4.5,15.0,744.0,654.84,522.21
2016,5,20,9,15,649.5,213.0,4.55,15.0,700.0,644.59,512.22
2016,5,20,9,30,429.0,315.0,4.6,15.0,656.0,603.68,478.08
2016,5,20,9,45,459.5,320.0,4.7,15.5,698.5,650.06,512.91
2016,5,20,10,0,490.0,325.0,4.8,16.0,741.0,696.82,547.14
2016,5,20,10,15,258.5,335.5,4.8,16.0,555.5,526.1,415.06
2016,5,20,10,30,27.0,346.0,4.8,16.0,370.0,329.18,258.08
2016,5,20,10,45,254.5,364.0,4.85,16.5,599.5,565.41,444.66
2016,5,20,11,0,482.0,382.0,4.9,17.0,829.0,798.43,618.17
2016,5,20,11,15,267.0,405.5,4.9,17.0,654.0,626.66,486.95
2016,5,20,11,30,52.0,429.0,4.9,17.0,479.0,433.07,336.3
2016,5,20,11,45,255.0,418.5,4.95,17.0,662.5,634.48,493.81
2016,5,20,12,0,458.0,408.0,5.0,17.0,846.0,821.32,633.39
2016,5,20,12,15,334.0,444.0,4.95,17.0,763.0,730.95,564.0
2016,5,20,12,30,210.0,480.0,4.9,17.0,680.0,637.42,492.61
2016,5,20,12,45,304.0,442.0,4.9,17.0,727.5,695.8,538.64
2016,5,20,13,0,398.0,404.0,4.9,17.0,775.0,738.46,572.23
2016,5,20,13,15,327.0,422.5,4.9,16.5,724.0,685.47,532.74
2016,5,20,13,30,256.0,441.0,4.9,16.0,673.0,633.33,493.83
2016,5,20,13,45,261.0,424.5,4.9,16.0,655.0,613.7,480.02
2016,5,20,14,0,266.0,408.0,4.9,16.0,637.0,592.7,464.96
2016,5,20,14,15,182.5,395.5,4.9,16.0,550.0,497.18,391.59
2016,5,20,14,30,99.0,383.0,4.9,16.0,463.0,407.63,321.77
2016,5,20,14,45,175.0,364.0,4.9,16.0,497.5,445.63,353.23
2016,5,20,15,0,251.0,345.0,4.9,16.0,532.0,475.52,377.44
2016,5,20,15,15,237.5,325.5,4.85,15.5,494.5,429.14,341.99
2016,5,20,15,30,224.0,306.0,4.8,15.0,457.0,390.87,312.49
2016,5,20,15,45,215.0,284.0,4.75,15.0,420.5,353.62,282.79
2016,5,20,16,0,206.0,262.0,4.7,15.0,384.0,316.97,253.15
2016,5,20,16,15,130.0,233.0,4.6,14.5,308.0,248.83,198.88
2016,5,20,16,30,54.0,204.0,4.5,14.0,232.0,186.67,149.55
2016,5,20,16,45,48.5,183.5,4.4,14.0,206.5,163.49,130.6
2016,5,20,17,0,43.0,163.0,4.3,14.0,181.0,141.09,112.17
2016,5,20,17,15,38.5,141.5,4.15,13.5,156.0,118.96,94.07
2016,5,20,17,30,34.0,120.0,4.0,13.0,131.0,97.68,76.68
2016,5,20,17,45,255.5,92.0,3.85,12.5,150.5,79.19,56.7
2016,5,20,18,0,477.0,64.0,3.7,12.0,170.0,50.56,39.79
2016,5,20,18,15,387.0,53.5,3.45,11.5,125.5,42.93,32.65
2016,5,20,18,30,297.0,43.0,3.2,11.0,81.0,33.16,23.35
2016,5,20,18,45,169.0,28.5,3.0,11.0,48.0,22.05,11.18
2016,5,20,19,0,41.0,14.0,2.8,11.0,15.0,11.95,0.0
2016,5,20,19,15,20.5,7.0,2.8,10.5,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,29.0,18.0,1.65,10.0,21.0,14.73,0.27
2016,5,21,5,30,58.0,36.0,1.8,10.0,42.0,28.46,18.71
2016,5,21,5,45,93.0,56.0,2.0,10.5,71.5,43.26,32.81
2016,5,21,6,0,128.0,76.0,2.2,11.0,101.0,57.79,46.28
2016,5,21,6,15,150.5,97.0,2.25,11.0,135.0,73.04,60.27
2016,5,21,6,30,173.0,118.0,2.3,11.0,169.0,102.51,76.68
2016,5,21,6,45,194.5,136.0,2.4,11.5,204.5,132.82,99.5
2016,5,21,7,0,216.0,154.0,2.5,12.0,240.0,166.27,126.58
2016,5,21,7,15,214.5,178.0,2.55,12.5,273.0,199.89,155.36
2016,5,21,7,30,213.0,202.0,2.6,13.0,306.0,233.98,184.33
2016,5,21,7,45,186.0,228.0,2.7,13.5,325.5,260.1,206.81
2016,5,21,8,0,159.0,254.0,2.8,14.0,345.0,283.21,225.98
2016,5,21,8,15,115.0,270.0,2.85,14.0,339.0,287.01,229.46
2016,5,21,8,30,71.0,286.0,2.9,14.0,333.0,280.55,224.15
2016,5,21,8,45,121.5,315.0,3.0,14.5,401.5,346.0,275.56
2016,5,21,9,0,172.0,344.0,3.1,15.0,470.0,410.78,325.52
2016,5,21,9,15,90.5,282.5,3.15,15.0,349.0,312.7,248.18
2016,5,21,9,30,9.0,221.0,3.2,15.0,228.0,192.28,151.36
2016,5,21,9,45,7.0,195.0,3.25,15.0,200.5,169.24,132.89
2016,5,21,10,0,5.0,169.0,3.3,15.0,173.0,145.98,114.01
2016,5,21,10,15,49.0,300.5,3.3,14.5,344.5,303.97,240.83
2016,5,21,10,30,93.0,432.0,3.3,14.0,516.0,462.52,363.2
2016,5,21,10,45,57.0,382.5,3.3,14.0,434.5,389.43,305.84
2016,5,21,11,0,21.0,333.0,3.3,14.0,353.0,303.3,238.4
2016,5,21,11,15,68.0,403.5,3.25,14.0,468.0,422.09,331.3
2016,5,21,11,30,115.0,474.0,3.2,14.0,583.0,544.2,423.18
2016,5,21,11,45,282.5,440.0,3.2,14.0,709.5,678.49,525.81
2016,5,21,12,0,450.0,406.0,3.2,14.0,836.0,810.95,623.7
2016,5,21,12,15,296.5,443.5,3.2,14.0,727.0,695.25,536.4
2016,5,21,12,30,143.0,481.0,3.2,14.0,618.0,576.86,446.53
2016,5,21,12,45,273.5,441.0,3.2,14.0,698.0,666.53,516.8
2016,5,21,13,0,404.0,401.0,3.2,14.0,778.0,749.47,579.54
2016,5,21,13,15,301.5,426.0,3.2,14.0,704.5,665.61,516.18
2016,5,21,13,30,199.0,451.0,3.2,14.0,631.0,582.56,453.39
2016,5,21,13,45,141.0,429.5,3.2,14.0,555.5,508.53,397.75
2016,5,21,14,0,83.0,408.0,3.2,14.0,480.0,426.76,335.24
2016,5,21,14,15,108.5,399.5,3.15,14.0,490.0,434.34,342.3
2016,5,21,14,30,134.0,391.0,3.1,14.0,500.0,448.53,353.86
2016,5,21,14,45,144.5,372.5,3.1,14.0,485.0,431.64,341.47
2016,5,21,15,0,155.0,354.0,3.1,14.0,470.0,413.49,328.08
2016,5,21,15,15,115.5,326.0,3.05,14.0,409.5,355.9,283.18
2016,5,21,15,30,76.0,298.0,3.0,14.0,349.0,296.11,236.24
2016,5,21,15,45,175.0,275.0,2.95,14.0,382.0,325.61,260.24
2016,5,21,16,0,274.0,252.0,2.9,14.0,415.0,343.21,273.1
2016,5,21,16,15,274.5,228.5,2.85,14.0,380.5,305.49,241.82
2016,5,21,16,30,275.0,205.0,2.8,14.0,346.0,267.47,209.83
2016,5,21,16,45,285.5,180.5,2.75,14.0,313.0,231.27,178.45
2016,5,21,17,0,296.0,156.0,2.7,14.0,280.0,193.84,145.61
2016,5,21,17,15,423.0,120.5,2.55,13.5,271.5,166.33,116.36
2016,5,21,17,30,550.0,85.0,2.4,13.0,263.0,124.12,77.26
2016,5,21,17,45,504.0,74.5,2.3,13.0,215.5,76.49,48.69
2016,5,21,18,0,458.0,64.0,2.2,13.0,168.0,50.35,39.47
2016,5,21,18,15,374.5,53.0,1.95,12.5,124.0,42.35,32.05
2016,5,21,18,30,291.0,42.0,1.7,12.0,80.0,32.38,22.64
2016,5,21,18,45,178.0,27.5,1.45,11.5,48.0,21.31,10.92
2016,5,21,19,0,65.0,13.0,1.2,11.0,16.0,11.1,0.0
2016,5,21,19,15,32.5,6.5,1.15,10.5,8.0,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,19.5,1.35,9.5,31.5,15.14,1.3
2016,5,22,5,30,232.0,39.0,1.6,10.0,63.0,30.04,20.14
2016,5,22,5,45,327.0,51.0,1.85,10.5,105.5,39.06,29.11
2016,5,22,6,0,422.0,63.0,2.1,11.0,148.0,50.21,39.53
2016,5,22,6,15,211.0,74.0,2.1,11.5,116.5,56.42,45.3
2016,5,22,6,30,0.0,85.0,2.1,12.0,85.0,68.85,53.83
2016,5,22,6,45,0.0,102.5,2.1,12.5,102.5,83.2,65.9
2016,5,22,7,0,0.0,120.0,2.1,13.0,120.0,97.73,77.88
2016,5,22,7,15,1.0,136.5,2.05,13.5,137.0,111.87,89.28
2016,5,22,7,30,2.0,153.0,2.0,14.0,154.0,126.23,100.7
2016,5,22,7,45,111.0,201.0,1.95,14.5,265.0,210.5,167.21
2016,5,22,8,0,220.0,249.0,1.9,15.0,376.0,304.5,240.79
2016,5,22,8,15,159.5,272.0,1.9,15.0,368.0,309.43,245.14
2016,5,22,8,30,99.0,295.0,1.9,15.0,360.0,302.61,239.73
2016,5,22,8,45,193.5,311.0,1.95,15.5,448.5,383.55,302.68
2016,5,22,9,0,288.0,327.0,2.0,16.0,537.0,474.53,371.65
2016,5,22,9,15,257.0,353.0,2.05,16.0,548.0,492.29,383.98
2016,5,22,9,30,226.0,379.0,2.1,16.0,559.0,498.53,387.96
2016,5,22,9,45,200.0,398.5,2.15,16.5,562.5,507.38,393.06
2016,5,22,10,0,174.0,418.0,2.2,17.0,566.0,513.75,396.16
2016,5,22,10,15,533.5,274.0,2.25,17.0,747.5,701.22,540.3
2016,5,22,10,30,893.0,130.0,2.3,17.0,929.0,872.53,663.35
2016,5,22,10,45,896.0,131.5,2.4,17.5,948.0,896.65,677.12
2016,5,22,11,0,899.0,133.0,2.5,18.0,967.0,917.41,690.04
2016,5,22,11,15,901.5,133.5,2.6,18.0,979.0,933.4,701.1
2016,5,22,11,30,904.0,134.0,2.7,18.0,991.0,945.9,709.93
2016,5,22,11,45,608.0,296.5,2.85,18.5,874.0,852.62,642.8
2016,5,22,12,0,312.0,459.0,3.0,19.0,757.0,723.12,544.93
2016,5,22,12,15,323.0,447.0,3.1,19.0,755.0,721.59,545.68
2016,5,22,12,30,334.0,435.0,3.2,19.0,753.0,718.23,544.26
2016,5,22,12,45,331.5,431.5,3.3,19.0,744.0,708.75,538.08
2016,5,22,13,0,329.0,428.0,3.4,19.0,735.0,697.62,530.77
2016,5,22,13,15,379.0,396.0,3.5,18.5,743.5,704.19,538.63
2016,5,22,13,30,429.0,364.0,3.6,18.0,752.0,717.44,550.94
2016,5,22,13,45,424.0,356.5,3.7,18.0,731.5,693.56,534.25
2016,5,22,14,0,419.0,349.0,3.8,18.0,711.0,668.11,516.47
2016,5,22,14,15,409.0,343.0,3.85,17.5,686.0,638.73,496.27
2016,5,22,14,30,399.0,337.0,3.9,17.0,661.0,600.45,469.31
2016,5,22,14,45,370.5,330.0,3.95,17.0,620.5,556.55,436.49
2016,5,22,15,0,342.0,323.0,4.0,17.0,580.0,513.63,403.99
2016,5,22,15,15,247.5,317.5,3.95,16.5,498.0,433.78,342.71
2016,5,22,15,30,153.0,312.0,3.9,16.0,416.0,355.89,282.26
2016,5,22,15,45,216.0,282.0,3.9,16.0,417.5,351.66,279.31
2016,5,22,16,0,279.0,252.0,3.9,16.0,419.0,345.02,273.22
2016,5,22,16,15,339.5,217.0,3.8,15.5,402.5,321.36,252.93
2016,5,22,16,30,400.0,182.0,3.7,15.0,386.0,294.16,228.3
2016,5,22,16,45,446.0,151.5,3.6,15.0,356.5,255.42,192.79
2016,5,22,17,0,492.0,121.0,3.5,15.0,327.0,211.09,151.78
2016,5,22,17,15,535.0,101.5,3.35,14.5,298.0,171.95,115.75
2016,5,22,17,30,578.0,82.0,3.2,14.0,269.0,124.26,75.99
2016,5,22,17,45,524.5,73.0,3.1,13.5,220.5,75.91,47.7
2016,5,22,18,0,471.0,64.0,3.0,13.0,172.0,50.36,39.48
2016,5,22,18,15,389.0,53.5,2.65,12.5,127.5,42.77,32.44
2016,5,22,18,30,307.0,43.0,2.3,12.0,83.0,33.17,23.37
2016,5,22,18,45,195.5,28.5,2.0,11.5,50.0,22.1,11.81
2016,5,22,19,0,84.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,5,22,19,15,42.0,7.0,1.6,10.5,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,5.0,17.5,2.15,10.0,18.0,14.46,1.64
2016,5,23,5,30,10.0,35.0,2.3,10.0,36.0,28.13,18.55
2016,5,23,5,45,29.0,55.0,2.5,10.5,60.5,43.11,32.72
2016,5,23,6,0,48.0,75.0,2.7,11.0,85.0,57.88,46.39
2016,5,23,6,15,61.0,96.5,2.75,11.5,112.5,73.38,60.48
2016,5,23,6,30,74.0,118.0,2.8,12.0,140.0,96.14,74.54
2016,5,23,6,45,87.0,139.0,2.85,12.5,170.0,120.54,93.64
