Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,100.0,160.0,2.9,13.0,200.0,147.28,115.23
2016,5,23,7,15,55.5,163.0,2.9,13.5,185.5,146.51,116.26
2016,5,23,7,30,11.0,166.0,2.9,14.0,171.0,139.34,111.38
2016,5,23,7,45,177.5,197.0,2.9,14.5,298.5,231.33,183.31
2016,5,23,8,0,344.0,228.0,2.9,15.0,426.0,342.7,270.75
2016,5,23,8,15,351.5,248.0,2.9,15.5,465.5,384.57,304.07
2016,5,23,8,30,359.0,268.0,2.9,16.0,505.0,426.61,336.92
2016,5,23,8,45,577.5,202.0,2.95,16.5,611.5,526.07,414.47
2016,5,23,9,0,796.0,136.0,3.0,17.0,718.0,630.95,494.96
2016,5,23,9,15,581.0,241.5,3.0,17.0,678.5,616.83,481.74
2016,5,23,9,30,366.0,347.0,3.0,17.0,639.0,576.29,448.39
2016,5,23,9,45,609.5,241.5,3.05,17.5,750.5,691.22,536.71
2016,5,23,10,0,853.0,136.0,3.1,18.0,862.0,794.75,613.56
2016,5,23,10,15,859.0,137.5,3.15,18.0,888.0,826.63,634.74
2016,5,23,10,30,865.0,139.0,3.2,18.0,914.0,855.64,654.39
2016,5,23,10,45,869.0,140.0,3.25,18.5,933.5,879.51,669.18
2016,5,23,11,0,873.0,141.0,3.3,19.0,953.0,900.16,681.76
2016,5,23,11,15,875.5,142.0,3.3,19.0,964.5,916.18,692.17
2016,5,23,11,30,878.0,143.0,3.3,19.0,976.0,928.81,700.37
2016,5,23,11,45,881.5,141.0,3.35,19.0,981.0,936.31,705.52
2016,5,23,12,0,885.0,139.0,3.4,19.0,986.0,940.36,708.47
2016,5,23,12,15,884.0,139.5,3.45,19.0,983.5,939.04,707.89
2016,5,23,12,30,883.0,140.0,3.5,19.0,981.0,934.24,705.09
2016,5,23,12,45,852.5,158.5,3.55,19.0,963.5,928.04,701.45
2016,5,23,13,0,822.0,177.0,3.6,19.0,946.0,906.86,687.6
2016,5,23,13,15,817.5,175.5,3.55,18.5,928.0,887.17,675.61
2016,5,23,13,30,813.0,174.0,3.5,18.0,910.0,864.35,661.41
2016,5,23,13,45,805.5,173.0,3.5,18.0,885.5,836.52,642.71
2016,5,23,14,0,798.0,172.0,3.5,18.0,861.0,805.96,621.78
2016,5,23,14,15,788.5,169.5,3.45,17.5,830.0,770.0,597.07
2016,5,23,14,30,779.0,167.0,3.4,17.0,799.0,731.83,570.31
2016,5,23,14,45,770.5,162.0,3.35,17.0,763.0,690.13,539.44
2016,5,23,15,0,762.0,157.0,3.3,17.0,727.0,647.96,507.6
2016,5,23,15,15,746.5,153.0,3.2,17.0,686.0,598.88,469.76
2016,5,23,15,30,731.0,149.0,3.1,17.0,645.0,549.06,430.54
2016,5,23,15,45,715.5,142.5,3.05,17.0,600.0,496.55,388.47
2016,5,23,16,0,700.0,136.0,3.0,17.0,555.0,443.9,345.18
2016,5,23,16,15,675.0,131.0,2.95,16.5,507.0,388.93,299.62
2016,5,23,16,30,650.0,126.0,2.9,16.0,459.0,335.37,254.05
2016,5,23,16,45,626.0,117.0,2.9,16.0,410.0,280.41,206.21
2016,5,23,17,0,602.0,108.0,2.9,16.0,361.0,227.39,159.96
2016,5,23,17,15,559.5,100.0,2.8,15.5,311.0,174.43,116.13
2016,5,23,17,30,517.0,92.0,2.7,15.0,261.0,126.16,79.78
2016,5,23,17,45,468.5,81.0,2.6,15.0,214.0,78.0,50.43
2016,5,23,18,0,420.0,70.0,2.5,15.0,167.0,52.73,41.27
2016,5,23,18,15,339.0,58.0,2.35,14.5,124.0,44.04,33.3
2016,5,23,18,30,258.0,46.0,2.2,14.0,81.0,35.2,24.96
2016,5,23,18,45,129.0,31.5,2.1,13.5,49.0,24.64,13.92
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,13.77,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,7.26,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.5,19.5,2.35,10.5,32.0,15.12,2.54
2016,5,24,5,30,229.0,39.0,2.5,11.0,64.0,30.01,20.14
2016,5,24,5,45,326.0,50.0,2.7,11.5,106.5,38.29,28.34
2016,5,24,6,0,423.0,61.0,2.9,12.0,149.0,48.38,37.75
2016,5,24,6,15,211.5,55.0,2.9,12.0,99.0,40.33,30.77
2016,5,24,6,30,0.0,49.0,2.9,12.0,49.0,40.52,29.48
2016,5,24,6,45,0.0,59.0,2.95,12.5,59.0,48.85,36.55
2016,5,24,7,0,0.0,69.0,3.0,13.0,69.0,57.2,43.51
2016,5,24,7,15,0.0,90.5,3.0,13.5,90.5,74.92,58.29
2016,5,24,7,30,0.0,112.0,3.0,14.0,112.0,92.58,72.8
2016,5,24,7,45,0.0,133.5,3.05,14.5,133.5,110.41,87.22
2016,5,24,8,0,0.0,155.0,3.1,15.0,155.0,128.4,101.58
2016,5,24,8,15,0.0,145.5,3.1,15.5,145.5,120.92,94.9
2016,5,24,8,30,0.0,136.0,3.1,16.0,136.0,113.25,88.19
2016,5,24,8,45,4.0,174.0,3.15,16.5,177.5,147.5,115.64
2016,5,24,9,0,8.0,212.0,3.2,17.0,219.0,182.42,143.17
2016,5,24,9,15,15.5,253.5,3.2,17.0,266.0,223.29,175.41
2016,5,24,9,30,23.0,295.0,3.2,17.0,313.0,265.13,208.01
2016,5,24,9,45,15.5,250.5,3.25,17.5,263.0,222.77,173.97
2016,5,24,10,0,8.0,206.0,3.3,18.0,213.0,179.74,139.47
2016,5,24,10,15,16.5,273.0,3.35,18.0,287.5,244.63,190.53
2016,5,24,10,30,25.0,340.0,3.4,18.0,362.0,321.05,249.39
2016,5,24,10,45,26.0,346.5,3.45,18.5,370.0,329.21,254.77
2016,5,24,11,0,27.0,353.0,3.5,19.0,378.0,337.25,260.26
2016,5,24,11,15,27.0,357.0,3.5,19.0,383.0,341.95,263.66
2016,5,24,11,30,27.0,361.0,3.5,19.0,388.0,346.42,266.92
2016,5,24,11,45,228.5,374.5,3.55,19.0,594.0,566.03,436.58
2016,5,24,12,0,430.0,388.0,3.6,19.0,800.0,773.29,588.28
2016,5,24,12,15,415.0,401.0,3.6,19.0,797.5,770.59,584.46
2016,5,24,12,30,400.0,414.0,3.6,19.0,795.0,756.36,574.15
2016,5,24,12,45,638.0,281.0,3.65,19.0,881.5,854.9,650.12
2016,5,24,13,0,876.0,148.0,3.7,19.0,968.0,914.52,694.0
2016,5,24,13,15,872.0,147.0,3.7,19.0,950.5,895.59,680.91
2016,5,24,13,30,868.0,146.0,3.7,19.0,933.0,873.39,666.2
2016,5,24,13,45,862.0,144.5,3.7,19.0,908.5,845.97,647.84
2016,5,24,14,0,856.0,143.0,3.7,19.0,884.0,815.6,627.38
2016,5,24,14,15,847.5,141.0,3.7,18.5,852.5,787.52,609.48
2016,5,24,14,30,839.0,139.0,3.7,18.0,821.0,748.66,582.44
2016,5,24,14,45,831.5,134.5,3.7,18.0,785.0,705.93,551.02
2016,5,24,15,0,824.0,130.0,3.7,18.0,749.0,661.12,517.39
2016,5,24,15,15,810.0,127.0,3.65,17.5,707.0,611.93,480.41
2016,5,24,15,30,796.0,124.0,3.6,17.0,665.0,561.7,441.56
2016,5,24,15,45,781.5,119.0,3.6,17.0,619.5,508.64,398.73
2016,5,24,16,0,767.0,114.0,3.6,17.0,574.0,455.15,354.34
2016,5,24,16,15,744.0,109.5,3.55,16.5,525.0,396.69,305.46
2016,5,24,16,30,721.0,105.0,3.5,16.0,476.0,340.75,257.29
2016,5,24,16,45,694.5,99.0,3.45,16.0,425.5,283.89,207.22
2016,5,24,17,0,668.0,93.0,3.4,16.0,375.0,229.1,158.94
2016,5,24,17,15,627.5,86.5,3.3,15.5,324.0,173.98,112.85
2016,5,24,17,30,587.0,80.0,3.2,15.0,273.0,123.19,74.43
2016,5,24,17,45,533.5,72.0,3.15,14.5,224.0,75.23,46.76
2016,5,24,18,0,480.0,64.0,3.1,14.0,175.0,50.27,39.26
2016,5,24,18,15,397.5,54.0,2.95,13.5,131.0,43.09,32.62
2016,5,24,18,30,315.0,44.0,2.8,13.0,87.0,33.93,24.0
2016,5,24,18,45,196.0,30.0,2.65,12.5,53.0,23.22,13.08
2016,5,24,19,0,77.0,16.0,2.5,12.0,19.0,12.43,0.0
2016,5,24,19,15,38.5,8.0,2.45,11.5,9.5,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,121.0,19.5,2.25,11.0,32.5,15.13,3.03
2016,5,25,5,30,242.0,39.0,2.4,11.0,65.0,30.05,20.23
2016,5,25,5,45,337.5,49.5,2.55,11.5,107.5,37.97,28.08
2016,5,25,6,0,433.0,60.0,2.7,12.0,150.0,47.55,37.02
2016,5,25,6,15,216.5,53.5,2.7,12.0,98.5,39.29,29.84
2016,5,25,6,30,0.0,47.0,2.7,12.0,47.0,38.86,28.04
2016,5,25,6,45,0.0,56.5,2.7,12.5,56.5,46.77,34.76
2016,5,25,7,0,0.0,66.0,2.7,13.0,66.0,54.7,41.37
2016,5,25,7,15,0.0,92.0,2.7,13.5,92.0,76.13,59.31
2016,5,25,7,30,0.0,118.0,2.7,14.0,118.0,97.43,76.84
2016,5,25,7,45,0.5,141.5,2.75,14.5,142.0,117.09,92.72
2016,5,25,8,0,1.0,165.0,2.8,15.0,166.0,136.99,108.58
2016,5,25,8,15,8.5,196.0,2.9,15.5,202.0,166.63,132.15
2016,5,25,8,30,16.0,227.0,3.0,16.0,238.0,197.32,156.29
2016,5,25,8,45,39.0,274.5,3.1,16.5,303.0,256.52,202.89
2016,5,25,9,0,62.0,322.0,3.2,17.0,368.0,314.96,248.05
2016,5,25,9,15,89.0,351.5,3.25,17.0,420.5,362.86,285.03
2016,5,25,9,30,116.0,381.0,3.3,17.0,473.0,421.17,329.54
2016,5,25,9,45,120.5,395.0,3.35,17.5,494.5,443.64,345.47
2016,5,25,10,0,125.0,409.0,3.4,18.0,516.0,465.97,361.29
2016,5,25,10,15,511.5,264.0,3.45,18.0,720.5,670.87,521.66
2016,5,25,10,30,898.0,119.0,3.5,18.0,925.0,862.17,661.82
2016,5,25,10,45,901.5,120.0,3.55,18.0,944.0,886.36,676.89
2016,5,25,11,0,905.0,121.0,3.6,18.0,963.0,907.21,690.96
2016,5,25,11,15,907.5,122.0,3.6,18.0,975.0,923.76,701.81
2016,5,25,11,30,910.0,123.0,3.6,18.0,987.0,936.8,710.35
2016,5,25,11,45,912.5,121.5,3.6,18.5,992.5,944.05,713.67
2016,5,25,12,0,915.0,120.0,3.6,19.0,998.0,947.73,714.68
2016,5,25,12,15,914.5,120.0,3.6,19.0,995.0,946.45,713.8
2016,5,25,12,30,914.0,120.0,3.6,19.0,992.0,941.57,710.61
2016,5,25,12,45,904.5,124.5,3.65,19.0,980.0,929.11,702.68
2016,5,25,13,0,895.0,129.0,3.7,19.0,968.0,913.27,692.53
2016,5,25,13,15,891.5,128.0,3.75,19.0,950.5,894.47,680.39
2016,5,25,13,30,888.0,127.0,3.8,19.0,933.0,872.33,665.96
2016,5,25,13,45,885.5,124.0,3.85,19.0,909.5,845.96,648.55
2016,5,25,14,0,883.0,121.0,3.9,19.0,886.0,816.4,628.83
2016,5,25,14,15,875.5,119.0,3.95,19.0,855.0,780.88,604.76
2016,5,25,14,30,868.0,117.0,4.0,19.0,824.0,742.78,578.03
2016,5,25,14,45,862.0,113.0,4.05,19.0,788.0,701.52,547.69
2016,5,25,15,0,856.0,109.0,4.1,19.0,752.0,657.95,514.93
2016,5,25,15,15,843.5,106.5,4.1,18.5,710.5,609.75,478.61
2016,5,25,15,30,831.0,104.0,4.1,18.0,669.0,561.82,441.36
2016,5,25,15,45,817.0,100.0,4.1,18.0,624.0,508.39,398.0
2016,5,25,16,0,803.0,96.0,4.1,18.0,579.0,454.42,352.96
2016,5,25,16,15,782.0,92.5,4.05,17.5,530.5,397.85,305.25
2016,5,25,16,30,761.0,89.0,4.0,17.0,482.0,342.04,256.84
2016,5,25,16,45,734.5,84.5,3.95,17.0,431.5,284.84,206.21
2016,5,25,17,0,708.0,80.0,3.9,17.0,381.0,229.62,157.35
2016,5,25,17,15,670.5,75.0,3.8,16.5,330.0,171.2,108.29
2016,5,25,17,30,633.0,70.0,3.7,16.0,279.0,119.55,69.22
2016,5,25,17,45,576.5,64.0,3.6,15.5,229.5,70.45,41.57
2016,5,25,18,0,520.0,58.0,3.5,15.0,180.0,45.58,34.96
2016,5,25,18,15,438.5,49.5,3.35,14.0,135.0,39.44,29.35
2016,5,25,18,30,357.0,41.0,3.2,13.0,90.0,33.22,23.42
2016,5,25,18,45,224.0,29.0,3.05,12.5,55.5,22.54,12.7
2016,5,25,19,0,91.0,17.0,2.9,12.0,21.0,13.22,0.0
2016,5,25,19,15,45.5,8.5,2.9,12.0,10.5,7.26,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.0,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,18.0,8.0,2.7,11.0,9.0,6.83,0.0
2016,5,26,5,15,120.0,24.0,2.75,11.0,37.0,18.57,5.51
2016,5,26,5,30,222.0,40.0,2.8,11.0,65.0,30.72,20.85
2016,5,26,5,45,314.5,52.0,2.9,11.5,107.0,39.69,29.61
2016,5,26,6,0,407.0,64.0,3.0,12.0,149.0,48.55,37.92
2016,5,26,6,15,469.5,73.0,3.0,12.5,197.0,56.68,45.36
2016,5,26,6,30,532.0,82.0,3.0,13.0,245.0,99.09,61.34
2016,5,26,6,45,579.5,88.5,3.0,13.5,295.5,146.23,93.01
2016,5,26,7,0,627.0,95.0,3.0,14.0,346.0,198.72,134.92
2016,5,26,7,15,660.0,100.5,2.95,14.5,396.5,251.81,180.65
2016,5,26,7,30,693.0,106.0,2.9,15.0,447.0,307.9,229.52
2016,5,26,7,45,720.5,109.5,2.9,16.0,496.5,362.93,276.76
2016,5,26,8,0,748.0,113.0,2.9,17.0,546.0,419.66,324.11
2016,5,26,8,15,767.0,116.5,2.85,17.5,593.0,475.08,369.58
2016,5,26,8,30,786.0,120.0,2.8,18.0,640.0,528.93,412.4
2016,5,26,8,45,802.0,123.0,2.8,18.5,683.0,580.5,452.28
2016,5,26,9,0,818.0,126.0,2.8,19.0,726.0,631.36,490.39
2016,5,26,9,15,829.5,128.5,2.75,19.5,764.5,677.79,523.96
2016,5,26,9,30,841.0,131.0,2.7,20.0,803.0,722.57,555.36
2016,5,26,9,45,842.0,137.5,2.7,20.5,833.5,761.47,581.87
2016,5,26,10,0,843.0,144.0,2.7,21.0,864.0,797.52,605.63
2016,5,26,10,15,850.0,146.0,2.7,21.0,890.5,831.2,627.83
2016,5,26,10,30,857.0,148.0,2.7,21.0,917.0,852.34,641.36
2016,5,26,10,45,862.0,149.0,2.7,21.5,937.0,876.83,656.0
2016,5,26,11,0,867.0,150.0,2.7,22.0,957.0,898.19,668.42
2016,5,26,11,15,870.0,150.5,2.7,22.5,969.5,914.12,677.2
2016,5,26,11,30,873.0,151.0,2.7,23.0,982.0,926.7,683.82
2016,5,26,11,45,874.5,151.0,2.75,23.5,987.0,934.12,687.51
2016,5,26,12,0,876.0,151.0,2.8,24.0,992.0,938.13,689.08
2016,5,26,12,15,876.0,151.0,2.85,24.0,989.5,937.37,688.95
2016,5,26,12,30,876.0,151.0,2.9,24.0,987.0,933.18,686.7
2016,5,26,12,45,884.5,143.0,2.95,24.0,980.0,926.25,682.75
2016,5,26,13,0,893.0,135.0,3.0,24.0,973.0,915.54,676.38
2016,5,26,13,15,889.5,134.0,3.05,24.0,956.0,896.84,664.74
2016,5,26,13,30,886.0,133.0,3.1,24.0,939.0,874.81,650.91
2016,5,26,13,45,881.5,131.5,3.15,24.5,915.0,848.27,632.78
2016,5,26,14,0,877.0,130.0,3.2,25.0,891.0,818.66,612.55
2016,5,26,14,15,869.5,128.0,3.25,24.5,860.0,783.41,590.7
2016,5,26,14,30,862.0,126.0,3.3,24.0,829.0,745.59,565.86
2016,5,26,14,45,850.5,124.5,3.4,24.0,792.0,703.09,535.7
2016,5,26,15,0,839.0,123.0,3.5,24.0,755.0,662.63,506.14
2016,5,26,15,15,826.0,120.0,3.5,23.5,713.5,613.58,470.29
2016,5,26,15,30,813.0,117.0,3.5,23.0,672.0,563.36,432.49
2016,5,26,15,45,794.5,114.5,3.55,23.0,625.5,509.92,390.4
2016,5,26,16,0,776.0,112.0,3.6,23.0,579.0,456.4,347.03
2016,5,26,16,15,753.5,108.0,3.55,22.0,530.5,400.17,301.49
2016,5,26,16,30,731.0,104.0,3.5,21.0,482.0,342.53,253.47
2016,5,26,16,45,700.0,99.0,3.5,20.5,431.0,284.85,204.2
2016,5,26,17,0,669.0,94.0,3.5,20.0,380.0,229.73,156.95
2016,5,26,17,15,629.0,88.0,3.4,19.0,329.0,175.16,112.21
2016,5,26,17,30,589.0,82.0,3.3,18.0,278.0,124.83,74.83
2016,5,26,17,45,529.5,75.0,3.25,17.5,228.5,77.41,48.09
2016,5,26,18,0,470.0,68.0,3.2,17.0,179.0,53.37,41.52
2016,5,26,18,15,387.5,57.5,3.05,16.0,134.0,45.88,34.76
2016,5,26,18,30,305.0,47.0,2.9,15.0,89.0,36.09,25.73
2016,5,26,18,45,188.5,32.0,2.75,14.5,55.0,24.7,14.48
2016,5,26,19,0,72.0,17.0,2.6,14.0,21.0,13.56,0.0
2016,5,26,19,15,36.0,8.5,2.6,13.5,10.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,9.5,4.5,2.15,10.0,4.5,0.0,0.0
2016,5,27,5,0,19.0,9.0,2.2,10.0,9.0,7.68,0.0
2016,5,27,5,15,123.0,25.0,2.2,10.5,38.0,19.33,6.45
2016,5,27,5,30,227.0,41.0,2.2,11.0,67.0,31.48,21.56
2016,5,27,5,45,322.0,53.0,2.25,11.5,109.5,40.45,30.32
2016,5,27,6,0,417.0,65.0,2.3,12.0,152.0,49.32,38.62
2016,5,27,6,15,480.0,73.5,2.25,12.5,200.5,57.12,45.76
2016,5,27,6,30,543.0,82.0,2.2,13.0,249.0,99.17,61.19
2016,5,27,6,45,593.0,88.0,2.15,14.0,300.5,146.8,92.64
2016,5,27,7,0,643.0,94.0,2.1,15.0,352.0,200.06,134.5
2016,5,27,7,15,676.0,99.0,2.0,15.5,403.0,253.58,180.18
2016,5,27,7,30,709.0,104.0,1.9,16.0,454.0,310.06,228.84
2016,5,27,7,45,736.0,107.5,1.8,17.0,504.0,365.71,275.86
2016,5,27,8,0,763.0,111.0,1.7,18.0,554.0,424.77,323.98
2016,5,27,8,15,781.5,115.0,1.6,18.5,601.0,479.37,367.7
2016,5,27,8,30,800.0,119.0,1.5,19.0,648.0,534.09,409.81
2016,5,27,8,45,816.0,121.0,1.4,20.0,691.0,585.36,446.92
2016,5,27,9,0,832.0,123.0,1.3,21.0,734.0,635.87,481.83
2016,5,27,9,15,843.0,125.0,1.25,21.5,772.0,682.05,513.58
2016,5,27,9,30,854.0,127.0,1.2,22.0,810.0,721.33,539.7
2016,5,27,9,45,867.0,126.0,1.2,23.0,843.5,761.74,565.24
2016,5,27,10,0,880.0,125.0,1.2,24.0,877.0,800.05,587.54
2016,5,27,10,15,886.0,126.0,1.2,24.5,903.5,832.22,606.3
2016,5,27,10,30,892.0,127.0,1.2,25.0,930.0,861.45,623.03
2016,5,27,10,45,898.0,127.0,1.3,25.5,950.0,886.72,638.46
2016,5,27,11,0,904.0,127.0,1.4,26.0,970.0,908.77,651.84
2016,5,27,11,15,906.5,127.5,1.55,26.5,982.0,924.86,662.1
2016,5,27,11,30,909.0,128.0,1.7,27.0,994.0,937.44,670.19
2016,5,27,11,45,911.5,127.0,1.85,27.5,999.5,945.17,675.21
2016,5,27,12,0,914.0,126.0,2.0,28.0,1005.0,949.35,678.04
2016,5,27,12,15,913.5,126.0,2.15,28.0,1002.0,948.13,678.81
2016,5,27,12,30,913.0,126.0,2.3,28.0,999.0,943.34,677.36
2016,5,27,12,45,910.5,126.0,2.45,28.5,988.5,933.19,671.13
2016,5,27,13,0,908.0,126.0,2.6,29.0,978.0,919.5,662.65
2016,5,27,13,15,904.0,125.0,2.7,29.0,960.5,900.16,651.4
2016,5,27,13,30,900.0,124.0,2.8,29.0,943.0,877.45,637.92
2016,5,27,13,45,894.0,123.0,2.95,29.0,918.5,849.85,621.44
2016,5,27,14,0,888.0,122.0,3.1,29.0,894.0,819.22,602.74
2016,5,27,14,15,880.5,120.5,3.15,28.5,863.0,784.13,581.43
2016,5,27,14,30,873.0,119.0,3.2,28.0,832.0,746.44,557.34
2016,5,27,14,45,862.0,117.5,3.3,28.0,795.0,703.96,527.71
2016,5,27,15,0,851.0,116.0,3.4,28.0,758.0,659.56,495.97
2016,5,27,15,15,838.0,113.5,3.4,27.5,716.5,614.04,463.12
2016,5,27,15,30,825.0,111.0,3.4,27.0,675.0,563.84,425.91
2016,5,27,15,45,807.5,108.5,3.45,27.0,629.0,510.44,384.49
2016,5,27,16,0,790.0,106.0,3.5,27.0,583.0,456.83,341.69
2016,5,27,16,15,768.5,102.0,3.45,26.5,534.5,400.37,296.04
2016,5,27,16,30,747.0,98.0,3.4,26.0,486.0,344.74,249.8
2016,5,27,16,45,715.5,94.5,3.35,25.5,435.0,285.09,199.86
2016,5,27,17,0,684.0,91.0,3.3,25.0,384.0,230.36,153.74
2016,5,27,17,15,645.0,85.0,3.15,24.0,333.0,175.16,109.27
2016,5,27,17,30,606.0,79.0,3.0,23.0,282.0,124.05,71.99
2016,5,27,17,45,549.0,72.0,2.85,22.5,232.5,75.75,45.27
2016,5,27,18,0,492.0,65.0,2.7,22.0,183.0,50.97,38.59
2016,5,27,18,15,412.0,55.0,2.35,21.0,137.5,43.81,32.26
2016,5,27,18,30,332.0,45.0,2.0,20.0,92.0,36.49,25.54
2016,5,27,18,45,216.5,31.5,1.7,19.0,57.5,24.39,14.06
2016,5,27,19,0,101.0,18.0,1.4,18.0,23.0,13.99,0.0
2016,5,27,19,15,50.5,9.0,1.3,17.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,5,28,5,15,137.0,23.5,0.8,13.5,39.5,18.21,6.0
2016,5,28,5,30,274.0,37.0,0.9,14.0,69.0,28.64,18.92
2016,5,28,5,45,363.0,48.0,1.05,15.0,112.0,38.52,28.22
2016,5,28,6,0,452.0,59.0,1.2,16.0,155.0,46.69,35.71
2016,5,28,6,15,512.5,67.0,1.3,16.5,203.0,52.03,40.56
2016,5,28,6,30,573.0,75.0,1.4,17.0,251.0,94.76,55.7
2016,5,28,6,45,616.5,81.5,1.55,17.5,302.0,143.67,87.72
2016,5,28,7,0,660.0,88.0,1.7,18.0,353.0,197.37,129.86
2016,5,28,7,15,692.0,93.0,1.75,18.5,404.0,251.48,175.61
2016,5,28,7,30,724.0,98.0,1.8,19.0,455.0,308.42,224.33
2016,5,28,7,45,728.5,103.5,1.85,20.0,495.0,358.42,267.25
2016,5,28,8,0,733.0,109.0,1.9,21.0,535.0,409.41,309.53
2016,5,28,8,15,702.5,134.5,1.9,21.5,570.0,457.38,348.48
2016,5,28,8,30,672.0,160.0,1.9,22.0,605.0,502.44,383.47
2016,5,28,8,45,755.0,139.5,1.9,23.0,670.5,566.16,430.46
2016,5,28,9,0,838.0,119.0,1.9,24.0,736.0,634.52,479.35
2016,5,28,9,15,849.5,121.5,1.9,24.5,774.5,681.69,512.28
2016,5,28,9,30,861.0,124.0,1.9,25.0,813.0,722.22,539.97
2016,5,28,9,45,868.5,126.0,1.95,26.0,845.5,761.47,565.23
2016,5,28,10,0,876.0,128.0,2.0,27.0,878.0,798.24,587.26
2016,5,28,10,15,882.5,129.5,2.0,27.0,904.5,831.12,608.03
2016,5,28,10,30,889.0,131.0,2.0,27.0,931.0,861.1,626.79
2016,5,28,10,45,893.0,132.5,2.05,27.5,951.0,885.93,641.34
2016,5,28,11,0,897.0,134.0,2.1,28.0,971.0,907.47,653.75
2016,5,28,11,15,899.5,135.0,2.1,28.0,983.5,923.89,663.72
2016,5,28,11,30,902.0,136.0,2.1,28.0,996.0,936.84,671.57
2016,5,28,11,45,902.5,136.5,2.15,28.5,1000.5,944.05,675.03
2016,5,28,12,0,903.0,137.0,2.2,29.0,1005.0,947.74,676.37
2016,5,28,12,15,902.5,137.0,2.25,29.0,1003.0,946.56,676.1
2016,5,28,12,30,902.0,137.0,2.3,29.0,1001.0,941.87,673.72
2016,5,28,12,45,889.5,143.5,2.4,29.5,988.0,928.63,665.08
2016,5,28,13,0,877.0,150.0,2.5,30.0,975.0,912.11,654.44
2016,5,28,13,15,873.0,149.0,2.55,30.0,957.0,893.39,643.29
2016,5,28,13,30,869.0,148.0,2.6,30.0,939.0,871.42,630.03
2016,5,28,13,45,862.0,147.0,2.7,30.0,914.5,843.84,613.39
2016,5,28,14,0,855.0,146.0,2.8,30.0,890.0,821.81,600.33
2016,5,28,14,15,710.0,213.0,2.85,29.5,816.0,749.3,550.77
2016,5,28,14,30,565.0,280.0,2.9,29.0,742.0,674.23,498.26
2016,5,28,14,45,433.5,309.5,3.0,29.0,654.5,585.36,435.0
2016,5,28,15,0,302.0,339.0,3.1,29.0,567.0,498.58,372.1
2016,5,28,15,15,428.5,275.5,3.15,28.5,579.5,509.17,382.23
2016,5,28,15,30,555.0,212.0,3.2,28.0,592.0,500.89,377.14
2016,5,28,15,45,653.0,168.0,3.25,28.0,585.5,485.03,364.04
2016,5,28,16,0,751.0,124.0,3.3,28.0,579.0,453.66,337.86
2016,5,28,16,15,663.0,130.5,3.3,27.5,507.5,381.75,282.02
2016,5,28,16,30,575.0,137.0,3.3,27.0,436.0,317.76,231.74
2016,5,28,16,45,533.0,131.5,3.3,26.5,386.5,262.13,186.64
2016,5,28,17,0,491.0,126.0,3.3,26.0,337.0,213.7,147.26
2016,5,28,17,15,442.5,120.0,3.05,25.0,292.0,168.05,111.75
2016,5,28,17,30,394.0,114.0,2.8,24.0,247.0,127.6,83.05
2016,5,28,17,45,424.0,92.5,2.6,23.0,213.5,84.51,55.02
2016,5,28,18,0,454.0,71.0,2.4,22.0,180.0,55.6,42.59
2016,5,28,18,15,374.0,60.0,2.1,21.0,135.5,45.6,33.82
2016,5,28,18,30,294.0,49.0,1.8,20.0,91.0,37.5,26.44
2016,5,28,18,45,189.0,34.0,1.55,19.0,57.0,26.19,15.65
2016,5,28,19,0,84.0,19.0,1.3,18.0,23.0,14.73,0.0
2016,5,28,19,15,42.0,9.5,1.3,17.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,2.1,11.0,5.0,0.0,0.0
2016,5,29,5,0,36.0,10.0,2.2,11.0,10.0,8.54,0.0
2016,5,29,5,15,153.0,24.5,2.25,11.5,40.0,19.01,6.89
2016,5,29,5,30,270.0,39.0,2.3,12.0,70.0,30.12,20.36
2016,5,29,5,45,361.0,50.0,2.4,13.0,113.5,40.2,29.92
2016,5,29,6,0,452.0,61.0,2.5,14.0,157.0,48.34,37.45
2016,5,29,6,15,513.5,69.0,2.45,14.5,205.5,53.62,42.29
2016,5,29,6,30,575.0,77.0,2.4,15.0,254.0,95.83,57.21
2016,5,29,6,45,619.5,83.0,2.35,16.0,305.0,144.51,88.95
2016,5,29,7,0,664.0,89.0,2.3,17.0,356.0,198.09,130.93
2016,5,29,7,15,696.0,94.0,2.25,17.5,407.5,252.38,177.08
2016,5,29,7,30,728.0,99.0,2.2,18.0,459.0,309.49,226.21
2016,5,29,7,45,752.5,103.0,2.15,18.5,509.0,367.8,275.89
2016,5,29,8,0,777.0,107.0,2.1,19.0,559.0,424.77,323.29
2016,5,29,8,15,795.0,110.5,2.1,19.5,606.0,479.29,367.56
2016,5,29,8,30,813.0,114.0,2.1,20.0,653.0,533.83,410.36
2016,5,29,8,45,827.5,116.5,2.1,21.0,696.0,585.2,448.56
2016,5,29,9,0,842.0,119.0,2.1,22.0,739.0,635.66,484.69
2016,5,29,9,15,853.0,121.0,2.15,22.5,777.5,678.19,515.32
2016,5,29,9,30,864.0,123.0,2.2,23.0,816.0,722.09,546.05
2016,5,29,9,45,874.5,124.0,2.3,24.0,849.0,762.74,573.01
2016,5,29,10,0,885.0,125.0,2.4,25.0,882.0,801.11,596.77
2016,5,29,10,15,891.0,126.0,2.45,25.0,908.5,833.41,617.87
2016,5,29,10,30,897.0,127.0,2.5,25.0,935.0,862.76,636.97
2016,5,29,10,45,900.0,129.0,2.65,25.5,954.0,887.37,652.38
2016,5,29,11,0,903.0,131.0,2.8,26.0,973.0,908.64,665.59
2016,5,29,11,15,905.5,131.5,2.85,26.0,985.5,924.73,676.0
2016,5,29,11,30,908.0,132.0,2.9,26.0,998.0,937.33,684.23
2016,5,29,11,45,907.0,133.5,2.95,26.5,1002.5,944.14,687.43
2016,5,29,12,0,906.0,135.0,3.0,27.0,1007.0,947.4,688.43
2016,5,29,12,15,906.0,135.0,3.0,27.0,1004.5,946.71,687.97
2016,5,29,12,30,906.0,135.0,3.0,27.0,1002.0,942.48,685.34
2016,5,29,12,45,894.0,141.0,3.05,27.5,989.5,929.29,675.97
2016,5,29,13,0,882.0,147.0,3.1,28.0,977.0,912.8,664.59
2016,5,29,13,15,878.5,146.0,3.15,28.0,959.5,894.48,653.39
2016,5,29,13,30,875.0,145.0,3.2,28.0,942.0,872.87,640.0
2016,5,29,13,45,869.0,143.5,3.25,28.0,918.0,845.59,622.81
2016,5,29,14,0,863.0,142.0,3.3,28.0,894.0,815.36,603.56
2016,5,29,14,15,855.5,140.0,3.3,27.5,863.5,787.94,586.8
2016,5,29,14,30,848.0,138.0,3.3,27.0,833.0,749.88,561.44
2016,5,29,14,45,838.5,135.0,3.3,27.0,796.5,707.2,531.25
2016,5,29,15,0,829.0,132.0,3.3,27.0,760.0,662.56,499.02
2016,5,29,15,15,816.0,129.0,3.25,26.5,718.5,614.11,464.03
2016,5,29,15,30,803.0,126.0,3.2,26.0,677.0,564.51,427.16
2016,5,29,15,45,787.5,121.5,3.15,26.0,631.5,511.41,385.83
2016,5,29,16,0,772.0,117.0,3.1,26.0,586.0,457.96,343.09
2016,5,29,16,15,749.5,113.0,3.05,25.5,537.0,400.14,296.59
2016,5,29,16,30,727.0,109.0,3.0,25.0,488.0,344.8,250.73
2016,5,29,16,45,699.5,103.0,2.95,24.5,437.5,287.6,202.72
2016,5,29,17,0,672.0,97.0,2.9,24.0,387.0,232.57,156.33
2016,5,29,17,15,632.0,91.0,2.75,23.0,336.0,177.95,112.39
2016,5,29,17,30,592.0,85.0,2.6,22.0,285.0,127.55,75.63
2016,5,29,17,45,538.5,77.0,2.5,21.5,235.5,79.47,48.66
2016,5,29,18,0,485.0,69.0,2.4,21.0,186.0,54.08,41.46
2016,5,29,18,15,403.5,58.5,2.25,20.0,140.5,46.6,34.85
2016,5,29,18,30,322.0,48.0,2.1,19.0,95.0,36.87,26.04
2016,5,29,18,45,208.5,34.0,2.0,18.0,60.0,26.24,15.87
2016,5,29,19,0,95.0,20.0,1.9,17.0,25.0,15.51,0.0
2016,5,29,19,15,47.5,10.0,2.0,16.0,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,24.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,48.0,11.0,1.5,11.0,12.0,9.39,0.0
2016,5,30,5,15,175.0,24.5,1.65,11.5,42.5,19.05,7.21
2016,5,30,5,30,302.0,38.0,1.8,12.0,73.0,31.06,21.21
2016,5,30,5,45,393.5,47.5,1.95,12.5,117.0,38.17,28.21
2016,5,30,6,0,485.0,57.0,2.1,13.0,161.0,45.17,34.8
2016,5,30,6,15,545.0,64.5,2.05,14.0,210.0,50.22,39.36
2016,5,30,6,30,605.0,72.0,2.0,15.0,259.0,93.0,54.04
2016,5,30,6,45,648.5,77.5,2.0,16.0,310.5,142.83,86.29
2016,5,30,7,0,692.0,83.0,2.0,17.0,362.0,197.38,129.01
2016,5,30,7,15,722.5,87.5,2.0,17.5,413.5,252.37,175.85
2016,5,30,7,30,753.0,92.0,2.0,18.0,465.0,312.56,227.59
2016,5,30,7,45,776.5,95.5,2.0,19.0,515.0,368.67,275.21
2016,5,30,8,0,800.0,99.0,2.0,20.0,565.0,425.97,322.37
2016,5,30,8,15,818.0,102.0,2.0,20.5,612.5,481.12,367.02
2016,5,30,8,30,836.0,105.0,2.0,21.0,660.0,536.24,410.12
2016,5,30,8,45,849.0,108.0,2.05,22.0,703.0,588.22,448.83
2016,5,30,9,0,862.0,111.0,2.1,23.0,746.0,636.42,483.51
2016,5,30,9,15,872.5,113.0,2.1,23.5,784.5,682.57,516.27
2016,5,30,9,30,883.0,115.0,2.1,24.0,823.0,726.86,546.77
2016,5,30,9,45,891.0,116.5,2.15,25.0,856.0,766.79,572.69
2016,5,30,10,0,899.0,118.0,2.2,26.0,889.0,804.22,595.06
2016,5,30,10,15,905.0,119.5,2.25,26.5,915.0,837.38,615.35
2016,5,30,10,30,911.0,121.0,2.3,27.0,941.0,867.55,633.53
2016,5,30,10,45,914.5,121.5,2.35,27.5,960.5,891.59,647.59
2016,5,30,11,0,918.0,122.0,2.4,28.0,980.0,912.26,659.48
2016,5,30,11,15,920.5,122.5,2.4,28.5,992.0,928.6,668.15
2016,5,30,11,30,923.0,123.0,2.4,29.0,1004.0,941.41,674.6
2016,5,30,11,45,923.5,123.5,2.45,29.5,1008.5,948.84,678.15
2016,5,30,12,0,924.0,124.0,2.5,30.0,1013.0,952.67,679.52
2016,5,30,12,15,923.0,124.0,2.5,30.0,1010.5,951.11,678.51
2016,5,30,12,30,922.0,124.0,2.5,30.0,1008.0,945.94,675.35
2016,5,30,12,45,916.5,126.0,2.55,30.5,997.0,934.98,667.69
2016,5,30,13,0,911.0,128.0,2.6,31.0,986.0,920.53,657.92
2016,5,30,13,15,907.5,127.0,2.65,31.0,968.5,901.75,646.75
2016,5,30,13,30,904.0,126.0,2.7,31.0,951.0,879.57,633.41
2016,5,30,13,45,899.5,124.0,2.8,31.0,926.5,852.4,617.09
2016,5,30,14,0,895.0,122.0,2.9,31.0,902.0,822.1,598.59
2016,5,30,14,15,887.5,120.5,2.95,31.0,871.5,787.0,576.41
2016,5,30,14,30,880.0,119.0,3.0,31.0,841.0,749.28,551.51
2016,5,30,14,45,872.0,116.0,3.1,31.0,804.5,707.45,522.87
2016,5,30,15,0,864.0,113.0,3.2,31.0,768.0,663.45,491.94
2016,5,30,15,15,851.0,110.5,3.25,30.5,726.0,614.95,457.7
2016,5,30,15,30,838.0,108.0,3.3,30.0,684.0,566.79,422.54
2016,5,30,15,45,823.5,104.5,3.4,29.5,638.5,513.58,382.63
2016,5,30,16,0,809.0,101.0,3.5,29.0,593.0,459.82,340.86
2016,5,30,16,15,787.5,97.5,3.45,28.0,544.0,403.05,295.86
2016,5,30,16,30,766.0,94.0,3.4,27.0,495.0,347.05,250.02
2016,5,30,16,45,740.0,89.0,3.4,26.5,444.5,289.54,201.71
2016,5,30,17,0,714.0,84.0,3.4,26.0,394.0,230.87,152.39
2016,5,30,17,15,676.5,79.0,3.15,25.0,342.5,175.24,107.52
2016,5,30,17,30,639.0,74.0,2.9,24.0,291.0,123.43,69.8
2016,5,30,17,45,587.0,67.5,2.7,23.0,241.0,73.9,42.64
2016,5,30,18,0,535.0,61.0,2.5,22.0,191.0,47.84,35.91
2016,5,30,18,15,457.0,52.5,2.2,21.0,145.5,41.77,30.56
2016,5,30,18,30,379.0,44.0,1.9,20.0,100.0,35.61,24.88
2016,5,30,18,45,260.0,32.0,1.6,19.0,63.5,26.11,15.8
2016,5,30,19,0,141.0,20.0,1.3,18.0,27.0,15.58,0.0
2016,5,30,19,15,70.5,10.0,1.3,17.5,13.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,26.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,53.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,5,31,5,15,182.0,24.0,1.7,12.5,43.0,18.68,7.14
2016,5,31,5,30,311.0,37.0,1.8,13.0,74.0,30.17,20.38
2016,5,31,5,45,401.5,46.5,1.95,14.0,118.0,37.32,27.3
2016,5,31,6,0,492.0,56.0,2.1,15.0,162.0,44.36,33.8
2016,5,31,6,15,552.0,63.0,2.0,15.5,211.0,49.06,38.09
2016,5,31,6,30,612.0,70.0,1.9,16.0,260.0,91.12,52.23
2016,5,31,6,45,654.5,75.5,1.85,17.0,311.5,141.13,84.31
2016,5,31,7,0,697.0,81.0,1.8,18.0,363.0,195.74,126.84
2016,5,31,7,15,727.5,85.5,1.75,19.0,414.5,253.87,175.57
2016,5,31,7,30,758.0,90.0,1.7,20.0,466.0,311.28,224.21
2016,5,31,7,45,781.0,93.5,1.7,21.0,516.0,367.42,271.38
2016,5,31,8,0,804.0,97.0,1.7,22.0,566.0,424.68,318.01
2016,5,31,8,15,821.5,100.0,1.7,22.5,613.0,479.74,362.09
2016,5,31,8,30,839.0,103.0,1.7,23.0,660.0,534.72,404.57
2016,5,31,8,45,852.5,105.5,1.75,24.0,703.5,584.89,441.57
2016,5,31,9,0,866.0,108.0,1.8,25.0,747.0,634.93,477.11
2016,5,31,9,15,876.5,110.0,1.85,25.5,785.5,681.22,509.81
2016,5,31,9,30,887.0,112.0,1.9,26.0,824.0,725.64,540.36
2016,5,31,9,45,898.5,112.0,1.95,27.0,858.0,766.89,566.93
2016,5,31,10,0,910.0,112.0,2.0,28.0,892.0,805.88,589.92
2016,5,31,10,15,915.5,113.0,2.1,28.5,918.5,838.52,610.01
2016,5,31,10,30,921.0,114.0,2.2,29.0,945.0,868.12,628.03
2016,5,31,10,45,925.0,115.0,2.3,29.5,964.5,893.27,643.1
2016,5,31,11,0,929.0,116.0,2.4,30.0,984.0,915.05,655.99
2016,5,31,11,15,931.5,116.5,2.4,30.5,997.0,931.58,664.68
2016,5,31,11,30,934.0,117.0,2.4,31.0,1010.0,944.55,671.15
2016,5,31,11,45,935.0,117.5,2.45,31.5,1015.0,952.55,675.01
2016,5,31,12,0,936.0,118.0,2.5,32.0,1020.0,956.91,676.68
2016,5,31,12,15,936.0,117.5,2.5,32.0,1017.5,955.82,675.97
2016,5,31,12,30,936.0,117.0,2.5,32.0,1015.0,951.08,673.11
2016,5,31,12,45,937.0,115.0,2.5,32.5,1006.0,942.21,666.4
2016,5,31,13,0,938.0,113.0,2.5,33.0,997.0,929.64,657.49
2016,5,31,13,15,934.5,112.5,2.55,33.0,980.0,910.89,646.49
2016,5,31,13,30,931.0,112.0,2.6,33.0,963.0,888.65,633.31
2016,5,31,13,45,926.5,110.5,2.7,33.0,938.5,861.3,617.14
2016,5,31,14,0,922.0,109.0,2.8,33.0,914.0,830.75,598.75
2016,5,31,14,15,915.5,108.0,2.8,33.0,883.5,796.08,576.88
2016,5,31,14,30,909.0,107.0,2.8,33.0,853.0,758.64,552.66
2016,5,31,14,45,900.0,105.0,2.85,33.0,816.5,716.01,523.61
2016,5,31,15,0,891.0,103.0,2.9,33.0,780.0,671.21,492.35
2016,5,31,15,15,880.0,101.0,2.9,32.5,738.5,623.27,458.79
2016,5,31,15,30,869.0,99.0,2.9,32.0,697.0,573.81,423.04
2016,5,31,15,45,853.5,96.5,2.95,32.0,651.0,520.38,382.57
2016,5,31,16,0,838.0,94.0,3.0,32.0,605.0,466.15,340.25
2016,5,31,16,15,818.5,90.5,2.9,31.0,556.0,408.74,295.33
2016,5,31,16,30,799.0,87.0,2.8,30.0,507.0,351.84,249.31
2016,5,31,16,45,773.0,83.5,2.75,29.5,455.5,293.91,201.2
2016,5,31,17,0,747.0,80.0,2.7,29.0,404.0,237.8,154.4
2016,5,31,17,15,711.0,75.0,2.45,27.5,352.5,180.9,109.29
2016,5,31,17,30,675.0,70.0,2.2,26.0,301.0,123.97,68.12
2016,5,31,17,45,623.5,64.0,1.95,25.0,250.0,72.76,40.45
2016,5,31,18,0,572.0,58.0,1.7,24.0,199.0,45.66,33.73
2016,5,31,18,15,494.5,50.5,1.5,23.0,152.0,40.28,29.03
2016,5,31,18,30,417.0,43.0,1.3,22.0,105.0,34.86,24.06
2016,5,31,18,45,295.0,31.5,1.15,21.0,67.5,25.72,15.42
2016,5,31,19,0,173.0,20.0,1.0,20.0,30.0,16.41,0.04
2016,5,31,19,15,86.5,10.0,1.05,19.5,15.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,68.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,6,1,5,15,205.5,25.0,2.9,13.5,46.5,20.55,8.56
2016,6,1,5,30,343.0,38.0,3.0,14.0,79.0,31.14,21.12
2016,6,1,5,45,433.5,47.0,3.2,14.5,124.0,37.88,27.72
2016,6,1,6,0,524.0,56.0,3.4,15.0,169.0,44.54,33.94
2016,6,1,6,15,583.5,62.5,3.4,15.5,219.5,48.89,37.92
2016,6,1,6,30,643.0,69.0,3.4,16.0,270.0,91.49,51.82
2016,6,1,6,45,684.5,74.5,3.4,17.0,322.0,143.17,84.9
2016,6,1,7,0,726.0,80.0,3.4,18.0,374.0,199.3,128.87
2016,6,1,7,15,756.5,84.5,3.35,18.5,426.5,259.06,179.76
2016,6,1,7,30,787.0,89.0,3.3,19.0,479.0,318.07,230.93
2016,6,1,7,45,809.0,92.5,3.3,20.0,530.0,375.42,280.09
2016,6,1,8,0,831.0,96.0,3.3,21.0,581.0,433.74,328.64
2016,6,1,8,15,848.5,99.0,3.25,21.5,629.0,490.17,374.79
2016,6,1,8,30,866.0,102.0,3.2,22.0,677.0,545.59,418.64
2016,6,1,8,45,879.0,104.5,3.2,23.0,721.0,597.7,457.84
2016,6,1,9,0,892.0,107.0,3.2,24.0,765.0,648.61,494.72
2016,6,1,9,15,902.0,109.0,3.2,24.5,804.0,695.66,528.58
2016,6,1,9,30,912.0,111.0,3.2,25.0,843.0,740.74,560.09
2016,6,1,9,45,923.0,111.0,3.2,26.0,877.5,782.53,587.34
2016,6,1,10,0,934.0,111.0,3.2,27.0,912.0,821.94,610.82
2016,6,1,10,15,939.5,112.0,3.2,27.5,938.5,855.31,631.07
2016,6,1,10,30,945.0,113.0,3.2,28.0,965.0,885.55,649.08
2016,6,1,10,45,947.5,114.5,3.25,28.5,984.5,910.46,663.75
2016,6,1,11,0,950.0,116.0,3.3,29.0,1004.0,931.84,676.1
2016,6,1,11,15,952.0,117.0,3.35,29.0,1017.0,948.73,686.9
2016,6,1,11,30,954.0,118.0,3.4,29.0,1030.0,961.95,695.42
2016,6,1,11,45,953.5,119.0,3.5,29.5,1034.5,969.23,699.12
2016,6,1,12,0,953.0,120.0,3.6,30.0,1039.0,972.78,700.53
2016,6,1,12,15,952.5,120.0,3.65,30.0,1036.5,971.73,700.15
2016,6,1,12,30,952.0,120.0,3.7,30.0,1034.0,966.96,697.5
2016,6,1,12,45,938.0,127.5,3.75,30.0,1020.0,953.21,689.1
2016,6,1,13,0,924.0,135.0,3.8,30.0,1006.0,936.01,678.56
2016,6,1,13,15,920.0,134.0,3.8,30.0,988.5,916.72,666.41
2016,6,1,13,30,916.0,133.0,3.8,30.0,971.0,894.01,652.04
2016,6,1,13,45,908.0,133.0,3.8,30.0,945.5,865.62,633.88
2016,6,1,14,0,900.0,133.0,3.8,30.0,920.0,834.24,613.7
2016,6,1,14,15,892.5,131.5,3.75,30.0,889.0,799.12,590.66
2016,6,1,14,30,885.0,130.0,3.7,30.0,858.0,761.35,564.61
2016,6,1,14,45,873.0,128.5,3.7,30.0,820.5,718.06,534.13
2016,6,1,15,0,861.0,127.0,3.7,30.0,783.0,676.86,504.37
2016,6,1,15,15,848.0,124.5,3.65,29.5,740.5,627.71,469.19
2016,6,1,15,30,835.0,122.0,3.6,29.0,698.0,577.31,432.07
2016,6,1,15,45,817.5,118.5,3.55,28.5,651.5,522.78,390.79
2016,6,1,16,0,800.0,115.0,3.5,28.0,605.0,468.01,348.02
2016,6,1,16,15,778.0,111.0,3.35,27.5,555.0,411.08,302.22
2016,6,1,16,30,756.0,107.0,3.2,27.0,505.0,352.52,254.04
2016,6,1,16,45,728.5,102.0,3.1,26.5,454.0,294.72,205.75
2016,6,1,17,0,701.0,97.0,3.0,26.0,403.0,239.01,159.04
2016,6,1,17,15,661.5,91.0,2.8,25.0,351.0,182.89,114.14
2016,6,1,17,30,622.0,85.0,2.6,24.0,299.0,130.88,76.42
2016,6,1,17,45,569.5,77.5,2.45,23.0,248.5,81.5,49.09
2016,6,1,18,0,517.0,70.0,2.3,22.0,198.0,54.93,42.04
2016,6,1,18,15,436.5,60.0,2.05,20.5,151.0,47.86,35.91
2016,6,1,18,30,356.0,50.0,1.8,19.0,104.0,40.64,29.36
2016,6,1,18,45,240.0,36.5,1.6,18.0,67.0,28.2,17.77
2016,6,1,19,0,124.0,23.0,1.4,17.0,30.0,17.84,1.72
2016,6,1,19,15,62.0,11.5,1.4,16.5,15.0,9.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
