Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,34.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,68.0,12.0,1.6,11.0,14.0,10.24,0.0
2016,6,2,5,15,205.0,25.0,1.75,11.5,47.0,20.52,8.85
2016,6,2,5,30,342.0,38.0,1.9,12.0,80.0,31.11,21.33
2016,6,2,5,45,435.5,47.5,2.1,13.0,125.5,38.3,28.29
2016,6,2,6,0,529.0,57.0,2.3,14.0,171.0,45.38,34.85
2016,6,2,6,15,588.5,63.5,2.2,14.5,221.5,49.7,38.82
2016,6,2,6,30,648.0,70.0,2.1,15.0,272.0,91.84,52.39
2016,6,2,6,45,690.5,75.0,2.05,16.0,325.0,143.47,85.14
2016,6,2,7,0,733.0,80.0,2.0,17.0,378.0,202.99,131.64
2016,6,2,7,15,763.0,84.5,1.95,17.5,430.5,259.65,179.79
2016,6,2,7,30,793.0,89.0,1.9,18.0,483.0,318.83,230.79
2016,6,2,7,45,815.5,92.0,1.9,19.0,534.0,376.19,279.55
2016,6,2,8,0,838.0,95.0,1.9,20.0,585.0,434.56,327.64
2016,6,2,8,15,855.0,98.0,1.85,21.0,633.0,491.07,372.49
2016,6,2,8,30,872.0,101.0,1.8,22.0,681.0,546.6,414.77
2016,6,2,8,45,884.5,103.5,1.8,23.0,725.0,598.68,453.06
2016,6,2,9,0,897.0,106.0,1.8,24.0,769.0,649.51,488.97
2016,6,2,9,15,907.0,108.0,1.8,24.5,808.0,696.75,522.06
2016,6,2,9,30,917.0,110.0,1.8,25.0,847.0,742.01,552.79
2016,6,2,9,45,919.0,114.5,1.8,26.0,878.5,781.49,577.52
2016,6,2,10,0,921.0,119.0,1.8,27.0,910.0,817.97,598.41
2016,6,2,10,15,926.5,120.5,1.85,27.5,936.5,851.39,618.53
2016,6,2,10,30,932.0,122.0,1.9,28.0,963.0,881.74,636.5
2016,6,2,10,45,935.0,123.0,1.95,28.5,982.5,906.31,650.68
2016,6,2,11,0,938.0,124.0,2.0,29.0,1002.0,927.43,662.65
2016,6,2,11,15,940.5,124.5,2.0,29.5,1014.0,944.14,671.32
2016,6,2,11,30,943.0,125.0,2.0,30.0,1026.0,957.23,677.77
2016,6,2,11,45,942.5,125.5,2.05,30.5,1030.5,964.01,680.88
2016,6,2,12,0,942.0,126.0,2.1,31.0,1035.0,967.11,681.82
2016,6,2,12,15,941.5,126.0,2.15,31.0,1032.0,966.1,681.7
2016,6,2,12,30,941.0,126.0,2.2,31.0,1029.0,961.44,679.41
2016,6,2,12,45,944.5,121.5,2.3,31.5,1020.5,952.66,673.76
2016,6,2,13,0,948.0,117.0,2.4,32.0,1012.0,940.07,665.78
2016,6,2,13,15,944.0,116.5,2.4,32.0,994.0,920.86,654.11
2016,6,2,13,30,940.0,116.0,2.4,32.0,976.0,898.14,640.28
2016,6,2,13,45,934.0,115.0,2.45,32.5,951.0,869.96,622.06
2016,6,2,14,0,928.0,114.0,2.5,33.0,926.0,838.62,601.79
2016,6,2,14,15,921.0,112.5,2.5,33.0,894.5,803.07,579.54
2016,6,2,14,30,914.0,111.0,2.5,33.0,863.0,764.76,554.82
2016,6,2,14,45,904.0,109.5,2.55,33.0,825.5,721.85,525.82
2016,6,2,15,0,894.0,108.0,2.6,33.0,788.0,676.83,494.64
2016,6,2,15,15,881.5,105.5,2.6,32.5,746.0,627.55,460.39
2016,6,2,15,30,869.0,103.0,2.6,32.0,704.0,576.86,424.03
2016,6,2,15,45,853.0,100.5,2.65,32.0,657.0,523.87,384.1
2016,6,2,16,0,837.0,98.0,2.7,32.0,610.0,469.07,341.61
2016,6,2,16,15,816.5,94.5,2.7,31.0,560.5,411.42,296.89
2016,6,2,16,30,796.0,91.0,2.7,30.0,511.0,354.37,251.06
2016,6,2,16,45,768.5,87.0,2.7,29.5,459.5,295.81,202.69
2016,6,2,17,0,741.0,83.0,2.7,29.0,408.0,239.27,155.74
2016,6,2,17,15,704.0,78.0,2.55,28.0,355.5,179.2,108.02
2016,6,2,17,30,667.0,73.0,2.4,27.0,303.0,125.92,69.67
2016,6,2,17,45,615.0,67.0,2.3,26.0,252.0,75.18,42.21
2016,6,2,18,0,563.0,61.0,2.2,25.0,201.0,47.89,35.5
2016,6,2,18,15,486.5,53.0,1.9,23.5,154.0,42.2,30.63
2016,6,2,18,30,410.0,45.0,1.6,22.0,107.0,36.45,25.44
2016,6,2,18,45,291.5,33.0,1.35,21.0,69.5,26.93,16.55
2016,6,2,19,0,173.0,21.0,1.1,20.0,32.0,17.21,2.26
2016,6,2,19,15,86.5,10.5,1.05,19.5,16.0,8.96,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,42.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,84.0,12.0,0.8,14.0,14.0,10.24,0.0
2016,6,3,5,15,218.5,24.0,0.9,15.0,46.5,19.64,8.21
2016,6,3,5,30,353.0,36.0,1.0,16.0,79.0,29.37,19.5
2016,6,3,5,45,440.0,45.0,1.1,17.0,123.5,36.18,25.99
2016,6,3,6,0,527.0,54.0,1.2,18.0,168.0,42.89,32.11
2016,6,3,6,15,584.5,60.5,1.15,18.5,217.5,47.29,36.08
2016,6,3,6,30,642.0,67.0,1.1,19.0,267.0,88.33,49.02
2016,6,3,6,45,680.5,72.0,1.1,19.5,318.5,138.99,80.63
2016,6,3,7,0,719.0,77.0,1.1,20.0,370.0,196.97,125.4
2016,6,3,7,15,748.0,81.5,1.05,21.0,421.5,252.48,171.34
2016,6,3,7,30,777.0,86.0,1.0,22.0,473.0,310.39,219.68
2016,6,3,7,45,798.0,89.5,0.95,23.0,522.5,366.69,266.11
2016,6,3,8,0,819.0,93.0,0.9,24.0,572.0,423.87,311.6
2016,6,3,8,15,835.5,96.0,0.85,25.0,618.5,479.09,353.83
2016,6,3,8,30,852.0,99.0,0.8,26.0,665.0,533.43,393.54
2016,6,3,8,45,864.0,101.5,0.8,27.0,708.0,584.23,429.43
2016,6,3,9,0,876.0,104.0,0.8,28.0,751.0,633.78,463.0
2016,6,3,9,15,885.5,105.5,0.85,29.0,789.0,679.33,493.14
2016,6,3,9,30,895.0,107.0,0.9,30.0,827.0,722.91,521.01
2016,6,3,9,45,653.0,230.5,0.95,31.0,767.0,700.45,500.61
2016,6,3,10,0,411.0,354.0,1.0,32.0,707.0,646.36,459.4
2016,6,3,10,15,672.5,229.0,0.95,32.5,827.5,760.35,537.52
2016,6,3,10,30,934.0,104.0,0.9,33.0,948.0,865.86,602.77
2016,6,3,10,45,937.0,105.0,0.9,34.0,967.0,890.53,613.55
2016,6,3,11,0,940.0,106.0,0.9,35.0,986.0,911.75,623.08
2016,6,3,11,15,942.0,107.0,1.0,35.0,998.0,928.57,634.19
2016,6,3,11,30,944.0,108.0,1.1,35.0,1010.0,941.76,643.23
2016,6,3,11,45,943.0,109.0,1.2,35.5,1014.5,948.62,647.22
2016,6,3,12,0,942.0,110.0,1.3,36.0,1019.0,951.79,649.1
2016,6,3,12,15,690.0,260.0,1.4,36.0,925.0,881.82,606.61
2016,6,3,12,30,438.0,410.0,1.5,36.0,831.0,787.15,543.24
2016,6,3,12,45,673.0,269.0,1.6,36.0,908.5,864.82,599.76
2016,6,3,13,0,908.0,128.0,1.7,36.0,986.0,914.22,632.86
2016,6,3,13,15,904.0,127.0,1.8,36.0,968.5,895.3,622.13
2016,6,3,13,30,900.0,126.0,1.9,36.0,951.0,873.03,609.9
2016,6,3,13,45,893.5,125.5,2.0,36.0,926.5,845.93,594.5
2016,6,3,14,0,887.0,125.0,2.1,36.0,902.0,815.82,577.02
2016,6,3,14,15,879.5,123.5,2.15,35.5,871.0,781.25,557.22
2016,6,3,14,30,872.0,122.0,2.2,35.0,840.0,744.07,534.5
2016,6,3,14,45,861.5,120.0,2.3,35.0,803.5,702.02,506.68
2016,6,3,15,0,851.0,118.0,2.4,35.0,767.0,658.0,476.74
2016,6,3,15,15,838.0,115.5,2.4,34.5,725.5,612.91,445.63
2016,6,3,15,30,825.0,113.0,2.4,34.0,684.0,563.18,410.32
2016,6,3,15,45,808.0,110.0,2.4,34.0,638.5,510.04,370.68
2016,6,3,16,0,791.0,107.0,2.4,34.0,593.0,456.63,329.65
2016,6,3,16,15,770.0,103.0,2.35,33.5,544.5,400.76,286.21
2016,6,3,16,30,749.0,99.0,2.3,33.0,496.0,345.64,242.09
2016,6,3,16,45,720.5,94.5,2.3,32.5,445.0,286.17,194.08
2016,6,3,17,0,692.0,90.0,2.3,32.0,394.0,231.33,149.39
2016,6,3,17,15,654.5,84.5,2.05,31.0,343.5,176.66,106.64
2016,6,3,17,30,617.0,79.0,1.8,30.0,293.0,125.83,70.58
2016,6,3,17,45,564.5,72.0,1.6,29.0,243.5,77.26,44.29
2016,6,3,18,0,512.0,65.0,1.4,28.0,194.0,50.68,37.39
2016,6,3,18,15,437.0,56.0,1.3,26.5,148.5,44.36,32.05
2016,6,3,18,30,362.0,47.0,1.2,25.0,103.0,37.9,26.34
2016,6,3,18,45,253.0,34.5,1.1,24.0,66.5,26.72,16.2
2016,6,3,19,0,144.0,22.0,1.0,23.0,30.0,17.1,2.85
2016,6,3,19,15,72.0,11.0,0.95,22.5,15.0,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,7.68,0.0
2016,6,4,5,15,37.5,25.5,0.85,18.5,30.0,20.43,8.7
2016,6,4,5,30,75.0,42.0,0.8,19.0,51.0,33.01,22.31
2016,6,4,5,45,103.0,61.5,0.75,19.5,80.5,47.36,35.34
2016,6,4,6,0,131.0,81.0,0.7,20.0,110.0,61.44,47.89
2016,6,4,6,15,150.0,102.0,0.95,20.5,143.0,76.12,60.71
2016,6,4,6,30,169.0,123.0,1.2,21.0,176.0,102.44,74.47
2016,6,4,6,45,187.0,142.0,1.45,21.5,210.5,132.21,95.48
2016,6,4,7,0,205.0,161.0,1.7,22.0,245.0,164.21,120.03
2016,6,4,7,15,142.0,184.0,1.7,22.5,245.5,182.04,137.01
2016,6,4,7,30,79.0,207.0,1.7,23.0,246.0,191.15,146.31
2016,6,4,7,45,65.5,223.0,1.7,23.5,258.0,205.94,158.0
2016,6,4,8,0,52.0,239.0,1.7,24.0,270.0,219.11,168.01
2016,6,4,8,15,48.5,256.5,1.7,24.5,287.0,236.59,180.93
2016,6,4,8,30,45.0,274.0,1.7,25.0,304.0,253.68,193.29
2016,6,4,8,45,87.5,310.5,1.7,25.5,374.0,312.12,236.78
2016,6,4,9,0,130.0,347.0,1.7,26.0,444.0,380.8,286.87
2016,6,4,9,15,221.0,355.5,1.75,26.0,529.5,455.38,341.78
2016,6,4,9,30,312.0,364.0,1.8,26.0,615.0,544.01,405.68
2016,6,4,9,45,244.5,393.0,1.9,26.5,594.5,534.98,396.97
2016,6,4,10,0,177.0,422.0,2.0,27.0,574.0,512.04,378.86
2016,6,4,10,15,178.0,436.0,2.05,27.0,593.0,532.9,393.51
2016,6,4,10,30,179.0,450.0,2.1,27.0,612.0,553.09,407.35
2016,6,4,10,45,138.0,454.0,2.15,27.5,581.0,528.4,388.17
2016,6,4,11,0,97.0,458.0,2.2,28.0,550.0,490.31,359.83
2016,6,4,11,15,91.5,461.5,2.25,28.0,548.5,491.17,360.45
2016,6,4,11,30,86.0,465.0,2.3,28.0,547.0,491.33,360.39
2016,6,4,11,45,52.5,398.0,2.4,28.0,448.5,401.19,296.01
2016,6,4,12,0,19.0,331.0,2.5,28.0,350.0,299.9,222.21
2016,6,4,12,15,235.0,371.0,2.5,28.5,598.0,562.71,416.03
2016,6,4,12,30,451.0,411.0,2.5,29.0,846.0,798.88,577.26
2016,6,4,12,45,477.0,384.0,2.5,29.5,839.5,793.51,571.7
2016,6,4,13,0,503.0,357.0,2.5,30.0,833.0,785.07,566.06
2016,6,4,13,15,314.0,406.0,2.45,30.5,701.5,648.37,469.56
2016,6,4,13,30,125.0,455.0,2.4,31.0,570.0,517.23,375.03
2016,6,4,13,45,94.0,427.5,2.4,31.5,513.5,452.73,329.77
2016,6,4,14,0,63.0,400.0,2.4,32.0,457.0,399.89,291.77
2016,6,4,14,15,313.5,341.5,2.35,32.0,602.5,549.49,402.56
2016,6,4,14,30,564.0,283.0,2.3,32.0,748.0,672.48,489.43
2016,6,4,14,45,414.5,317.0,2.3,32.5,651.0,575.79,419.38
2016,6,4,15,0,265.0,351.0,2.3,33.0,554.0,482.96,352.56
2016,6,4,15,15,532.0,235.0,2.3,32.5,614.0,533.87,392.22
2016,6,4,15,30,799.0,119.0,2.3,32.0,674.0,554.31,407.48
2016,6,4,15,45,785.0,115.0,2.3,32.0,629.5,503.04,368.5
2016,6,4,16,0,771.0,111.0,2.3,32.0,585.0,451.27,328.41
2016,6,4,16,15,750.0,107.0,2.3,31.5,537.0,396.48,285.61
2016,6,4,16,30,729.0,103.0,2.3,31.0,489.0,340.0,240.32
2016,6,4,16,45,702.5,97.5,2.3,30.5,439.5,283.8,194.43
2016,6,4,17,0,676.0,92.0,2.3,30.0,390.0,229.61,149.9
2016,6,4,17,15,639.0,86.5,2.25,29.0,340.0,175.98,107.69
2016,6,4,17,30,602.0,81.0,2.2,28.0,290.0,126.13,72.03
2016,6,4,17,45,552.5,73.5,2.15,27.0,241.5,78.18,45.6
2016,6,4,18,0,503.0,66.0,2.1,26.0,193.0,51.37,38.32
2016,6,4,18,15,430.0,56.5,2.0,24.5,148.0,44.68,32.62
2016,6,4,18,30,357.0,47.0,1.9,23.0,103.0,37.82,26.53
2016,6,4,18,45,253.0,34.0,1.85,22.0,67.0,26.33,16.09
2016,6,4,19,0,149.0,21.0,1.8,21.0,31.0,16.34,3.15
2016,6,4,19,15,74.5,10.5,1.95,20.0,15.5,8.96,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,77.0,12.0,1.6,13.0,14.0,10.24,0.0
2016,6,5,5,15,198.0,25.0,1.7,13.5,45.5,19.47,8.37
2016,6,5,5,30,319.0,38.0,1.8,14.0,77.0,30.97,21.06
2016,6,5,5,45,405.0,47.5,1.95,14.5,120.5,38.1,27.95
2016,6,5,6,0,491.0,57.0,2.1,15.0,164.0,45.09,34.46
2016,6,5,6,15,548.5,64.5,2.1,15.5,213.0,50.14,39.05
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,88.74,51.59
2016,6,5,6,45,647.0,77.5,2.1,17.0,313.0,137.87,82.22
2016,6,5,7,0,688.0,83.0,2.1,18.0,364.0,191.41,123.52
2016,6,5,7,15,718.5,87.5,2.05,18.5,415.0,245.78,169.42
2016,6,5,7,30,749.0,92.0,2.0,19.0,466.0,305.45,220.43
2016,6,5,7,45,771.0,96.0,2.0,20.0,515.5,360.94,267.45
2016,6,5,8,0,793.0,100.0,2.0,21.0,565.0,417.47,313.98
2016,6,5,8,15,810.5,103.0,2.0,21.5,611.5,471.78,357.97
2016,6,5,8,30,828.0,106.0,2.0,22.0,658.0,526.05,400.45
2016,6,5,8,45,841.5,109.0,2.05,23.0,701.0,577.75,438.98
2016,6,5,9,0,855.0,112.0,2.1,24.0,744.0,625.92,473.68
2016,6,5,9,15,865.0,114.0,2.2,24.5,782.0,671.35,506.5
2016,6,5,9,30,875.0,116.0,2.3,25.0,820.0,714.92,537.2
2016,6,5,9,45,891.5,113.0,2.45,26.0,855.0,756.63,565.27
2016,6,5,10,0,908.0,110.0,2.6,27.0,890.0,796.44,590.21
2016,6,5,10,15,913.0,111.0,2.7,27.5,916.0,828.66,610.29
2016,6,5,10,30,918.0,112.0,2.8,28.0,942.0,857.84,628.27
2016,6,5,10,45,921.0,113.5,2.9,28.5,961.0,882.61,643.27
2016,6,5,11,0,924.0,115.0,3.0,29.0,980.0,904.01,656.04
2016,6,5,11,15,926.0,115.5,3.05,29.0,992.5,920.16,666.39
2016,6,5,11,30,928.0,116.0,3.1,29.0,1005.0,932.75,674.54
2016,6,5,11,45,928.5,116.5,3.15,29.5,1010.0,940.44,678.23
2016,6,5,12,0,929.0,117.0,3.2,30.0,1015.0,944.51,679.71
2016,6,5,12,15,929.0,117.0,3.25,30.0,1013.0,944.1,679.76
2016,6,5,12,30,929.0,117.0,3.3,30.0,1011.0,940.08,677.6
2016,6,5,12,45,919.5,121.5,3.35,30.0,999.5,928.09,670.36
2016,6,5,13,0,910.0,126.0,3.4,30.0,988.0,912.69,661.0
2016,6,5,13,15,907.0,125.5,3.4,30.0,971.0,895.15,649.99
2016,6,5,13,30,904.0,125.0,3.4,30.0,954.0,874.22,636.79
2016,6,5,13,45,900.0,123.0,3.4,30.0,931.0,847.84,619.98
2016,6,5,14,0,896.0,121.0,3.4,30.0,908.0,818.31,601.05
2016,6,5,14,15,889.5,119.5,3.4,29.5,878.0,784.34,580.19
2016,6,5,14,30,883.0,118.0,3.4,29.0,848.0,747.67,556.42
2016,6,5,14,45,875.0,115.5,3.4,29.0,812.0,706.59,527.4
2016,6,5,15,0,867.0,113.0,3.4,29.0,776.0,663.31,496.2
2016,6,5,15,15,855.0,110.5,3.35,28.5,735.0,615.69,461.89
2016,6,5,15,30,843.0,108.0,3.3,28.0,694.0,568.18,426.61
2016,6,5,15,45,829.0,104.5,3.3,28.0,649.0,515.36,385.71
2016,6,5,16,0,815.0,101.0,3.3,28.0,604.0,461.92,343.16
2016,6,5,16,15,795.0,98.0,3.25,27.5,555.5,406.23,298.28
2016,6,5,16,30,775.0,95.0,3.2,27.0,507.0,351.1,252.58
2016,6,5,16,45,750.0,90.0,3.15,26.5,456.5,293.67,204.38
2016,6,5,17,0,725.0,85.0,3.1,26.0,406.0,237.99,157.43
2016,6,5,17,15,689.0,80.0,2.95,25.0,354.5,179.05,109.95
2016,6,5,17,30,653.0,75.0,2.8,24.0,303.0,126.83,71.76
2016,6,5,17,45,604.5,68.5,2.7,23.0,253.0,76.73,43.87
2016,6,5,18,0,556.0,62.0,2.6,22.0,203.0,48.51,36.52
2016,6,5,18,15,482.5,53.5,2.5,21.0,156.5,42.45,31.22
2016,6,5,18,30,409.0,45.0,2.4,20.0,110.0,36.29,25.59
2016,6,5,18,45,298.0,33.5,2.3,19.0,72.0,27.24,17.14
2016,6,5,19,0,187.0,22.0,2.2,18.0,34.0,18.01,4.74
2016,6,5,19,15,93.5,11.0,2.3,17.5,17.0,9.39,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,82.0,12.0,2.9,13.0,14.0,10.24,0.0
2016,6,6,5,15,203.0,24.5,2.95,13.5,45.5,20.01,8.82
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,30.1,20.3
2016,6,6,5,45,406.0,46.0,3.05,14.5,119.5,36.82,26.82
2016,6,6,6,0,488.0,55.0,3.1,15.0,162.0,43.42,32.97
2016,6,6,6,15,543.5,62.0,3.05,15.5,209.5,48.12,37.25
2016,6,6,6,30,599.0,69.0,3.0,16.0,257.0,85.25,49.11
2016,6,6,6,45,634.5,75.0,3.0,17.0,306.0,133.59,79.36
2016,6,6,7,0,670.0,81.0,3.0,18.0,355.0,185.72,119.84
2016,6,6,7,15,699.0,85.5,2.95,18.5,404.0,238.58,164.72
2016,6,6,7,30,728.0,90.0,2.9,19.0,453.0,296.59,214.73
2016,6,6,7,45,749.5,94.0,2.9,20.0,501.0,350.66,261.01
2016,6,6,8,0,771.0,98.0,2.9,21.0,549.0,405.75,306.92
2016,6,6,8,15,788.0,101.0,2.95,21.5,594.5,458.62,350.46
2016,6,6,8,30,805.0,104.0,3.0,22.0,640.0,511.45,392.63
2016,6,6,8,45,818.5,106.0,3.05,22.5,682.0,561.08,431.16
2016,6,6,9,0,832.0,108.0,3.1,23.0,724.0,607.46,466.22
2016,6,6,9,15,842.5,110.5,3.1,23.5,761.5,652.64,499.2
2016,6,6,9,30,853.0,113.0,3.1,24.0,799.0,696.08,530.01
2016,6,6,9,45,860.5,114.5,3.15,24.5,830.5,734.5,556.74
2016,6,6,10,0,868.0,116.0,3.2,25.0,862.0,770.52,580.46
2016,6,6,10,15,874.0,117.5,3.25,25.5,888.0,802.78,600.83
2016,6,6,10,30,880.0,119.0,3.3,26.0,914.0,832.19,619.11
2016,6,6,10,45,884.5,119.5,3.35,26.5,933.5,856.46,633.81
2016,6,6,11,0,889.0,120.0,3.4,27.0,953.0,877.55,646.35
2016,6,6,11,15,892.0,120.5,3.4,27.0,965.5,894.05,656.84
2016,6,6,11,30,895.0,121.0,3.4,27.0,978.0,907.16,665.16
2016,6,6,11,45,896.5,121.0,3.45,27.5,983.5,915.07,669.1
2016,6,6,12,0,898.0,121.0,3.5,28.0,989.0,919.51,670.86
2016,6,6,12,15,897.5,121.0,3.5,28.0,987.0,918.71,670.31
2016,6,6,12,30,897.0,121.0,3.5,28.0,985.0,914.44,667.6
2016,6,6,12,45,890.5,124.0,3.55,28.0,974.0,904.07,661.26
2016,6,6,13,0,884.0,127.0,3.6,28.0,963.0,890.37,652.8
2016,6,6,13,15,880.5,126.0,3.6,28.0,946.5,872.45,641.32
2016,6,6,13,30,877.0,125.0,3.6,28.0,930.0,851.25,627.69
2016,6,6,13,45,871.5,124.0,3.65,28.0,906.5,825.25,611.07
2016,6,6,14,0,866.0,123.0,3.7,28.0,883.0,796.29,592.37
2016,6,6,14,15,859.0,121.5,3.7,27.5,853.5,762.93,571.47
2016,6,6,14,30,852.0,120.0,3.7,27.0,824.0,727.02,547.55
2016,6,6,14,45,842.0,118.0,3.75,27.0,789.0,686.25,518.43
2016,6,6,15,0,832.0,116.0,3.8,27.0,754.0,643.54,487.26
2016,6,6,15,15,820.0,113.5,3.8,26.5,714.0,599.93,455.38
2016,6,6,15,30,808.0,111.0,3.8,26.0,674.0,551.77,419.27
2016,6,6,15,45,792.0,108.5,3.8,26.0,629.5,500.61,379.04
2016,6,6,16,0,776.0,106.0,3.8,26.0,585.0,449.1,337.44
2016,6,6,16,15,756.0,102.5,3.75,25.0,538.0,395.03,293.95
2016,6,6,16,30,736.0,99.0,3.7,24.0,491.0,341.61,249.61
2016,6,6,16,45,709.0,94.5,3.65,23.5,442.0,283.41,200.36
2016,6,6,17,0,682.0,90.0,3.6,23.0,393.0,229.7,154.57
2016,6,6,17,15,646.0,84.5,3.55,22.0,343.0,175.96,110.75
2016,6,6,17,30,610.0,79.0,3.5,21.0,293.0,125.87,73.63
2016,6,6,17,45,561.5,72.0,3.45,20.5,245.0,77.93,46.21
2016,6,6,18,0,513.0,65.0,3.4,20.0,197.0,50.54,38.61
2016,6,6,18,15,441.0,56.5,3.3,19.0,152.0,44.64,33.4
2016,6,6,18,30,369.0,48.0,3.2,18.0,107.0,38.63,27.86
2016,6,6,18,45,266.5,35.5,3.1,17.5,70.5,27.5,17.52
2016,6,6,19,0,164.0,23.0,3.0,17.0,34.0,17.89,5.21
2016,6,6,19,15,82.0,11.5,3.0,16.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,34.5,6.0,2.15,12.5,7.0,0.0,0.0
2016,6,7,5,0,69.0,12.0,2.3,13.0,14.0,10.24,0.0
2016,6,7,5,15,184.5,25.5,2.35,13.0,45.0,19.82,8.78
2016,6,7,5,30,300.0,39.0,2.4,13.0,76.0,31.77,21.85
2016,6,7,5,45,387.5,48.5,2.45,13.5,119.0,38.84,28.73
2016,6,7,6,0,475.0,58.0,2.5,14.0,162.0,45.8,35.23
2016,6,7,6,15,237.5,80.0,2.45,14.5,132.0,60.4,48.33
2016,6,7,6,30,0.0,102.0,2.4,15.0,102.0,81.23,63.65
2016,6,7,6,45,4.5,120.0,2.4,16.0,122.0,96.67,76.05
2016,6,7,7,0,9.0,138.0,2.4,17.0,142.0,112.81,88.74
2016,6,7,7,15,31.5,169.0,2.4,17.5,184.5,143.47,112.66
2016,6,7,7,30,54.0,200.0,2.4,18.0,227.0,177.97,139.61
2016,6,7,7,45,131.5,228.0,2.4,19.0,302.5,234.52,182.58
2016,6,7,8,0,209.0,256.0,2.4,20.0,378.0,298.44,231.26
2016,6,7,8,15,513.0,180.5,2.4,20.5,514.0,396.71,305.56
2016,6,7,8,30,817.0,105.0,2.4,21.0,650.0,517.42,397.23
2016,6,7,8,45,829.5,108.0,2.4,21.5,692.0,567.99,435.7
2016,6,7,9,0,842.0,111.0,2.4,22.0,734.0,615.08,470.85
2016,6,7,9,15,852.5,113.5,2.45,22.5,772.0,660.7,504.07
2016,6,7,9,30,863.0,116.0,2.5,23.0,810.0,704.55,535.14
2016,6,7,9,45,877.0,114.0,2.6,24.0,844.0,744.91,562.34
2016,6,7,10,0,891.0,112.0,2.7,25.0,878.0,783.26,586.53
2016,6,7,10,15,896.5,113.5,2.8,25.5,904.0,815.84,607.15
2016,6,7,10,30,902.0,115.0,2.9,26.0,930.0,845.47,625.68
2016,6,7,10,45,903.0,117.5,3.0,26.5,949.0,869.15,640.15
2016,6,7,11,0,904.0,120.0,3.1,27.0,968.0,889.41,652.35
2016,6,7,11,15,906.5,120.5,3.2,27.0,980.5,905.74,663.29
2016,6,7,11,30,909.0,121.0,3.3,27.0,993.0,918.62,672.03
2016,6,7,11,45,909.5,122.0,3.4,27.0,998.0,926.66,677.7
2016,6,7,12,0,910.0,123.0,3.5,27.0,1003.0,931.19,681.16
2016,6,7,12,15,910.5,122.5,3.55,27.0,1001.0,930.88,681.24
2016,6,7,12,30,911.0,122.0,3.6,27.0,999.0,927.05,679.11
2016,6,7,12,45,913.5,119.0,3.65,27.0,991.0,919.22,674.44
2016,6,7,13,0,916.0,116.0,3.7,27.0,983.0,907.77,667.46
2016,6,7,13,15,913.0,115.0,3.75,27.0,967.0,889.78,656.18
2016,6,7,13,30,910.0,114.0,3.8,27.0,951.0,868.39,642.65
2016,6,7,13,45,905.5,113.0,3.85,27.0,927.5,842.46,626.03
2016,6,7,14,0,901.0,112.0,3.9,27.0,904.0,813.4,607.23
2016,6,7,14,15,894.5,111.0,3.9,26.5,874.5,779.85,586.17
2016,6,7,14,30,888.0,110.0,3.9,26.0,845.0,743.59,562.38
2016,6,7,14,45,877.5,109.0,3.95,26.0,809.0,702.11,532.59
2016,6,7,15,0,867.0,108.0,4.0,26.0,773.0,658.62,500.7
2016,6,7,15,15,855.5,106.0,3.95,25.5,732.5,611.88,466.33
2016,6,7,15,30,844.0,104.0,3.9,25.0,692.0,563.7,429.88
2016,6,7,15,45,826.0,102.0,3.9,24.5,646.5,511.66,389.51
2016,6,7,16,0,808.0,100.0,3.9,24.0,601.0,458.08,346.7
2016,6,7,16,15,788.5,97.0,3.8,23.0,553.0,403.06,301.96
2016,6,7,16,30,769.0,94.0,3.7,22.0,505.0,348.57,256.23
2016,6,7,16,45,739.5,90.5,3.65,21.5,454.0,291.61,207.46
2016,6,7,17,0,710.0,87.0,3.6,21.0,403.0,233.72,157.94
2016,6,7,17,15,674.0,82.0,3.5,20.5,352.5,178.82,112.5
2016,6,7,17,30,638.0,77.0,3.4,20.0,302.0,127.51,74.06
2016,6,7,17,45,582.5,71.5,3.3,19.5,252.0,78.79,46.46
2016,6,7,18,0,527.0,66.0,3.2,19.0,202.0,51.4,39.54
2016,6,7,18,15,454.0,57.5,3.05,18.0,156.0,45.51,34.31
2016,6,7,18,30,381.0,49.0,2.9,17.0,110.0,39.51,28.76
2016,6,7,18,45,268.0,37.0,2.75,16.5,72.5,28.62,18.61
2016,6,7,19,0,155.0,25.0,2.6,16.0,35.0,19.4,6.63
2016,6,7,19,15,77.5,12.5,2.55,15.5,17.5,10.67,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.41,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,6.83,0.0
2016,6,8,5,15,0.0,23.5,2.65,12.5,23.5,19.22,8.42
2016,6,8,5,30,0.0,39.0,2.7,13.0,39.0,31.41,21.54
2016,6,8,5,45,11.0,58.0,2.75,13.5,60.0,46.04,35.07
2016,6,8,6,0,22.0,77.0,2.8,14.0,81.0,59.49,47.36
2016,6,8,6,15,29.5,97.0,2.8,14.5,104.5,73.91,60.29
2016,6,8,6,30,37.0,117.0,2.8,15.0,128.0,91.87,71.56
2016,6,8,6,45,43.0,137.0,2.85,15.5,152.5,111.91,87.31
2016,6,8,7,0,49.0,157.0,2.9,16.0,177.0,132.93,104.06
2016,6,8,7,15,137.0,182.0,2.95,16.0,248.0,178.35,138.05
2016,6,8,7,30,225.0,207.0,3.0,16.0,319.0,234.35,181.54
2016,6,8,7,45,408.5,181.0,3.05,16.5,410.5,298.04,229.7
2016,6,8,8,0,592.0,155.0,3.1,17.0,502.0,379.46,293.41
2016,6,8,8,15,661.0,146.0,3.15,17.5,563.0,437.27,340.21
2016,6,8,8,30,730.0,137.0,3.2,18.0,624.0,500.23,390.3
2016,6,8,8,45,804.0,118.5,3.3,18.5,687.0,562.47,439.14
2016,6,8,9,0,878.0,100.0,3.4,19.0,750.0,625.86,487.95
2016,6,8,9,15,887.5,102.0,3.45,19.5,788.0,671.89,522.25
2016,6,8,9,30,897.0,104.0,3.5,20.0,826.0,715.99,554.31
2016,6,8,9,45,896.0,110.5,3.55,20.5,856.0,754.44,581.38
2016,6,8,10,0,895.0,117.0,3.6,21.0,886.0,789.76,604.81
2016,6,8,10,15,900.5,118.5,3.65,21.0,912.5,822.47,627.02
2016,6,8,10,30,906.0,120.0,3.7,21.0,939.0,852.22,647.1
2016,6,8,10,45,907.5,122.5,3.8,21.5,958.0,876.41,662.29
2016,6,8,11,0,909.0,125.0,3.9,22.0,977.0,897.2,675.14
2016,6,8,11,15,911.5,125.5,3.95,22.0,989.5,913.63,686.1
2016,6,8,11,30,914.0,126.0,4.0,22.0,1002.0,926.59,694.79
2016,6,8,11,45,912.5,128.0,4.1,22.0,1006.5,933.8,699.94
2016,6,8,12,0,911.0,130.0,4.2,22.0,1011.0,937.45,702.81
2016,6,8,12,15,746.5,243.0,4.25,22.0,964.5,913.05,685.91
2016,6,8,12,30,582.0,356.0,4.3,22.0,918.0,864.66,648.24
2016,6,8,12,45,578.5,353.5,4.35,22.5,907.0,853.66,640.01
2016,6,8,13,0,575.0,351.0,4.4,23.0,896.0,840.06,629.76
2016,6,8,13,15,516.0,364.0,4.4,22.5,846.5,790.33,595.39
2016,6,8,13,30,457.0,377.0,4.4,22.0,797.0,740.13,560.48
2016,6,8,13,45,448.5,365.0,4.4,22.0,769.0,709.62,539.3
2016,6,8,14,0,440.0,353.0,4.4,22.0,741.0,677.67,516.78
2016,6,8,14,15,494.0,322.0,4.35,21.5,743.0,675.01,517.1
2016,6,8,14,30,548.0,291.0,4.3,21.0,745.0,666.95,513.15
2016,6,8,14,45,546.5,273.5,4.25,21.0,710.0,627.27,484.08
2016,6,8,15,0,545.0,256.0,4.2,21.0,675.0,585.98,453.49
2016,6,8,15,15,660.0,197.0,4.1,20.5,677.5,579.89,450.22
2016,6,8,15,30,775.0,138.0,4.0,20.0,680.0,558.1,433.84
2016,6,8,15,45,691.5,151.0,3.95,19.5,610.5,487.59,378.82
2016,6,8,16,0,608.0,164.0,3.9,19.0,541.0,423.44,328.0
2016,6,8,16,15,621.0,143.5,3.85,18.5,502.0,375.83,288.35
2016,6,8,16,30,634.0,123.0,3.8,18.0,463.0,325.71,245.21
2016,6,8,16,45,473.5,145.0,3.75,18.0,384.5,256.65,190.41
2016,6,8,17,0,313.0,167.0,3.7,18.0,306.0,205.3,152.0
2016,6,8,17,15,284.5,152.5,3.6,17.5,267.5,167.25,121.36
2016,6,8,17,30,256.0,138.0,3.5,17.0,229.0,132.32,94.86
2016,6,8,17,45,239.5,117.5,3.45,16.5,192.0,97.13,70.69
2016,6,8,18,0,223.0,97.0,3.4,16.0,155.0,71.49,57.74
2016,6,8,18,15,188.0,78.0,3.3,15.5,119.5,58.34,45.99
2016,6,8,18,30,153.0,59.0,3.2,15.0,84.0,44.84,33.69
2016,6,8,18,45,103.0,41.5,3.1,14.5,56.0,31.99,21.69
2016,6,8,19,0,53.0,24.0,3.0,14.0,28.0,19.31,7.07
2016,6,8,19,15,26.5,12.0,2.95,14.0,14.0,10.24,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.5,2.95,11.5,7.5,5.55,0.0
2016,6,9,5,0,67.0,13.0,3.1,12.0,15.0,11.1,0.0
2016,6,9,5,15,184.0,27.0,3.2,12.5,46.5,20.96,9.72
2016,6,9,5,30,301.0,41.0,3.3,13.0,78.0,31.7,21.78
2016,6,9,5,45,390.0,50.5,3.45,13.5,121.0,40.56,30.23
2016,6,9,6,0,479.0,60.0,3.6,14.0,164.0,47.47,36.7
2016,6,9,6,15,250.0,86.5,3.6,14.0,142.0,64.85,52.37
2016,6,9,6,30,21.0,113.0,3.6,14.0,120.0,90.02,70.77
2016,6,9,6,45,27.0,132.5,3.6,14.5,143.0,106.89,84.16
2016,6,9,7,0,33.0,152.0,3.6,15.0,166.0,126.44,99.82
2016,6,9,7,15,32.5,170.0,3.55,15.5,185.0,144.26,114.27
2016,6,9,7,30,32.0,188.0,3.5,16.0,204.0,162.12,128.59
2016,6,9,7,45,45.0,215.5,3.5,16.5,240.5,192.15,152.31
2016,6,9,8,0,58.0,243.0,3.5,17.0,277.0,223.96,177.26
2016,6,9,8,15,119.5,273.5,3.45,17.5,351.0,285.48,225.23
2016,6,9,8,30,181.0,304.0,3.4,18.0,425.0,350.61,275.54
2016,6,9,8,45,264.5,309.5,3.4,18.5,499.0,418.22,327.42
2016,6,9,9,0,348.0,315.0,3.4,19.0,573.0,488.3,380.55
2016,6,9,9,15,608.5,217.0,3.4,19.5,696.0,599.18,465.8
2016,6,9,9,30,869.0,119.0,3.4,20.0,819.0,709.3,549.03
2016,6,9,9,45,882.5,117.5,3.4,20.5,853.0,750.01,577.33
2016,6,9,10,0,896.0,116.0,3.4,21.0,887.0,788.66,603.14
2016,6,9,10,15,902.0,117.5,3.4,21.0,913.5,821.81,625.33
2016,6,9,10,30,908.0,119.0,3.4,21.0,940.0,852.03,645.39
2016,6,9,10,45,914.5,118.0,3.45,21.5,960.5,877.36,661.04
2016,6,9,11,0,921.0,117.0,3.5,22.0,981.0,899.48,674.47
2016,6,9,11,15,923.5,117.5,3.5,22.0,993.5,916.15,685.22
2016,6,9,11,30,926.0,118.0,3.5,22.0,1006.0,929.3,693.69
2016,6,9,11,45,929.5,116.5,3.55,22.5,1011.5,938.01,698.23
2016,6,9,12,0,933.0,115.0,3.6,23.0,1017.0,943.16,700.48
2016,6,9,12,15,932.5,115.0,3.65,23.0,1015.0,942.49,700.31
2016,6,9,12,30,932.0,115.0,3.7,23.0,1013.0,938.22,697.85
2016,6,9,12,45,933.0,112.0,3.8,23.5,1004.0,928.97,691.1
2016,6,9,13,0,934.0,109.0,3.9,24.0,995.0,916.06,681.98
2016,6,9,13,15,930.5,108.5,3.95,23.5,978.0,897.91,671.74
2016,6,9,13,30,927.0,108.0,4.0,23.0,961.0,876.31,659.13
2016,6,9,13,45,923.0,106.5,4.1,23.0,937.5,850.05,642.22
2016,6,9,14,0,919.0,105.0,4.2,23.0,914.0,820.56,622.98
2016,6,9,14,15,912.5,103.5,4.2,23.0,884.0,786.12,599.74
2016,6,9,14,30,906.0,102.0,4.2,23.0,854.0,748.93,574.05
2016,6,9,14,45,897.0,100.5,4.25,23.0,817.5,707.47,543.85
2016,6,9,15,0,888.0,99.0,4.3,23.0,781.0,663.85,511.38
2016,6,9,15,15,876.5,97.0,4.3,22.5,740.5,616.34,476.04
2016,6,9,15,30,865.0,95.0,4.3,22.0,700.0,567.35,438.51
2016,6,9,15,45,848.5,93.5,4.3,21.5,654.0,515.09,397.29
2016,6,9,16,0,832.0,92.0,4.3,21.0,608.0,461.9,354.06
2016,6,9,16,15,813.0,89.0,4.2,20.5,560.0,405.98,307.24
2016,6,9,16,30,794.0,86.0,4.1,20.0,512.0,350.47,259.53
2016,6,9,16,45,768.0,82.5,4.1,19.5,461.5,293.25,209.81
2016,6,9,17,0,742.0,79.0,4.1,19.0,411.0,237.82,161.46
2016,6,9,17,15,708.5,74.5,4.0,18.0,360.5,182.36,115.1
2016,6,9,17,30,675.0,70.0,3.9,17.0,310.0,126.54,72.51
2016,6,9,17,45,624.5,65.0,3.85,16.5,259.5,76.31,43.57
2016,6,9,18,0,574.0,60.0,3.8,16.0,209.0,46.91,36.07
2016,6,9,18,15,504.5,52.5,3.65,15.5,163.0,41.61,31.26
2016,6,9,18,30,435.0,45.0,3.5,15.0,117.0,36.25,26.2
2016,6,9,18,45,325.0,34.5,3.4,14.5,78.5,28.04,18.37
2016,6,9,19,0,215.0,24.0,3.3,14.0,40.0,19.7,7.68
2016,6,9,19,15,107.5,12.0,3.25,13.5,20.0,10.24,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,65.0,6.5,2.6,11.5,8.5,5.55,0.0
2016,6,10,5,0,130.0,13.0,2.8,12.0,17.0,11.1,0.0
2016,6,10,5,15,260.0,23.5,3.05,12.5,50.0,19.23,8.47
2016,6,10,5,30,390.0,34.0,3.3,13.0,83.0,27.71,18.34
2016,6,10,5,45,472.0,42.0,3.55,13.5,127.0,33.78,24.26
2016,6,10,6,0,554.0,50.0,3.8,14.0,171.0,39.78,29.87
2016,6,10,6,15,606.5,55.5,3.85,14.5,219.5,43.54,33.32
2016,6,10,6,30,659.0,61.0,3.9,15.0,268.0,83.03,46.8
2016,6,10,6,45,695.5,65.5,4.0,16.0,318.5,133.18,77.04
2016,6,10,7,0,732.0,70.0,4.1,17.0,369.0,187.19,118.83
2016,6,10,7,15,758.5,73.5,4.1,17.5,419.0,241.57,165.51
2016,6,10,7,30,785.0,77.0,4.1,18.0,469.0,298.05,215.23
2016,6,10,7,45,803.0,81.0,4.15,18.5,517.5,353.84,264.44
2016,6,10,8,0,821.0,85.0,4.2,19.0,566.0,410.2,313.1
2016,6,10,8,15,836.5,87.5,4.2,19.5,612.0,464.88,359.08
2016,6,10,8,30,852.0,90.0,4.2,20.0,658.0,518.06,402.49
2016,6,10,8,45,862.0,93.0,4.2,20.5,700.0,568.06,442.13
2016,6,10,9,0,872.0,96.0,4.2,21.0,742.0,616.68,479.5
2016,6,10,9,15,881.5,98.0,4.2,21.0,779.5,662.45,514.66
2016,6,10,9,30,891.0,100.0,4.2,21.0,817.0,706.32,547.63
2016,6,10,9,45,899.5,101.0,4.2,21.5,849.5,746.42,576.11
2016,6,10,10,0,908.0,102.0,4.2,22.0,882.0,784.1,600.99
2016,6,10,10,15,913.5,103.0,4.2,22.0,908.5,816.81,623.09
2016,6,10,10,30,919.0,104.0,4.2,22.0,935.0,846.53,643.02
2016,6,10,10,45,922.5,105.0,4.25,22.5,955.0,871.46,658.51
2016,6,10,11,0,926.0,106.0,4.3,23.0,975.0,893.03,671.67
2016,6,10,11,15,929.0,106.5,4.3,23.0,988.0,910.27,682.95
2016,6,10,11,30,932.0,107.0,4.3,23.0,1001.0,924.0,691.9
2016,6,10,11,45,933.5,107.0,4.35,23.5,1006.5,932.37,696.2
2016,6,10,12,0,935.0,107.0,4.4,24.0,1012.0,937.14,698.17
2016,6,10,12,15,935.5,107.0,4.4,24.0,1011.0,937.41,698.33
2016,6,10,12,30,936.0,107.0,4.4,24.0,1010.0,934.06,696.16
2016,6,10,12,45,917.0,119.0,4.45,24.0,996.5,920.7,687.56
2016,6,10,13,0,898.0,131.0,4.5,24.0,983.0,903.98,676.82
2016,6,10,13,15,895.5,130.0,4.5,23.5,967.0,886.93,666.98
2016,6,10,13,30,893.0,129.0,4.5,23.0,951.0,866.52,654.82
2016,6,10,13,45,890.0,127.0,4.55,23.0,928.5,841.53,638.49
2016,6,10,14,0,887.0,125.0,4.6,23.0,906.0,813.37,619.9
2016,6,10,14,15,880.5,123.5,4.6,23.0,876.5,779.99,597.22
2016,6,10,14,30,874.0,122.0,4.6,23.0,847.0,743.93,571.49
2016,6,10,14,45,865.5,119.5,4.6,23.0,812.0,703.15,541.51
2016,6,10,15,0,857.0,117.0,4.6,23.0,777.0,660.24,509.34
2016,6,10,15,15,845.5,114.5,4.55,22.5,736.5,616.07,476.21
2016,6,10,15,30,834.0,112.0,4.5,22.0,696.0,567.23,438.68
2016,6,10,15,45,818.5,109.0,4.45,21.5,651.0,514.79,397.33
2016,6,10,16,0,803.0,106.0,4.4,21.0,606.0,461.88,354.34
2016,6,10,16,15,783.0,102.5,4.3,20.5,558.0,406.55,308.17
2016,6,10,16,30,763.0,99.0,4.2,20.0,510.0,351.8,261.27
2016,6,10,16,45,735.0,95.0,4.15,19.5,459.5,292.35,210.12
2016,6,10,17,0,707.0,91.0,4.1,19.0,409.0,237.43,162.49
2016,6,10,17,15,671.0,86.0,3.95,18.5,358.0,182.69,116.77
2016,6,10,17,30,635.0,81.0,3.8,18.0,307.0,131.55,77.98
2016,6,10,17,45,583.5,74.5,3.65,17.5,257.0,82.33,49.27
2016,6,10,18,0,532.0,68.0,3.5,17.0,207.0,52.92,41.21
2016,6,10,18,15,459.5,59.5,3.3,16.5,161.0,47.07,35.94
2016,6,10,18,30,387.0,51.0,3.1,16.0,115.0,41.12,30.35
2016,6,10,18,45,278.0,38.5,2.9,15.5,77.0,29.76,19.78
2016,6,10,19,0,169.0,26.0,2.7,15.0,39.0,20.18,8.26
2016,6,10,19,15,84.5,13.0,2.7,14.5,19.5,11.1,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,28.0,6.5,0.75,10.5,7.5,5.55,0.0
2016,6,11,5,0,56.0,13.0,0.7,11.0,15.0,11.1,0.0
2016,6,11,5,15,172.5,27.5,0.75,11.5,46.5,21.31,10.12
2016,6,11,5,30,289.0,42.0,0.8,12.0,78.0,32.4,22.56
2016,6,11,5,45,381.0,52.0,0.9,13.0,121.5,41.81,31.46
2016,6,11,6,0,473.0,62.0,1.0,14.0,165.0,49.1,38.2
2016,6,11,6,15,532.5,69.5,1.05,14.5,214.0,53.99,42.66
2016,6,11,6,30,592.0,77.0,1.1,15.0,263.0,87.79,52.9
2016,6,11,6,45,637.5,82.0,1.15,16.0,314.5,135.85,81.53
2016,6,11,7,0,683.0,87.0,1.2,17.0,366.0,188.89,121.55
2016,6,11,7,15,713.5,92.0,1.35,18.0,417.0,243.17,166.7
2016,6,11,7,30,744.0,97.0,1.5,19.0,468.0,300.07,214.99
2016,6,11,7,45,768.0,100.5,1.65,20.0,518.0,358.23,264.03
2016,6,11,8,0,792.0,104.0,1.8,21.0,568.0,414.8,310.73
2016,6,11,8,15,809.5,107.0,1.8,21.5,614.5,468.96,354.56
2016,6,11,8,30,827.0,110.0,1.8,22.0,661.0,523.1,396.88
2016,6,11,8,45,840.5,113.0,1.85,23.0,704.0,574.71,435.33
2016,6,11,9,0,854.0,116.0,1.9,24.0,747.0,625.35,471.68
2016,6,11,9,15,864.0,118.0,1.85,24.5,785.0,668.17,501.79
2016,6,11,9,30,874.0,120.0,1.8,25.0,823.0,711.74,531.4
2016,6,11,9,45,879.0,123.5,1.8,26.0,855.0,750.97,556.37
2016,6,11,10,0,884.0,127.0,1.8,27.0,887.0,787.58,578.47
2016,6,11,10,15,889.5,128.5,1.75,27.0,913.0,820.02,598.44
2016,6,11,10,30,895.0,130.0,1.7,27.0,939.0,849.55,616.32
2016,6,11,10,45,898.0,131.5,1.65,27.5,958.5,873.92,629.49
2016,6,11,11,0,901.0,133.0,1.6,28.0,978.0,895.0,640.44
2016,6,11,11,15,903.0,133.5,1.65,28.0,990.0,910.97,650.58
2016,6,11,11,30,905.0,134.0,1.7,28.0,1002.0,923.48,658.66
2016,6,11,11,45,904.5,135.0,1.8,28.5,1007.0,930.74,662.78
2016,6,11,12,0,904.0,136.0,1.9,29.0,1012.0,934.51,664.78
2016,6,11,12,15,903.5,136.0,2.05,29.0,1009.5,933.94,665.98
2016,6,11,12,30,903.0,136.0,2.2,29.0,1007.0,929.91,665.01
2016,6,11,12,45,908.5,130.0,2.35,29.5,999.5,922.49,660.55
2016,6,11,13,0,914.0,124.0,2.5,30.0,992.0,911.35,653.72
2016,6,11,13,15,910.5,123.5,2.55,29.5,975.0,893.68,644.48
2016,6,11,13,30,907.0,123.0,2.6,29.0,958.0,872.62,633.02
2016,6,11,13,45,739.0,217.5,2.7,29.0,887.0,814.93,594.67
2016,6,11,14,0,571.0,312.0,2.8,29.0,816.0,743.76,544.08
2016,6,11,14,15,433.5,348.0,2.8,29.0,723.0,651.44,479.16
2016,6,11,14,30,296.0,384.0,2.8,29.0,630.0,559.63,413.48
2016,6,11,14,45,328.5,356.5,2.85,29.0,618.5,543.72,403.65
2016,6,11,15,0,361.0,329.0,2.9,29.0,607.0,524.39,390.6
2016,6,11,15,15,369.5,307.0,2.95,28.5,578.5,491.91,368.15
2016,6,11,15,30,378.0,285.0,3.0,28.0,550.0,457.78,343.9
2016,6,11,15,45,586.5,197.0,3.15,28.0,577.0,475.04,356.19
2016,6,11,16,0,795.0,109.0,3.3,28.0,604.0,461.27,342.93
2016,6,11,16,15,502.0,169.5,3.35,27.5,473.5,347.99,258.46
2016,6,11,16,30,209.0,230.0,3.4,27.0,343.0,260.68,195.42
2016,6,11,16,45,387.5,172.0,3.5,26.5,356.0,254.33,184.95
2016,6,11,17,0,566.0,114.0,3.6,26.0,369.0,225.11,153.59
2016,6,11,17,15,518.5,111.5,3.6,25.0,323.0,176.08,114.95
2016,6,11,17,30,471.0,109.0,3.6,24.0,277.0,134.25,84.95
2016,6,11,17,45,438.0,95.5,3.6,23.0,232.5,90.16,58.01
2016,6,11,18,0,405.0,82.0,3.6,22.0,188.0,60.73,47.09
2016,6,11,18,15,402.0,65.5,3.5,21.0,152.0,49.54,37.39
2016,6,11,18,30,399.0,49.0,3.4,20.0,116.0,39.41,28.36
2016,6,11,18,45,298.0,37.5,3.3,19.5,78.0,30.51,20.06
2016,6,11,19,0,197.0,26.0,3.2,19.0,40.0,20.23,8.35
2016,6,11,19,15,98.5,13.0,3.1,18.0,20.0,11.1,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
