Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.5,3.35,12.5,7.5,5.55,0.0
2016,6,12,5,0,55.0,13.0,3.5,13.0,15.0,11.1,0.0
2016,6,12,5,15,169.0,27.5,3.65,13.5,46.0,21.3,9.93
2016,6,12,5,30,283.0,42.0,3.8,14.0,77.0,32.38,22.27
2016,6,12,5,45,377.5,51.5,3.95,14.5,120.5,41.36,30.8
2016,6,12,6,0,472.0,61.0,4.1,15.0,164.0,48.26,37.25
2016,6,12,6,15,530.5,68.5,4.05,15.5,212.5,53.18,41.73
2016,6,12,6,30,589.0,76.0,4.0,16.0,261.0,86.17,51.71
2016,6,12,6,45,638.0,80.0,4.0,16.5,312.5,133.57,79.81
2016,6,12,7,0,687.0,84.0,4.0,17.0,364.0,186.33,119.97
2016,6,12,7,15,717.0,88.5,3.9,17.5,415.0,240.21,165.71
2016,6,12,7,30,747.0,93.0,3.8,18.0,466.0,299.47,217.05
2016,6,12,7,45,772.5,95.5,3.7,18.5,516.0,354.5,264.95
2016,6,12,8,0,798.0,98.0,3.6,19.0,566.0,410.95,313.03
2016,6,12,8,15,815.0,101.0,3.5,19.5,612.5,465.13,358.09
2016,6,12,8,30,832.0,104.0,3.4,20.0,659.0,519.23,401.6
2016,6,12,8,45,847.0,106.0,3.3,21.0,702.0,569.55,440.01
2016,6,12,9,0,862.0,108.0,3.2,22.0,745.0,619.64,476.74
2016,6,12,9,15,872.0,110.0,3.2,22.5,783.0,665.36,510.28
2016,6,12,9,30,882.0,112.0,3.2,23.0,821.0,709.24,541.56
2016,6,12,9,45,896.0,110.0,3.2,23.5,855.5,750.33,570.17
2016,6,12,10,0,910.0,108.0,3.2,24.0,890.0,789.37,595.72
2016,6,12,10,15,915.5,109.0,3.25,24.5,916.5,822.19,616.39
2016,6,12,10,30,921.0,110.0,3.3,25.0,943.0,852.02,634.9
2016,6,12,10,45,925.5,110.0,3.35,25.5,963.0,876.98,650.01
2016,6,12,11,0,930.0,110.0,3.4,26.0,983.0,898.62,662.86
2016,6,12,11,15,932.0,110.5,3.5,26.5,995.5,915.13,672.61
2016,6,12,11,30,934.0,111.0,3.6,27.0,1008.0,928.08,680.05
2016,6,12,11,45,934.5,111.5,3.7,27.5,1012.5,936.12,684.32
2016,6,12,12,0,935.0,112.0,3.8,28.0,1017.0,940.55,686.31
2016,6,12,12,15,934.0,112.0,3.85,28.0,1015.0,939.58,685.93
2016,6,12,12,30,933.0,112.0,3.9,28.0,1013.0,935.02,683.3
2016,6,12,12,45,921.5,118.0,4.0,28.0,1000.5,923.0,676.09
2016,6,12,13,0,910.0,124.0,4.1,28.0,988.0,907.6,666.71
2016,6,12,13,15,906.5,123.0,4.1,28.0,971.0,889.6,655.14
2016,6,12,13,30,903.0,122.0,4.1,28.0,954.0,868.24,641.36
2016,6,12,13,45,898.0,121.0,4.15,28.0,930.5,842.39,624.76
2016,6,12,14,0,893.0,120.0,4.2,28.0,907.0,813.45,606.0
2016,6,12,14,15,885.5,118.0,4.2,27.5,877.0,778.81,584.18
2016,6,12,14,30,878.0,116.0,4.2,27.0,847.0,741.54,559.46
2016,6,12,14,45,869.0,114.5,4.2,27.0,811.5,701.27,530.42
2016,6,12,15,0,860.0,113.0,4.2,27.0,776.0,658.9,499.25
2016,6,12,15,15,848.0,110.5,4.15,26.5,735.0,611.96,464.87
2016,6,12,15,30,836.0,108.0,4.1,26.0,694.0,565.1,429.5
2016,6,12,15,45,820.5,105.0,4.05,26.0,649.0,512.69,388.21
2016,6,12,16,0,805.0,102.0,4.0,26.0,604.0,459.79,345.45
2016,6,12,16,15,785.0,98.5,3.95,25.5,556.0,404.46,300.37
2016,6,12,16,30,765.0,95.0,3.9,25.0,508.0,349.71,254.51
2016,6,12,16,45,739.0,91.0,3.85,24.5,458.0,293.66,206.94
2016,6,12,17,0,713.0,87.0,3.8,24.0,408.0,236.27,158.21
2016,6,12,17,15,678.0,82.0,3.65,23.0,357.5,181.43,113.38
2016,6,12,17,30,643.0,77.0,3.5,22.0,307.0,130.05,75.05
2016,6,12,17,45,592.0,71.0,3.4,21.5,257.5,80.8,46.6
2016,6,12,18,0,541.0,65.0,3.3,21.0,208.0,50.51,38.44
2016,6,12,18,15,471.5,56.5,3.1,20.0,162.0,44.58,33.26
2016,6,12,18,30,402.0,48.0,2.9,19.0,116.0,38.53,27.75
2016,6,12,18,45,296.5,37.0,2.7,18.5,78.0,30.02,19.79
2016,6,12,19,0,191.0,26.0,2.5,18.0,40.0,20.22,8.63
2016,6,12,19,15,95.5,13.0,2.55,17.5,20.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,38.0,6.5,2.85,11.5,7.5,5.55,0.0
2016,6,13,5,0,76.0,13.0,3.0,12.0,15.0,11.1,0.0
2016,6,13,5,15,189.5,26.0,3.0,12.5,46.0,20.21,9.17
2016,6,13,5,30,303.0,39.0,3.0,13.0,77.0,31.77,21.84
2016,6,13,5,45,392.0,48.5,3.05,13.5,120.0,38.86,28.74
2016,6,13,6,0,481.0,58.0,3.1,14.0,163.0,45.84,35.26
2016,6,13,6,15,537.5,65.0,3.05,14.5,211.0,50.44,39.47
2016,6,13,6,30,594.0,72.0,3.0,15.0,259.0,82.59,49.0
2016,6,13,6,45,640.5,76.0,3.0,15.5,309.5,129.91,76.97
2016,6,13,7,0,687.0,80.0,3.0,16.0,360.0,182.27,116.91
2016,6,13,7,15,717.0,84.5,3.0,16.5,410.5,239.16,165.12
2016,6,13,7,30,747.0,89.0,3.0,17.0,461.0,295.15,213.88
2016,6,13,7,45,774.0,91.0,3.05,17.5,511.0,350.18,261.9
2016,6,13,8,0,801.0,93.0,3.1,18.0,561.0,406.79,310.29
2016,6,13,8,15,818.0,95.5,3.2,18.5,608.0,460.61,355.49
2016,6,13,8,30,835.0,98.0,3.3,19.0,655.0,513.96,398.98
2016,6,13,8,45,851.5,99.0,3.4,20.0,698.5,564.98,438.63
2016,6,13,9,0,868.0,100.0,3.5,21.0,742.0,615.23,476.38
2016,6,13,9,15,878.5,102.0,3.6,21.0,780.5,661.52,511.98
2016,6,13,9,30,889.0,104.0,3.7,21.0,819.0,705.99,545.52
2016,6,13,9,45,902.5,102.5,3.8,21.5,854.0,747.4,575.23
2016,6,13,10,0,916.0,101.0,3.9,22.0,889.0,786.71,601.67
2016,6,13,10,15,922.5,102.0,4.0,22.0,916.0,820.53,624.86
2016,6,13,10,30,929.0,103.0,4.1,22.0,943.0,851.4,645.95
2016,6,13,10,45,934.5,103.5,4.25,22.5,964.0,877.87,662.91
2016,6,13,11,0,940.0,104.0,4.4,23.0,985.0,901.04,677.59
2016,6,13,11,15,943.0,104.5,4.55,23.0,999.0,918.63,690.02
2016,6,13,11,30,946.0,105.0,4.7,23.0,1013.0,932.65,700.31
2016,6,13,11,45,947.0,106.0,4.85,23.0,1019.0,941.74,707.33
2016,6,13,12,0,948.0,107.0,5.0,23.0,1025.0,947.16,711.96
2016,6,13,12,15,947.5,107.0,5.05,22.5,1023.5,946.7,713.37
2016,6,13,12,30,947.0,107.0,5.1,22.0,1022.0,942.57,712.4
2016,6,13,12,45,940.5,110.5,5.15,22.0,1011.5,932.68,706.12
2016,6,13,13,0,934.0,114.0,5.2,22.0,1001.0,919.25,697.5
2016,6,13,13,15,930.5,113.5,5.15,22.0,984.0,901.36,685.2
2016,6,13,13,30,927.0,113.0,5.1,22.0,967.0,880.01,670.56
2016,6,13,13,45,921.5,112.0,5.05,22.0,943.5,853.24,652.16
2016,6,13,14,0,916.0,111.0,5.0,22.0,920.0,823.32,631.55
2016,6,13,14,15,909.0,110.0,4.95,21.5,890.0,789.3,609.16
2016,6,13,14,30,902.0,109.0,4.9,21.0,860.0,752.54,584.05
2016,6,13,14,45,890.5,108.5,4.9,21.0,823.5,710.65,552.83
2016,6,13,15,0,879.0,108.0,4.9,21.0,787.0,666.78,519.51
2016,6,13,15,15,867.0,106.0,4.85,20.5,745.5,619.54,483.72
2016,6,13,15,30,855.0,104.0,4.8,20.0,704.0,570.85,445.83
2016,6,13,15,45,837.0,102.5,4.8,19.5,658.5,518.99,404.47
2016,6,13,16,0,819.0,101.0,4.8,19.0,613.0,465.55,360.63
2016,6,13,16,15,799.5,97.5,4.7,18.5,564.5,409.73,313.49
2016,6,13,16,30,780.0,94.0,4.6,18.0,516.0,354.38,265.53
2016,6,13,16,45,760.5,88.0,4.6,17.5,466.5,297.62,215.66
2016,6,13,17,0,741.0,82.0,4.6,17.0,417.0,241.96,166.47
2016,6,13,17,15,707.0,77.5,4.55,16.5,366.0,186.5,119.4
2016,6,13,17,30,673.0,73.0,4.5,16.0,315.0,130.58,76.06
2016,6,13,17,45,628.5,67.0,4.45,15.5,265.5,79.89,45.86
2016,6,13,18,0,584.0,61.0,4.4,15.0,216.0,47.65,36.89
2016,6,13,18,15,515.5,53.5,4.25,14.5,169.0,42.38,32.1
2016,6,13,18,30,447.0,46.0,4.1,14.0,122.0,37.02,27.04
2016,6,13,18,45,333.0,36.0,3.95,13.5,82.5,29.25,19.6
2016,6,13,19,0,219.0,26.0,3.8,13.0,43.0,21.37,9.95
2016,6,13,19,15,109.5,13.0,3.8,13.0,21.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.5,3.4,10.5,7.5,5.55,0.0
2016,6,14,5,0,65.0,13.0,3.5,11.0,15.0,11.1,0.0
2016,6,14,5,15,184.0,26.5,3.55,11.5,46.5,20.58,9.45
2016,6,14,5,30,303.0,40.0,3.6,12.0,78.0,32.67,22.71
2016,6,14,5,45,403.5,48.0,3.65,12.5,122.0,38.5,28.53
2016,6,14,6,0,504.0,56.0,3.7,13.0,166.0,44.34,34.07
2016,6,14,6,15,560.5,62.5,3.7,13.5,214.5,48.65,38.03
2016,6,14,6,30,617.0,69.0,3.7,14.0,263.0,80.69,47.25
2016,6,14,6,45,666.5,72.0,3.75,14.5,315.0,128.83,75.38
2016,6,14,7,0,716.0,75.0,3.8,15.0,367.0,185.6,118.95
2016,6,14,7,15,744.0,79.0,3.85,15.5,417.5,239.75,165.39
2016,6,14,7,30,772.0,83.0,3.9,16.0,468.0,296.21,215.19
2016,6,14,7,45,676.5,120.0,3.95,16.5,483.0,338.83,256.52
2016,6,14,8,0,581.0,157.0,4.0,17.0,498.0,372.4,288.24
2016,6,14,8,15,656.5,146.0,4.0,17.5,560.5,430.49,335.65
2016,6,14,8,30,732.0,135.0,4.0,18.0,623.0,494.33,386.79
2016,6,14,8,45,804.5,115.5,4.05,18.5,684.0,554.66,434.56
2016,6,14,9,0,877.0,96.0,4.1,19.0,745.0,616.16,482.36
2016,6,14,9,15,886.5,98.0,4.1,19.5,782.5,662.19,516.96
2016,6,14,9,30,896.0,100.0,4.1,20.0,820.0,706.33,549.27
2016,6,14,9,45,902.0,102.0,4.15,20.5,852.5,745.83,577.56
2016,6,14,10,0,908.0,104.0,4.2,21.0,885.0,782.74,602.35
2016,6,14,10,15,913.5,105.0,4.25,21.0,911.5,815.56,624.83
2016,6,14,10,30,919.0,106.0,4.3,21.0,938.0,845.42,645.15
2016,6,14,10,45,922.5,107.5,4.35,21.5,957.5,870.94,661.15
2016,6,14,11,0,926.0,109.0,4.4,22.0,977.0,893.11,674.79
2016,6,14,11,15,928.0,109.5,4.45,22.0,989.5,909.65,685.9
2016,6,14,11,30,930.0,110.0,4.5,22.0,1002.0,922.65,694.79
2016,6,14,11,45,931.0,110.0,4.6,22.0,1007.5,930.75,700.81
2016,6,14,12,0,932.0,110.0,4.7,22.0,1013.0,935.26,704.49
2016,6,14,12,15,931.5,110.0,4.75,22.0,1011.0,934.84,704.55
2016,6,14,12,30,931.0,110.0,4.8,22.0,1009.0,930.84,702.26
2016,6,14,12,45,928.5,110.0,4.85,22.0,999.5,921.49,696.4
2016,6,14,13,0,926.0,110.0,4.9,22.0,990.0,908.58,688.17
2016,6,14,13,15,922.5,109.5,4.95,21.5,973.5,890.86,678.0
2016,6,14,13,30,919.0,109.0,5.0,21.0,957.0,869.72,665.4
2016,6,14,13,45,913.0,109.0,5.05,21.0,933.5,843.69,648.0
2016,6,14,14,0,907.0,109.0,5.1,21.0,910.0,814.57,628.35
2016,6,14,14,15,900.0,107.5,5.05,20.5,880.0,780.42,605.68
2016,6,14,14,30,893.0,106.0,5.0,20.0,850.0,743.57,580.35
2016,6,14,14,45,885.5,104.0,5.0,19.5,815.0,703.43,551.31
2016,6,14,15,0,878.0,102.0,5.0,19.0,780.0,661.03,519.83
2016,6,14,15,15,866.5,100.0,4.9,18.5,739.5,614.2,483.79
2016,6,14,15,30,855.0,98.0,4.8,18.0,699.0,565.89,445.66
2016,6,14,15,45,844.5,93.5,4.75,18.0,655.5,514.63,403.53
2016,6,14,16,0,834.0,89.0,4.7,18.0,612.0,462.33,359.41
2016,6,14,16,15,816.0,86.5,4.65,17.5,564.0,406.8,312.25
2016,6,14,16,30,798.0,84.0,4.6,17.0,516.0,352.11,264.48
2016,6,14,16,45,775.5,80.0,4.6,16.5,466.5,295.36,214.3
2016,6,14,17,0,753.0,76.0,4.6,16.0,417.0,239.99,165.1
2016,6,14,17,15,582.5,93.5,4.55,15.5,338.5,175.68,116.37
2016,6,14,17,30,412.0,111.0,4.5,15.0,260.0,130.36,87.24
2016,6,14,17,45,378.0,98.5,4.5,15.0,219.0,90.44,61.34
2016,6,14,18,0,344.0,86.0,4.5,15.0,178.0,63.01,50.51
2016,6,14,18,15,305.0,71.0,4.35,14.5,139.5,52.83,41.37
2016,6,14,18,30,266.0,56.0,4.2,14.0,101.0,42.3,31.69
2016,6,14,18,45,195.5,41.0,4.05,13.5,68.5,31.3,21.4
2016,6,14,19,0,125.0,26.0,3.9,13.0,36.0,20.05,9.16
2016,6,14,19,15,62.5,13.0,3.85,12.5,18.0,11.1,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,33.0,7.0,3.2,9.5,8.0,5.97,0.0
2016,6,15,5,0,66.0,14.0,3.4,10.0,16.0,11.95,0.0
2016,6,15,5,15,190.0,27.0,3.55,10.5,47.5,20.97,9.75
2016,6,15,5,30,314.0,40.0,3.7,11.0,79.0,32.72,22.84
2016,6,15,5,45,414.0,47.5,3.9,11.5,123.5,38.14,28.33
2016,6,15,6,0,514.0,55.0,4.1,12.0,168.0,43.6,33.54
2016,6,15,6,15,570.5,61.5,4.15,12.5,216.0,47.95,37.56
2016,6,15,6,30,627.0,68.0,4.2,13.0,264.0,79.72,46.64
2016,6,15,6,45,673.0,71.5,4.3,13.5,315.5,128.42,75.17
2016,6,15,7,0,719.0,75.0,4.4,14.0,367.0,185.36,119.15
2016,6,15,7,15,747.0,78.5,4.45,14.5,417.5,239.23,165.6
2016,6,15,7,30,775.0,82.0,4.5,15.0,468.0,295.39,215.52
2016,6,15,7,45,798.5,84.5,4.6,15.5,517.5,351.13,265.26
2016,6,15,8,0,822.0,87.0,4.7,16.0,567.0,408.03,315.11
2016,6,15,8,15,686.5,144.5,4.75,16.5,568.0,441.93,346.56
2016,6,15,8,30,551.0,202.0,4.8,17.0,569.0,457.8,361.3
2016,6,15,8,45,498.0,239.5,4.9,17.5,587.0,490.44,387.3
2016,6,15,9,0,445.0,277.0,5.0,18.0,605.0,516.84,407.31
2016,6,15,9,15,468.5,284.5,5.0,18.0,646.5,560.89,441.47
2016,6,15,9,30,492.0,292.0,5.0,18.0,688.0,605.37,475.4
2016,6,15,9,45,702.0,197.0,5.05,18.5,787.0,696.04,546.07
2016,6,15,10,0,912.0,102.0,5.1,19.0,886.0,783.23,612.16
2016,6,15,10,15,917.5,103.0,5.1,19.0,912.5,816.21,634.82
2016,6,15,10,30,923.0,104.0,5.1,19.0,939.0,846.21,655.51
2016,6,15,10,45,926.5,105.0,5.2,19.0,958.5,871.42,673.31
2016,6,15,11,0,930.0,106.0,5.3,19.0,978.0,893.27,688.78
2016,6,15,11,15,651.0,266.5,5.3,19.0,881.0,828.66,639.52
2016,6,15,11,30,372.0,427.0,5.3,19.0,784.0,726.51,558.48
2016,6,15,11,45,654.0,268.0,5.3,19.5,900.0,847.03,652.17
2016,6,15,12,0,936.0,109.0,5.3,20.0,1016.0,937.59,716.38
2016,6,15,12,15,936.0,109.0,5.3,20.0,1014.5,937.67,715.9
2016,6,15,12,30,936.0,109.0,5.3,20.0,1013.0,934.15,713.53
2016,6,15,12,45,925.0,115.0,5.3,20.0,1001.5,922.73,705.75
2016,6,15,13,0,914.0,121.0,5.3,20.0,990.0,907.91,695.7
2016,6,15,13,15,911.0,120.5,5.25,19.5,974.0,890.88,685.21
2016,6,15,13,30,908.0,120.0,5.2,19.0,958.0,870.45,672.33
2016,6,15,13,45,906.0,117.0,5.2,19.0,935.5,845.29,655.06
2016,6,15,14,0,904.0,114.0,5.2,19.0,913.0,816.85,635.42
2016,6,15,14,15,897.5,112.5,5.15,19.0,883.5,783.22,611.72
2016,6,15,14,30,891.0,111.0,5.1,19.0,854.0,746.86,585.3
2016,6,15,14,45,886.0,107.5,5.05,19.0,819.5,707.19,555.25
2016,6,15,15,0,881.0,104.0,5.0,19.0,785.0,665.06,522.77
2016,6,15,15,15,870.0,101.5,4.9,18.5,744.5,617.98,486.6
2016,6,15,15,30,859.0,99.0,4.8,18.0,704.0,569.37,448.28
2016,6,15,15,45,848.5,95.0,4.75,18.0,660.0,518.4,406.38
2016,6,15,16,0,838.0,91.0,4.7,18.0,616.0,466.36,362.49
2016,6,15,16,15,819.5,88.0,4.6,17.5,568.0,410.05,314.69
2016,6,15,16,30,801.0,85.0,4.5,17.0,520.0,354.56,266.29
2016,6,15,16,45,780.5,80.5,4.4,17.0,470.5,297.77,215.6
2016,6,15,17,0,760.0,76.0,4.3,17.0,421.0,242.14,165.88
2016,6,15,17,15,728.0,71.5,4.1,16.5,370.0,185.96,117.98
2016,6,15,17,30,696.0,67.0,3.9,16.0,319.0,132.83,76.79
2016,6,15,17,45,654.5,61.5,3.75,15.5,269.5,81.69,46.24
2016,6,15,18,0,613.0,56.0,3.6,15.0,220.0,43.95,33.6
2016,6,15,18,15,547.0,49.5,3.2,14.5,173.0,39.31,29.4
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,34.63,24.97
2016,6,15,18,45,382.5,33.5,2.4,13.5,86.0,27.22,17.91
2016,6,15,19,0,284.0,24.0,2.0,13.0,46.0,19.69,9.06
2016,6,15,19,15,142.0,12.0,1.8,12.5,23.0,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.65,10.5,8.0,6.83,0.0
2016,6,16,5,0,0.0,16.0,0.6,11.0,16.0,13.66,0.0
2016,6,16,5,15,171.5,26.0,0.6,11.5,47.5,20.17,9.09
2016,6,16,5,30,343.0,36.0,0.6,12.0,79.0,29.3,19.86
2016,6,16,5,45,429.0,44.5,0.6,12.5,122.0,35.68,26.12
2016,6,16,6,0,515.0,53.0,0.6,13.0,165.0,41.99,32.04
2016,6,16,6,15,570.0,59.0,0.55,13.5,213.0,46.0,35.74
2016,6,16,6,30,625.0,65.0,0.5,14.0,261.0,76.63,44.13
2016,6,16,6,45,662.5,70.0,0.45,15.0,310.5,125.4,72.34
2016,6,16,7,0,700.0,75.0,0.4,16.0,360.0,181.47,114.55
2016,6,16,7,15,728.5,79.0,0.4,16.5,410.0,234.74,158.72
2016,6,16,7,30,757.0,83.0,0.4,17.0,460.0,290.4,205.92
2016,6,16,7,45,777.0,87.0,0.4,17.5,508.5,345.28,252.32
2016,6,16,8,0,797.0,91.0,0.4,18.0,557.0,401.0,298.13
2016,6,16,8,15,814.0,94.0,0.5,18.5,603.5,455.04,341.9
2016,6,16,8,30,831.0,97.0,0.6,19.0,650.0,508.73,384.08
2016,6,16,8,45,844.5,99.0,0.75,19.5,692.5,558.81,422.85
2016,6,16,9,0,858.0,101.0,0.9,20.0,735.0,607.9,459.85
2016,6,16,9,15,867.5,103.0,1.05,20.5,772.5,653.17,493.22
2016,6,16,9,30,877.0,105.0,1.2,21.0,810.0,696.6,524.52
2016,6,16,9,45,892.5,102.0,1.35,21.5,844.5,737.7,553.71
2016,6,16,10,0,908.0,99.0,1.5,22.0,879.0,776.87,579.96
2016,6,16,10,15,913.5,100.0,1.65,22.0,905.5,809.77,602.47
2016,6,16,10,30,919.0,101.0,1.8,22.0,932.0,839.71,623.0
2016,6,16,10,45,923.0,101.5,1.95,22.5,951.5,864.83,639.1
2016,6,16,11,0,927.0,102.0,2.1,23.0,971.0,886.63,653.0
2016,6,16,11,15,929.0,102.5,2.25,23.0,983.5,903.3,664.8
2016,6,16,11,30,931.0,103.0,2.4,23.0,996.0,916.43,674.36
2016,6,16,11,45,932.5,102.5,2.55,23.5,1002.0,924.63,679.43
2016,6,16,12,0,934.0,102.0,2.7,24.0,1008.0,929.25,682.22
2016,6,16,12,15,498.5,269.0,2.85,24.0,752.5,712.68,532.57
2016,6,16,12,30,63.0,436.0,3.0,24.0,497.0,443.61,331.68
2016,6,16,12,45,60.0,435.0,3.15,24.5,492.5,439.07,329.14
2016,6,16,13,0,57.0,434.0,3.3,25.0,488.0,434.14,325.19
2016,6,16,13,15,490.5,266.5,3.35,25.0,720.5,679.94,513.08
2016,6,16,13,30,924.0,99.0,3.4,25.0,953.0,864.83,644.6
2016,6,16,13,45,920.5,97.5,3.5,25.0,930.0,839.42,627.03
2016,6,16,14,0,917.0,96.0,3.6,25.0,907.0,810.77,608.7
2016,6,16,14,15,911.0,95.0,3.65,25.0,878.0,777.62,586.87
2016,6,16,14,30,905.0,94.0,3.7,25.0,849.0,741.68,562.85
2016,6,16,14,45,898.0,91.5,3.8,25.0,814.0,701.07,533.85
2016,6,16,15,0,891.0,89.0,3.9,25.0,779.0,658.14,502.45
2016,6,16,15,15,880.5,87.5,3.9,24.5,739.0,611.92,468.43
2016,6,16,15,30,870.0,86.0,3.9,24.0,699.0,564.12,432.18
2016,6,16,15,45,858.0,83.0,3.95,24.0,655.0,512.85,391.49
2016,6,16,16,0,846.0,80.0,4.0,24.0,611.0,460.65,348.86
2016,6,16,16,15,828.5,77.5,4.0,23.5,563.5,406.03,303.7
2016,6,16,16,30,811.0,75.0,4.0,23.0,516.0,351.56,257.36
2016,6,16,16,45,790.0,71.5,4.0,22.5,467.0,293.08,206.98
2016,6,16,17,0,769.0,68.0,4.0,22.0,418.0,237.78,158.87
2016,6,16,17,15,739.0,64.0,3.85,21.5,367.5,181.95,111.98
2016,6,16,17,30,709.0,60.0,3.7,21.0,317.0,128.9,71.44
2016,6,16,17,45,668.5,55.5,3.6,20.5,268.0,77.92,41.55
2016,6,16,18,0,628.0,51.0,3.5,20.0,219.0,43.73,32.7
2016,6,16,18,15,565.0,45.0,3.15,19.0,172.5,38.99,28.55
2016,6,16,18,30,502.0,39.0,2.8,18.0,126.0,31.43,21.75
2016,6,16,18,45,404.0,31.0,2.45,17.5,86.5,25.16,15.84
2016,6,16,19,0,306.0,23.0,2.1,17.0,47.0,18.85,8.35
2016,6,16,19,15,153.0,11.5,1.9,16.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,6,17,5,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,6,17,5,15,197.0,24.0,1.1,13.5,48.0,19.56,8.44
2016,6,17,5,30,394.0,32.0,1.3,14.0,80.0,26.05,16.83
2016,6,17,5,45,472.5,39.0,1.5,15.0,123.0,31.35,21.98
2016,6,17,6,0,551.0,46.0,1.7,16.0,166.0,36.61,26.84
2016,6,17,6,15,602.5,51.0,1.7,16.5,213.0,43.61,33.13
2016,6,17,6,30,654.0,56.0,1.7,17.0,260.0,73.78,40.77
2016,6,17,6,45,522.5,95.0,1.75,17.5,276.5,130.09,81.66
2016,6,17,7,0,391.0,134.0,1.8,18.0,293.0,171.02,119.29
2016,6,17,7,15,351.5,163.0,1.85,18.5,320.0,210.59,153.97
2016,6,17,7,30,312.0,192.0,1.9,19.0,347.0,245.73,184.96
2016,6,17,7,45,325.0,211.5,1.95,19.5,388.0,286.7,218.41
2016,6,17,8,0,338.0,231.0,2.0,20.0,429.0,328.77,252.16
2016,6,17,8,15,592.0,156.5,2.05,20.5,536.5,408.78,312.83
2016,6,17,8,30,846.0,82.0,2.1,21.0,644.0,502.01,384.25
2016,6,17,8,45,858.0,83.5,2.2,21.5,685.5,551.46,422.74
2016,6,17,9,0,870.0,85.0,2.3,22.0,727.0,599.75,459.47
2016,6,17,9,15,879.0,86.5,2.4,22.5,764.5,644.74,492.77
2016,6,17,9,30,888.0,88.0,2.5,23.0,802.0,687.83,523.86
2016,6,17,9,45,894.5,90.0,2.65,23.5,834.0,727.48,552.04
2016,6,17,10,0,901.0,92.0,2.8,24.0,866.0,764.62,576.66
2016,6,17,10,15,575.0,265.5,2.9,24.5,765.5,705.67,529.25
2016,6,17,10,30,249.0,439.0,3.0,25.0,665.0,604.33,450.12
2016,6,17,10,45,187.0,453.0,3.15,25.5,624.5,564.45,420.53
2016,6,17,11,0,125.0,467.0,3.3,26.0,584.0,529.9,393.89
2016,6,17,11,15,82.0,438.0,3.4,26.0,515.5,459.17,342.53
2016,6,17,11,30,39.0,409.0,3.5,26.0,447.0,396.91,296.49
2016,6,17,11,45,67.5,443.0,3.65,26.0,508.5,453.86,338.94
2016,6,17,12,0,96.0,477.0,3.8,26.0,570.0,510.85,380.54
2016,6,17,12,15,187.5,474.0,3.9,26.0,656.0,600.7,446.87
2016,6,17,12,30,279.0,471.0,4.0,26.0,742.0,687.88,509.94
2016,6,17,12,45,153.5,421.0,4.1,26.0,570.0,519.67,388.59
2016,6,17,13,0,28.0,371.0,4.2,26.0,398.0,352.03,263.91
2016,6,17,13,15,39.0,390.0,4.25,26.0,426.5,377.3,283.51
2016,6,17,13,30,50.0,409.0,4.3,26.0,455.0,401.8,301.93
2016,6,17,13,45,61.5,410.0,4.35,26.0,465.5,409.64,308.2
2016,6,17,14,0,73.0,411.0,4.4,26.0,476.0,416.51,313.83
2016,6,17,14,15,52.5,372.0,4.4,25.5,418.0,362.96,274.71
2016,6,17,14,30,32.0,333.0,4.4,25.0,360.0,310.95,236.3
2016,6,17,14,45,33.0,318.5,4.4,25.0,345.5,296.49,225.86
2016,6,17,15,0,34.0,304.0,4.4,25.0,331.0,281.9,215.16
2016,6,17,15,15,422.0,205.5,4.35,24.5,505.0,443.59,342.91
2016,6,17,15,30,810.0,107.0,4.3,24.0,679.0,551.82,424.33
2016,6,17,15,45,449.5,191.5,4.3,23.5,505.5,400.01,307.91
2016,6,17,16,0,89.0,276.0,4.3,23.0,332.0,269.52,208.21
2016,6,17,16,15,50.5,230.0,4.2,22.5,261.5,210.19,162.81
2016,6,17,16,30,12.0,184.0,4.1,22.0,191.0,154.83,120.01
2016,6,17,16,45,41.0,184.0,4.05,21.5,203.5,161.41,125.07
2016,6,17,17,0,70.0,184.0,4.0,21.0,216.0,163.09,125.65
2016,6,17,17,15,42.0,155.0,3.9,20.5,174.0,129.99,100.15
2016,6,17,17,30,14.0,126.0,3.8,20.0,132.0,102.06,78.9
2016,6,17,17,45,8.5,108.0,3.7,19.5,111.0,85.91,66.15
2016,6,17,18,0,3.0,90.0,3.6,19.0,90.0,70.95,56.62
2016,6,17,18,15,1.5,70.5,3.4,18.0,70.5,56.13,43.66
2016,6,17,18,30,0.0,51.0,3.2,17.0,51.0,41.17,30.34
2016,6,17,18,45,0.0,35.0,3.05,16.5,35.0,28.6,18.87
2016,6,17,19,0,0.0,19.0,2.9,16.0,19.0,15.68,6.12
2016,6,17,19,15,0.0,9.5,2.75,15.5,9.5,8.11,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,6.0,1.15,11.5,8.0,0.0,0.0
2016,6,18,5,0,126.0,12.0,1.3,12.0,16.0,10.24,0.0
2016,6,18,5,15,254.5,22.5,1.45,12.5,48.0,18.38,7.54
2016,6,18,5,30,383.0,33.0,1.6,13.0,80.0,26.87,17.6
2016,6,18,5,45,465.5,40.0,1.75,14.0,123.0,32.14,22.77
2016,6,18,6,0,548.0,47.0,1.9,15.0,166.0,37.4,27.65
2016,6,18,6,15,602.0,52.5,1.95,15.5,214.5,41.25,31.17
2016,6,18,6,30,656.0,58.0,2.0,16.0,263.0,74.91,42.14
2016,6,18,6,45,694.0,62.5,2.1,16.5,313.0,124.69,70.43
2016,6,18,7,0,732.0,67.0,2.2,17.0,363.0,178.5,111.13
2016,6,18,7,15,760.0,70.0,2.2,17.5,414.0,232.54,156.81
2016,6,18,7,30,788.0,73.0,2.2,18.0,465.0,288.85,205.82
2016,6,18,7,45,808.5,76.5,2.25,18.5,514.5,345.06,254.86
2016,6,18,8,0,829.0,80.0,2.3,19.0,564.0,403.57,304.64
2016,6,18,8,15,846.0,82.5,2.3,19.5,611.0,458.11,349.93
2016,6,18,8,30,863.0,85.0,2.3,20.0,658.0,512.49,393.61
2016,6,18,8,45,876.0,87.0,2.3,20.5,701.5,563.8,433.55
2016,6,18,9,0,889.0,89.0,2.3,21.0,745.0,614.01,471.34
2016,6,18,9,15,899.0,91.0,2.25,21.5,784.0,660.96,505.32
2016,6,18,9,30,909.0,93.0,2.2,22.0,823.0,706.03,536.87
2016,6,18,9,45,911.5,97.5,2.2,22.5,855.0,745.96,564.12
2016,6,18,10,0,914.0,102.0,2.2,23.0,887.0,783.01,587.71
2016,6,18,10,15,920.5,103.0,2.15,23.5,914.5,816.95,608.17
2016,6,18,10,30,927.0,104.0,2.1,24.0,942.0,847.96,626.38
2016,6,18,10,45,932.5,104.0,2.1,24.5,963.0,874.14,641.64
2016,6,18,11,0,938.0,104.0,2.1,25.0,984.0,897.04,654.68
2016,6,18,11,15,941.0,104.5,2.1,25.0,997.5,914.84,665.67
2016,6,18,11,30,944.0,105.0,2.1,25.0,1011.0,929.08,674.44
2016,6,18,11,45,946.5,104.5,2.15,25.5,1017.5,938.38,679.28
2016,6,18,12,0,949.0,104.0,2.2,26.0,1024.0,944.04,681.9
2016,6,18,12,15,949.0,104.0,2.25,26.0,1022.5,944.28,682.49
2016,6,18,12,30,949.0,104.0,2.3,26.0,1021.0,940.86,680.86
2016,6,18,12,45,951.5,101.0,2.4,26.5,1013.5,933.24,675.74
2016,6,18,13,0,954.0,98.0,2.5,27.0,1006.0,921.85,668.26
2016,6,18,13,15,951.5,97.5,2.55,27.0,990.0,904.73,657.99
2016,6,18,13,30,949.0,97.0,2.6,27.0,974.0,884.05,645.43
2016,6,18,13,45,944.0,96.5,2.65,27.5,951.0,857.87,627.98
2016,6,18,14,0,939.0,96.0,2.7,28.0,928.0,828.46,608.38
2016,6,18,14,15,933.5,95.0,2.7,28.0,899.0,795.11,586.95
2016,6,18,14,30,928.0,94.0,2.7,28.0,870.0,758.86,563.42
2016,6,18,14,45,920.0,93.0,2.7,28.0,834.5,718.2,534.94
2016,6,18,15,0,912.0,92.0,2.7,28.0,799.0,675.21,504.16
2016,6,18,15,15,902.0,90.0,2.7,27.5,758.5,628.0,470.57
2016,6,18,15,30,892.0,88.0,2.7,27.0,718.0,579.09,434.65
2016,6,18,15,45,877.0,86.5,2.7,27.0,673.0,526.66,394.14
2016,6,18,16,0,862.0,85.0,2.7,27.0,628.0,473.52,351.87
2016,6,18,16,15,844.5,82.5,2.7,26.5,579.5,418.05,307.24
2016,6,18,16,30,827.0,80.0,2.7,26.0,531.0,360.8,259.87
2016,6,18,16,45,802.0,77.5,2.7,26.0,480.0,303.12,210.82
2016,6,18,17,0,777.0,75.0,2.7,26.0,429.0,247.01,162.89
2016,6,18,17,15,745.0,71.0,2.55,25.0,378.0,190.26,116.54
2016,6,18,17,30,713.0,67.0,2.4,24.0,327.0,136.52,76.31
2016,6,18,17,45,669.0,62.0,2.3,23.5,276.0,84.58,45.97
2016,6,18,18,0,625.0,57.0,2.2,23.0,225.0,44.77,33.17
2016,6,18,18,15,559.5,50.0,1.95,22.0,177.5,39.74,28.84
2016,6,18,18,30,494.0,43.0,1.7,21.0,130.0,34.64,24.24
2016,6,18,18,45,394.5,34.0,1.5,20.0,89.5,27.64,17.77
2016,6,18,19,0,295.0,25.0,1.3,19.0,49.0,20.54,9.73
2016,6,18,19,15,147.5,12.5,1.25,18.5,24.5,10.67,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,71.5,6.0,0.85,13.5,8.0,0.0,0.0
2016,6,19,5,0,143.0,12.0,0.8,14.0,16.0,10.24,0.0
2016,6,19,5,15,276.5,22.5,0.9,14.5,49.5,18.44,7.39
2016,6,19,5,30,410.0,33.0,1.0,15.0,83.0,26.99,17.54
2016,6,19,5,45,491.0,40.5,1.1,16.0,127.0,32.7,23.06
2016,6,19,6,0,572.0,48.0,1.2,17.0,171.0,38.36,28.26
2016,6,19,6,15,624.5,53.5,1.3,18.0,220.5,45.92,34.95
2016,6,19,6,30,677.0,59.0,1.4,19.0,270.0,76.04,42.34
2016,6,19,6,45,713.0,63.0,1.5,20.0,320.5,126.44,70.13
2016,6,19,7,0,749.0,67.0,1.6,21.0,371.0,180.61,110.17
2016,6,19,7,15,775.5,70.5,1.7,21.5,422.0,235.74,155.97
2016,6,19,7,30,802.0,74.0,1.8,22.0,473.0,292.97,204.95
2016,6,19,7,45,821.0,77.5,1.9,23.0,522.0,349.47,252.96
2016,6,19,8,0,840.0,81.0,2.0,24.0,571.0,408.08,301.35
2016,6,19,8,15,651.5,157.0,1.95,24.5,556.0,434.61,325.9
2016,6,19,8,30,463.0,233.0,1.9,25.0,541.0,438.04,330.34
2016,6,19,8,45,678.0,162.0,1.9,25.5,645.0,523.5,394.2
2016,6,19,9,0,893.0,91.0,1.9,26.0,749.0,617.59,463.17
2016,6,19,9,15,902.0,92.5,1.8,26.0,787.5,663.66,495.85
2016,6,19,9,30,911.0,94.0,1.7,26.0,826.0,707.75,526.43
2016,6,19,9,45,925.5,91.0,1.6,26.5,860.5,749.4,553.45
2016,6,19,10,0,940.0,88.0,1.5,27.0,895.0,788.97,576.71
2016,6,19,10,15,945.0,89.0,1.4,27.5,922.0,822.6,595.4
2016,6,19,10,30,950.0,90.0,1.3,28.0,949.0,853.14,611.71
2016,6,19,10,45,952.5,91.5,1.25,28.5,969.0,878.83,625.27
2016,6,19,11,0,955.0,93.0,1.2,29.0,989.0,901.05,636.52
2016,6,19,11,15,957.5,93.5,1.2,29.5,1002.0,918.77,645.63
2016,6,19,11,30,960.0,94.0,1.2,30.0,1015.0,932.86,652.54
2016,6,19,11,45,958.5,96.0,1.3,30.5,1020.5,941.11,657.43
2016,6,19,12,0,957.0,98.0,1.4,31.0,1026.0,945.62,660.1
2016,6,19,12,15,957.0,98.0,1.55,31.0,1024.5,945.92,662.24
2016,6,19,12,30,957.0,98.0,1.7,31.0,1023.0,942.52,662.1
2016,6,19,12,45,940.5,108.0,1.9,31.5,1010.0,930.03,655.46
2016,6,19,13,0,924.0,118.0,2.1,32.0,997.0,914.09,646.54
2016,6,19,13,15,920.5,117.0,2.2,32.0,980.5,896.24,636.65
2016,6,19,13,30,917.0,116.0,2.3,32.0,964.0,874.97,624.52
2016,6,19,13,45,917.5,112.0,2.45,32.0,942.5,850.91,610.87
2016,6,19,14,0,918.0,108.0,2.6,32.0,921.0,823.39,594.76
2016,6,19,14,15,911.5,106.5,2.7,31.5,891.5,789.53,575.09
2016,6,19,14,30,905.0,105.0,2.8,31.0,862.0,752.89,552.89
2016,6,19,14,45,900.0,101.5,2.9,31.0,827.5,712.87,525.65
2016,6,19,15,0,895.0,98.0,3.0,31.0,793.0,670.34,495.92
2016,6,19,15,15,884.5,96.0,3.05,30.5,752.5,623.57,463.06
2016,6,19,15,30,874.0,94.0,3.1,30.0,712.0,575.19,427.93
2016,6,19,15,45,767.0,122.0,3.2,30.0,639.0,504.34,374.63
2016,6,19,16,0,660.0,150.0,3.3,30.0,566.0,438.37,324.3
2016,6,19,16,15,660.0,134.0,3.3,29.5,522.5,387.09,283.91
2016,6,19,16,30,660.0,118.0,3.3,29.0,479.0,334.63,241.19
2016,6,19,16,45,712.0,97.5,3.3,28.5,452.5,292.41,203.64
2016,6,19,17,0,764.0,77.0,3.3,28.0,426.0,246.41,161.95
2016,6,19,17,15,732.5,73.0,3.15,27.0,375.5,190.47,116.47
2016,6,19,17,30,701.0,69.0,3.0,26.0,325.0,137.49,76.97
2016,6,19,17,45,655.0,64.0,2.95,25.5,274.5,82.24,43.83
2016,6,19,18,0,609.0,59.0,2.9,25.0,224.0,46.17,34.08
2016,6,19,18,15,544.0,52.0,2.6,24.0,176.5,41.22,29.84
2016,6,19,18,30,479.0,45.0,2.3,23.0,129.0,36.21,25.35
2016,6,19,18,45,380.5,35.5,2.0,22.0,89.0,28.85,18.62
2016,6,19,19,0,282.0,26.0,1.7,21.0,49.0,21.38,10.31
2016,6,19,19,15,141.0,13.0,1.6,20.5,24.5,11.1,0.0
2016,6,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,1.4,11.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,1.5,12.0,17.0,11.1,0.0
2016,6,20,5,15,295.0,23.0,1.65,12.5,51.5,18.94,7.69
2016,6,20,5,30,435.0,33.0,1.8,13.0,86.0,27.09,17.76
2016,6,20,5,45,520.5,39.5,2.0,14.0,131.5,32.03,22.65
2016,6,20,6,0,606.0,46.0,2.2,15.0,177.0,40.24,30.15
2016,6,20,6,15,658.5,51.0,2.2,16.0,227.0,44.07,33.6
2016,6,20,6,30,711.0,56.0,2.2,17.0,277.0,74.37,40.79
2016,6,20,6,45,749.0,60.0,2.2,18.0,329.5,126.97,69.81
2016,6,20,7,0,787.0,64.0,2.2,19.0,382.0,183.56,111.95
2016,6,20,7,15,813.0,67.0,2.25,19.5,434.0,240.33,159.66
2016,6,20,7,30,839.0,70.0,2.3,20.0,486.0,301.74,212.68
2016,6,20,7,45,859.5,72.5,2.4,21.0,536.5,359.37,262.26
2016,6,20,8,0,880.0,75.0,2.5,22.0,587.0,417.71,311.22
2016,6,20,8,15,894.5,77.0,2.5,22.5,634.5,473.35,357.13
2016,6,20,8,30,909.0,79.0,2.5,23.0,682.0,528.5,401.07
2016,6,20,8,45,921.0,80.5,2.55,24.0,725.5,581.04,440.91
2016,6,20,9,0,933.0,82.0,2.6,25.0,769.0,632.29,478.32
2016,6,20,9,15,941.0,83.5,2.6,25.5,807.5,679.46,512.28
2016,6,20,9,30,949.0,85.0,2.6,26.0,846.0,724.47,543.7
2016,6,20,9,45,942.5,93.5,2.65,27.0,875.5,763.33,568.93
2016,6,20,10,0,936.0,102.0,2.7,28.0,905.0,798.51,589.88
2016,6,20,10,15,940.5,103.5,2.7,28.5,932.0,832.12,610.21
2016,6,20,10,30,945.0,105.0,2.7,29.0,959.0,862.62,628.26
2016,6,20,10,45,948.0,106.0,2.75,29.5,978.5,888.17,643.29
2016,6,20,11,0,951.0,107.0,2.8,30.0,998.0,910.27,656.04
2016,6,20,11,15,953.0,107.5,2.8,30.5,1011.0,927.51,665.28
2016,6,20,11,30,955.0,108.0,2.8,31.0,1024.0,941.12,672.23
2016,6,20,11,45,956.0,108.0,2.85,31.5,1029.5,949.74,676.44
2016,6,20,12,0,957.0,108.0,2.9,32.0,1035.0,954.67,678.41
2016,6,20,12,15,956.5,108.0,2.95,32.0,1033.0,954.57,678.68
2016,6,20,12,30,956.0,108.0,3.0,32.0,1031.0,950.8,676.73
2016,6,20,12,45,959.5,103.5,3.15,32.0,1023.5,942.77,672.88
2016,6,20,13,0,963.0,99.0,3.3,32.0,1016.0,930.9,666.59
2016,6,20,13,15,960.5,98.5,3.4,32.0,1000.0,913.76,656.57
2016,6,20,13,30,958.0,98.0,3.5,32.0,984.0,893.01,644.22
2016,6,20,13,45,954.0,97.0,3.6,32.0,961.0,867.07,628.41
2016,6,20,14,0,950.0,96.0,3.7,32.0,938.0,837.81,610.31
2016,6,20,14,15,944.5,95.0,3.75,31.5,908.5,804.22,590.14
2016,6,20,14,30,939.0,94.0,3.8,31.0,879.0,767.69,567.72
2016,6,20,14,45,930.5,93.5,3.85,31.0,843.5,726.83,539.24
2016,6,20,15,0,922.0,93.0,3.9,31.0,808.0,683.63,508.37
2016,6,20,15,15,912.0,91.0,3.9,30.5,767.5,636.05,474.44
2016,6,20,15,30,902.0,89.0,3.9,30.0,727.0,586.74,438.19
2016,6,20,15,45,888.5,87.0,3.9,29.5,682.0,534.18,398.36
2016,6,20,16,0,875.0,85.0,3.9,29.0,637.0,480.72,356.5
2016,6,20,16,15,858.0,82.5,3.8,28.0,588.5,424.8,311.91
2016,6,20,16,30,841.0,80.0,3.7,27.0,540.0,368.89,265.84
2016,6,20,16,45,430.0,121.5,3.6,26.5,355.5,228.85,164.18
2016,6,20,17,0,19.0,163.0,3.5,26.0,171.0,136.2,103.55
2016,6,20,17,15,13.5,143.5,3.35,25.0,149.0,117.71,89.69
2016,6,20,17,30,8.0,124.0,3.2,24.0,127.0,100.04,76.22
2016,6,20,17,45,4.0,106.0,3.05,23.0,107.5,84.38,64.06
2016,6,20,18,0,0.0,88.0,2.9,22.0,88.0,69.62,54.78
2016,6,20,18,15,0.0,69.5,2.6,21.0,69.5,55.48,42.57
2016,6,20,18,30,0.0,51.0,2.3,20.0,51.0,41.22,30.02
2016,6,20,18,45,0.0,35.0,2.0,19.0,35.0,28.64,18.73
2016,6,20,19,0,0.0,19.0,1.7,18.0,19.0,15.67,6.25
2016,6,20,19,15,0.0,9.5,1.7,17.5,9.5,8.11,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,6.0,1.45,13.5,8.0,0.0,0.0
2016,6,21,5,0,130.0,12.0,1.6,14.0,16.0,10.24,0.0
2016,6,21,5,15,263.5,22.5,1.75,14.5,48.5,18.44,7.1
2016,6,21,5,30,397.0,33.0,1.9,15.0,81.0,26.97,17.46
2016,6,21,5,45,486.5,40.0,2.05,15.5,126.0,32.29,22.71
2016,6,21,6,0,576.0,47.0,2.2,16.0,171.0,37.61,27.7
2016,6,21,6,15,630.0,52.0,2.2,17.0,220.0,44.71,34.02
2016,6,21,6,30,684.0,57.0,2.2,18.0,269.0,73.43,40.76
2016,6,21,6,45,726.0,60.5,2.2,19.0,321.5,124.38,68.43
2016,6,21,7,0,768.0,64.0,2.2,20.0,374.0,179.8,109.28
2016,6,21,7,15,794.5,67.0,2.2,20.5,425.0,235.56,155.88
2016,6,21,7,30,821.0,70.0,2.2,21.0,476.0,296.05,207.81
2016,6,21,7,45,843.0,72.0,2.25,22.0,526.5,352.73,256.29
2016,6,21,8,0,865.0,74.0,2.3,23.0,577.0,410.31,304.29
2016,6,21,8,15,880.0,76.0,2.3,24.0,624.0,465.39,348.83
2016,6,21,8,30,895.0,78.0,2.3,25.0,671.0,520.05,391.32
2016,6,21,8,45,907.0,79.5,2.35,26.0,714.5,571.94,430.33
2016,6,21,9,0,919.0,81.0,2.4,27.0,758.0,622.58,466.97
2016,6,21,9,15,927.5,82.5,2.4,27.5,796.5,669.49,500.44
2016,6,21,9,30,936.0,84.0,2.4,28.0,835.0,714.33,531.45
2016,6,21,9,45,939.0,87.5,2.45,29.0,867.0,754.85,557.76
2016,6,21,10,0,942.0,91.0,2.5,30.0,899.0,792.47,580.01
2016,6,21,10,15,947.0,92.0,2.5,30.5,926.0,826.25,600.21
2016,6,21,10,30,952.0,93.0,2.5,31.0,953.0,856.94,618.18
2016,6,21,10,45,954.0,94.5,2.5,31.5,972.5,882.37,632.59
2016,6,21,11,0,956.0,96.0,2.5,32.0,992.0,904.29,644.7
2016,6,21,11,15,958.0,96.5,2.5,32.5,1005.0,921.69,653.9
2016,6,21,11,30,960.0,97.0,2.5,33.0,1018.0,935.45,660.83
2016,6,21,11,45,960.0,98.0,2.55,33.5,1023.5,944.21,665.1
2016,6,21,12,0,960.0,99.0,2.6,34.0,1029.0,949.25,667.14
2016,6,21,12,15,959.5,99.0,2.65,34.0,1027.5,949.21,667.48
2016,6,21,12,30,959.0,99.0,2.7,34.0,1026.0,945.47,665.61
2016,6,21,12,45,952.0,102.0,2.8,34.5,1015.5,935.05,658.67
2016,6,21,13,0,945.0,105.0,2.9,35.0,1005.0,921.07,649.56
2016,6,21,13,15,941.5,104.5,2.95,35.0,988.5,903.41,639.15
2016,6,21,13,30,938.0,104.0,3.0,35.0,972.0,882.26,626.52
2016,6,21,13,45,933.5,103.0,3.15,35.0,948.5,856.44,611.45
2016,6,21,14,0,929.0,102.0,3.3,35.0,925.0,827.39,594.12
2016,6,21,14,15,922.5,101.0,3.4,34.5,895.0,793.72,574.47
2016,6,21,14,30,916.0,100.0,3.5,34.0,865.0,757.25,552.54
2016,6,21,14,45,907.5,98.0,3.6,34.0,829.5,715.88,524.28
2016,6,21,15,0,899.0,96.0,3.7,34.0,794.0,672.25,493.74
2016,6,21,15,15,888.5,94.0,3.75,33.5,754.0,625.38,460.9
2016,6,21,15,30,878.0,92.0,3.8,33.0,714.0,576.87,425.81
2016,6,21,15,45,864.5,89.5,3.9,32.5,669.0,525.01,387.2
2016,6,21,16,0,851.0,87.0,4.0,32.0,624.0,472.32,346.57
2016,6,21,16,15,834.0,84.5,3.95,31.0,576.5,417.64,303.52
2016,6,21,16,30,817.0,82.0,3.9,30.0,529.0,361.22,257.72
2016,6,21,16,45,794.5,78.5,3.9,29.5,479.0,303.91,209.77
2016,6,21,17,0,772.0,75.0,3.9,29.0,429.0,247.92,162.53
2016,6,21,17,15,741.5,71.0,3.8,27.5,378.0,191.68,117.0
2016,6,21,17,30,711.0,67.0,3.7,26.0,327.0,138.26,77.11
2016,6,21,17,45,669.5,62.0,3.6,25.0,277.0,86.48,46.53
2016,6,21,18,0,628.0,57.0,3.5,24.0,227.0,44.76,33.01
2016,6,21,18,15,564.5,50.5,3.35,22.5,179.5,40.13,29.11
2016,6,21,18,30,501.0,44.0,3.2,21.0,132.0,35.46,24.94
2016,6,21,18,45,402.0,35.0,3.05,20.0,91.5,28.48,18.5
2016,6,21,19,0,303.0,26.0,2.9,19.0,51.0,21.41,10.58
2016,6,21,19,15,151.5,13.0,2.9,18.5,25.5,11.1,0.0
2016,6,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
