Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,78.5,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,157.0,12.0,3.5,12.0,17.0,10.24,0.0
2016,6,22,5,15,298.5,22.0,3.6,12.5,51.0,18.1,6.76
2016,6,22,5,30,440.0,32.0,3.7,13.0,85.0,26.28,16.99
2016,6,22,5,45,521.5,39.0,3.85,13.5,130.0,31.65,22.33
2016,6,22,6,0,603.0,46.0,4.0,14.0,175.0,40.25,30.25
2016,6,22,6,15,655.5,51.0,4.0,14.5,225.0,44.08,33.79
2016,6,22,6,30,708.0,56.0,4.0,15.0,275.0,73.0,40.65
2016,6,22,6,45,744.0,60.0,4.0,16.0,327.0,125.17,69.36
2016,6,22,7,0,780.0,64.0,4.0,17.0,379.0,181.11,111.4
2016,6,22,7,15,806.0,67.5,4.0,17.5,430.5,237.9,159.71
2016,6,22,7,30,832.0,71.0,4.0,18.0,482.0,299.35,213.56
2016,6,22,7,45,852.0,73.5,4.0,19.0,532.5,356.45,263.56
2016,6,22,8,0,872.0,76.0,4.0,20.0,583.0,414.23,312.93
2016,6,22,8,15,887.0,78.0,4.0,20.5,630.5,469.73,359.74
2016,6,22,8,30,902.0,80.0,4.0,21.0,678.0,524.79,404.71
2016,6,22,8,45,914.0,81.5,4.05,21.5,721.5,577.07,446.23
2016,6,22,9,0,926.0,83.0,4.1,22.0,765.0,628.07,485.49
2016,6,22,9,15,934.5,84.5,4.1,22.5,803.5,675.33,520.71
2016,6,22,9,30,943.0,86.0,4.1,23.0,842.0,720.5,553.41
2016,6,22,9,45,950.0,87.0,4.1,23.5,875.5,761.83,582.51
2016,6,22,10,0,957.0,88.0,4.1,24.0,909.0,800.52,607.51
2016,6,22,10,15,962.0,89.0,4.05,24.5,936.0,834.82,628.94
2016,6,22,10,30,967.0,90.0,4.0,25.0,963.0,865.97,647.98
2016,6,22,10,45,970.5,90.5,4.0,25.5,983.0,892.13,663.7
2016,6,22,11,0,974.0,91.0,4.0,26.0,1003.0,914.78,676.99
2016,6,22,11,15,976.0,91.5,4.0,26.0,1016.5,932.55,688.34
2016,6,22,11,30,978.0,92.0,4.0,26.0,1030.0,946.6,697.28
2016,6,22,11,45,978.5,92.0,4.0,26.5,1035.5,955.1,701.24
2016,6,22,12,0,979.0,92.0,4.0,27.0,1041.0,959.81,702.8
2016,6,22,12,15,979.0,92.0,4.0,27.0,1039.5,960.29,703.06
2016,6,22,12,30,979.0,92.0,4.0,27.0,1038.0,956.97,700.95
2016,6,22,12,45,971.0,96.5,4.0,27.0,1027.5,946.97,694.54
2016,6,22,13,0,963.0,101.0,4.0,27.0,1017.0,933.34,685.83
2016,6,22,13,15,960.0,100.0,4.0,26.5,1001.0,915.42,675.68
2016,6,22,13,30,957.0,99.0,4.0,26.0,985.0,893.91,663.12
2016,6,22,13,45,952.0,99.0,4.0,26.0,961.5,868.2,646.41
2016,6,22,14,0,947.0,99.0,4.0,26.0,938.0,839.22,627.44
2016,6,22,14,15,941.0,98.0,4.0,25.5,908.5,805.43,606.28
2016,6,22,14,30,935.0,97.0,4.0,25.0,879.0,768.74,582.88
2016,6,22,14,45,926.0,96.0,4.0,25.0,843.5,727.29,553.03
2016,6,22,15,0,917.0,95.0,4.0,25.0,808.0,683.55,520.85
2016,6,22,15,15,907.0,93.0,4.0,24.5,767.0,636.23,486.26
2016,6,22,15,30,897.0,91.0,4.0,24.0,726.0,587.19,449.31
2016,6,22,15,45,883.5,88.5,4.0,23.5,681.0,534.44,408.38
2016,6,22,16,0,870.0,86.0,4.0,23.0,636.0,480.81,365.39
2016,6,22,16,15,853.0,83.5,4.0,22.5,587.5,425.15,319.44
2016,6,22,16,30,836.0,81.0,4.0,22.0,539.0,367.7,270.73
2016,6,22,16,45,813.5,77.5,4.0,21.5,488.0,309.33,220.33
2016,6,22,17,0,791.0,74.0,4.0,21.0,437.0,252.25,170.61
2016,6,22,17,15,760.0,70.0,3.95,20.0,385.5,194.8,122.34
2016,6,22,17,30,729.0,66.0,3.9,19.0,334.0,140.21,80.1
2016,6,22,17,45,685.0,61.5,3.85,18.5,282.5,87.59,48.05
2016,6,22,18,0,641.0,57.0,3.8,18.0,231.0,44.85,33.97
2016,6,22,18,15,576.5,50.5,3.7,17.0,183.0,40.2,29.89
2016,6,22,18,30,512.0,44.0,3.6,16.0,135.0,35.51,25.56
2016,6,22,18,45,406.0,35.5,3.5,15.5,93.5,28.91,19.28
2016,6,22,19,0,300.0,27.0,3.4,15.0,52.0,22.28,11.55
2016,6,22,19,15,150.0,13.5,3.35,14.5,26.0,11.52,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,145.0,12.0,3.1,11.0,16.0,10.24,0.0
2016,6,23,5,15,286.5,22.0,3.2,11.5,49.5,18.09,6.61
2016,6,23,5,30,428.0,32.0,3.3,12.0,83.0,26.26,17.03
2016,6,23,5,45,515.5,38.5,3.45,13.0,128.5,31.22,22.0
2016,6,23,6,0,603.0,45.0,3.6,14.0,174.0,39.38,29.49
2016,6,23,6,15,656.0,50.0,3.65,14.5,224.0,43.25,33.05
2016,6,23,6,30,709.0,55.0,3.7,15.0,274.0,71.61,39.74
2016,6,23,6,45,748.0,58.5,3.75,16.0,326.5,123.7,68.05
2016,6,23,7,0,787.0,62.0,3.8,17.0,379.0,179.9,110.06
2016,6,23,7,15,813.5,65.0,3.75,17.5,431.0,236.74,158.36
2016,6,23,7,30,840.0,68.0,3.7,18.0,483.0,298.35,212.31
2016,6,23,7,45,860.5,70.5,3.7,19.0,533.5,356.04,262.76
2016,6,23,8,0,881.0,73.0,3.7,20.0,584.0,414.46,312.61
2016,6,23,8,15,896.0,75.0,3.65,20.5,632.0,470.43,359.67
2016,6,23,8,30,911.0,77.0,3.6,21.0,680.0,525.96,404.81
2016,6,23,8,45,923.0,78.5,3.6,22.0,724.0,578.68,445.57
2016,6,23,9,0,935.0,80.0,3.6,23.0,768.0,630.12,483.85
2016,6,23,9,15,944.0,81.5,3.6,23.5,807.0,678.12,519.26
2016,6,23,9,30,953.0,83.0,3.6,24.0,846.0,724.05,552.15
2016,6,23,9,45,956.0,86.5,3.6,25.0,878.5,765.31,579.64
2016,6,23,10,0,959.0,90.0,3.6,26.0,911.0,803.62,602.81
2016,6,23,10,15,963.0,91.0,3.6,26.5,937.5,837.26,623.62
2016,6,23,10,30,967.0,92.0,3.6,27.0,964.0,867.69,642.09
2016,6,23,10,45,968.5,93.5,3.65,27.5,983.5,893.17,657.37
2016,6,23,11,0,970.0,95.0,3.7,28.0,1003.0,915.07,670.24
2016,6,23,11,15,971.0,95.5,3.75,28.0,1015.0,931.96,681.14
2016,6,23,11,30,972.0,96.0,3.8,28.0,1027.0,945.12,689.68
2016,6,23,11,45,971.0,96.5,3.9,28.5,1031.5,952.75,693.6
2016,6,23,12,0,970.0,97.0,4.0,29.0,1036.0,956.61,695.14
2016,6,23,12,15,968.5,96.5,4.05,29.0,1033.5,955.34,694.54
2016,6,23,12,30,967.0,96.0,4.1,29.0,1031.0,950.33,691.61
2016,6,23,12,45,963.5,96.0,4.2,29.0,1020.5,940.28,685.73
2016,6,23,13,0,960.0,96.0,4.3,29.0,1010.0,926.56,677.48
2016,6,23,13,15,957.0,95.5,4.35,29.0,993.5,909.17,666.6
2016,6,23,13,30,954.0,95.0,4.4,29.0,977.0,888.22,653.37
2016,6,23,13,45,949.0,94.0,4.45,29.0,953.5,861.7,636.39
2016,6,23,14,0,944.0,93.0,4.5,29.0,930.0,831.91,617.13
2016,6,23,14,15,938.0,92.0,4.5,28.5,900.5,798.24,596.13
2016,6,23,14,30,932.0,91.0,4.5,28.0,871.0,761.69,572.91
2016,6,23,14,45,926.0,88.5,4.55,27.5,836.5,721.04,545.28
2016,6,23,15,0,920.0,86.0,4.6,27.0,802.0,677.88,514.87
2016,6,23,15,15,910.5,84.5,4.6,26.5,761.5,631.25,480.77
2016,6,23,15,30,901.0,83.0,4.6,26.0,721.0,582.84,444.3
2016,6,23,15,45,891.5,79.5,4.65,25.5,677.0,531.06,404.25
2016,6,23,16,0,882.0,76.0,4.7,25.0,633.0,478.01,361.79
2016,6,23,16,15,865.5,73.5,4.65,24.5,585.0,422.03,315.49
2016,6,23,16,30,849.0,71.0,4.6,24.0,537.0,366.01,267.82
2016,6,23,16,45,829.0,67.5,4.55,23.5,486.5,308.32,217.9
2016,6,23,17,0,809.0,64.0,4.5,23.0,436.0,251.55,168.4
2016,6,23,17,15,779.0,61.0,4.35,22.0,384.5,191.13,117.76
2016,6,23,17,30,749.0,58.0,4.2,21.0,333.0,136.47,75.53
2016,6,23,17,45,706.5,54.0,4.1,20.5,282.0,83.21,43.14
2016,6,23,18,0,664.0,50.0,4.0,20.0,231.0,43.12,32.17
2016,6,23,18,15,602.5,44.5,3.8,19.0,183.0,38.73,28.34
2016,6,23,18,30,541.0,39.0,3.6,18.0,135.0,34.33,24.3
2016,6,23,18,45,436.5,31.5,3.45,17.5,93.5,25.63,16.3
2016,6,23,19,0,332.0,24.0,3.3,17.0,52.0,19.7,9.49
2016,6,23,19,15,166.0,12.0,3.25,16.5,26.0,10.24,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,69.5,5.5,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,139.0,11.0,2.7,12.0,15.0,9.39,0.0
2016,6,24,5,15,282.0,21.5,2.8,12.5,48.5,17.66,6.06
2016,6,24,5,30,425.0,32.0,2.9,13.0,82.0,26.27,16.94
2016,6,24,5,45,508.0,39.0,3.05,13.5,127.0,31.62,22.29
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,40.21,30.22
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.0,44.46,34.13
2016,6,24,6,30,700.0,57.0,3.1,15.0,272.0,72.35,40.86
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.0,124.45,69.23
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,180.35,110.97
2016,6,24,7,15,799.5,69.0,3.05,17.5,428.0,236.59,158.51
2016,6,24,7,30,827.0,72.0,3.0,18.0,480.0,295.03,209.6
2016,6,24,7,45,846.0,75.5,2.95,18.5,530.5,355.07,262.09
2016,6,24,8,0,865.0,79.0,2.9,19.0,581.0,413.09,311.88
2016,6,24,8,15,880.5,81.5,2.85,19.5,628.5,468.98,358.6
2016,6,24,8,30,896.0,84.0,2.8,20.0,676.0,524.5,403.43
2016,6,24,8,45,907.5,86.5,2.8,21.0,720.0,577.23,443.9
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,628.67,481.86
2016,6,24,9,15,928.0,90.5,2.8,22.5,803.0,676.04,516.53
2016,6,24,9,30,937.0,92.0,2.8,23.0,842.0,721.4,548.73
2016,6,24,9,45,945.0,92.5,2.85,24.0,875.5,762.85,576.48
2016,6,24,10,0,953.0,93.0,2.9,25.0,909.0,801.75,600.36
2016,6,24,10,15,958.0,94.0,2.9,25.5,936.5,836.03,621.43
2016,6,24,10,30,963.0,95.0,2.9,26.0,964.0,867.18,640.19
2016,6,24,10,45,966.0,96.0,2.95,26.5,984.0,893.39,655.87
2016,6,24,11,0,969.0,97.0,3.0,27.0,1004.0,916.1,669.2
2016,6,24,11,15,971.0,97.5,3.05,27.5,1017.5,933.88,679.3
2016,6,24,11,30,973.0,98.0,3.1,28.0,1031.0,947.97,687.03
2016,6,24,11,45,973.5,98.5,3.15,28.5,1036.5,956.99,691.55
2016,6,24,12,0,974.0,99.0,3.2,29.0,1042.0,962.24,693.74
2016,6,24,12,15,973.5,99.0,3.3,29.5,1040.5,962.37,693.08
2016,6,24,12,30,973.0,99.0,3.4,30.0,1039.0,958.74,690.1
2016,6,24,12,45,963.0,104.0,3.5,30.5,1027.5,947.55,682.32
2016,6,24,13,0,953.0,109.0,3.6,31.0,1016.0,932.79,672.33
2016,6,24,13,15,950.0,108.5,3.7,31.0,1000.0,915.59,662.16
2016,6,24,13,30,947.0,108.0,3.8,31.0,984.0,894.84,649.63
2016,6,24,13,45,942.5,107.0,3.9,31.0,960.5,868.95,633.67
2016,6,24,14,0,938.0,106.0,4.0,31.0,937.0,839.78,615.44
2016,6,24,14,15,931.5,104.5,4.0,30.5,907.5,805.51,594.41
2016,6,24,14,30,925.0,103.0,4.0,30.0,878.0,768.39,571.13
2016,6,24,14,45,917.0,101.5,4.05,30.0,842.0,727.58,542.47
2016,6,24,15,0,909.0,100.0,4.1,30.0,806.0,684.42,511.5
2016,6,24,15,15,898.5,98.0,4.1,29.5,765.5,637.17,477.67
2016,6,24,15,30,888.0,96.0,4.1,29.0,725.0,588.25,441.57
2016,6,24,15,45,874.0,93.5,4.1,29.0,680.0,535.67,400.83
2016,6,24,16,0,860.0,91.0,4.1,29.0,635.0,482.27,358.29
2016,6,24,16,15,842.0,88.5,4.05,28.5,586.5,425.64,312.74
2016,6,24,16,30,824.0,86.0,4.0,28.0,538.0,369.6,266.29
2016,6,24,16,45,800.5,82.5,3.95,27.5,487.5,311.53,217.41
2016,6,24,17,0,777.0,79.0,3.9,27.0,437.0,254.86,169.29
2016,6,24,17,15,745.0,75.0,3.75,26.0,385.0,197.95,122.62
2016,6,24,17,30,713.0,71.0,3.6,25.0,333.0,144.02,81.78
2016,6,24,17,45,668.5,65.5,3.45,24.0,282.0,87.45,46.81
2016,6,24,18,0,624.0,60.0,3.3,23.0,231.0,47.01,35.11
2016,6,24,18,15,558.0,53.5,3.0,22.0,182.5,42.47,31.2
2016,6,24,18,30,492.0,47.0,2.7,21.0,134.0,37.89,27.05
2016,6,24,18,45,388.5,37.5,2.45,20.0,93.0,30.55,20.28
2016,6,24,19,0,285.0,28.0,2.2,19.0,52.0,23.12,12.03
2016,6,24,19,15,142.5,14.0,2.1,18.0,26.0,11.95,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,56.0,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,112.0,11.0,1.3,13.0,14.0,9.39,0.0
2016,6,25,5,15,253.5,22.0,1.5,13.5,47.0,18.06,6.04
2016,6,25,5,30,395.0,33.0,1.7,14.0,80.0,27.05,17.52
2016,6,25,5,45,483.5,40.5,1.9,15.0,125.0,32.76,23.15
2016,6,25,6,0,572.0,48.0,2.1,16.0,170.0,38.45,28.42
2016,6,25,6,15,628.0,54.0,2.05,17.0,220.0,42.7,32.23
2016,6,25,6,30,684.0,60.0,2.0,18.0,270.0,73.7,42.1
2016,6,25,6,45,723.5,64.0,2.0,19.0,322.0,124.77,69.2
2016,6,25,7,0,763.0,68.0,2.0,20.0,374.0,180.07,109.62
2016,6,25,7,15,791.0,71.5,2.05,21.0,426.0,236.37,156.04
2016,6,25,7,30,819.0,75.0,2.1,22.0,478.0,294.94,205.82
2016,6,25,7,45,841.0,77.5,2.15,23.0,529.0,354.64,256.36
2016,6,25,8,0,863.0,80.0,2.2,24.0,580.0,412.71,304.46
2016,6,25,8,15,878.5,82.5,2.3,24.5,628.0,468.53,350.2
2016,6,25,8,30,894.0,85.0,2.4,25.0,676.0,524.01,394.23
2016,6,25,8,45,907.0,87.0,2.5,26.0,720.0,577.04,434.24
2016,6,25,9,0,920.0,89.0,2.6,27.0,764.0,628.91,471.98
2016,6,25,9,15,929.5,90.5,2.65,28.0,803.5,676.7,505.35
2016,6,25,9,30,939.0,92.0,2.7,29.0,843.0,722.5,536.23
2016,6,25,9,45,942.5,95.5,2.75,30.0,876.0,763.66,562.92
2016,6,25,10,0,946.0,99.0,2.8,31.0,909.0,801.96,585.81
2016,6,25,10,15,951.5,100.0,2.85,31.5,937.0,836.46,606.75
2016,6,25,10,30,957.0,101.0,2.9,32.0,965.0,867.87,625.5
2016,6,25,10,45,961.0,102.0,2.95,32.5,985.5,894.81,641.23
2016,6,25,11,0,965.0,103.0,3.0,33.0,1006.0,918.31,654.69
2016,6,25,11,15,967.5,103.5,3.05,33.0,1020.0,936.5,666.1
2016,6,25,11,30,970.0,104.0,3.1,33.0,1034.0,951.02,675.27
2016,6,25,11,45,971.0,104.5,3.15,33.5,1040.0,960.5,679.94
2016,6,25,12,0,972.0,105.0,3.2,34.0,1046.0,966.23,682.34
2016,6,25,12,15,971.5,105.0,3.25,34.0,1044.5,966.41,682.74
2016,6,25,12,30,971.0,105.0,3.3,34.0,1043.0,962.84,680.9
2016,6,25,12,45,971.0,103.5,3.4,34.5,1034.5,954.59,675.13
2016,6,25,13,0,971.0,102.0,3.5,35.0,1026.0,942.56,667.06
2016,6,25,13,15,968.0,101.5,3.55,34.5,1010.0,925.12,658.01
2016,6,25,13,30,965.0,101.0,3.6,34.0,994.0,904.06,646.62
2016,6,25,13,45,960.0,100.5,3.7,34.0,970.5,877.84,630.78
2016,6,25,14,0,955.0,100.0,3.8,34.0,947.0,848.31,612.67
2016,6,25,14,15,949.0,98.5,3.85,33.5,917.0,813.93,592.19
2016,6,25,14,30,943.0,97.0,3.9,33.0,887.0,776.61,569.48
2016,6,25,14,45,935.0,95.5,3.95,33.0,851.0,735.17,541.01
2016,6,25,15,0,927.0,94.0,4.0,33.0,815.0,691.33,510.02
2016,6,25,15,15,916.5,92.5,3.95,32.5,774.0,643.81,476.35
2016,6,25,15,30,906.0,91.0,3.9,32.0,733.0,594.57,440.43
2016,6,25,15,45,892.5,88.5,3.9,31.5,688.0,541.42,400.64
2016,6,25,16,0,879.0,86.0,3.9,31.0,643.0,487.36,358.81
2016,6,25,16,15,862.0,83.5,3.85,30.5,594.0,431.23,313.99
2016,6,25,16,30,845.0,81.0,3.8,30.0,545.0,373.31,266.49
2016,6,25,16,45,822.5,77.5,3.75,29.5,494.0,314.4,217.25
2016,6,25,17,0,800.0,74.0,3.7,29.0,443.0,256.75,168.61
2016,6,25,17,15,769.0,70.5,3.5,28.0,390.5,199.12,121.56
2016,6,25,17,30,738.0,67.0,3.3,27.0,338.0,144.32,80.23
2016,6,25,17,45,695.5,62.0,3.15,26.0,286.5,90.69,48.02
2016,6,25,18,0,653.0,57.0,3.0,25.0,235.0,48.9,36.42
2016,6,25,18,15,588.5,50.5,2.7,23.5,186.5,40.26,29.1
2016,6,25,18,30,524.0,44.0,2.4,22.0,138.0,35.55,24.93
2016,6,25,18,45,422.5,35.0,2.15,21.0,96.0,28.53,18.48
2016,6,25,19,0,321.0,26.0,1.9,20.0,54.0,21.42,10.7
2016,6,25,19,15,160.5,13.0,1.95,19.5,27.0,11.1,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,58.0,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,116.0,11.0,2.0,13.0,14.0,9.39,0.0
2016,6,26,5,15,254.0,22.0,2.1,13.5,46.0,18.08,5.75
2016,6,26,5,30,392.0,33.0,2.2,14.0,78.0,27.06,17.5
2016,6,26,5,45,478.5,40.5,2.3,15.0,122.5,32.76,23.13
2016,6,26,6,0,565.0,48.0,2.4,16.0,167.0,38.43,28.39
2016,6,26,6,15,619.5,53.5,2.3,16.5,216.0,42.27,31.91
2016,6,26,6,30,674.0,59.0,2.2,17.0,265.0,71.97,41.29
2016,6,26,6,45,713.0,63.0,2.15,18.0,316.5,122.37,68.01
2016,6,26,7,0,752.0,67.0,2.1,19.0,368.0,176.95,108.02
2016,6,26,7,15,779.0,71.0,2.1,20.0,419.0,232.81,154.27
2016,6,26,7,30,806.0,75.0,2.1,21.0,470.0,290.87,203.8
2016,6,26,7,45,827.0,77.5,2.1,22.5,520.0,347.49,251.62
2016,6,26,8,0,848.0,80.0,2.1,24.0,570.0,406.46,299.82
2016,6,26,8,15,863.5,82.5,2.1,24.5,617.0,461.52,344.69
2016,6,26,8,30,879.0,85.0,2.1,25.0,664.0,516.26,387.79
2016,6,26,8,45,891.0,87.0,2.15,26.0,707.5,568.07,426.62
2016,6,26,9,0,903.0,89.0,2.2,27.0,751.0,618.66,463.14
2016,6,26,9,15,912.5,90.5,2.2,27.5,789.5,665.75,496.63
2016,6,26,9,30,922.0,92.0,2.2,28.0,828.0,710.91,527.76
2016,6,26,9,45,931.0,92.0,2.25,29.0,862.0,752.15,554.6
2016,6,26,10,0,940.0,92.0,2.3,30.0,896.0,790.95,577.78
2016,6,26,10,15,945.0,93.0,2.35,30.5,923.0,824.94,598.37
2016,6,26,10,30,950.0,94.0,2.4,31.0,950.0,855.84,616.8
2016,6,26,10,45,953.0,94.5,2.45,31.5,970.0,881.4,631.65
2016,6,26,11,0,956.0,95.0,2.5,32.0,990.0,903.5,644.25
2016,6,26,11,15,958.0,95.5,2.55,32.5,1003.0,921.19,654.05
2016,6,26,11,30,960.0,96.0,2.6,33.0,1016.0,935.24,661.57
2016,6,26,11,45,959.5,97.0,2.65,33.5,1021.5,943.84,665.73
2016,6,26,12,0,959.0,98.0,2.7,34.0,1027.0,948.7,667.65
2016,6,26,12,15,958.5,98.0,2.75,34.5,1025.5,948.93,666.76
2016,6,26,12,30,958.0,98.0,2.8,35.0,1024.0,945.45,663.67
2016,6,26,12,45,943.0,106.5,2.9,35.5,1011.0,933.25,655.56
2016,6,26,13,0,928.0,115.0,3.0,36.0,998.0,917.58,645.38
2016,6,26,13,15,924.5,114.0,3.1,36.0,981.5,899.98,635.33
2016,6,26,13,30,921.0,113.0,3.2,36.0,965.0,878.94,623.05
2016,6,26,13,45,915.5,112.0,3.3,36.0,941.5,852.92,607.49
2016,6,26,14,0,910.0,111.0,3.4,36.0,918.0,823.76,589.8
2016,6,26,14,15,903.0,109.5,3.5,35.5,888.5,790.02,570.1
2016,6,26,14,30,896.0,108.0,3.6,35.0,859.0,753.54,548.04
2016,6,26,14,45,887.0,106.5,3.7,35.0,823.5,713.15,520.52
2016,6,26,15,0,878.0,105.0,3.8,35.0,788.0,670.56,490.82
2016,6,26,15,15,866.5,103.0,3.85,34.5,747.5,624.05,458.39
2016,6,26,15,30,855.0,101.0,3.9,34.0,707.0,576.02,423.86
2016,6,26,15,45,840.0,98.5,3.95,33.5,662.5,524.49,385.66
2016,6,26,16,0,825.0,96.0,4.0,33.0,618.0,472.12,345.54
2016,6,26,16,15,806.0,93.0,3.95,32.0,570.5,416.8,302.46
2016,6,26,16,30,787.0,90.0,3.9,31.0,523.0,361.85,258.21
2016,6,26,16,45,762.0,86.5,3.9,30.5,473.0,305.32,211.36
2016,6,26,17,0,737.0,83.0,3.9,30.0,423.0,250.42,165.44
2016,6,26,17,15,704.5,78.5,3.75,29.0,372.5,195.23,120.76
2016,6,26,17,30,672.0,74.0,3.6,28.0,322.0,139.42,78.71
2016,6,26,17,45,627.5,68.5,3.45,27.0,272.0,88.75,48.02
2016,6,26,18,0,583.0,63.0,3.3,26.0,222.0,49.01,36.34
2016,6,26,18,15,518.0,55.5,3.1,25.0,175.5,43.8,31.92
2016,6,26,18,30,453.0,48.0,2.9,24.0,129.0,38.51,27.21
2016,6,26,18,45,356.0,38.0,2.7,23.0,89.5,30.85,20.24
2016,6,26,19,0,259.0,28.0,2.5,22.0,50.0,23.04,11.81
2016,6,26,19,15,129.5,14.0,2.5,21.0,25.0,11.95,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,108.0,10.0,1.7,14.0,13.0,8.54,0.0
2016,6,27,5,15,242.5,21.0,1.7,14.5,44.5,17.2,4.83
2016,6,27,5,30,377.0,32.0,1.7,15.0,76.0,26.17,16.63
2016,6,27,5,45,462.5,40.0,1.75,15.5,119.5,32.29,22.66
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,38.35,28.32
2016,6,27,6,15,603.0,54.0,1.75,17.0,211.5,42.55,32.1
2016,6,27,6,30,658.0,60.0,1.7,18.0,260.0,71.73,41.49
2016,6,27,6,45,696.0,64.5,1.7,19.0,311.0,121.49,67.75
2016,6,27,7,0,734.0,69.0,1.7,20.0,362.0,175.35,106.96
2016,6,27,7,15,762.0,72.5,1.7,21.0,412.5,229.97,151.81
2016,6,27,7,30,790.0,76.0,1.7,22.0,463.0,286.91,199.99
2016,6,27,7,45,811.0,79.0,1.7,23.0,512.5,343.11,247.52
2016,6,27,8,0,832.0,82.0,1.7,24.0,562.0,401.65,295.59
2016,6,27,8,15,848.0,84.5,1.8,25.0,609.0,456.14,339.37
2016,6,27,8,30,864.0,87.0,1.9,26.0,656.0,510.39,381.42
2016,6,27,8,45,876.0,89.5,2.05,27.5,699.0,561.97,419.41
2016,6,27,9,0,888.0,92.0,2.2,29.0,742.0,612.38,455.08
2016,6,27,9,15,897.5,94.0,2.3,29.5,781.0,659.34,488.72
2016,6,27,9,30,907.0,96.0,2.4,30.0,820.0,704.4,520.17
2016,6,27,9,45,904.0,103.0,2.5,31.0,850.5,743.06,545.22
2016,6,27,10,0,901.0,110.0,2.6,32.0,881.0,778.45,566.82
2016,6,27,10,15,907.0,111.5,2.65,33.0,908.0,812.5,586.31
2016,6,27,10,30,913.0,113.0,2.7,34.0,935.0,843.64,603.63
2016,6,27,10,45,917.0,114.0,2.8,35.0,955.5,869.62,617.74
2016,6,27,11,0,921.0,115.0,2.9,36.0,976.0,892.31,629.67
2016,6,27,11,15,923.5,115.5,2.9,36.0,989.5,909.86,640.26
2016,6,27,11,30,926.0,116.0,2.9,36.0,1003.0,923.91,648.71
2016,6,27,11,45,927.5,116.0,2.95,36.5,1009.5,933.09,653.17
2016,6,27,12,0,929.0,116.0,3.0,37.0,1016.0,938.7,655.5
2016,6,27,12,15,929.0,116.0,3.05,37.0,1015.0,939.4,656.23
2016,6,27,12,30,929.0,116.0,3.1,37.0,1014.0,936.52,654.83
2016,6,27,12,45,930.5,114.0,3.2,37.5,1006.5,929.58,649.96
2016,6,27,13,0,932.0,112.0,3.3,38.0,999.0,918.99,642.87
2016,6,27,13,15,929.5,111.0,3.4,37.5,983.5,902.22,634.6
2016,6,27,13,30,927.0,110.0,3.5,37.0,968.0,881.95,624.07
2016,6,27,13,45,923.0,109.0,3.6,37.0,945.5,857.04,609.18
2016,6,27,14,0,919.0,108.0,3.7,37.0,923.0,828.88,592.1
2016,6,27,14,15,913.0,106.5,3.75,36.5,894.0,795.65,572.52
2016,6,27,14,30,907.0,105.0,3.8,36.0,865.0,759.58,550.74
2016,6,27,14,45,899.5,103.0,3.85,36.0,830.5,719.38,523.25
2016,6,27,15,0,892.0,101.0,3.9,36.0,796.0,676.84,493.54
2016,6,27,15,15,881.5,99.0,3.9,35.5,755.5,630.36,461.14
2016,6,27,15,30,871.0,97.0,3.9,35.0,715.0,582.24,426.58
2016,6,27,15,45,858.5,94.0,3.95,35.0,671.0,530.8,387.82
2016,6,27,16,0,846.0,91.0,4.0,35.0,627.0,478.42,347.21
2016,6,27,16,15,828.0,88.5,3.95,34.0,579.0,422.55,304.03
2016,6,27,16,30,810.0,86.0,3.9,33.0,531.0,367.23,259.78
2016,6,27,16,45,788.0,82.0,3.85,32.5,481.0,309.89,212.47
2016,6,27,17,0,766.0,78.0,3.8,32.0,431.0,253.8,165.72
2016,6,27,17,15,734.5,74.0,3.65,31.0,380.0,197.53,120.36
2016,6,27,17,30,703.0,70.0,3.5,30.0,329.0,144.18,80.48
2016,6,27,17,45,661.5,64.0,3.35,29.0,279.0,87.95,45.73
2016,6,27,18,0,620.0,58.0,3.2,28.0,229.0,45.42,32.99
2016,6,27,18,15,556.0,51.5,2.9,26.5,181.0,40.84,29.19
2016,6,27,18,30,492.0,45.0,2.6,25.0,133.0,36.21,25.14
2016,6,27,18,45,395.0,36.0,2.3,24.0,92.5,29.27,18.83
2016,6,27,19,0,298.0,27.0,2.0,23.0,52.0,22.25,11.15
2016,6,27,19,15,149.0,13.5,2.0,22.0,26.0,11.52,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,35.0,5.0,1.95,14.5,5.5,0.0,0.0
2016,6,28,5,0,70.0,10.0,2.2,15.0,11.0,8.54,0.0
2016,6,28,5,15,192.0,22.5,2.2,15.5,41.0,18.46,5.15
2016,6,28,5,30,314.0,35.0,2.2,16.0,71.0,28.62,18.57
2016,6,28,5,45,402.0,44.5,2.25,16.5,113.5,35.84,25.61
2016,6,28,6,0,490.0,54.0,2.3,17.0,156.0,42.93,32.19
2016,6,28,6,15,547.5,60.5,2.25,17.5,203.5,47.26,36.16
2016,6,28,6,30,605.0,67.0,2.2,18.0,251.0,70.97,42.15
2016,6,28,6,45,649.0,72.0,2.15,19.0,302.0,119.01,67.69
2016,6,28,7,0,693.0,77.0,2.1,20.0,353.0,171.86,106.02
2016,6,28,7,15,723.0,81.0,2.05,21.0,403.5,228.5,152.31
2016,6,28,7,30,753.0,85.0,2.0,22.0,454.0,284.29,199.33
2016,6,28,7,45,777.0,88.0,2.0,23.0,503.5,339.52,245.95
2016,6,28,8,0,801.0,91.0,2.0,24.0,553.0,396.08,292.48
2016,6,28,8,15,818.5,94.0,2.0,25.0,600.0,450.8,336.21
2016,6,28,8,30,836.0,97.0,2.0,26.0,647.0,505.3,378.12
2016,6,28,8,45,850.0,99.0,2.05,27.0,690.0,556.26,416.1
2016,6,28,9,0,864.0,101.0,2.1,28.0,733.0,606.29,452.03
2016,6,28,9,15,874.0,103.0,2.1,28.5,772.0,652.59,484.81
2016,6,28,9,30,884.0,105.0,2.1,29.0,811.0,697.11,515.36
2016,6,28,9,45,896.0,104.5,2.15,30.0,845.0,738.75,542.42
2016,6,28,10,0,908.0,104.0,2.2,31.0,879.0,778.26,566.5
2016,6,28,10,15,913.5,105.0,2.3,31.5,906.5,811.75,587.09
2016,6,28,10,30,919.0,106.0,2.4,32.0,934.0,842.28,605.63
2016,6,28,10,45,923.5,107.0,2.5,32.5,954.5,868.89,621.54
2016,6,28,11,0,928.0,108.0,2.6,33.0,975.0,892.21,635.31
2016,6,28,11,15,930.5,108.5,2.7,33.0,988.5,909.95,646.83
2016,6,28,11,30,933.0,109.0,2.8,33.0,1002.0,924.17,656.2
2016,6,28,11,45,933.5,109.5,2.9,33.5,1008.0,933.04,660.91
2016,6,28,12,0,934.0,110.0,3.0,34.0,1014.0,938.29,663.43
2016,6,28,12,15,934.0,110.0,3.1,34.0,1013.0,939.04,664.55
2016,6,28,12,30,934.0,110.0,3.2,34.0,1012.0,936.19,663.48
2016,6,28,12,45,923.0,116.0,3.3,34.0,1001.0,925.4,657.42
2016,6,28,13,0,912.0,122.0,3.4,34.0,990.0,911.2,649.25
2016,6,28,13,15,909.0,121.5,3.45,34.0,974.5,894.81,639.41
2016,6,28,13,30,906.0,121.0,3.5,34.0,959.0,875.02,627.38
2016,6,28,13,45,901.0,120.0,3.55,34.0,936.5,849.82,611.82
2016,6,28,14,0,896.0,119.0,3.6,34.0,914.0,821.5,594.16
2016,6,28,14,15,890.0,117.5,3.55,33.5,885.0,788.99,574.35
2016,6,28,14,30,884.0,116.0,3.5,33.0,856.0,753.71,552.07
2016,6,28,14,45,876.0,113.5,3.5,33.0,821.5,713.57,524.24
2016,6,28,15,0,868.0,111.0,3.5,33.0,787.0,671.19,494.27
2016,6,28,15,15,856.5,109.0,3.45,32.5,747.0,625.09,461.76
2016,6,28,15,30,845.0,107.0,3.4,32.0,707.0,577.49,427.22
2016,6,28,15,45,832.5,103.5,3.35,31.5,663.0,527.59,389.94
2016,6,28,16,0,820.0,100.0,3.3,31.0,619.0,475.25,349.69
2016,6,28,16,15,801.0,96.5,3.25,30.0,571.5,419.68,306.4
2016,6,28,16,30,782.0,93.0,3.2,29.0,524.0,364.47,261.91
2016,6,28,16,45,760.5,88.5,3.15,28.5,474.5,308.31,215.11
2016,6,28,17,0,739.0,84.0,3.1,28.0,425.0,253.39,168.86
2016,6,28,17,15,706.5,79.5,3.0,27.0,374.5,194.64,121.12
2016,6,28,17,30,674.0,75.0,2.9,26.0,324.0,141.95,81.13
2016,6,28,17,45,632.5,68.5,2.85,25.0,274.0,90.42,49.18
2016,6,28,18,0,591.0,62.0,2.8,24.0,224.0,48.28,36.05
2016,6,28,18,15,526.0,55.0,2.75,23.0,177.0,43.45,31.91
2016,6,28,18,30,461.0,48.0,2.7,22.0,130.0,38.55,27.49
2016,6,28,18,45,365.0,38.0,2.65,21.0,90.0,30.88,20.46
2016,6,28,19,0,269.0,28.0,2.6,20.0,50.0,23.07,11.96
2016,6,28,19,15,134.5,14.0,2.6,19.0,25.0,11.95,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.3,13.0,12.0,8.54,0.0
2016,6,29,5,15,243.0,21.0,3.35,13.5,44.0,17.25,4.09
2016,6,29,5,30,386.0,32.0,3.4,14.0,76.0,26.26,16.68
2016,6,29,5,45,476.0,39.5,3.45,14.5,120.5,31.99,22.45
2016,6,29,6,0,566.0,47.0,3.5,15.0,165.0,37.7,27.83
2016,6,29,6,15,622.0,53.0,3.5,15.5,214.5,41.96,31.76
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,70.74,41.08
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,121.53,67.67
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,176.69,108.17
2016,6,29,7,15,787.0,70.5,3.6,18.5,419.5,232.8,155.3
2016,6,29,7,30,815.0,74.0,3.6,19.0,471.0,291.21,206.23
2016,6,29,7,45,837.0,76.0,3.6,19.5,522.0,350.35,257.97
2016,6,29,8,0,859.0,78.0,3.6,20.0,573.0,407.86,307.51
2016,6,29,8,15,875.0,80.5,3.6,20.5,620.5,463.83,354.59
2016,6,29,8,30,891.0,83.0,3.6,21.0,668.0,519.51,399.93
2016,6,29,8,45,904.0,85.0,3.65,22.0,712.5,572.57,441.09
2016,6,29,9,0,917.0,87.0,3.7,23.0,757.0,624.49,479.91
2016,6,29,9,15,926.5,88.5,3.7,23.5,796.5,672.34,515.3
2016,6,29,9,30,936.0,90.0,3.7,24.0,836.0,718.23,548.25
2016,6,29,9,45,939.5,93.5,3.75,24.5,869.0,759.51,577.18
2016,6,29,10,0,943.0,97.0,3.8,25.0,902.0,797.94,602.27
2016,6,29,10,15,948.5,98.0,3.8,25.5,929.5,832.58,623.97
2016,6,29,10,30,954.0,99.0,3.8,26.0,957.0,864.16,643.38
2016,6,29,10,45,958.0,100.0,3.85,26.5,978.5,891.27,659.87
2016,6,29,11,0,962.0,101.0,3.9,27.0,1000.0,914.95,674.01
2016,6,29,11,15,964.5,101.5,3.9,27.0,1013.5,933.33,685.68
2016,6,29,11,30,967.0,102.0,3.9,27.0,1027.0,948.06,695.0
2016,6,29,11,45,967.5,102.5,3.95,27.0,1033.5,957.3,701.08
2016,6,29,12,0,968.0,103.0,4.0,27.0,1040.0,962.78,704.8
2016,6,29,12,15,968.5,103.0,4.05,27.0,1039.5,964.06,705.87
2016,6,29,12,30,969.0,103.0,4.1,27.0,1039.0,961.58,704.57
2016,6,29,12,45,963.5,105.5,4.15,27.0,1029.5,952.32,698.9
2016,6,29,13,0,958.0,108.0,4.2,27.0,1020.0,939.41,690.91
2016,6,29,13,15,955.5,107.5,4.2,26.5,1004.0,922.76,681.6
2016,6,29,13,30,953.0,107.0,4.2,26.0,988.0,902.52,669.88
2016,6,29,13,45,948.5,106.0,4.25,26.0,965.5,876.68,653.27
2016,6,29,14,0,944.0,105.0,4.3,26.0,943.0,847.51,634.36
2016,6,29,14,15,938.0,104.0,4.25,25.5,913.5,814.04,613.19
2016,6,29,14,30,932.0,103.0,4.2,25.0,884.0,777.64,589.8
2016,6,29,14,45,924.0,101.5,4.2,24.5,848.5,736.68,561.53
2016,6,29,15,0,916.0,100.0,4.2,24.0,813.0,693.33,530.66
2016,6,29,15,15,905.5,98.0,4.15,23.5,772.0,645.84,495.77
2016,6,29,15,30,895.0,96.0,4.1,23.0,731.0,596.64,458.57
2016,6,29,15,45,881.5,93.5,4.05,22.5,686.0,543.99,417.62
2016,6,29,16,0,868.0,91.0,4.0,22.0,641.0,490.42,374.64
2016,6,29,16,15,850.5,88.0,3.95,21.5,592.5,434.13,328.19
2016,6,29,16,30,833.0,85.0,3.9,21.0,544.0,376.32,279.2
2016,6,29,16,45,810.0,81.5,3.85,20.5,493.0,317.79,228.62
2016,6,29,17,0,787.0,78.0,3.8,20.0,442.0,260.58,178.66
2016,6,29,17,15,755.5,74.0,3.75,19.5,389.5,202.99,129.69
2016,6,29,17,30,724.0,70.0,3.7,19.0,337.0,148.3,86.56
2016,6,29,17,45,679.0,65.0,3.65,18.5,285.5,91.28,49.58
2016,6,29,18,0,634.0,60.0,3.6,18.0,234.0,47.08,35.93
2016,6,29,18,15,568.0,53.5,3.5,17.0,185.5,42.52,31.93
2016,6,29,18,30,502.0,47.0,3.4,16.0,137.0,37.93,27.69
2016,6,29,18,45,398.0,37.5,3.35,15.5,95.0,30.58,20.73
2016,6,29,19,0,294.0,28.0,3.3,15.0,53.0,23.13,12.32
2016,6,29,19,15,147.0,14.0,3.25,14.5,26.5,11.95,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,30,5,15,199.5,22.5,2.9,12.5,42.0,18.55,4.33
2016,6,30,5,30,337.0,35.0,2.9,13.0,73.0,28.78,18.86
2016,6,30,5,45,429.0,44.0,2.95,13.5,116.5,35.61,25.72
2016,6,30,6,0,521.0,53.0,3.0,14.0,160.0,42.36,32.08
2016,6,30,6,15,580.5,59.5,2.9,14.5,209.5,46.78,36.18
2016,6,30,6,30,640.0,66.0,2.8,15.0,259.0,70.67,42.15
2016,6,30,6,45,681.0,71.0,2.75,16.0,310.5,120.53,68.66
2016,6,30,7,0,722.0,76.0,2.7,17.0,362.0,178.26,111.38
2016,6,30,7,15,752.5,80.0,2.6,17.5,413.5,233.28,157.27
2016,6,30,7,30,783.0,84.0,2.5,18.0,465.0,290.96,207.1
2016,6,30,7,45,804.0,88.0,2.45,19.0,515.5,347.85,256.1
2016,6,30,8,0,825.0,92.0,2.4,20.0,566.0,405.71,304.64
2016,6,30,8,15,842.5,95.0,2.3,21.0,614.0,461.8,350.11
2016,6,30,8,30,860.0,98.0,2.2,22.0,662.0,517.57,393.5
2016,6,30,8,45,870.0,102.0,2.1,23.0,705.5,569.43,432.2
2016,6,30,9,0,880.0,106.0,2.0,24.0,749.0,619.94,468.24
2016,6,30,9,15,890.5,108.0,1.95,24.5,788.5,667.39,501.88
2016,6,30,9,30,901.0,110.0,1.9,25.0,828.0,713.04,533.14
2016,6,30,9,45,914.5,108.5,1.9,26.0,863.5,755.62,560.7
2016,6,30,10,0,928.0,107.0,1.9,27.0,899.0,796.12,585.21
2016,6,30,10,15,934.0,108.5,1.95,27.5,926.5,831.19,606.56
2016,6,30,10,30,940.0,110.0,2.0,28.0,954.0,863.27,625.8
2016,6,30,10,45,943.0,111.0,2.1,28.5,975.0,889.25,641.43
2016,6,30,11,0,946.0,112.0,2.2,29.0,996.0,911.81,654.85
2016,6,30,11,15,948.5,112.5,2.3,29.5,1010.0,929.96,665.46
2016,6,30,11,30,951.0,113.0,2.4,30.0,1024.0,944.51,673.83
2016,6,30,11,45,952.0,113.5,2.5,30.5,1030.0,954.09,679.1
2016,6,30,12,0,953.0,114.0,2.6,31.0,1036.0,959.97,682.13
2016,6,30,12,15,952.5,114.0,2.65,31.0,1035.0,960.39,682.75
2016,6,30,12,30,952.0,114.0,2.7,31.0,1034.0,957.13,681.17
2016,6,30,12,45,942.5,119.0,2.8,31.5,1023.0,946.7,674.16
2016,6,30,13,0,933.0,124.0,2.9,32.0,1012.0,932.75,665.0
2016,6,30,13,15,929.5,123.5,2.95,32.0,995.5,915.7,654.88
2016,6,30,13,30,926.0,123.0,3.0,32.0,979.0,895.17,642.55
2016,6,30,13,45,921.0,121.5,3.15,32.0,956.0,869.14,627.23
2016,6,30,14,0,916.0,120.0,3.3,32.0,933.0,839.9,609.64
2016,6,30,14,15,909.0,118.5,3.35,31.5,903.0,806.08,589.49
2016,6,30,14,30,902.0,117.0,3.4,31.0,873.0,769.48,566.89
2016,6,30,14,45,892.5,115.5,3.45,31.0,837.0,728.57,538.63
2016,6,30,15,0,883.0,114.0,3.5,31.0,801.0,685.45,508.19
2016,6,30,15,15,871.0,111.5,3.45,30.5,760.0,637.97,474.57
2016,6,30,15,30,859.0,109.0,3.4,30.0,719.0,588.98,438.88
2016,6,30,15,45,843.5,106.5,3.4,29.5,674.0,537.9,400.65
2016,6,30,16,0,828.0,104.0,3.4,29.0,629.0,484.48,359.45
2016,6,30,16,15,808.0,100.5,3.35,28.5,580.0,427.99,314.59
2016,6,30,16,30,788.0,97.0,3.3,28.0,531.0,371.97,268.76
2016,6,30,16,45,762.5,93.0,3.3,27.5,480.5,314.6,221.02
2016,6,30,17,0,737.0,89.0,3.3,27.0,430.0,258.92,174.16
2016,6,30,17,15,703.0,84.0,3.2,26.0,378.0,199.33,125.59
2016,6,30,17,30,669.0,79.0,3.1,25.0,326.0,146.08,84.92
2016,6,30,17,45,622.5,73.0,3.05,24.5,275.5,94.74,52.7
2016,6,30,18,0,576.0,67.0,3.0,24.0,225.0,52.09,39.31
2016,6,30,18,15,507.5,59.0,2.95,23.0,177.5,46.59,34.6
2016,6,30,18,30,439.0,51.0,2.9,22.0,130.0,40.98,29.57
2016,6,30,18,45,336.0,40.0,2.85,21.0,89.5,32.52,21.84
2016,6,30,19,0,233.0,29.0,2.8,20.0,49.0,23.89,12.54
2016,6,30,19,15,116.5,14.5,2.85,19.0,24.5,12.38,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,21.5,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,43.0,9.0,3.3,12.0,10.0,7.68,0.0
2016,7,1,5,15,170.0,22.5,3.35,12.5,39.0,17.53,3.19
2016,7,1,5,30,297.0,36.0,3.4,13.0,68.0,29.59,19.49
2016,7,1,5,45,390.0,45.5,3.5,14.0,111.0,36.76,26.64
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,43.83,33.23
2016,7,1,6,15,544.0,62.0,3.6,15.5,202.5,48.54,37.58
2016,7,1,6,30,605.0,69.0,3.6,16.0,251.0,71.44,43.51
2016,7,1,6,45,649.0,74.5,3.65,17.0,302.0,119.92,69.28
2016,7,1,7,0,693.0,80.0,3.7,18.0,353.0,173.26,108.26
2016,7,1,7,15,724.0,84.5,3.65,18.5,404.0,230.75,156.08
2016,7,1,7,30,755.0,89.0,3.6,19.0,455.0,287.42,205.01
2016,7,1,7,45,779.5,92.0,3.55,20.0,505.5,343.07,252.99
2016,7,1,8,0,804.0,95.0,3.5,21.0,556.0,400.11,301.03
2016,7,1,8,15,821.5,98.0,3.5,21.5,603.5,455.16,346.9
2016,7,1,8,30,839.0,101.0,3.5,22.0,651.0,510.23,391.35
2016,7,1,8,45,853.5,103.5,3.5,23.0,695.0,561.8,430.97
2016,7,1,9,0,868.0,106.0,3.5,24.0,739.0,612.9,468.8
2016,7,1,9,15,879.0,108.0,3.45,24.5,778.5,660.2,503.38
2016,7,1,9,30,890.0,110.0,3.4,25.0,818.0,705.77,535.69
2016,7,1,9,45,898.5,111.5,3.4,25.5,852.0,747.15,564.36
2016,7,1,10,0,907.0,113.0,3.4,26.0,886.0,786.15,590.11
2016,7,1,10,15,913.0,114.5,3.4,26.5,914.0,820.63,611.55
2016,7,1,10,30,919.0,116.0,3.4,27.0,942.0,852.17,630.8
2016,7,1,10,45,924.0,116.5,3.45,28.0,963.0,878.9,645.67
2016,7,1,11,0,929.0,117.0,3.5,29.0,984.0,902.37,658.24
2016,7,1,11,15,931.5,117.5,3.55,29.0,998.0,920.28,669.77
2016,7,1,11,30,934.0,118.0,3.6,29.0,1012.0,934.66,679.07
2016,7,1,11,45,935.5,118.5,3.7,29.5,1018.5,944.57,684.46
2016,7,1,12,0,937.0,119.0,3.8,30.0,1025.0,950.86,687.59
2016,7,1,12,15,937.0,119.0,3.85,30.0,1024.5,951.76,688.4
2016,7,1,12,30,937.0,119.0,3.9,30.0,1024.0,949.03,686.97
2016,7,1,12,45,931.5,121.0,4.0,30.0,1014.5,939.59,681.53
2016,7,1,13,0,926.0,123.0,4.1,30.0,1005.0,926.63,673.85
2016,7,1,13,15,923.0,122.5,4.1,30.0,989.0,910.14,663.4
2016,7,1,13,30,920.0,122.0,4.1,30.0,973.0,890.18,650.7
2016,7,1,13,45,915.5,120.5,4.15,30.0,950.0,864.72,634.58
2016,7,1,14,0,911.0,119.0,4.2,30.0,927.0,836.04,616.26
2016,7,1,14,15,904.0,117.5,4.2,29.5,897.5,802.38,595.46
2016,7,1,14,30,897.0,116.0,4.2,29.0,868.0,765.96,572.28
2016,7,1,14,45,888.5,114.0,4.25,29.0,832.5,725.48,543.74
2016,7,1,15,0,880.0,112.0,4.3,29.0,797.0,682.74,512.96
2016,7,1,15,15,868.5,110.0,4.25,28.0,756.5,636.13,480.32
2016,7,1,15,30,857.0,108.0,4.2,27.0,716.0,587.98,445.44
2016,7,1,15,45,842.0,105.0,4.2,26.5,671.0,536.76,406.33
2016,7,1,16,0,827.0,102.0,4.2,26.0,626.0,483.19,364.22
2016,7,1,16,15,807.5,99.0,4.15,25.0,577.5,427.4,319.67
2016,7,1,16,30,788.0,96.0,4.1,24.0,529.0,372.01,273.95
2016,7,1,16,45,762.0,92.0,4.05,23.5,478.5,314.47,225.06
