Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,736.0,88.0,4.0,23.0,428.0,258.67,177.16
2016,7,1,17,15,702.0,83.0,3.9,22.0,376.5,199.14,127.71
2016,7,1,17,30,668.0,78.0,3.8,21.0,325.0,145.91,86.24
2016,7,1,17,45,620.5,72.0,3.7,20.5,274.5,94.52,53.28
2016,7,1,18,0,573.0,66.0,3.6,20.0,224.0,51.28,39.29
2016,7,1,18,15,505.0,58.5,3.5,19.0,176.5,46.16,34.84
2016,7,1,18,30,437.0,51.0,3.4,18.0,129.0,40.98,30.09
2016,7,1,18,45,333.5,40.0,3.3,17.5,88.5,32.52,22.19
2016,7,1,19,0,230.0,29.0,3.2,17.0,48.0,23.89,12.71
2016,7,1,19,15,115.0,14.5,3.1,16.5,24.0,12.38,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,17.5,3.15,13.5,33.0,13.65,0.68
2016,7,2,5,30,284.0,35.0,3.3,14.0,66.0,28.7,18.59
2016,7,2,5,45,372.0,45.5,3.45,14.5,107.5,36.73,26.54
2016,7,2,6,0,460.0,56.0,3.6,15.0,149.0,44.58,33.87
2016,7,2,6,15,520.5,63.5,3.6,15.5,197.0,49.62,38.53
2016,7,2,6,30,581.0,71.0,3.6,16.0,245.0,71.88,44.52
2016,7,2,6,45,622.0,77.5,3.65,17.0,295.0,119.47,70.04
2016,7,2,7,0,663.0,84.0,3.7,18.0,345.0,171.6,108.22
2016,7,2,7,15,694.0,89.0,3.7,18.5,395.5,224.63,152.3
2016,7,2,7,30,725.0,94.0,3.7,19.0,446.0,280.45,200.46
2016,7,2,7,45,747.0,99.0,3.7,20.0,495.0,338.35,250.15
2016,7,2,8,0,769.0,104.0,3.7,21.0,544.0,394.52,297.45
2016,7,2,8,15,787.5,107.5,3.65,21.5,590.5,448.72,342.49
2016,7,2,8,30,806.0,111.0,3.6,22.0,637.0,503.13,386.29
2016,7,2,8,45,818.5,114.5,3.55,23.0,680.0,554.22,425.4
2016,7,2,9,0,831.0,118.0,3.5,24.0,723.0,604.37,462.35
2016,7,2,9,15,842.0,120.5,3.5,24.5,762.0,651.43,496.89
2016,7,2,9,30,853.0,123.0,3.5,25.0,801.0,692.61,526.37
2016,7,2,9,45,863.5,124.0,3.55,25.5,835.0,733.66,555.16
2016,7,2,10,0,874.0,125.0,3.6,26.0,869.0,772.57,581.69
2016,7,2,10,15,880.5,126.5,3.6,26.5,896.5,806.45,602.91
2016,7,2,10,30,887.0,128.0,3.6,27.0,924.0,837.53,622.03
2016,7,2,10,45,891.0,129.5,3.65,27.5,944.5,863.59,637.85
2016,7,2,11,0,895.0,131.0,3.7,28.0,965.0,886.45,651.49
2016,7,2,11,15,898.0,131.5,3.75,28.5,979.0,904.26,661.75
2016,7,2,11,30,901.0,132.0,3.8,29.0,993.0,918.67,669.8
2016,7,2,11,45,902.0,132.5,3.9,29.5,999.5,927.86,674.74
2016,7,2,12,0,903.0,133.0,4.0,30.0,1006.0,933.57,677.49
2016,7,2,12,15,902.5,133.0,4.05,30.0,1005.0,934.02,677.99
2016,7,2,12,30,902.0,133.0,4.1,30.0,1004.0,931.0,676.33
2016,7,2,12,45,904.0,130.5,4.2,30.0,997.0,924.53,672.76
2016,7,2,13,0,906.0,128.0,4.3,30.0,990.0,914.5,666.91
2016,7,2,13,15,902.5,127.5,4.35,30.0,974.5,897.92,656.54
2016,7,2,13,30,899.0,127.0,4.4,30.0,959.0,877.96,643.97
2016,7,2,13,45,894.0,126.0,4.45,30.0,936.0,853.03,628.06
2016,7,2,14,0,889.0,125.0,4.5,30.0,913.0,824.99,610.01
2016,7,2,14,15,882.5,123.5,4.5,29.5,884.5,792.38,589.75
2016,7,2,14,30,876.0,122.0,4.5,29.0,856.0,757.04,566.95
2016,7,2,14,45,867.0,120.0,4.55,28.5,821.0,716.98,539.64
2016,7,2,15,0,858.0,118.0,4.6,28.0,786.0,674.75,510.15
2016,7,2,15,15,846.5,115.5,4.55,27.5,746.0,628.61,476.62
2016,7,2,15,30,835.0,113.0,4.5,27.0,706.0,582.95,442.45
2016,7,2,15,45,820.0,110.0,4.5,27.0,661.5,531.03,402.0
2016,7,2,16,0,805.0,107.0,4.5,27.0,617.0,478.5,360.0
2016,7,2,16,15,785.5,103.5,4.4,26.0,569.5,423.34,316.02
2016,7,2,16,30,766.0,100.0,4.3,25.0,522.0,368.62,270.99
2016,7,2,16,45,740.5,96.0,4.25,24.5,472.0,312.39,223.38
2016,7,2,17,0,715.0,92.0,4.2,24.0,422.0,254.74,174.3
2016,7,2,17,15,681.5,86.5,4.1,23.0,371.0,199.05,128.09
2016,7,2,17,30,648.0,81.0,4.0,22.0,320.0,146.59,87.28
2016,7,2,17,45,601.5,74.5,3.9,21.0,270.5,95.96,54.77
2016,7,2,18,0,555.0,68.0,3.8,20.0,221.0,52.73,40.55
2016,7,2,18,15,489.0,59.5,3.65,19.0,174.0,46.89,35.46
2016,7,2,18,30,423.0,51.0,3.5,18.0,127.0,40.92,30.03
2016,7,2,18,45,325.5,39.5,3.4,17.5,87.5,32.06,21.79
2016,7,2,19,0,228.0,28.0,3.3,17.0,48.0,22.99,11.97
2016,7,2,19,15,114.0,14.0,3.15,16.5,24.0,11.95,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,17.0,2.65,12.5,33.0,13.67,0.1
2016,7,3,5,30,294.0,34.0,2.8,13.0,66.0,27.89,17.93
2016,7,3,5,45,385.0,44.0,2.95,14.0,108.0,35.54,25.54
2016,7,3,6,0,476.0,54.0,3.1,15.0,150.0,43.04,32.51
2016,7,3,6,15,535.5,61.5,3.1,15.5,198.0,48.16,37.24
2016,7,3,6,30,595.0,69.0,3.1,16.0,246.0,70.49,43.25
2016,7,3,6,45,638.5,74.5,3.1,17.0,296.5,118.35,68.48
2016,7,3,7,0,682.0,80.0,3.1,18.0,347.0,171.01,106.83
2016,7,3,7,15,712.5,85.0,3.1,18.5,398.0,225.02,151.72
2016,7,3,7,30,743.0,90.0,3.1,19.0,449.0,284.6,202.88
2016,7,3,7,45,766.5,94.0,3.15,20.0,498.5,340.22,250.73
2016,7,3,8,0,790.0,98.0,3.2,21.0,548.0,397.16,298.64
2016,7,3,8,15,807.5,101.0,3.2,21.5,595.5,451.59,343.88
2016,7,3,8,30,825.0,104.0,3.2,22.0,643.0,506.07,387.74
2016,7,3,8,45,838.5,107.0,3.2,23.0,686.5,558.18,427.6
2016,7,3,9,0,852.0,110.0,3.2,24.0,730.0,607.22,463.82
2016,7,3,9,15,862.5,112.0,3.2,24.5,769.0,653.63,497.82
2016,7,3,9,30,873.0,114.0,3.2,25.0,808.0,698.32,529.61
2016,7,3,9,45,897.0,107.0,3.25,26.0,845.5,742.54,559.63
2016,7,3,10,0,921.0,100.0,3.3,27.0,883.0,785.37,586.86
2016,7,3,10,15,926.5,101.0,3.3,27.5,910.5,819.57,607.97
2016,7,3,10,30,932.0,102.0,3.3,28.0,938.0,850.77,626.88
2016,7,3,10,45,936.0,103.0,3.35,28.5,959.0,877.59,642.99
2016,7,3,11,0,940.0,104.0,3.4,29.0,980.0,901.05,656.84
2016,7,3,11,15,942.5,104.5,3.45,29.0,994.0,919.3,668.57
2016,7,3,11,30,945.0,105.0,3.5,29.0,1008.0,933.96,678.04
2016,7,3,11,45,946.0,105.5,3.55,29.5,1014.5,943.66,683.0
2016,7,3,12,0,947.0,106.0,3.6,30.0,1021.0,949.69,685.66
2016,7,3,12,15,946.5,106.0,3.65,30.0,1020.0,950.24,686.26
2016,7,3,12,30,946.0,106.0,3.7,30.0,1019.0,947.11,684.59
2016,7,3,12,45,931.0,114.5,3.75,30.0,1006.5,935.17,677.26
2016,7,3,13,0,916.0,123.0,3.8,30.0,994.0,919.77,667.78
2016,7,3,13,15,912.5,122.5,3.85,30.0,978.5,903.06,657.49
2016,7,3,13,30,909.0,122.0,3.9,30.0,963.0,882.92,644.95
2016,7,3,13,45,904.0,121.0,3.95,30.0,940.0,857.79,629.08
2016,7,3,14,0,899.0,120.0,4.0,30.0,917.0,829.49,611.04
2016,7,3,14,15,892.5,118.5,4.0,29.5,888.0,796.6,590.76
2016,7,3,14,30,886.0,117.0,4.0,29.0,859.0,760.94,568.15
2016,7,3,14,45,877.0,115.0,4.0,29.0,824.0,720.52,539.54
2016,7,3,15,0,868.0,113.0,4.0,29.0,789.0,677.9,508.8
2016,7,3,15,15,856.5,110.5,3.95,28.5,748.5,631.35,475.36
2016,7,3,15,30,845.0,108.0,3.9,28.0,708.0,583.27,439.85
2016,7,3,15,45,830.5,105.0,3.9,28.0,663.5,532.9,400.85
2016,7,3,16,0,816.0,102.0,3.9,28.0,619.0,480.1,358.97
2016,7,3,16,15,797.0,99.0,3.85,27.5,571.5,425.03,314.83
2016,7,3,16,30,778.0,96.0,3.8,27.0,524.0,370.33,269.67
2016,7,3,16,45,753.5,91.5,3.75,26.5,474.0,313.27,221.82
2016,7,3,17,0,729.0,87.0,3.7,26.0,424.0,257.8,174.76
2016,7,3,17,15,696.0,82.0,3.6,25.0,373.0,198.83,126.25
2016,7,3,17,30,663.0,77.0,3.5,24.0,322.0,145.98,85.38
2016,7,3,17,45,618.0,71.0,3.4,23.0,272.0,94.94,52.74
2016,7,3,18,0,573.0,65.0,3.3,22.0,222.0,50.51,38.29
2016,7,3,18,15,507.0,57.0,3.15,21.0,175.0,44.97,33.5
2016,7,3,18,30,441.0,49.0,3.0,20.0,128.0,39.32,28.39
2016,7,3,18,45,343.0,38.5,2.9,19.0,88.0,31.27,20.96
2016,7,3,19,0,245.0,28.0,2.8,18.0,48.0,23.05,11.89
2016,7,3,19,15,122.5,14.0,2.8,17.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,2.8,12.5,32.5,12.85,0.0
2016,7,4,5,30,313.0,32.0,2.9,13.0,65.0,26.21,16.45
2016,7,4,5,45,406.0,41.0,3.05,14.0,107.5,33.1,23.39
2016,7,4,6,0,499.0,50.0,3.2,15.0,150.0,39.9,29.73
2016,7,4,6,15,558.0,56.5,3.2,15.5,198.0,44.38,33.88
2016,7,4,6,30,617.0,63.0,3.2,16.0,246.0,66.24,39.4
2016,7,4,6,45,661.0,68.0,3.2,16.5,297.0,115.0,64.97
2016,7,4,7,0,705.0,73.0,3.2,17.0,348.0,171.91,107.01
2016,7,4,7,15,735.0,77.0,3.15,17.5,399.0,225.9,152.14
2016,7,4,7,30,765.0,81.0,3.1,18.0,450.0,282.53,201.33
2016,7,4,7,45,790.0,83.5,3.1,19.0,500.0,338.5,249.82
2016,7,4,8,0,815.0,86.0,3.1,20.0,550.0,395.9,298.41
2016,7,4,8,15,832.0,88.5,3.1,20.5,597.5,451.5,344.9
2016,7,4,8,30,849.0,91.0,3.1,21.0,645.0,505.8,388.93
2016,7,4,8,45,864.5,93.0,3.15,22.0,689.5,558.47,429.61
2016,7,4,9,0,880.0,95.0,3.2,23.0,734.0,610.34,468.25
2016,7,4,9,15,890.0,96.5,3.25,23.5,773.0,657.22,502.95
2016,7,4,9,30,900.0,98.0,3.3,24.0,812.0,702.26,535.38
2016,7,4,9,45,902.0,103.5,3.35,25.0,844.5,743.24,562.88
2016,7,4,10,0,904.0,109.0,3.4,26.0,877.0,781.35,586.89
2016,7,4,10,15,910.0,110.5,3.5,26.5,905.0,815.91,608.93
2016,7,4,10,30,916.0,112.0,3.6,27.0,933.0,847.57,628.83
2016,7,4,10,45,920.0,113.0,3.7,27.5,954.0,874.04,645.12
2016,7,4,11,0,924.0,114.0,3.8,28.0,975.0,897.21,659.18
2016,7,4,11,15,927.0,114.5,3.9,28.0,989.0,915.65,671.42
2016,7,4,11,30,930.0,115.0,4.0,28.0,1003.0,930.59,681.43
2016,7,4,11,45,930.5,116.0,4.1,28.5,1009.5,940.18,686.63
2016,7,4,12,0,931.0,117.0,4.2,29.0,1016.0,946.16,689.53
2016,7,4,12,15,931.0,117.0,4.25,29.0,1015.5,947.18,690.4
2016,7,4,12,30,931.0,117.0,4.3,29.0,1015.0,944.59,689.01
2016,7,4,12,45,933.5,114.0,4.35,29.0,1008.0,937.91,685.02
2016,7,4,13,0,936.0,111.0,4.4,29.0,1001.0,927.52,678.68
2016,7,4,13,15,933.0,110.5,4.4,28.5,985.5,910.94,669.39
2016,7,4,13,30,930.0,110.0,4.4,28.0,970.0,890.84,657.78
2016,7,4,13,45,926.0,108.5,4.45,28.0,947.5,865.59,641.58
2016,7,4,14,0,922.0,107.0,4.5,28.0,925.0,837.06,623.12
2016,7,4,14,15,916.0,106.0,4.45,27.5,896.0,804.32,602.51
2016,7,4,14,30,910.0,105.0,4.4,27.0,867.0,768.71,579.73
2016,7,4,14,45,901.5,103.0,4.4,27.0,831.5,727.77,550.65
2016,7,4,15,0,893.0,101.0,4.4,27.0,796.0,684.53,519.1
2016,7,4,15,15,882.5,99.0,4.35,26.5,756.0,638.0,485.26
2016,7,4,15,30,872.0,97.0,4.3,26.0,716.0,589.8,449.21
2016,7,4,15,45,858.0,94.5,4.25,26.0,671.0,537.9,408.51
2016,7,4,16,0,844.0,92.0,4.2,26.0,626.0,485.19,366.07
2016,7,4,16,15,825.5,89.0,4.15,25.5,578.0,428.79,320.35
2016,7,4,16,30,807.0,86.0,4.1,25.0,530.0,372.78,273.58
2016,7,4,16,45,783.0,82.5,4.05,24.5,479.5,315.2,224.62
2016,7,4,17,0,759.0,79.0,4.0,24.0,429.0,259.07,176.34
2016,7,4,17,15,726.5,75.0,3.85,23.0,377.5,202.66,129.19
2016,7,4,17,30,694.0,71.0,3.7,22.0,326.0,149.31,87.43
2016,7,4,17,45,648.0,65.5,3.6,21.5,275.5,93.29,50.53
2016,7,4,18,0,602.0,60.0,3.5,21.0,225.0,46.85,35.27
2016,7,4,18,15,536.5,53.0,3.4,20.0,177.5,41.94,31.01
2016,7,4,18,30,471.0,46.0,3.3,19.0,130.0,36.97,26.48
2016,7,4,18,45,367.5,36.5,3.2,18.0,89.5,29.64,19.66
2016,7,4,19,0,264.0,27.0,3.1,17.0,49.0,22.21,11.25
2016,7,4,19,15,132.0,13.5,3.0,16.5,24.5,11.52,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,159.0,16.0,2.95,12.5,32.5,12.88,0.0
2016,7,5,5,30,318.0,32.0,3.0,13.0,65.0,26.28,16.42
2016,7,5,5,45,411.5,40.5,3.1,13.5,107.5,32.74,23.1
2016,7,5,6,0,505.0,49.0,3.2,14.0,150.0,39.15,29.18
2016,7,5,6,15,265.0,77.5,3.2,14.5,131.5,56.8,45.05
2016,7,5,6,30,25.0,106.0,3.2,15.0,113.0,82.08,63.92
2016,7,5,6,45,31.0,125.5,3.2,16.0,136.5,100.75,78.51
2016,7,5,7,0,37.0,145.0,3.2,17.0,160.0,120.42,93.96
2016,7,5,7,15,66.0,172.5,3.15,17.5,203.0,151.81,118.3
2016,7,5,7,30,95.0,200.0,3.1,18.0,246.0,187.09,145.89
2016,7,5,7,45,236.5,207.0,3.1,18.5,337.0,250.98,193.85
2016,7,5,8,0,378.0,214.0,3.1,19.0,428.0,327.61,252.89
2016,7,5,8,15,615.0,151.5,3.1,19.5,535.5,410.23,316.47
2016,7,5,8,30,852.0,89.0,3.1,20.0,643.0,505.56,390.5
2016,7,5,8,45,867.0,90.5,3.1,21.0,687.0,557.7,430.65
2016,7,5,9,0,882.0,92.0,3.1,22.0,731.0,608.98,468.88
2016,7,5,9,15,892.0,93.5,3.15,22.5,770.5,655.99,503.8
2016,7,5,9,30,902.0,95.0,3.2,23.0,810.0,701.18,536.43
2016,7,5,9,45,913.5,94.5,3.3,23.5,845.0,743.51,566.5
2016,7,5,10,0,925.0,94.0,3.4,24.0,880.0,783.65,593.13
2016,7,5,10,15,931.0,95.0,3.5,24.5,908.0,818.49,615.51
2016,7,5,10,30,937.0,96.0,3.6,25.0,936.0,850.35,635.7
2016,7,5,10,45,941.0,97.0,3.7,25.5,957.0,877.43,652.54
2016,7,5,11,0,945.0,98.0,3.8,26.0,978.0,901.13,667.06
2016,7,5,11,15,948.0,98.5,3.9,26.0,992.5,920.03,679.69
2016,7,5,11,30,951.0,99.0,4.0,26.0,1007.0,935.33,690.01
2016,7,5,11,45,951.5,100.0,4.15,26.0,1013.5,945.21,697.08
2016,7,5,12,0,952.0,101.0,4.3,26.0,1020.0,951.38,701.79
2016,7,5,12,15,952.0,101.0,4.35,26.0,1019.5,952.48,702.71
2016,7,5,12,30,952.0,101.0,4.4,26.0,1019.0,949.86,701.27
2016,7,5,12,45,944.0,105.0,4.5,26.0,1009.0,940.1,695.41
2016,7,5,13,0,936.0,109.0,4.6,26.0,999.0,926.77,687.4
2016,7,5,13,15,933.5,108.5,4.6,25.5,984.0,910.64,678.31
2016,7,5,13,30,931.0,108.0,4.6,25.0,969.0,890.97,666.83
2016,7,5,13,45,927.0,107.0,4.65,25.0,946.5,866.17,650.82
2016,7,5,14,0,923.0,106.0,4.7,25.0,924.0,838.08,632.5
2016,7,5,14,15,917.0,104.5,4.7,24.5,895.0,804.85,611.43
2016,7,5,14,30,911.0,103.0,4.7,24.0,866.0,768.76,588.13
2016,7,5,14,45,903.0,101.5,4.7,24.0,831.0,728.58,559.23
2016,7,5,15,0,895.0,100.0,4.7,24.0,796.0,686.06,527.69
2016,7,5,15,15,884.5,98.0,4.65,23.5,756.0,639.43,493.2
2016,7,5,15,30,874.0,96.0,4.6,23.0,716.0,591.13,456.48
2016,7,5,15,45,860.5,93.5,4.6,22.5,671.5,539.38,416.19
2016,7,5,16,0,847.0,91.0,4.6,22.0,627.0,486.75,373.89
2016,7,5,16,15,829.5,88.0,4.55,21.5,579.5,430.58,327.43
2016,7,5,16,30,812.0,85.0,4.5,21.0,532.0,374.69,279.82
2016,7,5,16,45,789.5,81.5,4.45,20.5,481.5,317.24,230.01
2016,7,5,17,0,767.0,78.0,4.4,20.0,431.0,261.08,180.73
2016,7,5,17,15,736.0,74.0,4.3,19.0,380.0,204.43,132.44
2016,7,5,17,30,705.0,70.0,4.2,18.0,329.0,150.65,89.48
2016,7,5,17,45,661.0,64.5,4.15,17.5,278.5,94.1,51.43
2016,7,5,18,0,617.0,59.0,4.1,17.0,228.0,46.2,35.31
2016,7,5,18,15,552.0,52.5,4.0,16.5,180.0,41.65,31.22
2016,7,5,18,30,487.0,46.0,3.9,16.0,132.0,37.07,26.91
2016,7,5,18,45,381.5,36.5,3.8,15.5,91.0,29.71,19.94
2016,7,5,19,0,276.0,27.0,3.7,15.0,50.0,22.26,11.32
2016,7,5,19,15,138.0,13.5,3.6,14.5,25.0,11.52,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,142.0,16.5,3.65,12.5,31.0,13.31,0.0
2016,7,6,5,30,284.0,33.0,3.7,13.0,62.0,27.12,17.02
2016,7,6,5,45,377.5,42.5,3.75,13.5,103.5,34.35,24.48
2016,7,6,6,0,471.0,52.0,3.8,14.0,145.0,41.48,31.22
2016,7,6,6,15,532.0,59.0,3.8,14.5,192.5,46.26,35.68
2016,7,6,6,30,593.0,66.0,3.8,15.0,240.0,67.37,41.23
2016,7,6,6,45,637.5,71.0,3.8,15.5,290.5,114.81,66.13
2016,7,6,7,0,682.0,76.0,3.8,16.0,341.0,167.18,104.61
2016,7,6,7,15,712.5,80.5,3.75,16.5,391.0,223.89,152.15
2016,7,6,7,30,743.0,85.0,3.7,17.0,441.0,279.9,200.99
2016,7,6,7,45,768.5,88.0,3.65,17.5,491.0,335.37,249.74
2016,7,6,8,0,794.0,91.0,3.6,18.0,541.0,392.38,298.89
2016,7,6,8,15,811.5,93.5,3.55,18.5,588.0,446.65,344.75
2016,7,6,8,30,829.0,96.0,3.5,19.0,635.0,500.98,389.2
2016,7,6,8,45,845.5,97.5,3.5,20.0,679.0,552.62,429.48
2016,7,6,9,0,862.0,99.0,3.5,21.0,723.0,603.89,468.04
2016,7,6,9,15,872.5,100.5,3.55,21.5,762.0,650.43,502.91
2016,7,6,9,30,883.0,102.0,3.6,22.0,801.0,695.23,535.59
2016,7,6,9,45,891.5,103.5,3.65,22.5,835.0,736.64,565.01
2016,7,6,10,0,900.0,105.0,3.7,23.0,869.0,775.71,591.26
2016,7,6,10,15,906.5,106.5,3.75,23.0,896.5,810.66,614.91
2016,7,6,10,30,913.0,108.0,3.8,23.0,924.0,842.75,636.49
2016,7,6,10,45,919.0,107.5,3.85,23.5,946.0,869.57,653.11
2016,7,6,11,0,925.0,107.0,3.9,24.0,968.0,893.18,667.5
2016,7,6,11,15,928.0,107.5,3.95,24.0,982.0,911.77,679.79
2016,7,6,11,30,931.0,108.0,4.0,24.0,996.0,926.84,689.79
2016,7,6,11,45,934.0,107.5,4.05,24.5,1003.5,937.43,695.5
2016,7,6,12,0,937.0,107.0,4.1,25.0,1011.0,944.42,698.89
2016,7,6,12,15,937.0,106.5,4.15,25.0,1010.0,945.08,699.52
2016,7,6,12,30,937.0,106.0,4.2,25.0,1009.0,942.09,697.84
2016,7,6,12,45,933.5,107.0,4.3,25.0,1000.0,933.7,692.9
2016,7,6,13,0,930.0,108.0,4.4,25.0,991.0,921.72,685.63
2016,7,6,13,15,927.0,107.0,4.45,25.0,975.5,904.81,674.83
2016,7,6,13,30,924.0,106.0,4.5,25.0,960.0,884.4,661.68
2016,7,6,13,45,918.5,105.5,4.55,25.0,937.0,858.99,645.27
2016,7,6,14,0,913.0,105.0,4.6,25.0,914.0,830.39,626.6
2016,7,6,14,15,906.0,103.5,4.6,24.5,884.5,796.7,605.19
2016,7,6,14,30,899.0,102.0,4.6,24.0,855.0,760.24,581.61
2016,7,6,14,45,889.5,101.0,4.6,24.0,819.5,719.91,552.63
2016,7,6,15,0,880.0,100.0,4.6,24.0,784.0,677.39,521.08
2016,7,6,15,15,868.5,98.0,4.5,23.5,744.0,630.77,486.43
2016,7,6,15,30,857.0,96.0,4.4,23.0,704.0,582.6,449.7
2016,7,6,15,45,842.0,93.5,4.35,22.5,659.5,530.86,409.37
2016,7,6,16,0,827.0,91.0,4.3,22.0,615.0,478.42,367.26
2016,7,6,16,15,808.5,88.5,4.2,21.0,567.5,423.33,322.38
2016,7,6,16,30,790.0,86.0,4.1,20.0,520.0,368.63,276.32
2016,7,6,16,45,766.5,82.0,4.05,19.5,470.0,311.6,226.91
2016,7,6,17,0,743.0,78.0,4.0,19.0,420.0,256.02,178.16
2016,7,6,17,15,711.0,74.0,3.9,18.5,369.5,200.53,130.55
2016,7,6,17,30,679.0,70.0,3.8,18.0,319.0,144.66,85.58
2016,7,6,17,45,635.0,64.5,3.7,17.5,269.5,93.02,51.2
2016,7,6,18,0,591.0,59.0,3.6,17.0,220.0,46.33,35.42
2016,7,6,18,15,526.0,52.0,3.5,16.0,173.5,41.09,30.8
2016,7,6,18,30,461.0,45.0,3.4,15.0,127.0,36.11,26.19
2016,7,6,18,45,361.0,35.5,3.35,14.5,87.5,28.78,19.22
2016,7,6,19,0,261.0,26.0,3.3,14.0,48.0,21.35,10.59
2016,7,6,19,15,130.5,13.0,3.25,13.5,24.0,11.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,161.5,15.0,3.3,13.0,31.0,12.07,0.0
2016,7,7,5,30,323.0,30.0,3.3,13.0,62.0,24.61,14.84
2016,7,7,5,45,416.0,38.0,3.35,13.5,104.0,30.72,21.29
2016,7,7,6,0,509.0,46.0,3.4,14.0,146.0,36.79,27.06
2016,7,7,6,15,568.0,52.0,3.35,14.5,193.5,41.0,31.0
2016,7,7,6,30,627.0,58.0,3.3,15.0,241.0,62.03,36.2
2016,7,7,6,45,322.5,97.0,3.3,15.5,192.0,104.13,69.82
2016,7,7,7,0,18.0,136.0,3.3,16.0,143.0,111.8,88.01
2016,7,7,7,15,53.0,166.5,3.35,16.5,191.5,144.6,113.4
2016,7,7,7,30,88.0,197.0,3.4,17.0,240.0,182.95,143.41
2016,7,7,7,45,216.0,208.5,3.45,17.5,327.5,243.63,189.37
2016,7,7,8,0,344.0,220.0,3.5,18.0,415.0,319.61,248.42
2016,7,7,8,15,592.5,154.0,3.55,18.5,524.0,402.83,312.8
2016,7,7,8,30,841.0,88.0,3.6,19.0,633.0,499.59,388.63
2016,7,7,8,45,857.0,89.0,3.65,20.0,677.0,551.38,429.09
2016,7,7,9,0,873.0,90.0,3.7,21.0,721.0,602.45,467.76
2016,7,7,9,15,883.0,91.5,3.75,21.0,760.0,649.17,503.87
2016,7,7,9,30,893.0,93.0,3.8,21.0,799.0,694.11,537.85
2016,7,7,9,45,903.5,92.5,3.9,21.5,833.0,735.51,567.73
2016,7,7,10,0,914.0,92.0,4.0,22.0,867.0,774.68,594.05
2016,7,7,10,15,920.0,93.5,4.05,22.0,895.0,809.76,617.99
2016,7,7,10,30,926.0,95.0,4.1,22.0,923.0,841.92,639.78
2016,7,7,10,45,930.0,95.5,4.2,22.5,943.5,868.38,656.52
2016,7,7,11,0,934.0,96.0,4.3,23.0,964.0,891.51,670.94
2016,7,7,11,15,936.5,96.5,4.3,23.0,978.0,909.9,682.96
2016,7,7,11,30,939.0,97.0,4.3,23.0,992.0,924.72,692.62
2016,7,7,11,45,940.0,98.0,4.35,23.5,999.0,935.05,698.2
2016,7,7,12,0,941.0,99.0,4.4,24.0,1006.0,941.71,701.39
2016,7,7,12,15,940.5,98.5,4.35,24.0,1005.0,941.96,701.23
2016,7,7,12,30,940.0,98.0,4.3,24.0,1004.0,938.53,698.73
2016,7,7,12,45,928.0,105.5,4.3,24.0,993.0,928.58,692.18
2016,7,7,13,0,916.0,113.0,4.3,24.0,982.0,915.13,683.39
2016,7,7,13,15,913.0,112.0,4.2,23.5,966.5,898.46,673.32
2016,7,7,13,30,910.0,111.0,4.1,23.0,951.0,878.34,660.92
2016,7,7,13,45,906.0,110.0,4.1,23.0,929.0,854.03,644.85
2016,7,7,14,0,902.0,109.0,4.1,23.0,907.0,826.5,626.55
2016,7,7,14,15,895.5,107.5,4.05,23.0,878.5,793.52,604.17
2016,7,7,14,30,889.0,106.0,4.0,23.0,850.0,757.77,579.75
2016,7,7,14,45,881.5,104.0,4.0,23.0,815.5,718.27,551.39
2016,7,7,15,0,874.0,102.0,4.0,23.0,781.0,676.44,520.49
2016,7,7,15,15,863.0,100.0,4.0,22.5,741.5,630.35,486.67
2016,7,7,15,30,852.0,98.0,4.0,22.0,702.0,582.68,450.68
2016,7,7,15,45,839.0,95.0,4.0,22.0,658.0,531.73,410.29
2016,7,7,16,0,826.0,92.0,4.0,22.0,614.0,479.9,368.07
2016,7,7,16,15,808.0,89.0,4.0,21.0,566.5,424.62,323.29
2016,7,7,16,30,790.0,86.0,4.0,20.0,519.0,369.62,277.16
2016,7,7,16,45,767.0,82.0,4.05,19.5,470.0,312.7,227.91
2016,7,7,17,0,744.0,78.0,4.1,19.0,421.0,257.15,179.19
2016,7,7,17,15,712.0,74.0,4.05,18.5,370.5,201.55,131.43
2016,7,7,17,30,680.0,70.0,4.0,18.0,320.0,145.56,86.27
2016,7,7,17,45,636.5,64.5,3.95,17.5,270.0,93.82,51.64
2016,7,7,18,0,593.0,59.0,3.9,17.0,220.0,46.96,35.98
2016,7,7,18,15,528.0,52.0,3.75,16.0,173.5,41.12,30.82
2016,7,7,18,30,463.0,45.0,3.6,15.0,127.0,36.14,26.2
2016,7,7,18,45,362.5,35.5,3.5,14.5,87.0,28.81,19.23
2016,7,7,19,0,262.0,26.0,3.4,14.0,47.0,21.37,10.49
2016,7,7,19,15,131.0,13.0,3.35,13.5,23.5,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,14.5,3.2,12.5,30.5,11.67,0.0
2016,7,8,5,30,323.0,29.0,3.3,13.0,61.0,23.78,14.05
2016,7,8,5,45,418.0,36.5,3.45,13.5,102.0,29.5,20.2
2016,7,8,6,0,513.0,44.0,3.6,14.0,143.0,35.22,25.66
2016,7,8,6,15,331.5,77.0,3.55,14.5,148.0,57.0,45.2
2016,7,8,6,30,150.0,110.0,3.5,15.0,153.0,86.84,65.74
2016,7,8,6,45,156.0,131.5,3.5,15.5,184.0,115.4,85.96
2016,7,8,7,0,162.0,153.0,3.5,16.0,215.0,145.01,109.24
2016,7,8,7,15,96.5,166.0,3.45,16.5,204.5,154.05,119.42
2016,7,8,7,30,31.0,179.0,3.4,17.0,194.0,153.79,121.41
2016,7,8,7,45,65.5,211.5,3.35,17.5,247.0,194.51,153.3
2016,7,8,8,0,100.0,244.0,3.3,18.0,300.0,239.62,188.58
2016,7,8,8,15,208.0,257.0,3.25,18.5,387.5,308.82,242.11
2016,7,8,8,30,316.0,270.0,3.2,19.0,475.0,390.45,305.07
2016,7,8,8,45,589.0,178.5,3.2,20.0,592.0,488.2,380.11
2016,7,8,9,0,862.0,87.0,3.2,21.0,709.0,593.59,460.37
2016,7,8,9,15,872.0,88.5,3.2,21.5,747.5,639.88,494.59
2016,7,8,9,30,882.0,90.0,3.2,22.0,786.0,684.42,526.86
2016,7,8,9,45,891.5,90.0,3.25,22.5,819.5,725.21,555.83
2016,7,8,10,0,901.0,90.0,3.3,23.0,853.0,763.73,581.22
2016,7,8,10,15,906.5,91.0,3.35,23.5,880.0,797.61,602.91
2016,7,8,10,30,912.0,92.0,3.4,24.0,907.0,828.58,622.42
2016,7,8,10,45,916.5,92.5,3.45,24.5,927.5,855.17,638.83
2016,7,8,11,0,921.0,93.0,3.5,25.0,948.0,878.51,652.97
2016,7,8,11,15,923.5,93.5,3.55,25.5,962.0,896.74,663.65
2016,7,8,11,30,926.0,94.0,3.6,26.0,976.0,911.45,672.02
2016,7,8,11,45,927.5,94.0,3.65,26.5,982.5,921.23,677.17
2016,7,8,12,0,929.0,94.0,3.7,27.0,989.0,927.39,680.01
2016,7,8,12,15,929.0,94.0,3.75,27.0,988.5,928.58,681.01
2016,7,8,12,30,929.0,94.0,3.8,27.0,988.0,926.12,679.72
2016,7,8,12,45,923.5,96.5,3.9,27.0,979.5,917.46,674.68
2016,7,8,13,0,918.0,99.0,4.0,27.0,971.0,905.26,667.37
2016,7,8,13,15,915.5,98.5,4.05,27.0,956.0,889.43,657.42
2016,7,8,13,30,913.0,98.0,4.1,27.0,941.0,870.13,645.17
2016,7,8,13,45,909.5,97.0,4.15,27.0,919.0,846.14,629.74
2016,7,8,14,0,906.0,96.0,4.2,27.0,897.0,818.91,612.08
2016,7,8,14,15,900.0,94.5,4.2,27.0,869.0,786.18,590.33
2016,7,8,14,30,894.0,93.0,4.2,27.0,841.0,750.63,566.53
2016,7,8,14,45,886.5,91.5,4.25,27.0,807.0,711.4,539.27
2016,7,8,15,0,879.0,90.0,4.3,27.0,773.0,669.85,509.01
2016,7,8,15,15,868.5,88.0,4.3,26.5,734.0,623.87,475.63
2016,7,8,15,30,858.0,86.0,4.3,26.0,695.0,576.26,440.06
2016,7,8,15,45,846.0,83.5,4.3,25.5,651.5,526.02,401.39
2016,7,8,16,0,834.0,81.0,4.3,25.0,608.0,474.81,360.69
2016,7,8,16,15,816.5,78.5,4.2,24.5,561.5,420.55,316.25
2016,7,8,16,30,799.0,76.0,4.1,24.0,515.0,366.4,270.59
2016,7,8,16,45,778.0,72.5,4.1,24.0,466.0,308.5,220.65
2016,7,8,17,0,757.0,69.0,4.1,24.0,417.0,253.33,172.44
2016,7,8,17,15,727.0,65.5,3.9,23.0,367.0,197.83,125.6
2016,7,8,17,30,697.0,62.0,3.7,22.0,317.0,145.05,83.73
2016,7,8,17,45,656.0,57.0,3.55,21.5,268.0,93.2,49.44
2016,7,8,18,0,615.0,52.0,3.4,21.0,219.0,45.96,34.5
2016,7,8,18,15,552.5,46.0,3.2,20.0,172.5,36.53,26.29
2016,7,8,18,30,490.0,40.0,3.0,19.0,126.0,32.17,22.3
2016,7,8,18,45,392.5,31.5,2.9,18.5,86.5,25.53,16.07
2016,7,8,19,0,295.0,23.0,2.8,18.0,47.0,18.83,8.24
2016,7,8,19,15,147.5,11.5,2.75,17.5,23.5,9.82,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,186.5,12.5,1.9,14.5,30.5,10.02,0.0
2016,7,9,5,30,373.0,25.0,2.0,15.0,61.0,20.48,11.12
2016,7,9,5,45,460.5,31.5,2.15,15.5,102.5,27.79,18.52
2016,7,9,6,0,548.0,38.0,2.3,16.0,144.0,33.28,23.73
2016,7,9,6,15,603.0,43.0,2.4,17.0,191.0,37.27,27.38
2016,7,9,6,30,658.0,48.0,2.5,18.0,238.0,58.05,32.07
2016,7,9,6,45,695.0,52.0,2.6,19.0,287.0,107.41,56.86
2016,7,9,7,0,732.0,56.0,2.7,20.0,336.0,160.75,95.47
2016,7,9,7,15,759.0,59.0,2.8,20.5,386.0,214.81,140.51
2016,7,9,7,30,786.0,62.0,2.9,21.0,436.0,273.75,191.48
2016,7,9,7,45,806.0,64.5,3.0,21.5,484.0,328.75,239.66
2016,7,9,8,0,826.0,67.0,3.1,22.0,532.0,384.59,287.68
2016,7,9,8,15,841.5,69.0,3.2,22.5,578.5,438.53,333.05
2016,7,9,8,30,857.0,71.0,3.3,23.0,625.0,492.26,376.86
2016,7,9,8,45,868.5,73.5,3.4,23.5,667.5,543.82,417.67
2016,7,9,9,0,880.0,76.0,3.5,24.0,710.0,594.24,456.37
2016,7,9,9,15,889.5,77.5,3.6,24.5,748.5,641.04,491.34
2016,7,9,9,30,899.0,79.0,3.7,25.0,787.0,686.01,524.05
2016,7,9,9,45,901.5,83.5,3.8,25.5,819.5,726.79,552.82
2016,7,9,10,0,904.0,88.0,3.9,26.0,852.0,764.76,577.68
2016,7,9,10,15,910.0,89.0,4.0,26.0,879.5,799.19,601.03
2016,7,9,10,30,916.0,90.0,4.1,26.0,907.0,830.72,622.31
2016,7,9,10,45,919.5,91.0,4.2,26.5,928.0,857.12,638.78
2016,7,9,11,0,923.0,92.0,4.3,27.0,949.0,880.2,652.97
2016,7,9,11,15,926.0,92.5,4.35,27.0,963.0,898.95,665.31
2016,7,9,11,30,929.0,93.0,4.4,27.0,977.0,914.19,675.36
2016,7,9,11,45,931.0,93.0,4.5,27.0,984.5,924.49,682.42
2016,7,9,12,0,933.0,93.0,4.6,27.0,992.0,931.17,687.26
2016,7,9,12,15,933.5,93.0,4.7,27.0,991.5,932.84,689.04
2016,7,9,12,30,934.0,93.0,4.8,27.0,991.0,930.85,688.48
2016,7,9,12,45,931.5,93.5,4.9,27.0,983.0,922.99,684.04
2016,7,9,13,0,929.0,94.0,5.0,27.0,975.0,911.51,677.24
2016,7,9,13,15,926.5,93.5,5.05,26.5,960.0,895.51,668.44
2016,7,9,13,30,924.0,93.0,5.1,26.0,945.0,876.01,657.23
2016,7,9,13,45,921.5,91.0,5.15,26.0,923.5,851.65,641.31
2016,7,9,14,0,919.0,89.0,5.2,26.0,902.0,823.95,623.04
2016,7,9,14,15,913.0,88.0,5.2,25.5,873.5,791.29,602.15
2016,7,9,14,30,907.0,87.0,5.2,25.0,845.0,755.78,579.03
2016,7,9,14,45,901.0,84.5,5.2,25.0,811.0,716.16,551.06
2016,7,9,15,0,895.0,82.0,5.2,25.0,777.0,674.07,519.67
2016,7,9,15,15,885.5,80.5,5.15,24.5,738.0,628.49,485.77
2016,7,9,15,30,876.0,79.0,5.1,24.0,699.0,581.15,449.59
2016,7,9,15,45,864.5,76.5,5.1,23.5,655.5,530.31,409.79
2016,7,9,16,0,853.0,74.0,5.1,23.0,612.0,478.41,367.86
2016,7,9,16,15,837.5,71.5,5.0,22.5,566.0,424.01,322.49
2016,7,9,16,30,822.0,69.0,4.9,22.0,520.0,369.48,275.71
2016,7,9,16,45,802.0,66.5,4.85,21.5,471.0,313.69,226.98
2016,7,9,17,0,782.0,64.0,4.8,21.0,422.0,256.06,176.24
2016,7,9,17,15,755.0,60.5,4.7,20.0,373.0,199.67,127.69
2016,7,9,17,30,728.0,57.0,4.6,19.0,324.0,145.63,83.93
2016,7,9,17,45,688.5,53.0,4.5,18.5,274.5,92.85,48.48
2016,7,9,18,0,649.0,49.0,4.4,18.0,225.0,44.44,33.6
2016,7,9,18,15,591.0,43.5,4.2,17.0,178.0,37.85,27.8
2016,7,9,18,30,533.0,38.0,4.0,16.0,131.0,33.47,23.73
2016,7,9,18,45,431.0,30.5,3.8,15.5,90.5,24.85,15.7
2016,7,9,19,0,329.0,23.0,3.6,15.0,50.0,18.93,8.32
2016,7,9,19,15,164.5,11.5,3.5,14.5,25.0,9.82,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.5,3.05,12.5,31.0,10.89,0.0
2016,7,10,5,30,364.0,27.0,3.2,13.0,62.0,22.22,12.54
2016,7,10,5,45,458.5,34.5,3.4,13.5,105.0,28.06,18.89
2016,7,10,6,0,553.0,42.0,3.6,14.0,148.0,36.88,27.09
2016,7,10,6,15,611.5,47.5,3.55,14.5,196.5,41.19,31.14
2016,7,10,6,30,670.0,53.0,3.5,15.0,245.0,62.51,36.14
2016,7,10,6,45,708.5,57.5,3.5,16.0,296.0,113.28,61.99
2016,7,10,7,0,747.0,62.0,3.5,17.0,347.0,168.24,102.22
2016,7,10,7,15,775.5,65.5,3.5,17.5,398.5,224.11,149.25
2016,7,10,7,30,804.0,69.0,3.5,18.0,450.0,282.4,200.33
2016,7,10,7,45,825.5,72.0,3.5,18.5,500.5,342.06,252.8
2016,7,10,8,0,847.0,75.0,3.5,19.0,551.0,400.17,303.12
2016,7,10,8,15,863.5,77.0,3.5,19.5,599.0,455.85,350.26
2016,7,10,8,30,880.0,79.0,3.5,20.0,647.0,511.35,395.73
2016,7,10,8,45,894.0,81.0,3.55,21.0,691.5,565.05,437.61
2016,7,10,9,0,908.0,83.0,3.6,22.0,736.0,617.76,477.23
2016,7,10,9,15,918.0,84.5,3.65,22.5,776.0,666.22,513.38
2016,7,10,9,30,928.0,86.0,3.7,23.0,816.0,712.8,547.17
2016,7,10,9,45,937.0,86.5,3.75,23.5,851.0,755.59,577.3
2016,7,10,10,0,946.0,87.0,3.8,24.0,886.0,795.94,603.56
2016,7,10,10,15,951.5,88.0,3.85,24.5,914.5,831.39,626.13
2016,7,10,10,30,957.0,89.0,3.9,25.0,943.0,863.76,646.41
2016,7,10,10,45,961.0,90.0,3.95,25.5,964.5,891.65,663.5
2016,7,10,11,0,965.0,91.0,4.0,26.0,986.0,916.09,678.21
2016,7,10,11,15,968.0,91.5,4.05,26.5,1000.5,935.63,689.61
2016,7,10,11,30,971.0,92.0,4.1,27.0,1015.0,951.48,698.59
2016,7,10,11,45,972.0,92.5,4.2,27.5,1022.5,961.8,704.23
2016,7,10,12,0,973.0,93.0,4.3,28.0,1030.0,968.31,707.46
2016,7,10,12,15,973.5,93.0,4.35,28.0,1029.5,970.07,708.81
2016,7,10,12,30,974.0,93.0,4.4,28.0,1029.0,968.0,707.76
2016,7,10,12,45,965.5,97.5,4.5,28.0,1019.5,958.27,702.0
2016,7,10,13,0,957.0,102.0,4.6,28.0,1010.0,944.87,693.9
2016,7,10,13,15,954.5,101.5,4.6,28.0,994.5,928.5,683.43
2016,7,10,13,30,952.0,101.0,4.6,28.0,979.0,908.5,670.59
2016,7,10,13,45,949.5,99.5,4.6,28.0,957.0,884.02,654.76
2016,7,10,14,0,947.0,98.0,4.6,28.0,935.0,856.09,636.58
2016,7,10,14,15,941.0,97.0,4.55,28.0,906.0,822.6,614.24
2016,7,10,14,30,935.0,96.0,4.5,28.0,877.0,786.14,589.9
2016,7,10,14,45,928.5,94.0,4.5,28.0,842.5,745.62,562.03
2016,7,10,15,0,922.0,92.0,4.5,28.0,808.0,702.55,530.83
2016,7,10,15,15,912.5,90.0,4.4,27.5,767.5,655.3,496.62
2016,7,10,15,30,903.0,88.0,4.3,27.0,727.0,606.2,460.08
2016,7,10,15,45,890.5,85.5,4.25,27.0,682.0,553.46,419.01
2016,7,10,16,0,878.0,83.0,4.2,27.0,637.0,499.66,375.98
2016,7,10,16,15,861.0,80.5,4.1,26.5,588.5,443.19,330.3
2016,7,10,16,30,844.0,78.0,4.0,26.0,540.0,386.67,283.19
2016,7,10,16,45,822.0,74.5,3.95,25.5,489.0,325.89,231.78
2016,7,10,17,0,800.0,71.0,3.9,25.0,438.0,267.78,181.76
2016,7,10,17,15,769.5,67.5,3.75,24.5,385.5,209.47,132.48
2016,7,10,17,30,739.0,64.0,3.6,24.0,333.0,153.91,88.34
2016,7,10,17,45,695.5,59.0,3.5,23.5,281.5,99.15,52.18
2016,7,10,18,0,652.0,54.0,3.4,23.0,230.0,49.3,37.06
2016,7,10,18,15,587.0,48.0,3.05,22.0,181.5,38.37,27.63
2016,7,10,18,30,522.0,42.0,2.7,21.0,133.0,34.01,23.66
2016,7,10,18,45,416.0,33.0,2.35,20.0,91.0,26.93,17.1
2016,7,10,19,0,310.0,24.0,2.0,19.0,49.0,19.79,8.58
2016,7,10,19,15,155.0,12.0,2.0,18.0,24.5,10.24,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.5,1.2,13.5,30.0,10.9,0.0
2016,7,11,5,30,350.0,27.0,1.3,14.0,60.0,22.23,12.36
2016,7,11,5,45,444.0,35.0,1.45,15.0,102.5,28.46,19.11
2016,7,11,6,0,538.0,43.0,1.6,16.0,145.0,34.65,24.92
2016,7,11,6,15,597.5,49.0,1.55,16.5,193.5,42.42,31.99
2016,7,11,6,30,657.0,55.0,1.5,17.0,242.0,63.73,37.14
2016,7,11,6,45,697.5,59.0,1.5,18.0,293.0,113.52,62.05
2016,7,11,7,0,738.0,63.0,1.5,19.0,344.0,167.76,101.08
2016,7,11,7,15,767.0,66.5,1.6,20.0,395.5,223.27,146.75
2016,7,11,7,30,796.0,70.0,1.7,21.0,447.0,281.28,196.2
2016,7,11,7,45,817.5,73.0,1.8,22.0,497.0,340.51,246.66
2016,7,11,8,0,839.0,76.0,1.9,23.0,547.0,398.26,294.85
2016,7,11,8,15,855.5,78.5,1.95,23.5,594.5,454.04,340.64
2016,7,11,8,30,872.0,81.0,2.0,24.0,642.0,509.67,384.8
2016,7,11,8,45,885.0,82.5,2.15,25.0,686.0,562.05,424.68
2016,7,11,9,0,898.0,84.0,2.3,26.0,730.0,613.37,462.42
2016,7,11,9,15,907.5,86.0,2.35,26.5,769.5,661.61,497.24
2016,7,11,9,30,917.0,88.0,2.4,27.0,809.0,707.96,529.72
2016,7,11,9,45,918.5,93.0,2.5,28.0,841.5,749.29,556.97
2016,7,11,10,0,920.0,98.0,2.6,29.0,874.0,787.66,580.23
2016,7,11,10,15,925.5,99.0,2.65,29.0,902.0,822.34,602.7
2016,7,11,10,30,931.0,100.0,2.7,29.0,930.0,854.03,623.09
2016,7,11,10,45,935.0,101.0,2.75,29.5,951.0,881.31,639.27
2016,7,11,11,0,939.0,102.0,2.8,30.0,972.0,905.24,653.19
2016,7,11,11,15,941.5,102.5,2.85,30.0,986.0,923.92,665.05
2016,7,11,11,30,944.0,103.0,2.9,30.0,1000.0,939.0,674.68
2016,7,11,11,45,944.5,103.5,2.95,30.5,1007.0,948.64,679.53
2016,7,11,12,0,945.0,104.0,3.0,31.0,1014.0,954.57,682.12
2016,7,11,12,15,945.5,104.0,3.05,31.0,1013.5,956.32,683.53
2016,7,11,12,30,946.0,104.0,3.1,31.0,1013.0,954.37,682.69
2016,7,11,12,45,948.0,101.5,3.2,31.5,1006.0,947.71,677.93
2016,7,11,13,0,950.0,99.0,3.3,32.0,999.0,937.28,670.83
2016,7,11,13,15,947.5,98.5,3.4,31.5,983.5,921.02,662.73
2016,7,11,13,30,945.0,98.0,3.5,31.0,968.0,901.15,652.25
2016,7,11,13,45,941.0,97.0,3.6,31.0,946.0,876.04,636.95
2016,7,11,14,0,937.0,96.0,3.7,31.0,924.0,847.59,619.36
2016,7,11,14,15,932.0,95.0,3.75,30.5,895.5,815.15,599.94
2016,7,11,14,30,927.0,94.0,3.8,30.0,867.0,779.71,578.25
2016,7,11,14,45,919.5,92.5,3.85,30.0,832.5,739.23,551.09
2016,7,11,15,0,912.0,91.0,3.9,30.0,798.0,696.3,520.59
2016,7,11,15,15,902.5,89.0,3.9,29.5,758.5,649.44,487.38
2016,7,11,15,30,893.0,87.0,3.9,29.0,719.0,600.76,451.82
2016,7,11,15,45,881.5,85.0,3.95,29.0,675.0,549.45,412.43
2016,7,11,16,0,870.0,83.0,4.0,29.0,631.0,497.0,370.97
2016,7,11,16,15,853.5,80.5,3.95,28.0,583.0,441.1,326.87
2016,7,11,16,30,837.0,78.0,3.9,27.0,535.0,385.12,281.11
2016,7,11,16,45,817.0,74.5,3.85,26.5,485.0,325.33,230.66
