Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,797.0,71.0,3.8,26.0,435.0,267.95,181.36
2016,7,11,17,15,767.0,67.0,3.65,25.0,383.5,209.41,132.32
2016,7,11,17,30,737.0,63.0,3.5,24.0,332.0,153.57,88.12
2016,7,11,17,45,697.0,58.0,3.4,23.5,281.0,99.11,51.92
2016,7,11,18,0,657.0,53.0,3.3,23.0,230.0,49.13,36.92
2016,7,11,18,15,592.5,47.0,3.15,22.0,181.0,40.94,29.84
2016,7,11,18,30,528.0,41.0,3.0,21.0,132.0,33.24,22.98
2016,7,11,18,45,425.0,32.5,2.85,20.0,90.5,26.56,16.76
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,19.84,8.4
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,184.0,12.5,3.3,12.5,29.5,10.08,0.0
2016,7,12,5,30,368.0,25.0,3.4,13.0,59.0,20.57,10.9
2016,7,12,5,45,462.0,32.5,3.55,14.0,101.5,28.81,19.44
2016,7,12,6,0,556.0,40.0,3.7,15.0,144.0,35.18,25.45
2016,7,12,6,15,613.5,45.5,3.7,15.5,192.5,39.54,29.54
2016,7,12,6,30,671.0,51.0,3.7,16.0,241.0,60.75,34.57
2016,7,12,6,45,710.0,55.0,3.7,16.5,291.5,111.28,60.16
2016,7,12,7,0,749.0,59.0,3.7,17.0,342.0,166.04,100.37
2016,7,12,7,15,777.0,62.0,3.7,17.5,393.5,221.56,147.22
2016,7,12,7,30,805.0,65.0,3.7,18.0,445.0,281.95,200.13
2016,7,12,7,45,825.5,68.0,3.75,18.5,495.0,338.91,250.65
2016,7,12,8,0,846.0,71.0,3.8,19.0,545.0,396.73,300.97
2016,7,12,8,15,862.5,73.5,3.8,19.5,593.0,452.9,348.66
2016,7,12,8,30,879.0,76.0,3.8,20.0,641.0,508.93,394.68
2016,7,12,8,45,891.0,78.5,3.8,21.0,685.0,562.09,436.2
2016,7,12,9,0,903.0,81.0,3.8,22.0,729.0,614.09,475.3
2016,7,12,9,15,913.5,82.5,3.8,22.5,769.0,662.78,511.58
2016,7,12,9,30,924.0,84.0,3.8,23.0,809.0,709.64,545.48
2016,7,12,9,45,932.0,85.0,3.8,23.5,844.0,752.17,575.16
2016,7,12,10,0,940.0,86.0,3.8,24.0,879.0,792.21,601.04
2016,7,12,10,15,946.5,87.0,3.8,24.0,907.5,828.38,625.13
2016,7,12,10,30,953.0,88.0,3.8,24.0,936.0,861.54,647.01
2016,7,12,10,45,956.5,89.5,3.85,24.5,958.0,889.51,664.22
2016,7,12,11,0,960.0,91.0,3.9,25.0,980.0,914.02,679.03
2016,7,12,11,15,963.5,91.5,3.9,25.0,995.0,934.02,691.85
2016,7,12,11,30,967.0,92.0,3.9,25.0,1010.0,950.35,702.3
2016,7,12,11,45,968.0,93.0,3.95,25.5,1017.5,961.19,708.07
2016,7,12,12,0,969.0,94.0,4.0,26.0,1025.0,968.23,711.41
2016,7,12,12,15,969.5,94.0,4.0,26.0,1025.5,970.05,712.53
2016,7,12,12,30,970.0,94.0,4.0,26.0,1026.0,968.05,711.26
2016,7,12,12,45,961.0,99.5,4.0,26.0,1016.5,958.86,705.34
2016,7,12,13,0,952.0,105.0,4.0,26.0,1007.0,946.0,697.12
2016,7,12,13,15,950.0,104.5,4.05,26.0,992.0,930.16,687.26
2016,7,12,13,30,948.0,104.0,4.1,26.0,977.0,910.68,675.01
2016,7,12,13,45,945.0,102.5,4.15,26.0,955.0,885.88,659.18
2016,7,12,14,0,942.0,101.0,4.2,26.0,933.0,857.66,640.99
2016,7,12,14,15,936.0,100.0,4.2,26.0,904.0,824.29,618.97
2016,7,12,14,30,930.0,99.0,4.2,26.0,875.0,787.96,594.79
2016,7,12,14,45,923.0,97.0,4.25,26.0,840.0,747.23,566.86
2016,7,12,15,0,916.0,95.0,4.3,26.0,805.0,703.99,535.57
2016,7,12,15,15,906.0,93.0,4.2,25.5,764.5,656.61,501.09
2016,7,12,15,30,896.0,91.0,4.1,25.0,724.0,607.42,464.32
2016,7,12,15,45,883.0,88.5,4.1,24.5,679.0,554.65,423.96
2016,7,12,16,0,870.0,86.0,4.1,24.0,634.0,500.88,381.47
2016,7,12,16,15,852.5,83.5,4.0,23.5,585.0,444.47,335.42
2016,7,12,16,30,835.0,81.0,3.9,23.0,536.0,386.74,286.96
2016,7,12,16,45,812.0,77.5,3.8,22.5,485.0,327.48,236.2
2016,7,12,17,0,789.0,74.0,3.7,22.0,434.0,269.52,185.82
2016,7,12,17,15,757.5,70.0,3.55,21.5,382.0,211.04,135.91
2016,7,12,17,30,726.0,66.0,3.4,21.0,330.0,155.45,91.18
2016,7,12,17,45,682.0,61.0,3.25,20.5,278.5,101.25,54.7
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,48.21,36.59
2016,7,12,18,15,571.5,49.5,2.85,19.0,178.0,39.5,28.99
2016,7,12,18,30,505.0,43.0,2.6,18.0,129.0,34.8,24.65
2016,7,12,18,45,397.0,33.5,2.35,17.5,87.5,27.34,17.61
2016,7,12,19,0,289.0,24.0,2.1,17.0,46.0,19.79,8.25
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.0,10.24,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,28.5,10.52,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,57.0,21.42,11.42
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.0,28.11,18.82
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,34.74,25.06
2016,7,13,6,15,603.0,48.5,2.55,15.5,192.0,42.09,31.8
2016,7,13,6,30,664.0,54.0,2.5,16.0,241.0,63.08,36.67
2016,7,13,6,45,706.0,58.5,2.45,17.0,293.0,113.95,62.39
2016,7,13,7,0,748.0,63.0,2.4,18.0,345.0,169.48,102.68
2016,7,13,7,15,777.5,66.5,2.35,19.0,397.0,225.83,149.4
2016,7,13,7,30,807.0,70.0,2.3,20.0,449.0,284.72,199.95
2016,7,13,7,45,829.0,73.0,2.25,21.0,500.0,344.83,251.42
2016,7,13,8,0,851.0,76.0,2.2,22.0,551.0,403.56,300.53
2016,7,13,8,15,868.0,78.5,2.15,23.0,599.5,460.36,346.53
2016,7,13,8,30,885.0,81.0,2.1,24.0,648.0,517.04,390.56
2016,7,13,8,45,897.5,83.0,2.05,25.0,692.5,570.41,430.37
2016,7,13,9,0,910.0,85.0,2.0,26.0,737.0,622.64,467.68
2016,7,13,9,15,920.0,87.0,2.0,26.5,777.5,671.87,502.63
2016,7,13,9,30,930.0,89.0,2.0,27.0,818.0,719.23,535.18
2016,7,13,9,45,927.5,96.0,2.0,28.0,850.0,760.21,561.15
2016,7,13,10,0,925.0,103.0,2.0,29.0,882.0,797.88,582.9
2016,7,13,10,15,931.0,104.5,1.95,30.0,910.5,833.7,602.53
2016,7,13,10,30,937.0,106.0,1.9,31.0,939.0,866.53,619.83
2016,7,13,10,45,942.0,106.5,1.85,32.0,961.0,894.45,633.66
2016,7,13,11,0,947.0,107.0,1.8,33.0,983.0,919.02,645.18
2016,7,13,11,15,949.5,108.0,1.85,33.5,997.5,938.39,655.78
2016,7,13,11,30,952.0,109.0,1.9,34.0,1012.0,954.13,664.19
2016,7,13,11,45,954.0,109.0,2.0,34.5,1019.5,964.8,670.1
2016,7,13,12,0,956.0,109.0,2.1,35.0,1027.0,971.75,673.81
2016,7,13,12,15,956.0,109.0,2.2,35.0,1026.5,973.13,675.58
2016,7,13,12,30,956.0,109.0,2.3,35.0,1026.0,970.74,675.15
2016,7,13,12,45,955.5,108.0,2.45,35.0,1018.0,963.22,672.08
2016,7,13,13,0,955.0,107.0,2.6,35.0,1010.0,951.94,666.68
2016,7,13,13,15,952.0,106.0,2.7,35.0,994.5,934.73,657.15
2016,7,13,13,30,949.0,105.0,2.8,35.0,979.0,913.9,645.32
2016,7,13,13,45,944.5,104.5,2.9,35.5,956.0,888.76,629.39
2016,7,13,14,0,940.0,104.0,3.0,36.0,933.0,860.27,611.27
2016,7,13,14,15,934.0,102.5,3.05,35.5,903.5,826.48,591.81
2016,7,13,14,30,928.0,101.0,3.1,35.0,874.0,789.73,570.14
2016,7,13,14,45,919.0,99.5,3.2,35.0,838.5,748.09,543.34
2016,7,13,15,0,910.0,98.0,3.3,35.0,803.0,704.11,513.35
2016,7,13,15,15,899.0,96.0,3.3,34.5,762.0,656.31,480.56
2016,7,13,15,30,888.0,94.0,3.3,34.0,721.0,606.82,445.54
2016,7,13,15,45,874.0,92.0,3.35,33.5,675.5,554.29,407.3
2016,7,13,16,0,860.0,90.0,3.4,33.0,630.0,500.87,367.03
2016,7,13,16,15,841.5,87.0,3.35,32.5,581.5,443.42,322.26
2016,7,13,16,30,823.0,84.0,3.3,32.0,533.0,386.1,276.16
2016,7,13,16,45,799.0,80.5,3.3,31.5,481.5,327.09,227.73
2016,7,13,17,0,775.0,77.0,3.3,31.0,430.0,269.51,179.67
2016,7,13,17,15,742.5,73.0,3.15,30.0,378.0,211.55,132.31
2016,7,13,17,30,710.0,69.0,3.0,29.0,326.0,156.61,89.79
2016,7,13,17,45,665.0,63.5,2.95,28.0,274.5,99.19,51.75
2016,7,13,18,0,620.0,58.0,2.9,27.0,223.0,50.1,37.09
2016,7,13,18,15,552.0,51.0,2.55,26.0,175.0,40.61,29.02
2016,7,13,18,30,484.0,44.0,2.2,25.0,127.0,35.56,24.5
2016,7,13,18,45,377.0,34.0,1.9,24.0,86.0,27.73,17.35
2016,7,13,19,0,270.0,24.0,1.6,23.0,45.0,19.78,7.65
2016,7,13,19,15,135.0,12.0,1.7,22.0,22.5,10.24,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.5,1.95,14.5,27.5,11.52,0.0
2016,7,14,5,30,327.0,27.0,2.1,15.0,55.0,22.3,11.79
2016,7,14,5,45,430.5,35.0,2.3,16.0,98.0,28.52,18.96
2016,7,14,6,0,534.0,43.0,2.5,17.0,141.0,34.73,24.81
2016,7,14,6,15,596.0,49.0,2.45,18.0,190.0,39.07,28.8
2016,7,14,6,30,658.0,55.0,2.4,19.0,239.0,63.78,36.9
2016,7,14,6,45,701.5,59.5,2.35,20.0,291.0,114.49,62.25
2016,7,14,7,0,745.0,64.0,2.3,21.0,343.0,170.05,102.06
2016,7,14,7,15,774.5,67.5,2.3,22.0,395.0,226.3,148.17
2016,7,14,7,30,804.0,71.0,2.3,23.0,447.0,285.11,198.08
2016,7,14,7,45,826.5,74.0,2.35,24.0,498.0,343.41,247.69
2016,7,14,8,0,849.0,77.0,2.4,25.0,549.0,404.11,297.93
2016,7,14,8,15,866.0,79.5,2.35,26.0,597.5,460.89,343.46
2016,7,14,8,30,883.0,82.0,2.3,27.0,646.0,517.55,387.08
2016,7,14,8,45,896.0,84.0,2.3,28.0,691.0,571.17,426.9
2016,7,14,9,0,909.0,86.0,2.3,29.0,736.0,623.71,464.36
2016,7,14,9,15,919.0,87.5,2.3,29.5,776.0,672.51,498.8
2016,7,14,9,30,929.0,89.0,2.3,30.0,816.0,719.42,530.87
2016,7,14,9,45,937.0,90.0,2.35,31.0,851.0,762.3,558.31
2016,7,14,10,0,945.0,91.0,2.4,32.0,886.0,802.66,581.96
2016,7,14,10,15,951.0,92.5,2.4,32.5,914.5,839.2,603.59
2016,7,14,10,30,957.0,94.0,2.4,33.0,943.0,872.68,623.01
2016,7,14,10,45,961.0,94.5,2.4,34.0,965.0,900.33,637.2
2016,7,14,11,0,965.0,95.0,2.4,35.0,987.0,924.52,649.07
2016,7,14,11,15,968.0,95.5,2.45,35.5,1002.0,944.26,659.86
2016,7,14,11,30,971.0,96.0,2.5,36.0,1017.0,960.3,668.39
2016,7,14,11,45,972.5,96.5,2.6,36.5,1024.0,971.24,674.26
2016,7,14,12,0,974.0,97.0,2.7,37.0,1031.0,978.34,677.86
2016,7,14,12,15,974.0,97.0,2.8,37.0,1031.0,979.78,679.47
2016,7,14,12,30,974.0,97.0,2.9,37.0,1031.0,977.36,678.83
2016,7,14,12,45,965.5,101.5,3.0,37.0,1021.0,967.67,673.75
2016,7,14,13,0,957.0,106.0,3.1,37.0,1011.0,954.28,666.45
2016,7,14,13,15,954.0,105.5,3.2,37.0,995.5,937.5,657.05
2016,7,14,13,30,951.0,105.0,3.3,37.0,980.0,917.1,645.36
2016,7,14,13,45,946.5,104.0,3.4,37.0,957.0,891.44,630.27
2016,7,14,14,0,942.0,103.0,3.5,37.0,934.0,862.41,612.94
2016,7,14,14,15,935.5,102.0,3.55,36.5,904.5,828.62,593.35
2016,7,14,14,30,929.0,101.0,3.6,36.0,875.0,791.89,571.57
2016,7,14,14,45,920.5,99.5,3.65,35.5,839.0,750.53,545.81
2016,7,14,15,0,912.0,98.0,3.7,35.0,803.0,706.79,516.71
2016,7,14,15,15,901.0,96.0,3.7,34.5,762.5,658.86,483.68
2016,7,14,15,30,890.0,94.0,3.7,34.0,722.0,609.23,448.42
2016,7,14,15,45,876.0,91.5,3.7,33.5,676.5,556.09,409.49
2016,7,14,16,0,862.0,89.0,3.7,33.0,631.0,502.07,368.57
2016,7,14,16,15,844.0,86.5,3.65,32.0,582.0,445.14,324.73
2016,7,14,16,30,826.0,84.0,3.6,31.0,533.0,388.27,279.31
2016,7,14,16,45,802.0,80.5,3.6,30.5,482.0,329.02,230.39
2016,7,14,17,0,778.0,77.0,3.6,30.0,431.0,271.19,181.86
2016,7,14,17,15,745.5,72.5,3.5,29.0,378.5,212.52,133.67
2016,7,14,17,30,713.0,68.0,3.4,28.0,326.0,156.9,90.31
2016,7,14,17,45,667.0,63.0,3.35,27.0,274.5,99.6,52.11
2016,7,14,18,0,621.0,58.0,3.3,26.0,223.0,50.69,37.76
2016,7,14,18,15,552.5,51.0,3.2,24.5,174.5,40.64,29.23
2016,7,14,18,30,484.0,44.0,3.1,23.0,126.0,35.6,24.74
2016,7,14,18,45,373.5,34.5,3.05,22.0,85.0,28.19,17.86
2016,7,14,19,0,263.0,25.0,3.0,21.0,44.0,20.71,8.02
2016,7,14,19,15,131.5,12.5,3.0,20.0,22.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,97.0,14.0,3.0,13.5,22.5,11.95,0.0
2016,7,15,5,30,194.0,28.0,3.1,14.0,45.0,21.72,11.14
2016,7,15,5,45,258.0,42.5,3.25,14.5,80.0,32.62,22.59
2016,7,15,6,0,322.0,57.0,3.4,15.0,115.0,43.25,32.49
2016,7,15,6,15,364.5,70.5,3.35,15.5,156.0,52.76,41.2
2016,7,15,6,30,407.0,84.0,3.3,16.0,197.0,73.45,49.82
2016,7,15,6,45,443.0,94.0,3.3,17.0,240.0,113.3,72.31
2016,7,15,7,0,479.0,104.0,3.3,18.0,283.0,157.24,104.59
2016,7,15,7,15,637.0,88.5,3.2,18.5,363.0,212.48,144.81
2016,7,15,7,30,795.0,73.0,3.1,19.0,443.0,284.81,201.85
2016,7,15,7,45,818.5,75.5,3.05,20.0,494.0,342.57,251.89
2016,7,15,8,0,842.0,78.0,3.0,21.0,545.0,402.79,302.69
2016,7,15,8,15,859.0,80.5,2.95,22.0,593.5,459.27,349.04
2016,7,15,8,30,876.0,83.0,2.9,23.0,642.0,515.65,393.53
2016,7,15,8,45,890.0,85.0,2.9,24.0,687.0,569.55,434.56
2016,7,15,9,0,904.0,87.0,2.9,25.0,732.0,622.48,473.3
2016,7,15,9,15,914.5,88.5,2.9,25.5,772.5,671.45,508.8
2016,7,15,9,30,925.0,90.0,2.9,26.0,813.0,718.59,541.94
2016,7,15,9,45,931.0,92.5,2.95,27.0,847.5,761.36,570.08
2016,7,15,10,0,937.0,95.0,3.0,28.0,882.0,801.49,594.27
2016,7,15,10,15,943.0,96.5,3.05,28.5,910.5,837.83,616.75
2016,7,15,10,30,949.0,98.0,3.1,29.0,939.0,871.15,637.03
2016,7,15,10,45,954.0,98.5,3.2,29.5,961.5,899.49,654.19
2016,7,15,11,0,959.0,99.0,3.3,30.0,984.0,924.43,669.09
2016,7,15,11,15,962.0,99.5,3.4,30.5,999.0,944.11,680.55
2016,7,15,11,30,965.0,100.0,3.5,31.0,1014.0,960.11,689.68
2016,7,15,11,45,967.0,99.5,3.6,31.5,1021.5,970.53,695.28
2016,7,15,12,0,969.0,99.0,3.7,32.0,1029.0,977.16,698.54
2016,7,15,12,15,969.5,99.0,3.75,32.0,1028.5,979.07,699.99
2016,7,15,12,30,970.0,99.0,3.8,32.0,1028.0,977.14,699.1
2016,7,15,12,45,965.0,101.5,3.85,32.0,1019.5,968.75,694.17
2016,7,15,13,0,960.0,104.0,3.9,32.0,1011.0,956.62,686.95
2016,7,15,13,15,957.0,103.5,3.9,32.0,995.0,939.79,676.47
2016,7,15,13,30,954.0,103.0,3.9,32.0,979.0,919.32,663.69
2016,7,15,13,45,951.5,101.0,3.9,32.0,957.0,894.31,647.96
2016,7,15,14,0,949.0,99.0,3.9,32.0,935.0,865.81,629.92
2016,7,15,14,15,943.0,97.5,3.9,32.0,905.5,831.7,608.08
2016,7,15,14,30,937.0,96.0,3.9,32.0,876.0,794.6,584.12
2016,7,15,14,45,929.5,94.0,3.95,32.0,840.5,753.16,556.86
2016,7,15,15,0,922.0,92.0,4.0,32.0,805.0,709.23,526.02
2016,7,15,15,15,911.5,90.0,4.0,31.5,764.0,661.16,492.35
2016,7,15,15,30,901.0,88.0,4.0,31.0,723.0,611.31,456.37
2016,7,15,15,45,886.5,86.5,4.0,30.5,677.5,558.29,416.88
2016,7,15,16,0,872.0,85.0,4.0,30.0,632.0,504.38,375.39
2016,7,15,16,15,854.0,82.0,3.95,29.5,583.0,447.02,329.88
2016,7,15,16,30,836.0,79.0,3.9,29.0,534.0,389.74,282.98
2016,7,15,16,45,810.0,76.5,3.85,28.5,482.0,328.9,232.31
2016,7,15,17,0,784.0,74.0,3.8,28.0,430.0,270.97,183.18
2016,7,15,17,15,751.5,70.0,3.7,27.0,377.5,212.34,134.5
2016,7,15,17,30,719.0,66.0,3.6,26.0,325.0,156.73,90.68
2016,7,15,17,45,669.5,61.5,3.55,25.0,273.0,102.7,54.85
2016,7,15,18,0,620.0,57.0,3.5,24.0,221.0,50.46,37.89
2016,7,15,18,15,550.5,50.5,3.4,23.0,172.5,40.26,29.09
2016,7,15,18,30,481.0,44.0,3.3,22.0,124.0,35.62,24.85
2016,7,15,18,45,365.5,34.0,3.25,21.0,83.5,27.77,17.55
2016,7,15,19,0,250.0,24.0,3.2,20.0,43.0,19.82,7.09
2016,7,15,19,15,125.0,12.0,3.2,19.0,21.5,10.24,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.5,14.0,3.6,13.5,25.0,11.95,0.0
2016,7,16,5,30,271.0,28.0,3.7,14.0,50.0,23.18,11.96
2016,7,16,5,45,380.0,37.0,3.85,15.0,92.0,30.14,20.36
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,37.07,26.92
2016,7,16,6,15,554.5,52.5,3.9,16.5,182.0,41.65,31.23
2016,7,16,6,30,620.0,59.0,3.8,17.0,230.0,62.41,36.63
2016,7,16,6,45,665.0,64.0,3.75,17.5,281.5,111.89,62.18
2016,7,16,7,0,710.0,69.0,3.7,18.0,333.0,169.5,104.6
2016,7,16,7,15,741.5,73.0,3.65,18.5,384.5,224.72,150.76
2016,7,16,7,30,773.0,77.0,3.6,19.0,436.0,282.8,201.23
2016,7,16,7,45,799.5,79.0,3.55,20.0,487.0,339.96,250.79
2016,7,16,8,0,826.0,81.0,3.5,21.0,538.0,398.74,300.53
2016,7,16,8,15,843.5,83.5,3.5,21.5,586.0,455.77,348.21
2016,7,16,8,30,861.0,86.0,3.5,22.0,634.0,511.69,393.53
2016,7,16,8,45,877.5,87.0,3.5,23.0,679.5,565.38,434.87
2016,7,16,9,0,894.0,88.0,3.5,24.0,725.0,618.34,474.14
2016,7,16,9,15,904.0,89.5,3.5,24.5,765.0,666.62,509.61
2016,7,16,9,30,914.0,91.0,3.5,25.0,805.0,713.06,542.72
2016,7,16,9,45,923.0,92.0,3.55,25.5,840.0,756.21,572.67
2016,7,16,10,0,932.0,93.0,3.6,26.0,875.0,796.96,598.91
2016,7,16,10,15,938.0,94.0,3.65,26.5,903.5,832.73,621.43
2016,7,16,10,30,944.0,95.0,3.7,27.0,932.0,865.5,641.73
2016,7,16,10,45,949.0,95.5,3.75,28.0,954.0,893.77,657.56
2016,7,16,11,0,954.0,96.0,3.8,29.0,976.0,918.67,671.01
2016,7,16,11,15,957.0,96.5,3.85,29.0,991.0,938.31,683.64
2016,7,16,11,30,960.0,97.0,3.9,29.0,1006.0,954.29,693.94
2016,7,16,11,45,961.5,97.5,4.0,29.5,1013.0,965.19,699.91
2016,7,16,12,0,963.0,98.0,4.1,30.0,1020.0,972.3,703.49
2016,7,16,12,15,963.5,98.0,4.15,30.0,1020.5,974.23,704.93
2016,7,16,12,30,964.0,98.0,4.2,30.0,1021.0,972.33,704.02
2016,7,16,12,45,958.5,100.5,4.3,30.0,1012.0,963.54,698.98
2016,7,16,13,0,953.0,103.0,4.4,30.0,1003.0,951.04,691.6
2016,7,16,13,15,951.0,102.5,4.4,30.0,988.0,935.18,681.58
2016,7,16,13,30,949.0,102.0,4.4,30.0,973.0,915.67,669.2
2016,7,16,13,45,945.5,101.0,4.45,30.0,951.0,890.85,653.54
2016,7,16,14,0,942.0,100.0,4.5,30.0,929.0,862.61,635.58
2016,7,16,14,15,936.5,99.0,4.45,29.5,900.5,829.54,615.09
2016,7,16,14,30,931.0,98.0,4.4,29.0,872.0,793.47,592.38
2016,7,16,14,45,923.5,96.0,4.4,29.0,837.0,752.21,564.52
2016,7,16,15,0,916.0,94.0,4.4,29.0,802.0,708.47,533.13
2016,7,16,15,15,906.0,92.5,4.35,28.5,761.5,661.38,499.45
2016,7,16,15,30,896.0,91.0,4.3,28.0,721.0,612.48,463.46
2016,7,16,15,45,883.0,88.5,4.25,27.5,676.0,559.49,423.36
2016,7,16,16,0,870.0,86.0,4.2,27.0,631.0,505.49,381.17
2016,7,16,16,15,852.5,83.5,4.1,26.5,582.0,448.83,335.52
2016,7,16,16,30,835.0,81.0,4.0,26.0,533.0,390.98,287.57
2016,7,16,16,45,812.0,77.5,3.95,25.5,482.0,331.42,237.19
2016,7,16,17,0,789.0,74.0,3.9,25.0,431.0,273.16,187.1
2016,7,16,17,15,757.0,70.0,3.8,24.0,378.5,214.25,137.53
2016,7,16,17,30,725.0,66.0,3.7,23.0,326.0,158.3,92.8
2016,7,16,17,45,680.0,61.0,3.6,22.5,274.5,103.72,55.75
2016,7,16,18,0,635.0,56.0,3.5,22.0,223.0,50.48,38.23
2016,7,16,18,15,566.0,49.5,3.4,21.0,174.0,39.58,28.76
2016,7,16,18,30,497.0,43.0,3.3,20.0,125.0,34.89,24.44
2016,7,16,18,45,385.0,33.0,3.2,19.0,84.0,27.0,17.05
2016,7,16,19,0,273.0,23.0,3.1,18.0,43.0,19.01,6.23
2016,7,16,19,15,136.5,11.5,3.05,17.5,21.5,9.82,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,10.67,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,20.66,9.75
2016,7,17,5,45,430.0,33.0,3.7,14.5,93.5,26.94,17.61
2016,7,17,6,0,538.0,41.0,3.8,15.0,136.0,33.22,23.64
2016,7,17,6,15,600.5,47.0,3.8,15.5,185.0,40.92,30.71
2016,7,17,6,30,663.0,53.0,3.8,16.0,234.0,62.59,36.14
2016,7,17,6,45,700.0,58.5,3.8,16.5,285.0,114.04,62.82
2016,7,17,7,0,737.0,64.0,3.8,17.0,336.0,169.59,103.91
2016,7,17,7,15,767.5,67.5,3.8,17.5,388.0,225.78,151.27
2016,7,17,7,30,798.0,71.0,3.8,18.0,440.0,284.68,202.91
2016,7,17,7,45,823.5,72.5,3.8,18.5,491.5,344.25,255.36
2016,7,17,8,0,849.0,74.0,3.8,19.0,543.0,402.98,306.23
2016,7,17,8,15,866.0,76.5,3.85,19.5,591.5,459.95,354.55
2016,7,17,8,30,883.0,79.0,3.9,20.0,640.0,516.83,401.26
2016,7,17,8,45,898.5,79.5,3.95,21.0,685.0,570.61,443.32
2016,7,17,9,0,914.0,80.0,4.0,22.0,730.0,623.52,483.22
2016,7,17,9,15,923.5,81.5,4.0,22.5,770.0,672.43,519.64
2016,7,17,9,30,933.0,83.0,4.0,23.0,810.0,719.39,553.6
2016,7,17,9,45,935.5,87.5,4.05,23.5,843.5,762.02,583.22
2016,7,17,10,0,938.0,92.0,4.1,24.0,877.0,801.71,609.05
2016,7,17,10,15,943.5,93.0,4.1,24.0,905.5,837.34,632.8
2016,7,17,10,30,949.0,94.0,4.1,24.0,934.0,869.92,654.32
2016,7,17,10,45,952.0,95.5,4.2,24.5,955.5,897.64,671.61
2016,7,17,11,0,955.0,97.0,4.3,25.0,977.0,921.88,686.49
2016,7,17,11,15,957.5,97.5,4.35,25.0,991.5,941.14,699.14
2016,7,17,11,30,960.0,98.0,4.4,25.0,1006.0,956.72,709.39
2016,7,17,11,45,960.0,99.5,4.5,25.5,1012.5,967.24,715.2
2016,7,17,12,0,960.0,101.0,4.6,26.0,1019.0,973.94,718.69
2016,7,17,12,15,959.5,101.0,4.6,25.5,1018.5,974.97,720.74
2016,7,17,12,30,959.0,101.0,4.6,25.0,1018.0,972.19,720.39
2016,7,17,12,45,952.0,104.0,4.7,25.0,1008.0,962.54,714.9
2016,7,17,13,0,945.0,107.0,4.8,25.0,998.0,949.23,707.01
2016,7,17,13,15,942.0,106.5,4.8,25.0,982.5,932.61,696.2
2016,7,17,13,30,939.0,106.0,4.8,25.0,967.0,912.4,683.0
2016,7,17,13,45,935.0,104.5,4.85,25.0,944.0,886.91,666.55
2016,7,17,14,0,931.0,103.0,4.9,25.0,921.0,858.06,647.73
2016,7,17,14,15,924.5,101.5,4.9,24.5,891.5,824.04,626.18
2016,7,17,14,30,918.0,100.0,4.9,24.0,862.0,787.11,602.36
2016,7,17,14,45,910.0,98.0,4.95,24.0,827.0,745.93,573.92
2016,7,17,15,0,902.0,96.0,5.0,24.0,792.0,702.35,541.91
2016,7,17,15,15,891.0,94.0,4.95,23.0,751.0,654.71,507.79
2016,7,17,15,30,880.0,92.0,4.9,22.0,710.0,605.38,471.27
2016,7,17,15,45,867.0,89.5,4.85,21.5,665.0,553.1,430.39
2016,7,17,16,0,854.0,87.0,4.8,21.0,620.0,499.84,387.45
2016,7,17,16,15,835.5,84.0,4.7,20.5,571.5,443.06,340.35
2016,7,17,16,30,817.0,81.0,4.6,20.0,523.0,385.29,291.12
2016,7,17,16,45,794.5,77.0,4.6,19.5,472.5,326.38,239.95
2016,7,17,17,0,772.0,73.0,4.6,19.0,422.0,268.74,189.06
2016,7,17,17,15,739.5,69.0,4.5,18.5,370.0,210.67,138.61
2016,7,17,17,30,707.0,65.0,4.4,18.0,318.0,155.63,93.33
2016,7,17,17,45,663.0,60.0,4.35,17.5,267.0,102.15,56.11
2016,7,17,18,0,619.0,55.0,4.3,17.0,216.0,49.98,32.0
2016,7,17,18,15,550.0,48.0,4.15,16.0,168.5,38.3,28.26
2016,7,17,18,30,481.0,41.0,4.0,15.0,121.0,33.17,23.47
2016,7,17,18,45,369.0,32.0,3.9,14.5,80.5,26.12,16.62
2016,7,17,19,0,257.0,23.0,3.8,14.0,40.0,19.02,5.88
2016,7,17,19,15,128.5,11.5,3.7,13.5,20.0,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,12.5,3.35,12.5,24.0,10.67,0.0
2016,7,18,5,30,284.0,25.0,3.4,13.0,48.0,20.63,9.41
2016,7,18,5,45,396.5,33.5,3.5,13.5,89.5,27.29,17.95
2016,7,18,6,0,509.0,42.0,3.6,14.0,131.0,33.94,24.36
2016,7,18,6,15,318.0,72.5,3.55,14.5,134.5,53.96,42.4
2016,7,18,6,30,127.0,103.0,3.5,15.0,138.0,81.22,61.38
2016,7,18,6,45,137.5,124.0,3.5,15.5,169.0,108.64,81.06
2016,7,18,7,0,148.0,145.0,3.5,16.0,200.0,137.64,103.86
2016,7,18,7,15,464.5,107.5,3.45,16.5,315.0,190.01,134.6
2016,7,18,7,30,781.0,70.0,3.4,17.0,430.0,279.63,200.16
2016,7,18,7,45,803.5,73.0,3.35,17.5,480.0,336.9,250.78
2016,7,18,8,0,826.0,76.0,3.3,18.0,530.0,396.51,302.31
2016,7,18,8,15,842.5,78.0,3.25,18.5,577.5,451.65,349.02
2016,7,18,8,30,859.0,80.0,3.2,19.0,625.0,506.67,394.05
2016,7,18,8,45,873.5,81.5,3.2,19.5,669.0,559.73,436.17
2016,7,18,9,0,888.0,83.0,3.2,20.0,713.0,611.91,476.24
2016,7,18,9,15,897.5,84.5,3.2,20.5,752.5,659.72,511.85
2016,7,18,9,30,907.0,86.0,3.2,21.0,792.0,705.67,545.06
2016,7,18,9,45,913.0,88.5,3.25,22.0,825.5,747.96,573.48
2016,7,18,10,0,919.0,91.0,3.3,23.0,859.0,787.64,598.17
2016,7,18,10,15,924.5,92.0,3.35,23.0,887.0,822.72,621.69
2016,7,18,10,30,930.0,93.0,3.4,23.0,915.0,854.81,643.06
2016,7,18,10,45,934.0,93.5,3.45,23.5,936.0,882.0,659.76
2016,7,18,11,0,938.0,94.0,3.5,24.0,957.0,905.82,674.13
2016,7,18,11,15,940.5,94.5,3.6,24.0,971.5,924.83,686.89
2016,7,18,11,30,943.0,95.0,3.7,24.0,986.0,940.23,697.33
2016,7,18,11,45,944.0,95.5,3.8,24.5,993.0,950.59,703.13
2016,7,18,12,0,945.0,96.0,3.9,25.0,1000.0,957.2,706.53
2016,7,18,12,15,945.0,96.0,3.95,25.0,999.5,958.68,707.72
2016,7,18,12,30,945.0,96.0,4.0,25.0,999.0,956.4,706.54
2016,7,18,12,45,945.5,94.5,4.1,25.0,991.5,949.39,702.59
2016,7,18,13,0,946.0,93.0,4.2,25.0,984.0,938.61,696.21
2016,7,18,13,15,943.5,92.5,4.25,25.0,969.0,922.38,685.96
2016,7,18,13,30,941.0,92.0,4.3,25.0,954.0,902.52,673.33
2016,7,18,13,45,938.5,90.0,4.4,25.0,932.5,877.7,657.54
2016,7,18,14,0,936.0,88.0,4.5,25.0,911.0,849.44,639.34
2016,7,18,14,15,930.5,87.0,4.45,24.5,882.0,816.48,618.38
2016,7,18,14,30,925.0,86.0,4.4,24.0,853.0,780.54,595.18
2016,7,18,14,45,919.5,83.5,4.4,24.0,819.0,740.36,567.77
2016,7,18,15,0,914.0,81.0,4.4,24.0,785.0,697.56,536.51
2016,7,18,15,15,904.5,79.5,4.35,23.5,745.0,650.81,502.28
2016,7,18,15,30,895.0,78.0,4.3,23.0,705.0,602.22,465.69
2016,7,18,15,45,884.5,75.0,4.25,23.0,661.0,550.08,424.48
2016,7,18,16,0,874.0,72.0,4.2,23.0,617.0,496.71,381.13
2016,7,18,16,15,857.5,70.0,4.1,22.5,569.5,440.72,335.11
2016,7,18,16,30,841.0,68.0,4.0,22.0,522.0,384.65,287.57
2016,7,18,16,45,821.0,64.5,3.95,22.0,472.0,326.28,236.62
2016,7,18,17,0,801.0,61.0,3.9,22.0,422.0,268.81,185.79
2016,7,18,17,15,772.0,58.0,3.75,21.0,370.5,208.22,133.87
2016,7,18,17,30,743.0,55.0,3.6,20.0,319.0,152.66,88.5
2016,7,18,17,45,702.5,50.5,3.5,19.5,268.5,97.73,50.37
2016,7,18,18,0,662.0,46.0,3.4,19.0,218.0,47.31,28.84
2016,7,18,18,15,598.0,40.5,3.2,18.0,170.0,35.48,25.54
2016,7,18,18,30,534.0,35.0,3.0,17.0,122.0,30.99,21.35
2016,7,18,18,45,426.0,27.5,2.9,16.5,81.5,24.49,15.04
2016,7,18,19,0,318.0,20.0,2.8,16.0,41.0,18.0,4.58
2016,7,18,19,15,159.0,10.0,2.75,15.5,20.5,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,11.0,2.2,11.5,25.0,9.39,0.0
2016,7,19,5,30,364.0,22.0,2.4,12.0,50.0,19.84,8.49
2016,7,19,5,45,466.5,29.0,2.6,13.0,92.0,25.86,16.72
2016,7,19,6,0,569.0,36.0,2.8,14.0,134.0,31.91,22.56
2016,7,19,6,15,629.5,41.0,2.75,14.5,183.0,35.99,26.46
2016,7,19,6,30,690.0,46.0,2.7,15.0,232.0,57.93,31.65
2016,7,19,6,45,730.0,49.5,2.7,15.5,283.5,109.66,58.07
2016,7,19,7,0,770.0,53.0,2.7,16.0,335.0,168.97,102.25
2016,7,19,7,15,797.5,56.0,2.7,16.5,386.5,225.67,150.4
2016,7,19,7,30,825.0,59.0,2.7,17.0,438.0,284.6,202.4
2016,7,19,7,45,845.5,61.5,2.7,18.0,488.5,342.69,253.46
2016,7,19,8,0,866.0,64.0,2.7,19.0,539.0,401.63,303.93
2016,7,19,8,15,881.5,66.0,2.7,19.5,587.0,458.45,351.78
2016,7,19,8,30,897.0,68.0,2.7,20.0,635.0,515.0,397.75
2016,7,19,8,45,908.0,70.0,2.75,20.5,679.0,568.52,440.01
2016,7,19,9,0,919.0,72.0,2.8,21.0,723.0,620.76,479.9
2016,7,19,9,15,928.0,73.5,2.85,21.5,762.5,669.69,516.14
2016,7,19,9,30,937.0,75.0,2.9,22.0,802.0,716.63,549.92
2016,7,19,9,45,938.0,80.0,2.95,23.0,835.5,758.98,577.57
2016,7,19,10,0,939.0,85.0,3.0,24.0,869.0,798.28,601.64
2016,7,19,10,15,944.5,86.0,3.05,24.0,897.0,834.07,625.38
2016,7,19,10,30,950.0,87.0,3.1,24.0,925.0,866.79,646.94
2016,7,19,10,45,952.0,89.0,3.15,24.5,946.0,894.3,663.63
2016,7,19,11,0,954.0,91.0,3.2,25.0,967.0,918.27,677.9
2016,7,19,11,15,956.5,91.5,3.25,25.0,981.5,937.61,690.45
2016,7,19,11,30,959.0,92.0,3.3,25.0,996.0,953.27,700.65
2016,7,19,11,45,960.0,92.0,3.4,25.5,1003.0,963.34,706.23
2016,7,19,12,0,961.0,92.0,3.5,26.0,1010.0,969.61,709.41
2016,7,19,12,15,961.0,92.0,3.55,26.0,1009.5,971.13,710.65
2016,7,19,12,30,961.0,92.0,3.6,26.0,1009.0,968.82,709.51
2016,7,19,12,45,951.5,97.0,3.7,26.5,999.0,958.82,702.34
2016,7,19,13,0,942.0,102.0,3.8,27.0,989.0,945.16,692.87
2016,7,19,13,15,939.0,101.5,3.85,27.0,973.5,928.56,682.6
2016,7,19,13,30,936.0,101.0,3.9,27.0,958.0,908.36,669.97
2016,7,19,13,45,933.5,99.0,3.95,27.0,936.0,883.65,654.33
2016,7,19,14,0,931.0,97.0,4.0,27.0,914.0,855.52,636.33
2016,7,19,14,15,925.0,96.0,4.0,27.0,885.0,822.29,614.54
2016,7,19,14,30,919.0,95.0,4.0,27.0,856.0,786.11,590.62
2016,7,19,14,45,912.5,92.5,4.05,27.0,821.0,745.4,563.45
2016,7,19,15,0,906.0,90.0,4.1,27.0,786.0,702.16,532.45
2016,7,19,15,15,895.5,88.0,4.1,26.5,745.5,654.56,498.36
2016,7,19,15,30,885.0,86.0,4.1,26.0,705.0,605.23,461.96
2016,7,19,15,45,874.0,83.0,4.1,25.5,661.0,553.21,422.4
2016,7,19,16,0,863.0,80.0,4.1,25.0,617.0,500.02,380.58
2016,7,19,16,15,845.5,77.5,4.05,24.5,568.5,443.57,334.8
2016,7,19,16,30,828.0,75.0,4.0,24.0,520.0,387.15,287.58
2016,7,19,16,45,809.0,70.5,4.0,23.5,470.0,326.94,236.21
2016,7,19,17,0,790.0,66.0,4.0,23.0,420.0,268.85,185.62
2016,7,19,17,15,759.0,62.5,3.9,22.0,368.5,210.38,135.72
2016,7,19,17,30,728.0,59.0,3.8,21.0,317.0,154.73,90.51
2016,7,19,17,45,688.5,54.0,3.7,20.5,266.5,100.2,52.6
2016,7,19,18,0,649.0,49.0,3.6,20.0,216.0,50.12,30.84
2016,7,19,18,15,583.0,43.0,3.35,19.0,168.5,37.59,27.25
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,32.75,22.75
2016,7,19,18,45,411.0,28.5,2.9,17.5,80.5,23.33,13.94
2016,7,19,19,0,305.0,20.0,2.7,17.0,40.0,16.52,3.03
2016,7,19,19,15,152.5,10.0,2.6,16.5,20.0,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.5,2.1,12.5,24.0,8.96,0.0
2016,7,20,5,30,365.0,21.0,2.3,13.0,48.0,18.92,7.32
2016,7,20,5,45,465.5,28.0,2.55,13.5,90.0,24.97,15.87
2016,7,20,6,0,566.0,35.0,2.8,14.0,132.0,31.03,21.77
2016,7,20,6,15,626.5,40.0,2.8,14.5,180.5,35.14,25.69
2016,7,20,6,30,687.0,45.0,2.8,15.0,229.0,57.26,31.0
2016,7,20,6,45,727.5,48.5,2.8,16.0,280.5,108.91,57.37
2016,7,20,7,0,768.0,52.0,2.8,17.0,332.0,168.18,101.33
2016,7,20,7,15,796.5,55.0,2.75,17.5,383.5,225.04,149.44
2016,7,20,7,30,825.0,58.0,2.7,18.0,435.0,284.25,201.46
2016,7,20,7,45,845.5,60.5,2.65,19.0,486.0,342.41,252.36
2016,7,20,8,0,866.0,63.0,2.6,20.0,537.0,401.42,302.61
2016,7,20,8,15,882.0,65.0,2.55,20.5,585.0,458.54,350.35
2016,7,20,8,30,898.0,67.0,2.5,21.0,633.0,515.43,396.17
2016,7,20,8,45,910.0,68.5,2.5,22.0,677.5,569.14,437.29
2016,7,20,9,0,922.0,70.0,2.5,23.0,722.0,621.66,475.89
2016,7,20,9,15,931.5,71.5,2.5,23.5,762.0,671.1,511.81
2016,7,20,9,30,941.0,73.0,2.5,24.0,802.0,718.6,545.24
2016,7,20,9,45,937.5,81.0,2.5,25.0,835.0,760.86,571.95
2016,7,20,10,0,934.0,89.0,2.5,26.0,868.0,799.67,594.95
2016,7,20,10,15,940.0,90.0,2.55,26.5,896.5,835.75,617.28
2016,7,20,10,30,946.0,91.0,2.6,27.0,925.0,868.81,637.4
2016,7,20,10,45,951.0,91.5,2.65,27.5,947.5,897.35,654.4
2016,7,20,11,0,956.0,92.0,2.7,28.0,970.0,922.5,669.13
2016,7,20,11,15,959.0,92.5,2.75,28.5,984.5,942.36,680.4
2016,7,20,11,30,962.0,93.0,2.8,29.0,999.0,958.54,689.35
2016,7,20,11,45,964.0,92.5,2.85,29.5,1006.5,969.1,694.76
2016,7,20,12,0,966.0,92.0,2.9,30.0,1014.0,975.84,697.84
2016,7,20,12,15,966.5,92.0,2.95,30.0,1014.0,977.84,699.42
2016,7,20,12,30,967.0,92.0,3.0,30.0,1014.0,975.98,698.67
2016,7,20,12,45,966.5,91.0,3.15,30.5,1006.5,968.38,693.71
2016,7,20,13,0,966.0,90.0,3.3,31.0,999.0,956.94,686.35
2016,7,20,13,15,963.5,89.5,3.4,31.0,983.5,940.38,676.77
2016,7,20,13,30,961.0,89.0,3.5,31.0,968.0,920.12,664.8
2016,7,20,13,45,957.5,88.0,3.6,31.0,946.0,894.91,649.55
2016,7,20,14,0,954.0,87.0,3.7,31.0,924.0,866.24,631.94
2016,7,20,14,15,948.5,86.0,3.75,30.5,895.0,832.67,611.91
2016,7,20,14,30,943.0,85.0,3.8,30.0,866.0,796.05,589.58
2016,7,20,14,45,936.0,83.5,3.9,30.0,831.0,755.01,562.95
2016,7,20,15,0,929.0,82.0,4.0,30.0,796.0,711.41,532.64
2016,7,20,15,15,919.5,80.5,4.05,29.5,755.0,663.9,499.25
2016,7,20,15,30,910.0,79.0,4.1,29.0,714.0,614.5,463.42
2016,7,20,15,45,897.5,77.0,4.15,28.5,669.0,561.37,423.63
2016,7,20,16,0,885.0,75.0,4.2,28.0,624.0,507.16,381.61
2016,7,20,16,15,868.0,72.5,4.15,27.0,575.5,449.72,336.22
2016,7,20,16,30,851.0,70.0,4.1,26.0,527.0,392.24,289.1
2016,7,20,16,45,829.5,67.0,4.1,25.5,476.0,333.09,238.83
2016,7,20,17,0,808.0,64.0,4.1,25.0,425.0,274.96,188.53
2016,7,20,17,15,777.5,60.5,4.0,24.0,373.0,213.1,136.19
2016,7,20,17,30,747.0,57.0,3.9,23.0,321.0,156.35,90.29
2016,7,20,17,45,704.5,52.5,3.85,22.5,269.5,100.78,51.94
2016,7,20,18,0,662.0,48.0,3.8,22.0,218.0,50.01,30.05
2016,7,20,18,15,595.5,42.0,3.65,21.0,169.5,36.82,26.33
2016,7,20,18,30,529.0,36.0,3.5,20.0,121.0,31.93,21.82
2016,7,20,18,45,418.5,28.0,3.35,19.0,80.0,25.01,15.16
2016,7,20,19,0,308.0,20.0,3.2,18.0,39.0,16.56,2.21
2016,7,20,19,15,154.0,10.0,3.1,17.5,19.5,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,172.5,10.5,2.5,12.5,23.0,8.96,0.0
2016,7,21,5,30,345.0,21.0,2.7,13.0,46.0,18.92,6.77
2016,7,21,5,45,451.0,29.0,2.95,13.5,88.5,25.88,16.6
2016,7,21,6,0,557.0,37.0,3.2,14.0,131.0,32.81,23.31
2016,7,21,6,15,619.0,42.5,3.2,14.5,180.0,37.27,27.56
2016,7,21,6,30,681.0,48.0,3.2,15.0,229.0,59.91,33.21
2016,7,21,6,45,723.0,51.5,3.25,16.0,280.5,111.46,59.65
2016,7,21,7,0,765.0,55.0,3.3,17.0,332.0,167.65,101.1
2016,7,21,7,15,793.5,58.0,3.3,17.5,384.0,227.58,151.87
2016,7,21,7,30,822.0,61.0,3.3,18.0,436.0,286.76,204.01
2016,7,21,7,45,843.0,63.5,3.3,19.0,486.5,345.05,255.21
2016,7,21,8,0,864.0,66.0,3.3,20.0,537.0,404.25,305.88
2016,7,21,8,15,879.5,68.0,3.3,20.5,585.0,461.15,353.84
2016,7,21,8,30,895.0,70.0,3.3,21.0,633.0,517.77,399.94
2016,7,21,8,45,906.5,72.0,3.3,21.5,677.5,571.64,442.4
2016,7,21,9,0,918.0,74.0,3.3,22.0,722.0,624.27,482.48
2016,7,21,9,15,927.0,75.5,3.3,22.5,761.5,673.31,518.66
2016,7,21,9,30,936.0,77.0,3.3,23.0,801.0,720.35,552.33
2016,7,21,9,45,941.5,79.0,3.35,24.0,835.0,763.13,580.2
2016,7,21,10,0,947.0,81.0,3.4,25.0,869.0,803.18,604.8
2016,7,21,10,15,952.0,82.0,3.4,25.5,897.0,838.95,627.04
2016,7,21,10,30,957.0,83.0,3.4,26.0,925.0,871.6,646.95
2016,7,21,10,45,961.0,83.5,3.45,26.5,946.5,899.64,663.88
2016,7,21,11,0,965.0,84.0,3.5,27.0,968.0,924.19,678.45
2016,7,21,11,15,968.0,84.0,3.6,27.0,983.0,943.78,691.39
2016,7,21,11,30,971.0,84.0,3.7,27.0,998.0,959.65,701.97
2016,7,21,11,45,972.5,84.0,3.8,27.5,1005.5,970.36,707.86
2016,7,21,12,0,974.0,84.0,3.9,28.0,1013.0,977.19,711.32
2016,7,21,12,15,974.5,84.0,4.0,28.0,1013.0,979.22,713.15
2016,7,21,12,30,975.0,84.0,4.1,28.0,1013.0,977.34,712.55
2016,7,21,12,45,964.5,90.5,4.25,28.0,1003.0,967.82,707.29
2016,7,21,13,0,954.0,97.0,4.4,28.0,993.0,954.58,699.64
2016,7,21,13,15,951.5,96.5,4.45,27.5,978.0,938.19,690.81
2016,7,21,13,30,949.0,96.0,4.5,27.0,963.0,918.14,679.53
