Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,946.5,94.5,4.6,27.0,941.5,893.55,664.16
2016,7,21,14,0,944.0,93.0,4.7,27.0,920.0,865.47,646.51
2016,7,21,14,15,938.5,92.0,4.65,26.5,891.0,832.16,625.48
2016,7,21,14,30,933.0,91.0,4.6,26.0,862.0,795.83,602.19
2016,7,21,14,45,929.0,88.0,4.6,26.0,828.0,755.81,575.18
2016,7,21,15,0,925.0,85.0,4.6,26.0,794.0,713.01,544.35
2016,7,21,15,15,915.0,83.0,4.5,25.5,753.5,664.81,509.19
2016,7,21,15,30,905.0,81.0,4.4,25.0,713.0,614.77,471.73
2016,7,21,15,45,896.5,77.5,4.35,25.0,668.5,562.53,430.89
2016,7,21,16,0,888.0,74.0,4.3,25.0,624.0,508.83,387.69
2016,7,21,16,15,871.5,71.5,4.15,24.5,575.5,451.38,340.92
2016,7,21,16,30,855.0,69.0,4.0,24.0,527.0,393.82,292.59
2016,7,21,16,45,837.0,65.0,3.9,23.5,476.5,334.58,241.71
2016,7,21,17,0,819.0,61.0,3.8,23.0,426.0,275.99,190.48
2016,7,21,17,15,789.5,58.0,3.65,22.0,374.0,214.07,137.57
2016,7,21,17,30,760.0,55.0,3.5,21.0,322.0,157.12,91.04
2016,7,21,17,45,720.0,50.0,3.4,20.5,270.5,100.47,51.41
2016,7,21,18,0,680.0,45.0,3.3,20.0,219.0,48.3,28.41
2016,7,21,18,15,614.5,40.0,3.05,19.0,170.0,35.22,25.17
2016,7,21,18,30,549.0,35.0,2.8,18.0,121.0,31.15,21.33
2016,7,21,18,45,438.5,27.0,2.6,17.5,80.0,24.17,14.51
2016,7,21,19,0,328.0,19.0,2.4,17.0,39.0,17.17,1.52
2016,7,21,19,15,164.0,9.5,2.35,16.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.0,10.0,2.0,12.5,22.5,8.54,0.0
2016,7,22,5,30,352.0,20.0,2.3,13.0,45.0,18.02,5.55
2016,7,22,5,45,457.0,28.0,2.6,14.0,87.5,25.01,15.76
2016,7,22,6,0,562.0,36.0,2.9,15.0,130.0,31.97,22.45
2016,7,22,6,15,625.5,41.0,2.9,15.5,179.0,36.04,26.35
2016,7,22,6,30,689.0,46.0,2.9,16.0,228.0,58.81,31.82
2016,7,22,6,45,730.5,50.0,2.9,17.0,280.0,111.3,58.9
2016,7,22,7,0,772.0,54.0,2.9,18.0,332.0,168.38,100.97
2016,7,22,7,15,801.5,57.0,2.85,18.5,384.5,228.99,152.06
2016,7,22,7,30,831.0,60.0,2.8,19.0,437.0,289.0,204.56
2016,7,22,7,45,852.5,62.5,2.8,20.0,488.5,348.05,256.04
2016,7,22,8,0,874.0,65.0,2.8,21.0,540.0,408.06,306.96
2016,7,22,8,15,890.5,67.0,2.8,21.5,589.5,466.03,355.32
2016,7,22,8,30,907.0,69.0,2.8,22.0,639.0,523.8,401.83
2016,7,22,8,45,919.5,71.0,2.85,23.0,684.0,578.9,444.02
2016,7,22,9,0,932.0,73.0,2.9,24.0,729.0,632.83,483.73
2016,7,22,9,15,941.5,74.5,2.9,24.5,770.0,682.89,520.06
2016,7,22,9,30,951.0,76.0,2.9,25.0,811.0,730.96,553.87
2016,7,22,9,45,948.5,83.5,2.95,26.0,844.0,773.95,581.23
2016,7,22,10,0,946.0,91.0,3.0,27.0,877.0,813.53,605.02
2016,7,22,10,15,952.0,92.0,3.0,27.5,906.5,850.12,627.37
2016,7,22,10,30,958.0,93.0,3.0,28.0,936.0,883.64,647.43
2016,7,22,10,45,962.5,94.0,3.05,29.0,958.0,912.64,663.34
2016,7,22,11,0,967.0,95.0,3.1,30.0,980.0,938.17,676.86
2016,7,22,11,15,970.0,95.5,3.1,30.5,995.0,958.3,687.83
2016,7,22,11,30,973.0,96.0,3.1,31.0,1010.0,974.69,696.42
2016,7,22,11,45,974.5,96.0,3.15,31.5,1017.5,985.43,701.84
2016,7,22,12,0,976.0,96.0,3.2,32.0,1025.0,992.29,704.92
2016,7,22,12,15,976.0,96.0,3.25,32.0,1024.5,993.87,706.19
2016,7,22,12,30,976.0,96.0,3.3,32.0,1024.0,991.53,705.12
2016,7,22,12,45,974.0,96.0,3.35,32.5,1016.0,983.47,699.1
2016,7,22,13,0,972.0,96.0,3.4,33.0,1008.0,971.53,690.76
2016,7,22,13,15,969.0,95.5,3.45,33.0,992.0,954.42,680.61
2016,7,22,13,30,966.0,95.0,3.5,33.0,976.0,933.58,668.11
2016,7,22,13,45,961.5,94.0,3.55,33.0,953.0,907.37,652.14
2016,7,22,14,0,957.0,93.0,3.6,33.0,930.0,877.71,633.87
2016,7,22,14,15,951.0,92.0,3.6,32.5,900.0,843.58,613.54
2016,7,22,14,30,945.0,91.0,3.6,32.0,870.0,806.4,590.97
2016,7,22,14,45,936.5,89.5,3.65,32.0,834.0,764.1,563.7
2016,7,22,15,0,928.0,88.0,3.7,32.0,798.0,719.34,532.85
2016,7,22,15,15,917.5,86.0,3.7,31.5,757.0,670.61,499.01
2016,7,22,15,30,907.0,84.0,3.7,31.0,716.0,620.08,462.82
2016,7,22,15,45,893.5,82.0,3.7,30.5,670.0,566.39,423.12
2016,7,22,16,0,880.0,80.0,3.7,30.0,624.0,511.7,381.3
2016,7,22,16,15,862.5,77.5,3.65,29.5,575.0,454.1,335.78
2016,7,22,16,30,845.0,75.0,3.6,29.0,526.0,396.51,288.75
2016,7,22,16,45,822.0,71.5,3.6,28.5,474.5,334.83,237.45
2016,7,22,17,0,799.0,68.0,3.6,28.0,423.0,275.56,187.08
2016,7,22,17,15,767.0,64.5,3.45,27.0,370.5,216.03,137.3
2016,7,22,17,30,735.0,61.0,3.3,26.0,318.0,159.45,92.13
2016,7,22,17,45,689.0,56.0,3.2,25.0,266.0,103.66,54.06
2016,7,22,18,0,643.0,51.0,3.1,24.0,214.0,53.15,31.95
2016,7,22,18,15,572.5,44.5,2.9,23.0,165.0,38.95,27.9
2016,7,22,18,30,502.0,38.0,2.7,22.0,116.0,30.96,20.74
2016,7,22,18,45,381.5,29.0,2.5,21.0,75.5,23.78,13.85
2016,7,22,19,0,261.0,20.0,2.3,20.0,35.0,16.57,0.0
2016,7,22,19,15,130.5,10.0,2.3,19.0,17.5,8.54,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,152.0,10.5,1.45,13.5,21.0,8.96,0.0
2016,7,23,5,30,304.0,21.0,1.6,14.0,42.0,17.36,4.39
2016,7,23,5,45,417.5,29.5,1.75,15.0,83.5,24.16,14.92
2016,7,23,6,0,531.0,38.0,1.9,16.0,125.0,33.67,23.82
2016,7,23,6,15,597.5,44.0,1.75,17.0,174.5,38.5,28.35
2016,7,23,6,30,664.0,50.0,1.6,18.0,224.0,61.79,34.33
2016,7,23,6,45,709.5,54.0,1.5,19.0,276.5,113.24,60.74
2016,7,23,7,0,755.0,58.0,1.4,20.0,329.0,169.82,101.8
2016,7,23,7,15,785.0,61.5,1.35,21.0,381.5,227.41,149.29
2016,7,23,7,30,815.0,65.0,1.3,22.0,434.0,289.79,202.01
2016,7,23,7,45,838.0,67.5,1.3,23.0,485.5,348.6,251.73
2016,7,23,8,0,861.0,70.0,1.3,24.0,537.0,408.54,300.91
2016,7,23,8,15,877.5,72.5,1.45,25.0,586.0,466.41,347.38
2016,7,23,8,30,894.0,75.0,1.6,26.0,635.0,524.11,392.02
2016,7,23,8,45,907.0,77.0,1.75,27.5,680.0,578.95,432.14
2016,7,23,9,0,920.0,79.0,1.9,29.0,725.0,632.68,469.86
2016,7,23,9,15,929.5,80.5,2.05,30.0,765.5,682.3,504.31
2016,7,23,9,30,939.0,82.0,2.2,31.0,806.0,729.95,536.35
2016,7,23,9,45,947.0,83.0,2.35,32.0,841.0,773.82,564.04
2016,7,23,10,0,955.0,84.0,2.5,33.0,876.0,815.13,588.73
2016,7,23,10,15,960.5,85.0,2.6,33.5,905.0,851.67,610.9
2016,7,23,10,30,966.0,86.0,2.7,34.0,934.0,885.09,630.89
2016,7,23,10,45,969.5,86.5,2.85,35.0,955.5,913.02,646.29
2016,7,23,11,0,973.0,87.0,3.0,36.0,977.0,937.4,659.34
2016,7,23,11,15,975.5,87.5,3.05,36.0,992.0,957.24,671.56
2016,7,23,11,30,978.0,88.0,3.1,36.0,1007.0,973.3,681.49
2016,7,23,11,45,978.5,89.0,3.2,36.5,1014.0,984.17,687.21
2016,7,23,12,0,979.0,90.0,3.3,37.0,1021.0,991.12,690.59
2016,7,23,12,15,979.0,90.0,3.4,37.0,1021.0,992.72,692.19
2016,7,23,12,30,979.0,90.0,3.5,37.0,1021.0,990.37,691.45
2016,7,23,12,45,970.0,95.0,3.6,37.0,1011.0,980.68,686.22
2016,7,23,13,0,961.0,100.0,3.7,37.0,1001.0,967.24,678.71
2016,7,23,13,15,958.0,99.5,3.75,37.0,985.5,950.26,668.73
2016,7,23,13,30,955.0,99.0,3.8,37.0,970.0,929.61,656.44
2016,7,23,13,45,953.5,97.0,3.85,37.0,948.0,905.19,641.76
2016,7,23,14,0,952.0,95.0,3.9,37.0,926.0,877.2,624.74
2016,7,23,14,15,946.0,93.5,3.9,36.5,896.5,842.68,604.41
2016,7,23,14,30,940.0,92.0,3.9,36.0,867.0,805.14,581.88
2016,7,23,14,45,934.0,90.0,3.95,36.0,832.0,764.28,555.88
2016,7,23,15,0,928.0,88.0,4.0,36.0,797.0,720.77,526.32
2016,7,23,15,15,918.0,86.0,3.95,35.5,756.0,672.29,492.97
2016,7,23,15,30,908.0,84.0,3.9,35.0,715.0,621.96,457.32
2016,7,23,15,45,895.0,82.0,3.9,34.5,669.5,568.41,418.32
2016,7,23,16,0,882.0,80.0,3.9,34.0,624.0,513.82,377.19
2016,7,23,16,15,864.5,77.5,3.8,33.0,575.0,456.02,332.82
2016,7,23,16,30,847.0,75.0,3.7,32.0,526.0,398.23,286.79
2016,7,23,16,45,824.0,71.5,3.65,31.5,474.0,336.39,235.91
2016,7,23,17,0,801.0,68.0,3.6,31.0,422.0,276.91,185.92
2016,7,23,17,15,769.0,64.5,3.45,29.5,369.5,217.17,136.8
2016,7,23,17,30,737.0,61.0,3.3,28.0,317.0,160.37,92.03
2016,7,23,17,45,690.5,56.0,3.15,27.0,265.0,104.32,53.97
2016,7,23,18,0,644.0,51.0,3.0,26.0,213.0,53.61,31.77
2016,7,23,18,15,572.5,44.5,2.85,25.0,164.0,39.0,27.66
2016,7,23,18,30,501.0,38.0,2.7,24.0,115.0,30.99,20.55
2016,7,23,18,45,379.0,28.5,2.55,23.0,74.5,23.39,13.29
2016,7,23,19,0,257.0,19.0,2.4,22.0,34.0,15.71,0.0
2016,7,23,19,15,128.5,9.5,2.45,21.0,17.0,8.11,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.0,10.5,2.4,13.5,19.5,8.96,0.0
2016,7,24,5,30,270.0,21.0,2.5,14.0,39.0,17.34,3.51
2016,7,24,5,45,384.5,30.5,2.6,15.0,80.0,24.96,15.51
2016,7,24,6,0,499.0,40.0,2.7,16.0,121.0,32.49,22.75
2016,7,24,6,15,568.5,46.5,2.65,17.0,170.0,37.26,27.23
2016,7,24,6,30,638.0,53.0,2.6,18.0,219.0,63.94,36.41
2016,7,24,6,45,684.0,57.5,2.6,19.0,271.0,114.37,62.69
2016,7,24,7,0,730.0,62.0,2.6,20.0,323.0,170.04,103.36
2016,7,24,7,15,762.5,66.0,2.6,21.0,375.5,227.26,150.78
2016,7,24,7,30,795.0,70.0,2.6,22.0,428.0,287.47,202.22
2016,7,24,7,45,818.5,73.0,2.65,23.0,479.5,346.41,252.69
2016,7,24,8,0,842.0,76.0,2.7,24.0,531.0,407.55,303.6
2016,7,24,8,15,859.5,79.0,2.7,25.0,580.0,465.45,350.36
2016,7,24,8,30,877.0,82.0,2.7,26.0,629.0,523.31,395.26
2016,7,24,8,45,890.5,84.0,2.7,27.0,674.5,577.7,435.89
2016,7,24,9,0,904.0,86.0,2.7,28.0,720.0,631.06,474.18
2016,7,24,9,15,914.5,88.0,2.65,28.5,761.0,681.18,509.54
2016,7,24,9,30,925.0,90.0,2.6,29.0,802.0,729.46,542.46
2016,7,24,9,45,930.5,92.5,2.6,30.0,836.5,772.48,569.27
2016,7,24,10,0,936.0,95.0,2.6,31.0,871.0,812.79,592.68
2016,7,24,10,15,942.5,96.5,2.6,31.5,900.0,850.05,614.89
2016,7,24,10,30,949.0,98.0,2.6,32.0,929.0,884.29,634.87
2016,7,24,10,45,952.0,99.5,2.65,33.0,951.0,912.35,649.75
2016,7,24,11,0,955.0,101.0,2.7,34.0,973.0,936.9,662.29
2016,7,24,11,15,958.0,101.5,2.75,34.5,988.0,956.87,673.26
2016,7,24,11,30,961.0,102.0,2.8,35.0,1003.0,973.15,681.95
2016,7,24,11,45,960.5,103.5,2.85,35.5,1010.0,983.4,686.95
2016,7,24,12,0,960.0,105.0,2.9,36.0,1017.0,989.78,689.66
2016,7,24,12,15,960.0,105.0,2.9,36.0,1016.5,991.34,690.53
2016,7,24,12,30,960.0,105.0,2.9,36.0,1016.0,989.04,689.16
2016,7,24,12,45,953.0,108.5,2.9,36.5,1006.5,979.78,682.17
2016,7,24,13,0,946.0,112.0,2.9,37.0,997.0,966.81,673.03
2016,7,24,13,15,943.0,111.0,2.95,37.0,981.0,949.58,663.13
2016,7,24,13,30,940.0,110.0,3.0,37.0,965.0,928.71,650.99
2016,7,24,13,45,934.5,109.5,3.1,37.0,942.0,902.65,635.88
2016,7,24,14,0,929.0,109.0,3.2,37.0,919.0,873.27,618.56
2016,7,24,14,15,922.0,107.5,3.25,36.5,889.0,838.61,598.64
2016,7,24,14,30,915.0,106.0,3.3,36.0,859.0,801.06,576.56
2016,7,24,14,45,906.0,104.5,3.35,36.0,823.0,759.35,550.14
2016,7,24,15,0,897.0,103.0,3.4,36.0,787.0,715.31,520.17
2016,7,24,15,15,885.0,100.5,3.45,35.5,745.5,666.31,487.06
2016,7,24,15,30,873.0,98.0,3.5,35.0,704.0,615.71,451.76
2016,7,24,15,45,858.5,95.5,3.55,34.5,658.0,562.41,413.32
2016,7,24,16,0,844.0,93.0,3.6,34.0,612.0,508.95,373.35
2016,7,24,16,15,824.5,90.0,3.6,33.0,563.0,450.95,329.28
2016,7,24,16,30,805.0,87.0,3.6,32.0,514.0,393.29,283.79
2016,7,24,16,45,779.5,83.0,3.6,31.5,462.0,333.4,234.76
2016,7,24,17,0,754.0,79.0,3.6,31.0,410.0,275.17,186.15
2016,7,24,17,15,718.5,74.0,3.55,29.5,357.5,215.94,137.9
2016,7,24,17,30,683.0,69.0,3.5,28.0,305.0,157.1,91.75
2016,7,24,17,45,632.5,63.0,3.45,27.0,253.5,102.68,54.68
2016,7,24,18,0,582.0,57.0,3.4,26.0,202.0,54.12,32.56
2016,7,24,18,15,506.5,49.5,3.35,24.5,154.5,39.56,28.19
2016,7,24,18,30,431.0,42.0,3.3,23.0,107.0,34.13,23.27
2016,7,24,18,45,310.0,30.5,3.25,22.0,68.0,24.98,14.54
2016,7,24,19,0,189.0,19.0,3.2,21.0,29.0,15.65,0.0
2016,7,24,19,15,94.5,9.5,3.2,20.0,14.5,8.11,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,86.5,10.5,2.6,13.5,16.0,8.96,0.0
2016,7,25,5,30,173.0,21.0,2.7,14.0,32.0,17.21,2.41
2016,7,25,5,45,277.5,34.5,2.85,14.5,70.5,28.17,18.18
2016,7,25,6,0,382.0,48.0,3.0,15.0,109.0,38.83,28.37
2016,7,25,6,15,453.5,58.0,3.0,15.5,156.0,46.06,35.15
2016,7,25,6,30,525.0,68.0,3.0,16.0,203.0,69.36,43.24
2016,7,25,6,45,575.0,76.0,3.0,17.0,254.0,116.72,69.51
2016,7,25,7,0,625.0,84.0,3.0,18.0,305.0,169.98,108.8
2016,7,25,7,15,661.5,90.0,2.95,19.0,357.0,224.2,153.59
2016,7,25,7,30,698.0,96.0,2.9,20.0,409.0,282.05,202.73
2016,7,25,7,45,722.0,102.0,2.9,21.0,459.5,339.01,251.32
2016,7,25,8,0,746.0,108.0,2.9,22.0,510.0,397.54,299.96
2016,7,25,8,15,767.0,112.5,2.9,23.0,558.5,455.9,346.93
2016,7,25,8,30,788.0,117.0,2.9,24.0,607.0,513.12,391.36
2016,7,25,8,45,798.5,123.0,2.95,25.0,651.0,566.18,431.24
2016,7,25,9,0,809.0,129.0,3.0,26.0,695.0,618.18,468.88
2016,7,25,9,15,822.0,132.0,3.0,26.5,736.0,667.7,504.34
2016,7,25,9,30,835.0,135.0,3.0,27.0,777.0,715.83,537.8
2016,7,25,9,45,860.0,129.5,3.0,28.0,816.5,763.0,568.86
2016,7,25,10,0,885.0,124.0,3.0,29.0,856.0,802.4,592.93
2016,7,25,10,15,892.0,125.5,3.0,29.5,885.0,838.45,614.83
2016,7,25,10,30,899.0,127.0,3.0,30.0,914.0,871.67,634.6
2016,7,25,10,45,904.0,128.0,3.05,31.0,936.5,899.71,649.82
2016,7,25,11,0,909.0,129.0,3.1,32.0,959.0,924.49,662.81
2016,7,25,11,15,912.5,130.0,3.15,32.5,974.0,944.55,674.05
2016,7,25,11,30,916.0,131.0,3.2,33.0,989.0,961.09,683.08
2016,7,25,11,45,918.5,130.5,3.25,33.5,996.5,971.77,688.45
2016,7,25,12,0,921.0,130.0,3.3,34.0,1004.0,978.8,691.61
2016,7,25,12,15,921.0,130.0,3.35,34.0,1004.0,980.3,692.81
2016,7,25,12,30,921.0,130.0,3.4,34.0,1004.0,978.1,691.81
2016,7,25,12,45,920.0,129.5,3.45,34.5,996.0,970.83,686.3
2016,7,25,13,0,919.0,129.0,3.5,35.0,988.0,959.88,678.59
2016,7,25,13,15,916.0,128.0,3.55,35.0,972.5,943.05,668.62
2016,7,25,13,30,913.0,127.0,3.6,35.0,957.0,922.68,656.45
2016,7,25,13,45,908.5,125.5,3.65,35.5,934.0,897.12,639.61
2016,7,25,14,0,904.0,124.0,3.7,36.0,911.0,868.28,620.68
2016,7,25,14,15,896.5,122.5,3.75,35.5,881.5,833.92,600.59
2016,7,25,14,30,889.0,121.0,3.8,35.0,852.0,796.76,578.41
2016,7,25,14,45,881.5,118.0,3.85,35.0,816.5,755.63,551.59
2016,7,25,15,0,874.0,115.0,3.9,35.0,781.0,712.11,521.67
2016,7,25,15,15,862.0,112.5,3.9,34.5,739.5,663.99,488.66
2016,7,25,15,30,850.0,110.0,3.9,34.0,698.0,617.04,455.42
2016,7,25,15,45,837.5,105.5,3.9,33.5,653.0,563.11,416.23
2016,7,25,16,0,825.0,101.0,3.9,33.0,608.0,508.28,375.04
2016,7,25,16,15,805.0,97.5,3.85,32.0,558.5,450.43,330.85
2016,7,25,16,30,785.0,94.0,3.8,31.0,509.0,393.02,285.36
2016,7,25,16,45,763.0,88.5,3.75,30.5,458.5,333.89,236.68
2016,7,25,17,0,741.0,83.0,3.7,30.0,408.0,276.06,188.15
2016,7,25,17,15,704.5,78.0,3.6,29.0,355.5,214.41,137.61
2016,7,25,17,30,668.0,73.0,3.5,28.0,303.0,158.88,93.81
2016,7,25,17,45,622.0,66.0,3.4,27.0,252.0,104.76,56.66
2016,7,25,18,0,576.0,59.0,3.3,26.0,201.0,56.01,33.94
2016,7,25,18,15,500.0,50.5,3.15,24.5,153.0,40.41,28.89
2016,7,25,18,30,424.0,42.0,3.0,23.0,105.0,34.17,23.27
2016,7,25,18,45,307.0,30.0,2.85,22.0,66.5,24.6,14.1
2016,7,25,19,0,190.0,18.0,2.7,21.0,28.0,14.81,0.0
2016,7,25,19,15,95.0,9.0,2.65,20.5,14.0,7.68,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,100.0,10.5,1.2,15.5,16.5,8.96,0.0
2016,7,26,5,30,200.0,21.0,1.4,16.0,33.0,17.33,1.15
2016,7,26,5,45,311.5,33.0,1.65,17.0,72.0,27.02,16.93
2016,7,26,6,0,423.0,45.0,1.9,18.0,111.0,36.5,25.96
2016,7,26,6,15,495.5,53.5,1.8,19.0,159.0,42.63,31.64
2016,7,26,6,30,568.0,62.0,1.7,20.0,207.0,66.37,39.01
2016,7,26,6,45,617.5,68.5,1.6,21.0,258.5,115.15,65.26
2016,7,26,7,0,667.0,75.0,1.5,22.0,310.0,169.68,104.76
2016,7,26,7,15,702.0,80.0,1.4,23.0,362.0,225.22,149.83
2016,7,26,7,30,737.0,85.0,1.3,24.0,414.0,286.57,200.65
2016,7,26,7,45,762.5,89.5,1.25,25.0,465.5,344.56,248.62
2016,7,26,8,0,788.0,94.0,1.2,26.0,517.0,404.18,296.4
2016,7,26,8,15,807.5,97.5,1.15,27.0,565.5,461.49,340.71
2016,7,26,8,30,827.0,101.0,1.1,28.0,614.0,519.13,383.3
2016,7,26,8,45,842.0,103.5,1.1,29.5,659.0,573.35,421.11
2016,7,26,9,0,857.0,106.0,1.1,31.0,704.0,624.09,454.87
2016,7,26,9,15,868.5,108.5,1.1,32.0,745.0,673.43,487.11
2016,7,26,9,30,880.0,111.0,1.1,33.0,786.0,721.1,517.02
2016,7,26,9,45,890.5,112.0,1.1,34.0,821.5,764.76,543.26
2016,7,26,10,0,901.0,113.0,1.1,35.0,857.0,806.18,565.95
2016,7,26,10,15,907.5,114.5,1.1,35.5,885.5,842.41,586.13
2016,7,26,10,30,914.0,116.0,1.1,36.0,914.0,875.72,604.3
2016,7,26,10,45,919.5,116.5,1.1,37.0,936.5,904.15,618.03
2016,7,26,11,0,925.0,117.0,1.1,38.0,959.0,929.29,629.64
2016,7,26,11,15,928.0,117.5,1.2,38.5,974.0,948.78,640.67
2016,7,26,11,30,931.0,118.0,1.3,39.0,989.0,964.67,649.63
2016,7,26,11,45,934.0,117.5,1.45,39.5,996.5,975.97,656.63
2016,7,26,12,0,937.0,117.0,1.6,40.0,1004.0,983.56,661.47
2016,7,26,12,15,936.5,117.0,1.75,40.0,1003.5,984.62,663.86
2016,7,26,12,30,936.0,117.0,1.9,40.0,1003.0,981.91,664.06
2016,7,26,12,45,929.5,120.0,2.05,40.0,993.5,972.71,660.39
2016,7,26,13,0,923.0,123.0,2.2,40.0,984.0,959.87,654.5
2016,7,26,13,15,920.0,122.0,2.3,40.0,968.5,942.93,645.62
2016,7,26,13,30,917.0,121.0,2.4,40.0,953.0,922.44,634.54
2016,7,26,13,45,913.5,119.0,2.5,40.0,930.5,897.12,620.41
2016,7,26,14,0,910.0,117.0,2.6,40.0,908.0,868.45,604.08
2016,7,26,14,15,903.0,115.5,2.65,40.0,878.5,834.24,583.77
2016,7,26,14,30,896.0,114.0,2.7,40.0,849.0,797.19,561.46
2016,7,26,14,45,888.5,111.0,2.75,40.0,813.5,755.74,535.83
2016,7,26,15,0,881.0,108.0,2.8,40.0,778.0,711.87,506.88
2016,7,26,15,15,869.0,106.0,2.8,39.5,736.5,663.85,475.14
2016,7,26,15,30,857.0,104.0,2.8,39.0,695.0,614.26,441.34
2016,7,26,15,45,843.5,100.5,2.85,38.5,649.5,562.85,405.26
2016,7,26,16,0,830.0,97.0,2.9,38.0,604.0,508.11,365.52
2016,7,26,16,15,809.5,93.5,2.9,37.5,555.0,449.72,321.66
2016,7,26,16,30,789.0,90.0,2.9,37.0,506.0,391.82,276.65
2016,7,26,16,45,764.0,85.5,2.9,36.5,454.5,332.34,229.23
2016,7,26,17,0,739.0,81.0,2.9,36.0,403.0,274.48,182.15
2016,7,26,17,15,703.0,76.0,2.75,34.5,351.0,213.04,133.35
2016,7,26,17,30,667.0,71.0,2.6,33.0,299.0,157.61,90.81
2016,7,26,17,45,617.5,64.5,2.5,32.0,248.0,103.62,54.59
2016,7,26,18,0,568.0,58.0,2.4,31.0,197.0,55.4,32.58
2016,7,26,18,15,492.0,49.5,2.05,29.5,149.5,39.6,27.54
2016,7,26,18,30,416.0,41.0,1.7,28.0,102.0,33.34,22.01
2016,7,26,18,45,297.5,29.0,1.4,27.0,64.0,23.75,12.92
2016,7,26,19,0,179.0,17.0,1.1,26.0,26.0,13.95,0.0
2016,7,26,19,15,89.5,8.5,1.1,25.0,13.0,7.26,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,55.0,9.0,2.0,17.5,12.5,7.68,0.0
2016,7,27,5,30,110.0,18.0,2.1,18.0,25.0,13.99,0.0
2016,7,27,5,45,202.0,34.0,2.25,19.0,60.0,26.2,15.97
2016,7,27,6,0,294.0,50.0,2.4,20.0,95.0,38.19,27.13
2016,7,27,6,15,362.0,62.5,2.3,20.5,139.5,47.27,35.42
2016,7,27,6,30,430.0,75.0,2.2,21.0,184.0,70.55,44.78
2016,7,27,6,45,484.5,83.5,2.15,22.0,232.5,115.34,70.43
2016,7,27,7,0,539.0,92.0,2.1,23.0,281.0,164.4,105.77
2016,7,27,7,15,576.5,99.5,2.05,24.0,330.5,215.17,146.52
2016,7,27,7,30,614.0,107.0,2.0,25.0,380.0,269.84,191.47
2016,7,27,7,45,460.0,160.0,2.0,26.5,378.0,298.37,219.74
2016,7,27,8,0,306.0,213.0,2.0,28.0,376.0,307.14,229.75
2016,7,27,8,15,513.5,170.0,2.0,29.0,474.5,389.6,290.58
2016,7,27,8,30,721.0,127.0,2.0,30.0,573.0,490.27,364.2
2016,7,27,8,45,740.0,130.0,2.0,31.0,617.5,542.61,401.71
2016,7,27,9,0,759.0,133.0,2.0,32.0,662.0,594.44,437.75
2016,7,27,9,15,772.5,136.0,2.0,32.5,701.0,642.19,470.65
2016,7,27,9,30,786.0,139.0,2.0,33.0,740.0,688.74,501.76
2016,7,27,9,45,779.5,150.5,2.05,34.0,769.5,727.1,525.5
2016,7,27,10,0,773.0,162.0,2.1,35.0,799.0,762.26,546.48
2016,7,27,10,15,781.0,164.5,2.15,35.5,827.0,797.51,568.34
2016,7,27,10,30,789.0,167.0,2.2,36.0,855.0,830.32,587.65
2016,7,27,10,45,797.0,167.0,2.25,37.0,877.0,858.18,602.41
2016,7,27,11,0,805.0,167.0,2.3,38.0,899.0,883.21,615.28
2016,7,27,11,15,808.5,168.5,2.4,38.0,913.5,902.66,627.59
2016,7,27,11,30,812.0,170.0,2.5,38.0,928.0,918.86,637.99
2016,7,27,11,45,817.0,168.5,2.65,38.5,936.0,930.3,644.57
2016,7,27,12,0,822.0,167.0,2.8,39.0,944.0,938.36,649.12
2016,7,27,12,15,822.0,167.0,2.9,39.0,944.0,939.76,650.62
2016,7,27,12,30,822.0,167.0,3.0,39.0,944.0,937.68,650.08
2016,7,27,12,45,833.0,158.0,3.1,39.5,940.0,933.65,647.07
2016,7,27,13,0,844.0,149.0,3.2,40.0,936.0,913.48,634.04
2016,7,27,13,15,840.0,148.0,3.3,40.0,920.5,896.82,624.67
2016,7,27,13,30,836.0,147.0,3.4,40.0,905.0,876.93,613.21
2016,7,27,13,45,833.5,144.0,3.55,40.0,884.0,863.55,606.16
2016,7,27,14,0,831.0,141.0,3.7,40.0,863.0,835.95,589.87
2016,7,27,14,15,823.0,139.0,3.75,39.5,834.0,801.91,570.09
2016,7,27,14,30,815.0,137.0,3.8,39.0,805.0,765.32,548.34
2016,7,27,14,45,809.0,132.5,3.9,38.5,771.0,725.47,523.17
2016,7,27,15,0,803.0,128.0,4.0,38.0,737.0,683.34,495.73
2016,7,27,15,15,789.5,125.5,4.0,37.5,697.0,636.22,463.69
2016,7,27,15,30,776.0,123.0,4.0,37.0,657.0,587.89,429.88
2016,7,27,15,45,764.5,117.0,4.0,36.5,614.0,536.48,392.9
2016,7,27,16,0,753.0,111.0,4.0,36.0,571.0,484.24,354.08
2016,7,27,16,15,731.0,107.0,3.95,35.0,523.0,428.63,312.13
2016,7,27,16,30,709.0,103.0,3.9,34.0,475.0,372.06,268.04
2016,7,27,16,45,686.5,96.5,3.85,33.5,426.5,315.56,222.21
2016,7,27,17,0,664.0,90.0,3.8,33.0,378.0,260.58,176.78
2016,7,27,17,15,626.5,84.0,3.65,32.0,328.0,204.69,131.57
2016,7,27,17,30,589.0,78.0,3.5,31.0,278.0,152.64,91.1
2016,7,27,17,45,543.0,69.5,3.4,30.0,230.0,101.91,56.41
2016,7,27,18,0,497.0,61.0,3.3,29.0,182.0,56.65,34.5
2016,7,27,18,15,422.5,51.5,3.15,27.5,137.0,40.94,28.91
2016,7,27,18,30,348.0,42.0,3.0,26.0,92.0,34.0,22.72
2016,7,27,18,45,243.5,29.0,2.9,25.0,57.5,23.67,12.81
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,13.06,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,6.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,93.0,9.5,2.3,15.5,14.5,8.11,0.0
2016,7,28,5,30,186.0,19.0,2.3,16.0,29.0,15.62,0.0
2016,7,28,5,45,296.0,30.0,2.3,16.5,66.0,24.46,14.61
2016,7,28,6,0,406.0,41.0,2.3,17.0,103.0,33.12,23.09
2016,7,28,6,15,477.0,49.0,2.25,18.0,149.0,38.93,28.51
2016,7,28,6,30,548.0,57.0,2.2,19.0,195.0,62.64,36.01
2016,7,28,6,45,596.5,63.0,2.2,20.0,244.5,109.79,61.83
2016,7,28,7,0,645.0,69.0,2.2,21.0,294.0,162.55,100.59
2016,7,28,7,15,679.5,74.0,2.15,22.0,344.5,216.71,145.18
2016,7,28,7,30,714.0,79.0,2.1,23.0,395.0,276.54,195.54
2016,7,28,7,45,739.0,82.5,2.1,24.0,444.5,332.21,242.57
2016,7,28,8,0,764.0,86.0,2.1,25.0,494.0,389.48,289.64
2016,7,28,8,15,783.5,89.5,2.1,26.0,541.0,445.55,334.27
2016,7,28,8,30,803.0,93.0,2.1,27.0,588.0,502.01,377.46
2016,7,28,8,45,817.5,95.5,2.1,28.0,632.0,554.81,416.34
2016,7,28,9,0,832.0,98.0,2.1,29.0,676.0,604.42,451.52
2016,7,28,9,15,843.0,100.5,2.15,29.5,715.5,652.39,485.43
2016,7,28,9,30,854.0,103.0,2.2,30.0,755.0,698.76,517.27
2016,7,28,9,45,866.0,103.0,2.25,31.0,790.0,741.64,544.56
2016,7,28,10,0,878.0,103.0,2.3,32.0,825.0,782.48,568.69
2016,7,28,10,15,884.0,104.0,2.4,32.5,853.0,817.17,589.92
2016,7,28,10,30,890.0,105.0,2.5,33.0,881.0,849.0,609.16
2016,7,28,10,45,893.0,107.0,2.6,34.0,902.0,876.18,624.03
2016,7,28,11,0,896.0,109.0,2.7,35.0,923.0,900.04,636.67
2016,7,28,11,15,898.5,109.5,2.8,35.5,937.0,918.63,647.24
2016,7,28,11,30,901.0,110.0,2.9,36.0,951.0,933.7,655.65
2016,7,28,11,45,900.5,112.0,3.05,36.5,957.5,943.87,661.38
2016,7,28,12,0,900.0,114.0,3.2,37.0,964.0,950.37,664.91
2016,7,28,12,15,899.5,113.5,3.3,37.0,963.5,950.9,665.81
2016,7,28,12,30,899.0,113.0,3.4,37.0,963.0,947.78,664.55
2016,7,28,12,45,890.0,117.5,3.5,37.0,952.5,937.89,659.1
2016,7,28,13,0,881.0,122.0,3.6,37.0,942.0,924.54,651.53
2016,7,28,13,15,878.0,121.0,3.65,37.0,927.0,908.14,641.79
2016,7,28,13,30,875.0,120.0,3.7,37.0,912.0,888.34,629.91
2016,7,28,13,45,869.5,119.0,3.75,37.0,889.5,863.08,614.5
2016,7,28,14,0,864.0,118.0,3.8,37.0,867.0,834.74,597.06
2016,7,28,14,15,857.0,116.5,3.85,36.5,838.0,801.79,577.68
2016,7,28,14,30,850.0,115.0,3.9,36.0,809.0,766.15,556.29
2016,7,28,14,45,841.5,112.5,3.95,36.0,774.5,726.0,530.12
2016,7,28,15,0,833.0,110.0,4.0,36.0,740.0,683.65,500.89
2016,7,28,15,15,820.5,107.5,3.95,35.5,700.0,636.76,468.51
2016,7,28,15,30,808.0,105.0,3.9,35.0,660.0,591.12,436.04
2016,7,28,15,45,794.0,101.5,3.9,35.0,616.0,539.16,397.43
2016,7,28,16,0,780.0,98.0,3.9,35.0,572.0,486.52,357.25
2016,7,28,16,15,759.0,94.5,3.8,34.0,524.5,430.4,314.56
2016,7,28,16,30,738.0,91.0,3.7,33.0,477.0,374.92,270.86
2016,7,28,16,45,713.5,86.0,3.65,32.5,428.0,317.87,224.3
2016,7,28,17,0,689.0,81.0,3.6,32.0,379.0,260.06,176.39
2016,7,28,17,15,653.0,75.5,3.5,31.0,328.5,203.47,130.2
2016,7,28,17,30,617.0,70.0,3.4,30.0,278.0,150.51,88.62
2016,7,28,17,45,568.5,63.0,3.3,29.0,229.5,99.11,53.41
2016,7,28,18,0,520.0,56.0,3.2,28.0,181.0,53.42,31.62
2016,7,28,18,15,445.0,47.5,3.1,26.5,136.5,37.81,26.37
2016,7,28,18,30,370.0,39.0,3.0,25.0,92.0,31.57,20.76
2016,7,28,18,45,259.0,27.0,2.9,24.0,57.0,22.01,11.39
2016,7,28,19,0,148.0,15.0,2.8,23.0,22.0,12.23,0.0
2016,7,28,19,15,74.0,7.5,2.8,22.5,11.0,6.4,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,49.0,8.5,2.3,16.5,11.0,7.26,0.0
2016,7,29,5,30,98.0,17.0,2.3,17.0,22.0,13.21,0.0
2016,7,29,5,45,180.0,33.0,2.3,17.5,55.5,25.4,15.19
2016,7,29,6,0,262.0,49.0,2.3,18.0,89.0,37.34,26.58
2016,7,29,6,15,329.0,62.5,2.3,18.5,132.0,47.12,35.55
2016,7,29,6,30,396.0,76.0,2.3,19.0,175.0,70.93,45.79
2016,7,29,6,45,442.5,87.5,2.3,20.0,221.5,113.11,70.74
2016,7,29,7,0,489.0,99.0,2.3,21.0,268.0,160.83,105.97
2016,7,29,7,15,527.5,107.5,2.3,22.0,317.0,212.7,147.86
2016,7,29,7,30,566.0,116.0,2.3,23.0,366.0,265.85,191.76
2016,7,29,7,45,594.5,123.5,2.3,24.0,414.0,318.56,235.37
2016,7,29,8,0,623.0,131.0,2.3,25.0,462.0,373.59,279.8
2016,7,29,8,15,646.0,137.0,2.3,26.0,508.5,426.8,321.61
2016,7,29,8,30,669.0,143.0,2.3,27.0,555.0,481.1,362.77
2016,7,29,8,45,688.0,147.5,2.3,28.0,598.5,532.56,400.45
2016,7,29,9,0,707.0,152.0,2.3,29.0,642.0,584.05,436.81
2016,7,29,9,15,721.5,156.0,2.35,29.5,681.5,631.88,470.52
2016,7,29,9,30,736.0,160.0,2.4,30.0,721.0,678.75,502.69
2016,7,29,9,45,771.0,149.5,2.45,31.0,761.0,723.14,531.9
2016,7,29,10,0,806.0,139.0,2.5,32.0,801.0,769.46,561.47
2016,7,29,10,15,813.5,141.0,2.55,32.5,829.0,804.92,583.0
2016,7,29,10,30,821.0,143.0,2.6,33.0,857.0,837.81,602.7
2016,7,29,10,45,826.5,144.0,2.7,34.0,878.5,865.24,617.81
2016,7,29,11,0,832.0,145.0,2.8,35.0,900.0,878.53,623.73
2016,7,29,11,15,836.0,146.0,2.85,35.5,914.5,897.77,634.54
2016,7,29,11,30,840.0,147.0,2.9,36.0,929.0,913.77,643.25
2016,7,29,11,45,843.0,146.5,3.0,36.5,937.0,924.24,648.85
2016,7,29,12,0,846.0,146.0,3.1,37.0,945.0,931.34,652.44
2016,7,29,12,15,846.5,146.0,3.15,37.0,945.0,933.16,653.83
2016,7,29,12,30,847.0,146.0,3.2,37.0,945.0,931.56,653.2
2016,7,29,12,45,860.0,136.0,3.3,37.5,941.5,929.09,651.09
2016,7,29,13,0,873.0,126.0,3.4,38.0,938.0,922.76,646.63
2016,7,29,13,15,870.0,125.5,3.45,38.0,923.0,906.91,637.28
2016,7,29,13,30,867.0,125.0,3.5,38.0,908.0,887.67,625.86
2016,7,29,13,45,862.5,123.0,3.6,38.0,886.0,862.48,610.87
2016,7,29,14,0,858.0,121.0,3.7,38.0,864.0,834.17,593.8
2016,7,29,14,15,851.0,119.5,3.75,37.5,835.0,801.34,574.63
2016,7,29,14,30,844.0,118.0,3.8,37.0,806.0,765.83,553.45
2016,7,29,14,45,835.0,115.5,3.85,36.5,771.5,725.46,528.32
2016,7,29,15,0,826.0,113.0,3.9,36.0,737.0,682.95,500.13
2016,7,29,15,15,813.5,110.5,3.9,35.5,697.0,639.92,470.53
2016,7,29,15,30,801.0,108.0,3.9,35.0,657.0,591.04,436.04
2016,7,29,15,45,785.5,105.0,3.9,35.0,613.0,538.96,397.38
2016,7,29,16,0,770.0,102.0,3.9,35.0,569.0,486.37,357.27
2016,7,29,16,15,749.0,98.0,3.85,34.0,521.5,430.19,314.66
2016,7,29,16,30,728.0,94.0,3.8,33.0,474.0,374.67,271.04
2016,7,29,16,45,699.5,90.0,3.8,32.5,424.0,315.56,223.09
2016,7,29,17,0,671.0,86.0,3.8,32.0,374.0,260.33,177.32
2016,7,29,17,15,633.5,80.0,3.7,30.5,324.0,203.89,131.65
2016,7,29,17,30,596.0,74.0,3.6,29.0,274.0,151.3,90.54
2016,7,29,17,45,541.0,67.0,3.5,28.0,225.0,100.48,55.71
2016,7,29,18,0,486.0,60.0,3.4,27.0,176.0,56.24,34.29
2016,7,29,18,15,411.0,50.0,3.25,26.0,131.5,39.78,28.08
2016,7,29,18,30,336.0,40.0,3.1,25.0,87.0,32.37,21.39
2016,7,29,18,45,225.0,27.0,3.0,24.0,53.0,22.0,11.13
2016,7,29,19,0,114.0,14.0,2.9,23.0,19.0,11.95,0.0
2016,7,29,19,15,57.0,7.0,2.85,22.5,9.5,5.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,8.5,2.2,15.5,11.5,7.26,0.0
2016,7,30,5,30,124.0,17.0,2.2,16.0,23.0,13.26,0.0
2016,7,30,5,45,227.0,31.0,2.25,16.5,58.5,24.04,14.0
2016,7,30,6,0,330.0,45.0,2.3,17.0,94.0,36.4,25.85
2016,7,30,6,15,402.5,55.5,2.3,17.5,138.5,44.06,33.01
2016,7,30,6,30,475.0,66.0,2.3,18.0,183.0,68.52,42.13
2016,7,30,6,45,528.5,73.5,2.3,19.0,232.5,113.15,67.49
2016,7,30,7,0,582.0,81.0,2.3,20.0,282.0,164.17,105.13
2016,7,30,7,15,619.5,87.5,2.3,21.0,332.0,216.87,148.41
2016,7,30,7,30,657.0,94.0,2.3,22.0,382.0,273.4,195.94
2016,7,30,7,45,688.0,98.0,2.3,23.0,432.5,329.0,242.65
2016,7,30,8,0,719.0,102.0,2.3,24.0,483.0,386.98,290.1
2016,7,30,8,15,740.5,106.0,2.3,25.0,530.5,443.9,335.33
2016,7,30,8,30,762.0,110.0,2.3,26.0,578.0,499.91,378.23
2016,7,30,8,45,781.0,112.5,2.35,27.0,623.0,553.48,417.95
2016,7,30,9,0,800.0,115.0,2.4,28.0,668.0,606.83,456.09
2016,7,30,9,15,813.0,117.5,2.5,29.0,708.5,655.72,490.03
2016,7,30,9,30,826.0,120.0,2.6,30.0,749.0,703.26,521.99
2016,7,30,9,45,852.0,113.5,2.75,31.0,788.0,744.49,549.36
2016,7,30,10,0,878.0,107.0,2.9,32.0,827.0,789.7,577.16
2016,7,30,10,15,885.0,108.5,3.05,32.5,856.0,825.77,599.66
2016,7,30,10,30,892.0,110.0,3.2,33.0,885.0,859.03,620.19
2016,7,30,10,45,896.5,111.5,3.35,33.5,906.5,887.14,637.26
2016,7,30,11,0,901.0,113.0,3.5,34.0,928.0,911.98,652.17
2016,7,30,11,15,904.0,113.5,3.65,34.0,943.0,931.14,664.79
2016,7,30,11,30,907.0,114.0,3.8,34.0,958.0,946.79,675.24
2016,7,30,11,45,906.5,116.0,3.95,34.5,965.0,957.01,680.91
2016,7,30,12,0,906.0,118.0,4.1,35.0,972.0,963.54,684.3
2016,7,30,12,15,906.5,118.0,4.15,35.0,972.0,965.45,685.71
2016,7,30,12,30,907.0,118.0,4.2,35.0,972.0,963.68,684.89
2016,7,30,12,45,889.0,128.5,4.3,35.5,959.0,950.87,675.94
2016,7,30,13,0,871.0,139.0,4.4,36.0,946.0,934.6,664.91
2016,7,30,13,15,867.5,138.0,4.4,35.5,931.0,917.84,655.89
2016,7,30,13,30,864.0,137.0,4.4,35.0,916.0,897.72,644.68
2016,7,30,13,45,858.5,136.0,4.4,35.0,893.5,872.62,628.87
2016,7,30,14,0,853.0,135.0,4.4,35.0,871.0,844.44,611.03
2016,7,30,14,15,845.5,133.0,4.4,34.5,842.0,810.84,590.73
2016,7,30,14,30,838.0,131.0,4.4,34.0,813.0,781.71,573.3
2016,7,30,14,45,832.0,127.0,4.4,34.0,779.0,741.28,545.96
2016,7,30,15,0,826.0,123.0,4.4,34.0,745.0,698.5,516.12
2016,7,30,15,15,813.0,120.0,4.3,33.5,704.5,650.01,482.31
2016,7,30,15,30,800.0,117.0,4.2,33.0,664.0,600.22,446.67
2016,7,30,15,45,791.0,111.0,4.15,32.5,621.0,548.77,408.93
2016,7,30,16,0,782.0,105.0,4.1,32.0,578.0,496.17,369.09
2016,7,30,16,15,761.0,101.0,4.05,31.0,529.5,439.21,325.38
2016,7,30,16,30,740.0,97.0,4.0,30.0,481.0,382.9,280.6
2016,7,30,16,45,722.5,89.5,3.95,29.5,432.5,323.46,231.51
2016,7,30,17,0,705.0,82.0,3.9,29.0,384.0,266.64,183.46
2016,7,30,17,15,668.0,77.0,3.8,28.0,332.5,209.09,135.84
2016,7,30,17,30,631.0,72.0,3.7,27.0,281.0,155.27,92.98
2016,7,30,17,45,590.0,63.5,3.6,26.0,232.5,102.17,55.66
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,53.91,31.77
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,37.26,26.17
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,30.95,20.35
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,21.33,10.45
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,11.95,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,111.5,8.0,1.85,13.5,13.5,6.83,0.0
2016,7,31,5,30,223.0,16.0,2.0,14.0,27.0,13.15,0.0
2016,7,31,5,45,341.5,26.0,2.15,15.0,65.5,21.27,11.7
2016,7,31,6,0,460.0,36.0,2.3,16.0,104.0,29.28,19.77
2016,7,31,6,15,532.0,43.5,2.25,16.5,151.0,34.92,25.13
2016,7,31,6,30,604.0,51.0,2.2,17.0,198.0,61.68,33.52
2016,7,31,6,45,649.0,56.5,2.2,18.0,248.5,114.64,63.97
2016,7,31,7,0,694.0,62.0,2.2,19.0,299.0,169.61,105.15
2016,7,31,7,15,727.5,66.0,2.15,19.5,351.0,225.56,152.24
2016,7,31,7,30,761.0,70.0,2.1,20.0,403.0,284.68,203.35
2016,7,31,7,45,781.0,75.0,2.1,21.0,452.5,342.96,253.42
2016,7,31,8,0,801.0,80.0,2.1,22.0,502.0,402.25,302.82
2016,7,31,8,15,820.0,82.5,2.1,23.0,550.5,459.39,348.83
2016,7,31,8,30,839.0,85.0,2.1,24.0,599.0,515.94,392.6
2016,7,31,8,45,845.0,91.0,2.15,25.0,641.5,568.55,431.91
2016,7,31,9,0,851.0,97.0,2.2,26.0,684.0,619.5,468.49
2016,7,31,9,15,862.5,99.0,2.25,26.5,724.5,668.41,503.39
2016,7,31,9,30,874.0,101.0,2.3,27.0,765.0,715.68,536.15
2016,7,31,9,45,857.5,116.5,2.4,28.0,792.5,753.04,559.85
2016,7,31,10,0,841.0,132.0,2.5,29.0,820.0,793.33,584.25
