Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,848.5,133.5,2.6,29.5,849.0,821.26,601.23
2016,7,31,10,30,856.0,135.0,2.7,30.0,878.0,853.91,621.34
2016,7,31,10,45,849.0,144.0,2.8,31.0,896.0,877.92,634.34
2016,7,31,11,0,842.0,153.0,2.9,32.0,914.0,910.07,652.57
2016,7,31,11,15,845.5,153.5,2.95,32.0,928.5,929.29,664.59
2016,7,31,11,30,849.0,154.0,3.0,32.0,943.0,932.02,666.19
2016,7,31,11,45,842.5,159.5,3.15,32.5,947.5,953.0,679.07
2016,7,31,12,0,836.0,165.0,3.3,33.0,952.0,957.2,681.09
2016,7,31,12,15,836.0,165.5,3.35,33.0,952.0,959.07,682.55
2016,7,31,12,30,836.0,166.0,3.4,33.0,952.0,957.37,681.84
2016,7,31,12,45,861.5,149.0,3.5,33.5,952.5,945.87,673.9
2016,7,31,13,0,887.0,132.0,3.6,34.0,953.0,944.73,672.77
2016,7,31,13,15,883.5,131.0,3.65,34.0,937.5,927.68,662.47
2016,7,31,13,30,880.0,130.0,3.7,34.0,922.0,907.2,650.08
2016,7,31,13,45,874.5,129.0,3.8,34.0,899.0,881.66,634.66
2016,7,31,14,0,869.0,128.0,3.9,34.0,876.0,853.0,617.11
2016,7,31,14,15,861.5,126.0,3.95,33.5,846.5,818.84,596.77
2016,7,31,14,30,854.0,124.0,4.0,33.0,817.0,781.99,574.39
2016,7,31,14,45,845.0,121.0,4.05,33.0,782.0,740.62,547.11
2016,7,31,15,0,836.0,118.0,4.1,33.0,747.0,701.95,520.05
2016,7,31,15,15,823.0,115.5,4.1,32.5,706.0,653.46,486.43
2016,7,31,15,30,810.0,113.0,4.1,32.0,665.0,603.62,450.91
2016,7,31,15,45,796.0,109.0,4.15,31.5,620.5,550.75,412.18
2016,7,31,16,0,782.0,105.0,4.2,31.0,576.0,497.2,371.63
2016,7,31,16,15,760.0,101.0,4.15,30.0,527.0,439.7,327.33
2016,7,31,16,30,738.0,97.0,4.1,29.0,478.0,382.96,282.03
2016,7,31,16,45,713.5,91.0,4.05,28.0,428.0,322.61,232.64
2016,7,31,17,0,689.0,85.0,4.0,27.0,378.0,265.64,184.8
2016,7,31,17,15,650.5,79.5,3.9,26.0,327.0,208.16,136.96
2016,7,31,17,30,612.0,74.0,3.8,25.0,276.0,154.62,94.06
2016,7,31,17,45,563.5,66.0,3.7,24.0,226.5,102.35,57.22
2016,7,31,18,0,515.0,58.0,3.6,23.0,177.0,55.87,33.95
2016,7,31,18,15,436.0,48.5,3.45,22.0,131.5,38.82,27.72
2016,7,31,18,30,357.0,39.0,3.3,21.0,86.0,31.76,21.17
2016,7,31,18,45,241.0,26.0,3.15,20.0,52.0,21.3,10.19
2016,7,31,19,0,125.0,13.0,3.0,19.0,18.0,11.1,0.0
2016,7,31,19,15,62.5,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,102.5,8.0,1.65,14.5,12.5,6.83,0.0
2016,8,1,5,30,205.0,16.0,1.8,15.0,25.0,13.17,0.0
2016,8,1,5,45,326.0,26.0,1.95,15.5,62.5,21.28,11.5
2016,8,1,6,0,447.0,36.0,2.1,16.0,100.0,29.28,19.74
2016,8,1,6,15,520.0,42.5,2.1,16.5,146.5,34.08,24.38
2016,8,1,6,30,593.0,49.0,2.1,17.0,193.0,63.39,34.91
2016,8,1,6,45,386.0,90.0,2.1,17.5,192.5,111.07,71.9
2016,8,1,7,0,179.0,131.0,2.1,18.0,192.0,135.32,99.81
2016,8,1,7,15,468.5,99.0,2.05,18.5,294.5,191.79,135.46
2016,8,1,7,30,758.0,67.0,2.0,19.0,397.0,282.18,202.47
2016,8,1,7,45,783.0,70.0,2.0,20.0,447.5,340.18,252.31
2016,8,1,8,0,808.0,73.0,2.0,21.0,498.0,400.31,302.51
2016,8,1,8,15,826.5,75.5,2.0,21.5,546.0,456.99,349.06
2016,8,1,8,30,845.0,78.0,2.0,22.0,594.0,513.82,394.06
2016,8,1,8,45,859.5,80.0,2.0,23.0,639.0,567.75,434.5
2016,8,1,9,0,874.0,82.0,2.0,24.0,684.0,620.83,472.71
2016,8,1,9,15,885.0,84.0,2.05,25.0,724.0,670.46,507.31
2016,8,1,9,30,896.0,86.0,2.1,26.0,764.0,718.37,539.55
2016,8,1,9,45,899.5,90.0,2.2,27.0,797.5,760.7,566.06
2016,8,1,10,0,903.0,94.0,2.3,28.0,831.0,800.24,589.88
2016,8,1,10,15,909.0,95.5,2.4,28.5,860.0,836.42,612.35
2016,8,1,10,30,915.0,97.0,2.5,29.0,889.0,869.63,632.71
2016,8,1,10,45,919.5,98.0,2.6,29.5,911.0,897.93,649.75
2016,8,1,11,0,924.0,99.0,2.7,30.0,933.0,922.87,664.58
2016,8,1,11,15,927.0,99.5,2.8,30.5,947.5,942.5,675.99
2016,8,1,11,30,930.0,100.0,2.9,31.0,962.0,958.51,685.13
2016,8,1,11,45,931.5,100.0,3.0,31.5,969.5,968.94,690.78
2016,8,1,12,0,933.0,100.0,3.1,32.0,977.0,975.6,694.15
2016,8,1,12,15,933.0,100.0,3.15,32.0,976.5,977.07,695.35
2016,8,1,12,30,933.0,100.0,3.2,32.0,976.0,974.72,694.28
2016,8,1,12,45,926.5,103.0,3.3,32.5,966.5,965.43,687.84
2016,8,1,13,0,920.0,106.0,3.4,33.0,957.0,952.48,679.17
2016,8,1,13,15,917.0,105.5,3.5,33.0,941.5,935.77,669.53
2016,8,1,13,30,914.0,105.0,3.6,33.0,926.0,915.49,657.59
2016,8,1,13,45,910.5,103.0,3.7,33.0,904.0,889.86,642.13
2016,8,1,14,0,907.0,101.0,3.8,33.0,882.0,860.88,624.4
2016,8,1,14,15,901.0,100.0,3.85,32.5,852.5,827.64,604.7
2016,8,1,14,30,895.0,99.0,3.9,32.0,823.0,791.49,582.81
2016,8,1,14,45,888.0,96.0,3.95,32.0,788.5,749.97,555.81
2016,8,1,15,0,881.0,93.0,4.0,32.0,754.0,706.0,525.72
2016,8,1,15,15,870.0,91.0,4.0,31.5,713.0,658.17,492.4
2016,8,1,15,30,859.0,89.0,4.0,31.0,672.0,608.7,456.9
2016,8,1,15,45,846.5,85.5,4.05,30.5,627.5,555.59,417.72
2016,8,1,16,0,834.0,82.0,4.1,30.0,583.0,501.51,376.42
2016,8,1,16,15,815.0,79.5,4.1,29.0,534.5,444.77,332.27
2016,8,1,16,30,796.0,77.0,4.1,28.0,486.0,387.69,286.18
2016,8,1,16,45,773.5,72.5,4.1,27.5,436.0,328.18,236.27
2016,8,1,17,0,751.0,68.0,4.1,27.0,386.0,270.02,186.48
2016,8,1,17,15,716.0,64.0,4.0,25.5,334.5,211.32,137.31
2016,8,1,17,30,681.0,60.0,3.9,24.0,283.0,156.05,92.65
2016,8,1,17,45,632.5,54.0,3.85,23.0,232.5,101.56,54.15
2016,8,1,18,0,584.0,48.0,3.8,22.0,182.0,49.63,27.91
2016,8,1,18,15,506.0,41.0,3.7,21.0,136.0,33.02,22.84
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,27.78,17.85
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,19.3,8.34
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,11.1,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.0,7.5,2.0,12.5,12.0,6.4,0.0
2016,8,2,5,30,210.0,15.0,2.2,13.0,24.0,12.33,0.0
2016,8,2,5,45,335.5,25.0,2.4,14.0,62.0,20.49,10.76
2016,8,2,6,0,461.0,35.0,2.6,15.0,100.0,28.54,19.15
2016,8,2,6,15,536.0,42.0,2.6,15.5,148.0,33.81,24.22
2016,8,2,6,30,611.0,49.0,2.6,16.0,196.0,64.82,35.54
2016,8,2,6,45,432.5,86.0,2.6,16.5,202.5,113.35,72.11
2016,8,2,7,0,254.0,123.0,2.6,17.0,209.0,142.68,103.09
2016,8,2,7,15,518.0,94.5,2.6,18.0,307.0,202.82,143.08
2016,8,2,7,30,782.0,66.0,2.6,19.0,405.0,289.31,208.04
2016,8,2,7,45,808.5,69.0,2.6,20.0,457.0,349.33,259.84
2016,8,2,8,0,835.0,72.0,2.6,21.0,509.0,411.59,312.02
2016,8,2,8,15,854.0,74.5,2.6,21.5,558.5,470.08,360.3
2016,8,2,8,30,873.0,77.0,2.6,22.0,608.0,528.71,406.98
2016,8,2,8,45,888.5,78.5,2.6,23.0,654.5,584.23,448.87
2016,8,2,9,0,904.0,80.0,2.6,24.0,701.0,638.91,488.5
2016,8,2,9,15,915.5,82.0,2.6,24.5,743.0,690.31,525.32
2016,8,2,9,30,927.0,84.0,2.6,25.0,785.0,739.94,559.76
2016,8,2,9,45,931.5,88.0,2.65,26.0,820.0,784.31,587.19
2016,8,2,10,0,936.0,92.0,2.7,27.0,855.0,825.85,612.05
2016,8,2,10,15,943.0,93.0,2.75,27.5,885.0,863.48,635.16
2016,8,2,10,30,950.0,94.0,2.8,28.0,915.0,898.09,656.05
2016,8,2,10,45,956.0,94.5,2.85,28.5,938.0,928.13,673.81
2016,8,2,11,0,962.0,95.0,2.9,29.0,961.0,954.75,689.27
2016,8,2,11,15,965.5,95.5,2.95,29.5,977.0,975.53,700.95
2016,8,2,11,30,969.0,96.0,3.0,30.0,993.0,992.54,710.28
2016,8,2,11,45,971.5,96.0,3.05,30.5,1001.0,1004.29,716.31
2016,8,2,12,0,974.0,96.0,3.1,31.0,1009.0,1012.11,719.97
2016,8,2,12,15,974.0,96.0,3.15,31.0,1008.5,1013.62,721.22
2016,8,2,12,30,974.0,96.0,3.2,31.0,1008.0,1011.13,720.1
2016,8,2,12,45,964.5,101.0,3.25,31.5,997.5,1000.71,712.6
2016,8,2,13,0,955.0,106.0,3.3,32.0,987.0,986.48,702.85
2016,8,2,13,15,952.0,105.0,3.35,32.0,971.0,968.72,692.35
2016,8,2,13,30,949.0,104.0,3.4,32.0,955.0,947.24,679.51
2016,8,2,13,45,944.0,103.0,3.45,32.0,931.5,920.41,663.2
2016,8,2,14,0,939.0,102.0,3.5,32.0,908.0,890.18,644.62
2016,8,2,14,15,932.5,100.5,3.5,31.5,877.5,855.01,623.67
2016,8,2,14,30,926.0,99.0,3.5,31.0,847.0,816.86,600.49
2016,8,2,14,45,917.0,97.0,3.5,31.0,810.5,773.59,572.39
2016,8,2,15,0,908.0,95.0,3.5,31.0,774.0,727.94,541.34
2016,8,2,15,15,896.0,93.0,3.5,30.5,731.5,678.18,506.95
2016,8,2,15,30,884.0,91.0,3.5,30.0,689.0,626.8,470.32
2016,8,2,15,45,869.0,88.5,3.5,30.0,642.5,571.91,429.09
2016,8,2,16,0,854.0,86.0,3.5,30.0,596.0,516.24,386.03
2016,8,2,16,15,833.5,83.0,3.45,29.0,546.0,457.3,340.53
2016,8,2,16,30,813.0,80.0,3.4,28.0,496.0,397.97,293.01
2016,8,2,16,45,786.0,76.0,3.4,27.5,443.5,336.31,241.79
2016,8,2,17,0,759.0,72.0,3.4,27.0,391.0,276.49,191.01
2016,8,2,17,15,721.5,67.5,3.35,26.0,338.0,216.16,140.54
2016,8,2,17,30,684.0,63.0,3.3,25.0,285.0,159.59,94.93
2016,8,2,17,45,628.5,57.5,3.25,24.0,233.5,101.6,54.02
2016,8,2,18,0,573.0,52.0,3.2,23.0,182.0,52.86,30.46
2016,8,2,18,15,489.5,44.0,3.15,22.0,134.5,35.48,24.81
2016,8,2,18,30,406.0,36.0,3.1,21.0,87.0,29.49,19.15
2016,8,2,18,45,264.5,24.0,3.1,20.0,51.5,19.73,8.07
2016,8,2,19,0,123.0,12.0,3.1,19.0,16.0,10.24,0.0
2016,8,2,19,15,61.5,6.0,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,6.83,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,13.66,0.0
2016,8,3,5,45,267.5,28.0,2.4,15.0,58.0,23.01,12.46
2016,8,3,6,0,397.0,40.0,2.6,16.0,95.0,32.62,22.54
2016,8,3,6,15,478.0,48.5,2.55,16.5,142.5,38.89,28.54
2016,8,3,6,30,559.0,57.0,2.5,17.0,190.0,66.99,38.07
2016,8,3,6,45,614.5,62.5,2.45,17.5,241.5,115.79,66.2
2016,8,3,7,0,670.0,68.0,2.4,18.0,293.0,171.1,108.0
2016,8,3,7,15,707.0,73.0,2.35,19.0,345.5,230.43,157.71
2016,8,3,7,30,744.0,78.0,2.3,20.0,398.0,290.67,209.26
2016,8,3,7,45,772.5,81.5,2.25,21.0,450.5,349.9,259.73
2016,8,3,8,0,801.0,85.0,2.2,22.0,503.0,411.1,310.28
2016,8,3,8,15,821.0,88.0,2.2,23.0,552.5,469.52,357.13
2016,8,3,8,30,841.0,91.0,2.2,24.0,602.0,528.29,402.38
2016,8,3,8,45,857.0,93.5,2.2,25.0,648.0,582.4,442.49
2016,8,3,9,0,873.0,96.0,2.2,26.0,694.0,636.99,481.33
2016,8,3,9,15,885.0,98.0,2.2,26.5,735.0,687.45,516.83
2016,8,3,9,30,897.0,100.0,2.2,27.0,776.0,736.23,550.09
2016,8,3,9,45,909.5,99.5,2.25,28.0,812.5,781.06,577.91
2016,8,3,10,0,922.0,99.0,2.3,29.0,849.0,823.71,603.13
2016,8,3,10,15,928.5,100.5,2.4,29.5,878.5,861.01,626.04
2016,8,3,10,30,935.0,102.0,2.5,30.0,908.0,895.29,646.83
2016,8,3,10,45,940.0,102.5,2.6,31.0,931.0,924.11,662.64
2016,8,3,11,0,945.0,103.0,2.7,32.0,954.0,949.5,676.16
2016,8,3,11,15,948.5,104.0,2.85,32.5,969.0,970.47,688.61
2016,8,3,11,30,952.0,105.0,3.0,33.0,984.0,987.73,698.75
2016,8,3,11,45,954.0,104.5,3.15,33.5,991.5,998.35,704.77
2016,8,3,12,0,956.0,104.0,3.3,34.0,999.0,1005.11,708.46
2016,8,3,12,15,956.0,104.0,3.45,34.0,999.0,1006.57,710.37
2016,8,3,12,30,956.0,104.0,3.6,34.0,999.0,1004.11,709.9
2016,8,3,12,45,953.5,105.0,3.75,34.0,990.5,996.37,706.18
2016,8,3,13,0,951.0,106.0,3.9,34.0,982.0,984.77,700.06
2016,8,3,13,15,948.0,105.0,4.0,33.5,966.0,967.01,691.15
2016,8,3,13,30,945.0,104.0,4.1,33.0,950.0,945.55,679.83
2016,8,3,13,45,942.0,102.0,4.2,33.0,927.5,919.5,664.07
2016,8,3,14,0,939.0,100.0,4.3,33.0,905.0,889.96,645.95
2016,8,3,14,15,933.0,99.0,4.35,32.5,875.0,855.59,625.56
2016,8,3,14,30,927.0,98.0,4.4,32.0,845.0,818.21,602.89
2016,8,3,14,45,920.5,95.0,4.45,31.5,809.5,775.68,576.39
2016,8,3,15,0,914.0,92.0,4.5,31.0,774.0,730.56,546.81
2016,8,3,15,15,902.5,90.0,4.45,30.0,732.0,680.78,512.88
2016,8,3,15,30,891.0,88.0,4.4,29.0,690.0,629.31,476.56
2016,8,3,15,45,878.0,85.5,4.35,28.5,644.0,575.11,436.04
2016,8,3,16,0,865.0,83.0,4.3,28.0,598.0,519.89,393.39
2016,8,3,16,15,845.0,80.0,4.2,27.0,547.5,460.34,346.67
2016,8,3,16,30,825.0,77.0,4.1,26.0,497.0,400.62,298.1
2016,8,3,16,45,799.0,73.5,4.05,25.0,444.5,339.0,246.61
2016,8,3,17,0,773.0,70.0,4.0,24.0,392.0,279.08,195.29
2016,8,3,17,15,736.0,65.5,3.85,23.0,339.0,217.93,143.27
2016,8,3,17,30,699.0,61.0,3.7,22.0,286.0,160.46,96.21
2016,8,3,17,45,644.5,55.5,3.6,21.0,234.0,104.58,56.52
2016,8,3,18,0,590.0,50.0,3.5,20.0,182.0,51.88,29.7
2016,8,3,18,15,506.0,42.0,3.35,19.0,134.5,33.97,23.81
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,27.89,18.0
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,18.95,6.99
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,10.24,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.0,2.35,12.5,10.5,5.97,0.0
2016,8,4,5,30,174.0,14.0,2.5,13.0,21.0,11.95,0.0
2016,8,4,5,45,306.0,25.0,2.7,13.5,58.5,20.51,10.32
2016,8,4,6,0,438.0,36.0,2.9,14.0,96.0,29.4,19.9
2016,8,4,6,15,517.0,44.0,2.9,14.5,144.0,35.43,25.71
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,65.2,35.66
2016,8,4,6,45,372.0,90.5,2.9,16.0,185.5,111.88,73.44
2016,8,4,7,0,148.0,129.0,2.9,17.0,179.0,129.67,97.02
2016,8,4,7,15,125.5,152.0,2.9,17.5,199.5,154.69,118.96
2016,8,4,7,30,103.0,175.0,2.9,18.0,220.0,177.17,138.45
2016,8,4,7,45,171.5,195.5,2.95,18.5,280.5,226.85,177.41
2016,8,4,8,0,240.0,216.0,3.0,19.0,341.0,288.93,226.38
2016,8,4,8,15,552.5,148.5,3.05,19.5,473.0,401.63,313.65
2016,8,4,8,30,865.0,81.0,3.1,20.0,605.0,531.63,414.35
2016,8,4,8,45,880.0,83.0,3.15,21.0,650.5,587.13,456.51
2016,8,4,9,0,895.0,85.0,3.2,22.0,696.0,641.76,496.82
2016,8,4,9,15,905.0,87.0,3.25,22.5,736.5,691.92,533.51
2016,8,4,9,30,915.0,89.0,3.3,23.0,777.0,740.18,567.82
2016,8,4,9,45,921.5,91.0,3.4,23.5,811.5,783.69,596.61
2016,8,4,10,0,928.0,93.0,3.5,24.0,846.0,824.56,623.08
2016,8,4,10,15,933.0,94.5,3.55,24.5,874.5,860.87,645.89
2016,8,4,10,30,938.0,96.0,3.6,25.0,903.0,894.06,666.4
2016,8,4,10,45,941.5,96.5,3.65,25.5,924.5,921.67,683.02
2016,8,4,11,0,945.0,97.0,3.7,26.0,946.0,945.78,697.27
2016,8,4,11,15,947.5,98.0,3.75,26.0,960.5,965.86,710.23
2016,8,4,11,30,950.0,99.0,3.8,26.0,975.0,982.19,720.82
2016,8,4,11,45,950.0,99.5,3.85,26.0,981.5,991.9,727.14
2016,8,4,12,0,950.0,100.0,3.9,26.0,988.0,997.71,731.05
2016,8,4,12,15,949.5,100.0,3.95,26.0,987.0,998.66,731.91
2016,8,4,12,30,949.0,100.0,4.0,26.0,986.0,995.72,730.34
2016,8,4,12,45,940.0,104.0,4.1,26.0,975.5,984.84,723.95
2016,8,4,13,0,931.0,108.0,4.2,26.0,965.0,970.26,715.21
2016,8,4,13,15,928.0,107.5,4.3,25.5,949.0,953.22,706.27
2016,8,4,13,30,925.0,107.0,4.4,25.0,933.0,932.55,694.86
2016,8,4,13,45,920.0,105.5,4.5,25.0,909.5,905.66,677.77
2016,8,4,14,0,915.0,104.0,4.6,25.0,886.0,875.44,658.67
2016,8,4,14,15,908.5,102.5,4.6,24.5,856.5,840.84,637.01
2016,8,4,14,30,902.0,101.0,4.6,24.0,827.0,803.33,613.09
2016,8,4,14,45,893.5,99.0,4.6,23.5,791.0,761.15,585.56
2016,8,4,15,0,885.0,97.0,4.6,23.0,755.0,716.62,554.89
2016,8,4,15,15,873.0,95.0,4.55,22.5,713.5,667.67,519.18
2016,8,4,15,30,861.0,93.0,4.5,22.0,672.0,617.16,481.31
2016,8,4,15,45,846.5,90.0,4.45,22.0,626.0,563.0,438.7
2016,8,4,16,0,832.0,87.0,4.4,22.0,580.0,509.04,395.03
2016,8,4,16,15,812.0,83.5,4.35,21.0,531.0,449.98,347.61
2016,8,4,16,30,792.0,80.0,4.3,20.0,482.0,391.37,298.8
2016,8,4,16,45,766.0,76.0,4.25,19.5,430.5,331.05,246.69
2016,8,4,17,0,740.0,72.0,4.2,19.0,379.0,272.49,195.08
2016,8,4,17,15,703.0,67.5,4.1,18.5,327.0,213.22,143.41
2016,8,4,17,30,666.0,63.0,4.0,18.0,275.0,154.99,94.72
2016,8,4,17,45,612.5,56.5,3.9,17.5,224.5,100.0,54.71
2016,8,4,18,0,559.0,50.0,3.8,17.0,174.0,51.35,29.98
2016,8,4,18,15,475.5,42.0,3.65,16.0,127.5,33.88,24.03
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,27.86,18.15
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,18.08,5.74
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,8.54,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,11.95,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,21.38,10.66
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,31.07,21.3
2016,8,5,6,15,490.5,46.5,3.0,14.5,140.5,37.41,27.44
2016,8,5,6,30,572.0,55.0,3.0,15.0,188.0,67.5,37.84
2016,8,5,6,45,286.0,76.5,3.0,15.5,143.0,92.47,60.84
2016,8,5,7,0,0.0,98.0,3.0,16.0,98.0,80.06,62.39
2016,8,5,7,15,6.5,123.0,2.9,16.5,125.5,102.2,80.44
2016,8,5,7,30,13.0,148.0,2.8,17.0,153.0,125.46,99.16
2016,8,5,7,45,26.5,175.0,2.75,17.5,188.0,156.14,123.61
2016,8,5,8,0,40.0,202.0,2.7,18.0,223.0,187.3,148.2
2016,8,5,8,15,73.5,234.5,2.65,18.5,277.5,234.31,185.1
2016,8,5,8,30,107.0,267.0,2.6,19.0,332.0,285.36,224.73
2016,8,5,8,45,497.0,179.0,2.55,20.0,513.5,458.21,359.46
2016,8,5,9,0,887.0,91.0,2.5,21.0,695.0,644.43,498.93
2016,8,5,9,15,898.0,93.0,2.45,21.5,736.5,694.98,534.14
2016,8,5,9,30,909.0,95.0,2.4,22.0,778.0,743.72,567.84
2016,8,5,9,45,911.0,100.5,2.4,22.5,811.5,787.07,595.72
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,827.45,620.87
2016,8,5,10,15,919.5,107.5,2.45,23.5,874.5,864.53,643.87
2016,8,5,10,30,926.0,109.0,2.5,24.0,904.0,898.61,664.65
2016,8,5,10,45,932.0,109.0,2.55,25.0,926.5,927.64,680.63
2016,8,5,11,0,938.0,109.0,2.6,26.0,949.0,953.31,694.29
2016,8,5,11,15,941.0,109.5,2.65,26.5,964.5,973.22,705.54
2016,8,5,11,30,944.0,110.0,2.7,27.0,980.0,989.43,714.47
2016,8,5,11,45,946.0,110.0,2.75,27.5,987.5,1000.45,720.14
2016,8,5,12,0,948.0,110.0,2.8,28.0,995.0,1007.61,723.48
2016,8,5,12,15,948.0,110.0,2.9,28.0,994.5,1009.01,725.14
2016,8,5,12,30,948.0,110.0,3.0,28.0,994.0,1006.5,724.44
2016,8,5,12,45,947.5,109.0,3.1,28.5,985.5,998.67,719.0
2016,8,5,13,0,947.0,108.0,3.2,29.0,977.0,986.96,711.18
2016,8,5,13,15,944.0,107.0,3.3,29.0,961.0,969.14,700.89
2016,8,5,13,30,941.0,106.0,3.4,29.0,945.0,947.62,688.22
2016,8,5,13,45,936.0,105.0,3.5,29.0,921.5,920.76,672.0
2016,8,5,14,0,931.0,104.0,3.6,29.0,898.0,890.52,653.45
2016,8,5,14,15,924.5,103.0,3.65,28.5,867.5,855.83,632.77
2016,8,5,14,30,918.0,102.0,3.7,28.0,837.0,818.17,609.81
2016,8,5,14,45,908.0,100.0,3.8,28.0,800.5,774.19,581.21
2016,8,5,15,0,898.0,98.0,3.9,28.0,764.0,727.93,549.66
2016,8,5,15,15,885.5,96.0,3.9,27.5,721.5,677.98,514.55
2016,8,5,15,30,873.0,94.0,3.9,27.0,679.0,626.47,477.24
2016,8,5,15,45,856.5,91.5,3.95,26.5,632.0,570.98,435.89
2016,8,5,16,0,840.0,89.0,4.0,26.0,585.0,515.96,393.43
2016,8,5,16,15,818.5,86.0,3.95,25.5,535.0,456.14,345.73
2016,8,5,16,30,797.0,83.0,3.9,25.0,485.0,396.92,296.93
2016,8,5,16,45,765.0,80.0,3.85,24.5,432.0,335.08,244.93
2016,8,5,17,0,733.0,77.0,3.8,24.0,379.0,275.71,193.98
2016,8,5,17,15,693.0,71.5,3.65,23.0,326.0,212.7,140.83
2016,8,5,17,30,653.0,66.0,3.5,22.0,273.0,155.99,94.56
2016,8,5,17,45,588.0,60.5,3.4,21.0,221.0,101.49,56.05
2016,8,5,18,0,523.0,55.0,3.3,20.0,169.0,54.8,32.87
2016,8,5,18,15,434.0,45.5,3.15,19.0,123.0,36.71,26.11
2016,8,5,18,30,345.0,36.0,3.0,18.0,77.0,29.55,19.22
2016,8,5,18,45,203.5,22.5,2.9,17.0,43.5,18.51,4.82
2016,8,5,19,0,62.0,9.0,2.8,16.0,10.0,7.68,0.0
2016,8,5,19,15,31.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,45.0,6.5,2.75,12.5,8.0,0.0,0.0
2016,8,6,5,30,90.0,13.0,2.8,13.0,16.0,11.1,0.0
2016,8,6,5,45,223.0,27.0,2.85,13.5,51.5,22.23,10.9
2016,8,6,6,0,356.0,41.0,2.9,14.0,87.0,33.58,23.42
2016,8,6,6,15,440.0,50.5,2.9,14.5,134.0,40.58,30.21
2016,8,6,6,30,524.0,60.0,2.9,15.0,181.0,70.44,41.17
2016,8,6,6,45,262.0,79.0,2.9,15.5,139.5,92.43,61.78
2016,8,6,7,0,0.0,98.0,2.9,16.0,98.0,80.07,62.4
2016,8,6,7,15,13.5,127.0,2.9,16.5,133.0,107.04,84.23
2016,8,6,7,30,27.0,156.0,2.9,17.0,168.0,137.68,108.88
2016,8,6,7,45,36.5,180.0,2.9,17.5,198.0,164.01,129.87
2016,8,6,8,0,46.0,204.0,2.9,18.0,228.0,191.72,151.78
2016,8,6,8,15,127.5,234.5,2.95,18.5,309.5,265.24,209.73
2016,8,6,8,30,209.0,265.0,3.0,19.0,391.0,343.39,270.66
2016,8,6,8,45,533.0,183.0,3.05,20.0,537.0,483.73,379.64
2016,8,6,9,0,857.0,101.0,3.1,21.0,683.0,637.2,495.62
2016,8,6,9,15,869.0,103.5,3.15,21.5,724.0,687.62,531.89
2016,8,6,9,30,881.0,106.0,3.2,22.0,765.0,736.4,566.59
2016,8,6,9,45,892.5,106.0,3.25,23.0,801.0,780.52,594.98
2016,8,6,10,0,904.0,106.0,3.3,24.0,837.0,822.44,620.73
2016,8,6,10,15,910.5,107.5,3.4,24.0,866.0,859.26,645.37
2016,8,6,10,30,917.0,109.0,3.5,24.0,895.0,893.1,667.92
2016,8,6,10,45,921.5,110.0,3.6,24.5,917.0,921.57,685.47
2016,8,6,11,0,926.0,111.0,3.7,25.0,939.0,946.65,700.72
2016,8,6,11,15,928.5,111.5,3.75,25.0,953.5,965.9,713.17
2016,8,6,11,30,931.0,112.0,3.8,25.0,968.0,981.46,723.3
2016,8,6,11,45,931.5,113.0,3.9,25.5,974.5,991.89,729.01
2016,8,6,12,0,932.0,114.0,4.0,26.0,981.0,998.5,732.32
2016,8,6,12,15,931.5,114.0,4.05,26.0,980.5,999.37,733.11
2016,8,6,12,30,931.0,114.0,4.1,26.0,980.0,996.39,731.52
2016,8,6,12,45,921.5,118.5,4.2,26.5,969.5,985.46,723.64
2016,8,6,13,0,912.0,123.0,4.3,27.0,959.0,970.89,713.49
2016,8,6,13,15,909.0,122.0,4.3,26.5,943.0,953.56,703.86
2016,8,6,13,30,906.0,121.0,4.3,26.0,927.0,932.65,691.85
2016,8,6,13,45,900.5,120.0,4.35,26.0,903.5,906.1,674.91
2016,8,6,14,0,895.0,119.0,4.4,26.0,880.0,876.31,655.73
2016,8,6,14,15,888.0,117.0,4.45,25.5,850.0,841.28,634.09
2016,8,6,14,30,881.0,115.0,4.5,25.0,820.0,803.42,610.28
2016,8,6,14,45,872.0,113.0,4.55,25.0,784.0,761.45,582.19
2016,8,6,15,0,863.0,111.0,4.6,25.0,748.0,717.21,550.74
2016,8,6,15,15,850.5,108.5,4.6,24.5,706.5,672.14,518.33
2016,8,6,15,30,838.0,106.0,4.6,24.0,665.0,620.81,480.46
2016,8,6,15,45,823.5,102.0,4.6,23.5,619.5,565.74,438.64
2016,8,6,16,0,809.0,98.0,4.6,23.0,574.0,509.98,394.9
2016,8,6,16,15,787.0,94.5,4.55,22.0,524.5,450.93,347.75
2016,8,6,16,30,765.0,91.0,4.5,21.0,475.0,392.6,299.48
2016,8,6,16,45,740.0,85.5,4.5,20.5,424.0,332.45,247.88
2016,8,6,17,0,715.0,80.0,4.5,20.0,373.0,271.87,194.98
2016,8,6,17,15,675.0,74.5,4.4,19.0,320.5,211.98,143.43
2016,8,6,17,30,635.0,69.0,4.3,18.0,268.0,156.23,97.17
2016,8,6,17,45,579.0,61.5,4.2,17.5,217.0,101.82,57.47
2016,8,6,18,0,523.0,54.0,4.1,17.0,166.0,54.16,32.69
2016,8,6,18,15,432.0,44.5,3.95,16.0,120.0,35.94,25.75
2016,8,6,18,30,341.0,35.0,3.8,15.0,74.0,28.75,18.7
2016,8,6,18,45,170.5,17.5,3.65,14.5,37.0,14.1,1.33
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,71.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,142.0,13.0,3.3,12.0,17.0,11.1,0.0
2016,8,7,5,45,286.0,24.0,3.4,12.5,54.0,19.76,8.68
2016,8,7,6,0,430.0,35.0,3.5,13.0,91.0,28.68,19.22
2016,8,7,6,15,513.5,43.0,3.5,13.5,139.0,34.73,25.14
2016,8,7,6,30,597.0,51.0,3.5,14.0,187.0,67.08,36.28
2016,8,7,6,45,652.0,56.5,3.5,15.0,239.5,121.38,69.61
2016,8,7,7,0,707.0,62.0,3.5,16.0,292.0,179.11,114.28
2016,8,7,7,15,743.0,66.0,3.45,16.5,345.5,237.23,164.47
2016,8,7,7,30,779.0,70.0,3.4,17.0,399.0,298.83,218.83
2016,8,7,7,45,806.5,73.0,3.4,17.5,451.5,359.63,272.44
2016,8,7,8,0,834.0,76.0,3.4,18.0,504.0,422.21,326.19
2016,8,7,8,15,853.0,78.5,3.35,18.5,554.0,481.33,375.62
2016,8,7,8,30,872.0,81.0,3.3,19.0,604.0,540.39,423.25
2016,8,7,8,45,888.0,83.0,3.3,20.0,650.5,597.07,466.64
2016,8,7,9,0,904.0,85.0,3.3,21.0,697.0,652.93,507.77
2016,8,7,9,15,915.0,87.0,3.3,21.5,738.5,704.36,545.22
2016,8,7,9,30,926.0,89.0,3.3,22.0,780.0,753.94,580.11
2016,8,7,9,45,930.0,92.5,3.3,23.0,815.0,797.63,607.15
2016,8,7,10,0,934.0,96.0,3.3,24.0,850.0,838.44,631.71
2016,8,7,10,15,940.5,97.5,3.3,24.5,879.5,876.28,655.09
2016,8,7,10,30,947.0,99.0,3.3,25.0,909.0,911.04,676.14
2016,8,7,10,45,952.5,99.5,3.35,25.5,931.5,940.69,693.93
2016,8,7,11,0,958.0,100.0,3.4,26.0,954.0,966.87,709.37
2016,8,7,11,15,961.0,100.5,3.45,26.5,969.5,987.16,720.92
2016,8,7,11,30,964.0,101.0,3.5,27.0,985.0,1003.65,730.05
2016,8,7,11,45,966.0,100.5,3.55,27.5,992.5,1014.35,735.49
2016,8,7,12,0,968.0,100.0,3.6,28.0,1000.0,1021.09,738.51
2016,8,7,12,15,968.0,100.0,3.6,28.0,999.5,1022.45,739.29
2016,8,7,12,30,968.0,100.0,3.6,28.0,999.0,1019.81,737.65
2016,8,7,12,45,968.5,98.5,3.65,28.0,991.0,1012.17,733.27
2016,8,7,13,0,969.0,97.0,3.7,28.0,983.0,1000.53,726.42
2016,8,7,13,15,966.5,96.5,3.7,28.0,967.0,983.18,715.61
2016,8,7,13,30,964.0,96.0,3.7,28.0,951.0,962.01,702.4
2016,8,7,13,45,961.0,94.5,3.75,28.0,928.0,935.7,686.13
2016,8,7,14,0,958.0,93.0,3.8,28.0,905.0,905.8,667.44
2016,8,7,14,15,951.5,91.5,3.8,27.5,875.0,869.62,645.45
2016,8,7,14,30,945.0,90.0,3.8,27.0,845.0,830.38,621.16
2016,8,7,14,45,937.5,88.5,3.8,27.0,808.0,787.54,592.89
2016,8,7,15,0,930.0,87.0,3.8,27.0,771.0,742.13,562.12
2016,8,7,15,15,919.0,85.0,3.75,26.5,729.0,691.59,526.42
2016,8,7,15,30,908.0,83.0,3.7,26.0,687.0,639.27,488.37
2016,8,7,15,45,893.5,80.5,3.65,26.0,640.0,583.0,445.31
2016,8,7,16,0,879.0,78.0,3.6,26.0,593.0,525.85,400.31
2016,8,7,16,15,860.0,75.5,3.5,25.0,542.5,466.08,353.27
2016,8,7,16,30,841.0,73.0,3.4,24.0,492.0,406.5,304.55
2016,8,7,16,45,814.5,69.5,3.35,23.5,439.0,343.01,250.83
2016,8,7,17,0,788.0,66.0,3.3,23.0,386.0,281.67,197.71
2016,8,7,17,15,750.5,61.5,3.15,22.0,332.0,219.15,144.3
2016,8,7,17,30,713.0,57.0,3.0,21.0,278.0,160.38,95.86
2016,8,7,17,45,656.0,52.0,2.9,20.5,225.5,103.51,55.11
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,53.5,30.61
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.0,31.74,21.76
2016,8,7,18,30,418.0,31.0,2.4,18.0,77.0,25.57,15.67
2016,8,7,18,45,209.0,15.5,2.25,17.0,38.5,12.5,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,6.0,2.1,12.5,7.5,0.0,0.0
2016,8,8,5,30,134.0,12.0,2.3,13.0,15.0,10.24,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.0,18.91,7.54
2016,8,8,6,0,422.0,34.0,2.8,14.0,87.0,27.85,18.36
2016,8,8,6,15,504.5,41.5,2.75,14.5,134.5,33.5,23.93
2016,8,8,6,30,587.0,49.0,2.7,15.0,182.0,65.91,35.03
2016,8,8,6,45,638.0,55.0,2.65,16.0,233.0,119.57,68.27
2016,8,8,7,0,689.0,61.0,2.6,17.0,284.0,176.31,112.24
2016,8,8,7,15,725.5,65.0,2.55,17.5,336.5,233.54,161.36
2016,8,8,7,30,762.0,69.0,2.5,18.0,389.0,294.33,214.54
2016,8,8,7,45,787.5,72.5,2.5,19.0,440.5,353.97,266.18
2016,8,8,8,0,813.0,76.0,2.5,20.0,492.0,415.21,317.53
2016,8,8,8,15,832.5,79.0,2.5,20.5,541.5,473.89,365.84
2016,8,8,8,30,852.0,82.0,2.5,21.0,591.0,532.69,412.52
2016,8,8,8,45,866.5,84.5,2.55,22.0,636.5,588.04,454.31
2016,8,8,9,0,881.0,87.0,2.6,23.0,682.0,642.49,493.88
2016,8,8,9,15,892.5,89.0,2.65,23.5,723.0,693.26,530.45
2016,8,8,9,30,904.0,91.0,2.7,24.0,764.0,742.29,564.66
2016,8,8,9,45,916.0,90.5,2.8,25.0,800.5,787.22,592.74
2016,8,8,10,0,928.0,90.0,2.9,26.0,837.0,829.92,618.83
2016,8,8,10,15,934.5,91.0,2.95,26.5,866.0,867.09,641.76
2016,8,8,10,30,941.0,92.0,3.0,27.0,895.0,901.21,662.47
2016,8,8,10,45,944.0,93.5,3.15,27.5,917.0,929.52,679.9
2016,8,8,11,0,947.0,95.0,3.3,28.0,939.0,954.27,694.99
2016,8,8,11,15,950.0,96.0,3.4,28.0,954.5,974.85,708.44
2016,8,8,11,30,953.0,97.0,3.5,28.0,970.0,991.68,719.54
2016,8,8,11,45,953.0,98.0,3.65,28.5,976.5,1001.85,725.33
2016,8,8,12,0,953.0,99.0,3.8,29.0,983.0,1008.08,728.68
2016,8,8,12,15,953.0,99.0,3.9,29.0,983.0,1009.38,730.08
2016,8,8,12,30,953.0,99.0,4.0,29.0,983.0,1006.74,729.06
2016,8,8,12,45,951.0,99.5,4.15,29.5,974.5,998.77,723.53
2016,8,8,13,0,949.0,100.0,4.3,30.0,966.0,986.92,715.57
2016,8,8,13,15,946.5,99.0,4.35,29.5,950.0,969.31,706.21
2016,8,8,13,30,944.0,98.0,4.4,29.0,934.0,947.96,694.4
2016,8,8,13,45,940.0,97.0,4.45,29.0,911.0,921.66,677.89
2016,8,8,14,0,936.0,96.0,4.5,29.0,888.0,891.91,659.03
2016,8,8,14,15,929.5,94.5,4.5,28.5,857.5,856.31,637.19
2016,8,8,14,30,923.0,93.0,4.5,28.0,827.0,817.73,613.08
2016,8,8,14,45,915.5,91.0,4.55,28.0,791.0,775.13,584.88
2016,8,8,15,0,908.0,89.0,4.6,28.0,755.0,730.02,554.24
2016,8,8,15,15,896.5,87.0,4.55,27.5,713.5,680.01,518.63
2016,8,8,15,30,885.0,85.0,4.5,27.0,672.0,628.34,480.79
2016,8,8,15,45,871.5,82.0,4.45,26.5,625.5,573.16,439.19
2016,8,8,16,0,858.0,79.0,4.4,26.0,579.0,517.07,395.5
2016,8,8,16,15,838.0,76.5,4.3,25.0,529.0,457.88,348.62
2016,8,8,16,30,818.0,74.0,4.2,24.0,479.0,398.72,299.99
2016,8,8,16,45,793.5,69.5,4.1,23.5,427.0,336.57,247.02
2016,8,8,17,0,769.0,65.0,4.0,23.0,375.0,276.0,194.29
2016,8,8,17,15,731.0,61.0,3.9,22.0,322.0,214.91,141.93
2016,8,8,17,30,693.0,57.0,3.8,21.0,269.0,157.65,94.62
2016,8,8,17,45,639.5,51.0,3.7,20.0,218.0,101.37,54.1
2016,8,8,18,0,586.0,45.0,3.6,19.0,167.0,51.53,29.23
2016,8,8,18,15,495.0,37.5,3.5,18.0,120.0,30.49,20.74
2016,8,8,18,30,404.0,30.0,3.4,17.0,73.0,24.74,14.9
2016,8,8,18,45,202.0,15.0,3.35,16.5,36.5,12.11,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.0,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,152.0,11.0,3.0,13.0,15.0,9.39,0.0
2016,8,9,5,45,299.0,21.5,3.1,13.5,51.0,17.69,6.12
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,26.27,16.95
2016,8,9,6,15,528.0,39.0,3.1,14.5,134.5,34.4,24.69
2016,8,9,6,30,610.0,46.0,3.0,15.0,182.0,68.25,36.02
2016,8,9,6,45,447.5,79.5,2.95,16.0,193.5,115.2,72.67
2016,8,9,7,0,285.0,113.0,2.9,17.0,205.0,144.12,103.17
2016,8,9,7,15,531.0,89.0,2.75,17.5,297.0,208.21,148.18
2016,8,9,7,30,777.0,65.0,2.6,18.0,389.0,296.5,216.27
2016,8,9,7,45,801.0,68.5,2.5,18.5,440.5,356.54,268.71
2016,8,9,8,0,825.0,72.0,2.4,19.0,492.0,418.14,320.96
2016,8,9,8,15,844.0,74.5,2.25,19.5,541.5,476.71,368.97
2016,8,9,8,30,863.0,77.0,2.1,20.0,591.0,535.42,415.09
2016,8,9,8,45,879.0,78.5,1.95,21.0,637.0,591.26,456.26
2016,8,9,9,0,895.0,80.0,1.8,22.0,683.0,646.31,494.88
2016,8,9,9,15,906.0,81.5,1.75,22.5,723.5,696.92,530.24
2016,8,9,9,30,917.0,83.0,1.7,23.0,764.0,745.71,562.63
2016,8,9,9,45,926.5,83.5,1.65,24.0,800.0,790.28,588.77
2016,8,9,10,0,936.0,84.0,1.6,25.0,836.0,832.39,612.62
2016,8,9,10,15,942.0,85.0,1.6,25.5,865.0,869.44,634.4
2016,8,9,10,30,948.0,86.0,1.6,26.0,894.0,903.38,653.93
2016,8,9,10,45,953.0,86.5,1.6,27.0,916.5,932.64,668.97
2016,8,9,11,0,958.0,87.0,1.6,28.0,939.0,958.4,681.64
2016,8,9,11,15,961.0,87.5,1.65,28.5,953.5,978.69,692.85
2016,8,9,11,30,964.0,88.0,1.7,29.0,968.0,995.18,701.77
2016,8,9,11,45,965.5,88.0,1.8,30.0,975.0,1005.86,706.42
2016,8,9,12,0,967.0,88.0,1.9,31.0,982.0,1012.57,708.71
2016,8,9,12,15,967.0,88.0,2.05,31.0,981.5,1013.85,711.21
2016,8,9,12,30,967.0,88.0,2.2,31.0,981.0,1011.12,711.3
2016,8,9,12,45,958.0,92.5,2.35,31.5,971.0,1000.42,705.02
2016,8,9,13,0,949.0,97.0,2.5,32.0,961.0,985.91,696.4
2016,8,9,13,15,946.0,96.5,2.65,32.0,944.5,968.26,687.17
2016,8,9,13,30,943.0,96.0,2.8,32.0,928.0,946.89,675.5
2016,8,9,13,45,937.5,95.5,3.0,32.0,904.5,919.72,660.33
2016,8,9,14,0,932.0,95.0,3.2,32.0,881.0,889.18,642.72
2016,8,9,14,15,925.0,93.5,3.3,32.0,850.5,853.21,620.67
2016,8,9,14,30,918.0,92.0,3.4,32.0,820.0,814.3,596.42
2016,8,9,14,45,908.0,91.0,3.5,32.0,783.5,770.92,568.84
2016,8,9,15,0,898.0,90.0,3.6,32.0,747.0,725.26,538.83
2016,8,9,15,15,886.0,88.0,3.65,31.5,705.0,675.26,504.55
2016,8,9,15,30,874.0,86.0,3.7,31.0,663.0,623.66,468.02
2016,8,9,15,45,856.5,84.5,3.75,30.5,616.0,568.15,427.36
2016,8,9,16,0,839.0,83.0,3.8,30.0,569.0,512.13,384.88
2016,8,9,16,15,818.5,80.0,3.75,29.0,519.5,453.56,339.51
2016,8,9,16,30,798.0,77.0,3.7,28.0,470.0,394.39,291.96
2016,8,9,16,45,767.5,73.5,3.7,27.5,417.5,332.19,240.22
2016,8,9,17,0,737.0,70.0,3.7,27.0,365.0,272.31,189.3
2016,8,9,17,15,697.5,65.5,3.55,26.0,312.5,212.22,138.82
2016,8,9,17,30,658.0,61.0,3.4,25.0,260.0,153.7,91.39
2016,8,9,17,45,597.5,54.5,3.25,24.0,209.0,98.17,52.15
2016,8,9,18,0,537.0,48.0,3.1,23.0,158.0,49.95,28.04
2016,8,9,18,15,443.5,39.5,2.95,22.0,112.5,32.01,21.6
2016,8,9,18,30,350.0,31.0,2.8,21.0,67.0,25.54,15.08
2016,8,9,18,45,175.0,15.5,2.65,20.5,33.5,12.55,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,2.6,14.0,10.0,7.68,0.0
2016,8,10,5,45,187.0,23.5,2.8,14.5,42.5,18.32,5.81
2016,8,10,6,0,307.0,38.0,3.0,15.0,75.0,31.09,20.91
2016,8,10,6,15,391.5,49.0,2.95,15.5,120.0,39.38,28.91
2016,8,10,6,30,476.0,60.0,2.9,16.0,165.0,71.72,42.04
2016,8,10,6,45,528.5,69.0,2.9,17.0,214.5,118.85,71.89
2016,8,10,7,0,581.0,78.0,2.9,18.0,264.0,172.38,113.39
2016,8,10,7,15,622.0,84.5,2.85,18.5,315.5,227.05,159.7
2016,8,10,7,30,663.0,91.0,2.8,19.0,367.0,286.04,210.49
2016,8,10,7,45,692.5,96.5,2.8,19.5,418.0,343.96,260.38
2016,8,10,8,0,722.0,102.0,2.8,20.0,469.0,404.14,310.89
2016,8,10,8,15,745.0,106.5,2.75,20.5,518.0,462.23,358.27
2016,8,10,8,30,768.0,111.0,2.7,21.0,567.0,521.52,404.92
2016,8,10,8,45,785.5,115.0,2.65,22.0,612.5,576.9,446.23
2016,8,10,9,0,803.0,119.0,2.6,23.0,658.0,631.9,485.65
2016,8,10,9,15,817.0,122.0,2.6,24.0,699.5,682.89,520.97
2016,8,10,9,30,831.0,125.0,2.6,25.0,741.0,732.55,554.17
2016,8,10,9,45,856.0,119.5,2.6,26.0,780.5,774.04,580.4
2016,8,10,10,0,881.0,114.0,2.6,27.0,820.0,820.36,608.28
2016,8,10,10,15,888.5,115.5,2.6,27.5,849.5,857.38,630.58
2016,8,10,10,30,896.0,117.0,2.6,28.0,879.0,891.53,650.8
2016,8,10,10,45,902.0,118.0,2.65,28.5,902.0,920.85,668.07
2016,8,10,11,0,908.0,119.0,2.7,29.0,925.0,946.88,683.16
2016,8,10,11,15,912.0,119.5,2.75,29.5,940.0,967.18,694.54
