Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,916.0,120.0,2.8,30.0,955.0,983.89,703.68
2016,8,10,11,45,918.5,120.0,2.9,30.5,963.0,995.02,709.78
2016,8,10,12,0,921.0,120.0,3.0,31.0,971.0,1002.39,713.6
2016,8,10,12,15,921.5,120.0,3.05,31.0,970.5,1004.05,714.96
2016,8,10,12,30,922.0,120.0,3.1,31.0,970.0,1001.88,714.04
2016,8,10,12,45,919.0,120.0,3.2,31.5,961.0,992.58,707.67
2016,8,10,13,0,916.0,120.0,3.3,32.0,952.0,979.54,699.03
2016,8,10,13,15,912.5,119.5,3.4,32.0,936.0,961.88,688.92
2016,8,10,13,30,909.0,119.0,3.5,32.0,920.0,940.64,676.5
2016,8,10,13,45,904.5,117.0,3.6,32.0,896.5,913.61,660.28
2016,8,10,14,0,900.0,115.0,3.7,32.0,873.0,883.26,641.79
2016,8,10,14,15,892.5,113.5,3.75,31.5,842.5,847.77,620.75
2016,8,10,14,30,885.0,112.0,3.8,31.0,812.0,809.47,597.56
2016,8,10,14,45,876.0,109.5,3.85,31.0,775.5,766.49,569.67
2016,8,10,15,0,867.0,107.0,3.9,31.0,739.0,721.23,538.86
2016,8,10,15,15,854.0,104.5,3.9,30.5,697.0,671.3,504.22
2016,8,10,15,30,841.0,102.0,3.9,30.0,655.0,623.09,469.7
2016,8,10,15,45,825.0,98.5,3.9,29.5,608.5,567.12,428.51
2016,8,10,16,0,809.0,95.0,3.9,29.0,562.0,510.62,385.54
2016,8,10,16,15,786.5,91.5,3.8,28.0,512.0,450.95,339.26
2016,8,10,16,30,764.0,88.0,3.7,27.0,462.0,392.06,291.89
2016,8,10,16,45,735.0,83.0,3.65,26.5,410.0,330.71,240.77
2016,8,10,17,0,706.0,78.0,3.6,26.0,358.0,269.55,188.85
2016,8,10,17,15,664.0,72.0,3.45,25.0,305.5,208.98,138.09
2016,8,10,17,30,622.0,66.0,3.3,24.0,253.0,152.87,92.64
2016,8,10,17,45,562.5,58.5,3.15,23.0,202.5,98.67,54.09
2016,8,10,18,0,503.0,51.0,3.0,22.0,152.0,51.74,30.08
2016,8,10,18,15,407.0,41.0,2.9,21.0,107.0,33.22,22.68
2016,8,10,18,30,311.0,31.0,2.8,20.0,62.0,25.52,14.93
2016,8,10,18,45,155.5,15.5,2.7,19.5,31.0,12.58,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,24.5,3.5,1.25,12.5,4.0,0.0,0.0
2016,8,11,5,30,49.0,7.0,1.5,13.0,8.0,5.97,0.0
2016,8,11,5,45,161.5,22.5,1.8,13.5,39.5,17.51,4.56
2016,8,11,6,0,274.0,38.0,2.1,14.0,71.0,29.39,19.5
2016,8,11,6,15,359.0,50.5,2.1,14.5,115.5,40.61,30.1
2016,8,11,6,30,444.0,63.0,2.1,15.0,160.0,73.59,44.37
2016,8,11,6,45,500.5,72.5,2.1,16.0,209.5,119.72,73.97
2016,8,11,7,0,557.0,82.0,2.1,17.0,259.0,172.8,115.13
2016,8,11,7,15,599.5,89.5,2.1,18.0,311.0,227.42,160.95
2016,8,11,7,30,642.0,97.0,2.1,19.0,363.0,286.59,211.15
2016,8,11,7,45,673.0,103.0,2.1,20.0,414.0,344.47,260.0
2016,8,11,8,0,704.0,109.0,2.1,21.0,465.0,404.82,309.39
2016,8,11,8,15,728.0,114.0,2.1,21.5,514.0,463.06,356.24
2016,8,11,8,30,752.0,119.0,2.1,22.0,563.0,522.29,402.25
2016,8,11,8,45,770.5,122.5,2.15,23.0,609.0,577.19,442.91
2016,8,11,9,0,789.0,126.0,2.2,24.0,655.0,631.75,481.88
2016,8,11,9,15,803.0,129.5,2.2,25.0,696.0,682.7,516.69
2016,8,11,9,30,817.0,133.0,2.2,26.0,737.0,732.36,549.41
2016,8,11,9,45,843.5,127.5,2.25,27.0,777.5,781.15,580.8
2016,8,11,10,0,870.0,122.0,2.3,28.0,818.0,821.36,604.47
2016,8,11,10,15,878.0,123.5,2.35,28.5,847.5,858.46,627.0
2016,8,11,10,30,886.0,125.0,2.4,29.0,877.0,892.77,647.5
2016,8,11,10,45,892.5,126.0,2.45,29.5,899.5,922.28,664.75
2016,8,11,11,0,899.0,127.0,2.5,30.0,922.0,948.57,679.87
2016,8,11,11,15,902.5,127.5,2.5,30.5,937.5,968.24,690.31
2016,8,11,11,30,906.0,128.0,2.5,31.0,953.0,984.33,698.53
2016,8,11,11,45,909.5,127.5,2.55,31.5,961.0,995.82,704.4
2016,8,11,12,0,913.0,127.0,2.6,32.0,969.0,1003.6,708.06
2016,8,11,12,15,913.0,127.0,2.6,32.0,968.5,1004.73,708.66
2016,8,11,12,30,913.0,127.0,2.6,32.0,968.0,1002.06,707.06
2016,8,11,12,45,903.0,132.0,2.65,32.5,956.5,990.86,699.29
2016,8,11,13,0,893.0,137.0,2.7,33.0,945.0,976.07,689.42
2016,8,11,13,15,889.0,136.0,2.75,33.0,929.0,957.77,678.83
2016,8,11,13,30,885.0,135.0,2.8,33.0,913.0,935.99,666.05
2016,8,11,13,45,882.5,132.0,2.9,33.0,890.0,910.27,651.1
2016,8,11,14,0,880.0,129.0,3.0,33.0,867.0,881.2,633.89
2016,8,11,14,15,872.0,127.0,3.05,32.5,836.5,845.34,613.01
2016,8,11,14,30,864.0,125.0,3.1,32.0,806.0,806.77,590.06
2016,8,11,14,45,856.0,121.5,3.2,32.0,769.5,770.65,567.53
2016,8,11,15,0,848.0,118.0,3.3,32.0,733.0,724.9,536.58
2016,8,11,15,15,834.0,115.0,3.35,31.5,691.0,673.63,501.74
2016,8,11,15,30,820.0,112.0,3.4,31.0,649.0,621.1,464.89
2016,8,11,15,45,804.0,107.5,3.45,31.0,602.5,565.01,423.4
2016,8,11,16,0,788.0,103.0,3.5,31.0,556.0,508.46,380.27
2016,8,11,16,15,764.5,99.0,3.5,30.0,505.5,448.81,334.79
2016,8,11,16,30,741.0,95.0,3.5,29.0,455.0,388.81,287.33
2016,8,11,16,45,710.5,89.5,3.55,28.5,403.5,327.3,236.8
2016,8,11,17,0,680.0,84.0,3.6,28.0,352.0,268.26,187.2
2016,8,11,17,15,636.0,77.5,3.5,26.5,299.5,208.21,137.77
2016,8,11,17,30,592.0,71.0,3.4,25.0,247.0,152.92,93.6
2016,8,11,17,45,529.0,62.5,3.3,24.0,196.5,99.31,55.65
2016,8,11,18,0,466.0,54.0,3.2,23.0,146.0,53.48,31.86
2016,8,11,18,15,369.5,42.5,3.0,22.0,102.0,34.47,23.58
2016,8,11,18,30,273.0,31.0,2.8,21.0,58.0,25.53,14.59
2016,8,11,18,45,136.5,15.5,2.65,20.0,29.0,12.63,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,18.0,2.05,14.0,35.5,14.47,1.96
2016,8,12,6,0,301.0,36.0,2.3,15.0,71.0,29.46,19.38
2016,8,12,6,15,389.0,47.5,2.25,15.5,116.5,38.24,27.87
2016,8,12,6,30,477.0,59.0,2.2,16.0,162.0,72.79,42.27
2016,8,12,6,45,538.0,67.0,2.2,17.0,212.5,120.38,72.55
2016,8,12,7,0,599.0,75.0,2.2,18.0,263.0,175.42,115.14
2016,8,12,7,15,640.5,81.0,2.15,18.5,315.5,231.1,162.35
2016,8,12,7,30,682.0,87.0,2.1,19.0,368.0,291.12,213.91
2016,8,12,7,45,713.5,91.5,2.1,20.0,419.5,350.12,263.95
2016,8,12,8,0,745.0,96.0,2.1,21.0,471.0,412.7,315.28
2016,8,12,8,15,767.5,100.0,2.1,22.0,520.5,471.11,361.73
2016,8,12,8,30,790.0,104.0,2.1,23.0,570.0,530.24,406.9
2016,8,12,8,45,808.5,107.0,2.1,24.0,616.0,586.47,448.2
2016,8,12,9,0,827.0,110.0,2.1,25.0,662.0,642.33,487.64
2016,8,12,9,15,840.0,112.5,2.15,25.5,703.0,693.3,523.51
2016,8,12,9,30,853.0,115.0,2.2,26.0,744.0,742.79,557.36
2016,8,12,9,45,866.5,115.0,2.25,27.0,780.5,782.01,581.37
2016,8,12,10,0,880.0,115.0,2.3,28.0,817.0,824.87,606.87
2016,8,12,10,15,887.5,116.5,2.35,28.5,846.5,861.9,629.31
2016,8,12,10,30,895.0,118.0,2.4,29.0,876.0,896.07,649.69
2016,8,12,10,45,900.0,119.5,2.5,30.0,898.0,924.97,665.62
2016,8,12,11,0,905.0,121.0,2.6,31.0,920.0,950.55,679.31
2016,8,12,11,15,908.0,121.5,2.7,31.5,935.0,969.85,690.35
2016,8,12,11,30,911.0,122.0,2.8,32.0,950.0,985.54,699.18
2016,8,12,11,45,913.0,122.0,2.9,32.5,957.0,996.1,704.86
2016,8,12,12,0,915.0,122.0,3.0,33.0,964.0,1002.9,708.28
2016,8,12,12,15,915.0,122.0,3.1,33.0,963.0,1003.99,709.67
2016,8,12,12,30,915.0,122.0,3.2,33.0,962.0,1001.26,708.8
2016,8,12,12,45,922.0,116.0,3.35,33.0,956.0,995.57,706.52
2016,8,12,13,0,929.0,110.0,3.5,33.0,950.0,985.87,701.75
2016,8,12,13,15,926.0,109.5,3.55,33.0,934.0,968.31,691.34
2016,8,12,13,30,923.0,109.0,3.6,33.0,918.0,947.1,678.67
2016,8,12,13,45,918.0,108.0,3.7,33.0,894.5,920.08,662.51
2016,8,12,14,0,913.0,107.0,3.8,33.0,871.0,889.72,644.1
2016,8,12,14,15,906.0,105.5,3.8,32.5,840.5,854.04,622.81
2016,8,12,14,30,899.0,104.0,3.8,32.0,810.0,815.48,599.36
2016,8,12,14,45,889.0,102.0,3.8,32.0,773.0,771.51,570.76
2016,8,12,15,0,879.0,100.0,3.8,32.0,736.0,725.3,539.68
2016,8,12,15,15,866.5,97.5,3.7,31.5,694.0,674.98,504.67
2016,8,12,15,30,854.0,95.0,3.6,31.0,652.0,623.14,467.61
2016,8,12,15,45,837.5,92.0,3.55,30.5,605.0,569.54,428.2
2016,8,12,16,0,821.0,89.0,3.5,30.0,558.0,512.48,384.98
2016,8,12,16,15,799.0,85.5,3.35,29.5,508.0,452.23,337.79
2016,8,12,16,30,777.0,82.0,3.2,29.0,458.0,392.7,289.62
2016,8,12,16,45,747.0,78.0,3.1,28.5,405.5,331.05,238.67
2016,8,12,17,0,717.0,74.0,3.0,28.0,353.0,271.71,188.54
2016,8,12,17,15,674.0,68.5,2.75,27.0,300.5,208.64,136.21
2016,8,12,17,30,631.0,63.0,2.5,26.0,248.0,152.08,90.76
2016,8,12,17,45,568.0,56.0,2.3,25.5,197.0,97.33,52.14
2016,8,12,18,0,505.0,49.0,2.1,25.0,146.0,50.28,28.42
2016,8,12,18,15,405.5,39.0,1.8,24.0,101.5,31.7,20.99
2016,8,12,18,30,306.0,29.0,1.5,23.0,57.0,23.94,12.88
2016,8,12,18,45,153.0,14.5,1.25,22.0,28.5,11.84,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,155.5,17.5,2.2,15.5,35.0,14.1,0.77
2016,8,13,6,0,311.0,35.0,2.4,16.0,70.0,28.68,18.54
2016,8,13,6,15,400.0,45.5,2.3,16.5,115.0,36.66,26.34
2016,8,13,6,30,489.0,56.0,2.2,17.0,160.0,71.85,40.63
2016,8,13,6,45,549.0,63.0,2.15,18.0,210.5,119.35,70.84
2016,8,13,7,0,609.0,70.0,2.1,19.0,261.0,174.12,113.27
2016,8,13,7,15,650.0,76.0,2.1,20.0,312.5,230.35,160.64
2016,8,13,7,30,691.0,82.0,2.1,21.0,364.0,290.83,212.07
2016,8,13,7,45,722.5,86.0,2.15,22.0,416.0,351.4,263.11
2016,8,13,8,0,754.0,90.0,2.2,23.0,468.0,412.59,313.2
2016,8,13,8,15,776.0,93.5,2.15,24.0,517.0,470.81,359.16
2016,8,13,8,30,798.0,97.0,2.1,25.0,566.0,529.67,403.69
2016,8,13,8,45,816.5,99.5,2.1,26.0,612.0,585.81,444.64
2016,8,13,9,0,835.0,102.0,2.1,27.0,658.0,641.57,483.72
2016,8,13,9,15,848.0,104.0,2.1,28.0,699.0,687.97,514.97
2016,8,13,9,30,861.0,106.0,2.1,29.0,740.0,736.47,546.5
2016,8,13,9,45,882.0,102.5,2.15,30.0,778.5,783.95,575.19
2016,8,13,10,0,903.0,99.0,2.2,31.0,817.0,829.9,602.25
2016,8,13,10,15,910.0,100.5,2.25,31.5,846.5,867.28,624.51
2016,8,13,10,30,917.0,102.0,2.3,32.0,876.0,901.7,644.7
2016,8,13,10,45,922.0,102.5,2.4,33.0,898.0,930.19,660.08
2016,8,13,11,0,927.0,103.0,2.5,34.0,920.0,955.27,673.22
2016,8,13,11,15,930.5,103.5,2.55,34.5,935.5,975.43,684.18
2016,8,13,11,30,934.0,104.0,2.6,35.0,951.0,991.88,692.89
2016,8,13,11,45,935.5,104.5,2.7,35.5,958.0,1002.65,698.62
2016,8,13,12,0,937.0,105.0,2.8,36.0,965.0,1009.55,702.06
2016,8,13,12,15,937.0,105.0,2.9,36.0,964.5,1010.62,703.48
2016,8,13,12,30,937.0,105.0,3.0,36.0,964.0,1007.77,702.62
2016,8,13,12,45,922.0,113.5,3.1,36.0,951.5,995.13,695.76
2016,8,13,13,0,907.0,122.0,3.2,36.0,939.0,978.83,686.71
2016,8,13,13,15,903.5,121.0,3.3,36.0,923.0,960.6,676.48
2016,8,13,13,30,900.0,120.0,3.4,36.0,907.0,938.81,663.96
2016,8,13,13,45,895.0,118.5,3.5,36.0,883.5,911.76,648.05
2016,8,13,14,0,890.0,117.0,3.6,36.0,860.0,881.44,629.94
2016,8,13,14,15,882.5,115.5,3.6,35.5,829.0,845.97,609.07
2016,8,13,14,30,875.0,114.0,3.6,35.0,798.0,807.72,586.14
2016,8,13,14,45,865.5,111.0,3.65,35.0,761.5,763.95,558.26
2016,8,13,15,0,856.0,108.0,3.7,35.0,725.0,717.98,527.64
2016,8,13,15,15,842.5,105.5,3.65,34.5,683.0,672.05,496.18
2016,8,13,15,30,829.0,103.0,3.6,34.0,641.0,619.78,459.47
2016,8,13,15,45,812.5,99.5,3.6,33.5,594.5,563.79,419.09
2016,8,13,16,0,796.0,96.0,3.6,33.0,548.0,507.36,377.0
2016,8,13,16,15,772.5,92.0,3.5,32.5,498.0,447.13,330.53
2016,8,13,16,30,749.0,88.0,3.4,32.0,448.0,387.86,283.27
2016,8,13,16,45,719.5,82.5,3.3,31.5,396.0,326.44,233.17
2016,8,13,17,0,690.0,77.0,3.2,31.0,344.0,265.45,182.47
2016,8,13,17,15,645.5,71.5,3.0,30.0,292.0,205.5,133.31
2016,8,13,17,30,601.0,66.0,2.8,29.0,240.0,150.36,89.6
2016,8,13,17,45,538.0,58.0,2.65,28.0,190.0,96.52,52.08
2016,8,13,18,0,475.0,50.0,2.5,27.0,140.0,50.47,28.72
2016,8,13,18,15,373.0,39.0,2.3,26.0,96.5,31.68,20.7
2016,8,13,18,30,271.0,28.0,2.1,25.0,53.0,23.07,11.66
2016,8,13,18,45,135.5,14.0,1.95,24.0,26.5,11.95,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,141.0,17.5,2.1,15.5,33.0,13.65,0.0
2016,8,14,6,0,282.0,35.0,2.2,16.0,66.0,28.67,18.43
2016,8,14,6,15,371.5,46.5,2.2,16.5,110.5,37.47,27.01
2016,8,14,6,30,461.0,58.0,2.2,17.0,155.0,73.04,42.13
2016,8,14,6,45,519.0,67.0,2.2,18.0,205.0,120.42,72.95
2016,8,14,7,0,577.0,76.0,2.2,19.0,255.0,174.91,115.37
2016,8,14,7,15,620.0,82.5,2.2,20.0,307.0,230.32,161.9
2016,8,14,7,30,663.0,89.0,2.2,21.0,359.0,290.29,212.68
2016,8,14,7,45,692.0,95.0,2.25,22.5,410.0,348.9,261.56
2016,8,14,8,0,721.0,101.0,2.3,24.0,461.0,409.73,310.53
2016,8,14,8,15,745.0,105.0,2.3,24.5,510.0,468.13,357.12
2016,8,14,8,30,769.0,109.0,2.3,25.0,559.0,527.67,402.97
2016,8,14,8,45,786.0,113.0,2.3,26.0,604.5,583.11,443.41
2016,8,14,9,0,803.0,117.0,2.3,27.0,650.0,638.1,481.98
2016,8,14,9,15,816.5,120.0,2.3,28.0,691.5,688.97,516.29
2016,8,14,9,30,830.0,123.0,2.3,29.0,733.0,738.47,548.48
2016,8,14,9,45,834.5,128.5,2.35,30.0,766.5,781.89,575.23
2016,8,14,10,0,839.0,134.0,2.4,31.0,800.0,822.74,599.09
2016,8,14,10,15,847.5,136.0,2.45,31.5,829.5,860.69,621.91
2016,8,14,10,30,856.0,138.0,2.5,32.0,859.0,895.93,642.76
2016,8,14,10,45,862.0,139.5,2.55,32.5,881.5,914.55,652.81
2016,8,14,11,0,868.0,141.0,2.6,33.0,904.0,940.2,667.48
2016,8,14,11,15,871.5,141.5,2.65,33.5,919.0,959.29,677.91
2016,8,14,11,30,875.0,142.0,2.7,34.0,934.0,974.91,686.23
2016,8,14,11,45,878.0,142.0,2.8,34.5,941.5,986.03,692.23
2016,8,14,12,0,881.0,142.0,2.9,35.0,949.0,993.54,696.07
2016,8,14,12,15,881.0,142.0,2.95,35.0,948.0,994.49,696.98
2016,8,14,12,30,881.0,142.0,3.0,35.0,947.0,991.76,695.74
2016,8,14,12,45,889.5,135.5,3.05,35.5,941.5,987.34,692.16
2016,8,14,13,0,898.0,129.0,3.1,36.0,936.0,978.98,686.23
2016,8,14,13,15,894.0,128.0,3.15,36.0,919.0,960.36,675.37
2016,8,14,13,30,890.0,127.0,3.2,36.0,902.0,938.22,662.38
2016,8,14,13,45,879.0,128.5,3.3,36.0,877.0,908.89,645.11
2016,8,14,14,0,868.0,130.0,3.4,36.0,852.0,876.64,625.84
2016,8,14,14,15,859.5,128.0,3.45,35.5,821.0,840.45,604.81
2016,8,14,14,30,851.0,126.0,3.5,35.0,790.0,809.15,586.78
2016,8,14,14,45,836.0,125.5,3.55,35.0,752.0,763.62,557.69
2016,8,14,15,0,821.0,125.0,3.6,35.0,714.0,716.37,525.57
2016,8,14,15,15,806.0,122.0,3.6,34.5,671.5,665.25,490.93
2016,8,14,15,30,791.0,119.0,3.6,34.0,629.0,613.04,454.48
2016,8,14,15,45,769.5,115.5,3.65,33.5,582.0,555.88,413.45
2016,8,14,16,0,748.0,112.0,3.7,33.0,535.0,498.65,370.97
2016,8,14,16,15,722.5,107.5,3.65,32.0,485.0,439.0,325.81
2016,8,14,16,30,697.0,103.0,3.6,31.0,435.0,380.64,279.98
2016,8,14,16,45,662.5,97.0,3.6,30.0,383.0,319.49,230.79
2016,8,14,17,0,628.0,91.0,3.6,29.0,331.0,261.37,182.87
2016,8,14,17,15,580.5,83.5,3.45,28.0,279.5,202.5,134.65
2016,8,14,17,30,533.0,76.0,3.3,27.0,228.0,148.97,92.18
2016,8,14,17,45,467.5,66.0,3.2,26.0,179.0,97.34,55.86
2016,8,14,18,0,402.0,56.0,3.1,25.0,130.0,53.98,32.81
2016,8,14,18,15,304.5,42.5,2.95,24.0,88.0,32.8,21.76
2016,8,14,18,30,207.0,29.0,2.8,23.0,46.0,22.52,10.87
2016,8,14,18,45,103.5,14.5,2.65,22.0,23.0,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,16.0,2.75,13.5,35.0,12.92,0.0
2016,8,15,6,0,352.0,32.0,2.9,14.0,70.0,26.31,16.49
2016,8,15,6,15,446.0,41.5,2.85,14.5,117.0,33.6,23.83
2016,8,15,6,30,540.0,51.0,2.8,15.0,164.0,72.54,39.32
2016,8,15,6,45,289.5,83.0,2.75,16.0,145.5,104.68,70.33
2016,8,15,7,0,39.0,115.0,2.7,17.0,127.0,101.63,78.52
2016,8,15,7,15,45.0,136.0,2.65,17.5,152.5,124.26,97.15
2016,8,15,7,30,51.0,157.0,2.6,18.0,178.0,147.85,116.35
2016,8,15,7,45,217.5,168.0,2.55,19.0,274.0,231.43,180.86
2016,8,15,8,0,384.0,179.0,2.5,20.0,370.0,333.63,260.22
2016,8,15,8,15,616.0,133.5,2.45,20.5,476.0,434.62,338.49
2016,8,15,8,30,848.0,88.0,2.4,21.0,582.0,551.61,428.06
2016,8,15,8,45,865.0,90.5,2.4,22.0,629.0,606.89,468.79
2016,8,15,9,0,882.0,93.0,2.4,23.0,676.0,663.36,509.09
2016,8,15,9,15,894.0,95.0,2.45,23.5,718.0,714.93,545.73
2016,8,15,9,30,906.0,97.0,2.5,24.0,760.0,764.75,579.54
2016,8,15,9,45,919.5,96.5,2.55,25.0,797.0,811.24,608.01
2016,8,15,10,0,933.0,96.0,2.6,26.0,834.0,855.55,634.49
2016,8,15,10,15,939.5,97.0,2.65,26.5,863.5,893.04,657.28
2016,8,15,10,30,946.0,98.0,2.7,27.0,893.0,927.41,677.86
2016,8,15,10,45,950.0,99.5,2.8,28.0,915.5,956.75,694.05
2016,8,15,11,0,954.0,101.0,2.9,29.0,938.0,982.52,707.83
2016,8,15,11,15,957.0,101.5,2.95,29.5,953.0,1002.65,718.98
2016,8,15,11,30,960.0,102.0,3.0,30.0,968.0,1018.94,727.76
2016,8,15,11,45,960.5,102.5,3.15,30.5,974.5,1028.94,733.45
2016,8,15,12,0,961.0,103.0,3.3,31.0,981.0,1034.93,736.73
2016,8,15,12,15,961.0,103.0,3.4,31.0,980.5,1035.91,738.05
2016,8,15,12,30,961.0,103.0,3.5,31.0,980.0,1032.87,736.96
2016,8,15,12,45,948.0,109.5,3.6,31.5,967.5,1019.88,728.15
2016,8,15,13,0,935.0,116.0,3.7,32.0,955.0,1003.12,717.08
2016,8,15,13,15,931.5,115.5,3.75,32.0,938.5,984.76,706.19
2016,8,15,13,30,928.0,115.0,3.8,32.0,922.0,962.72,692.95
2016,8,15,13,45,922.5,114.0,3.85,32.0,897.5,934.86,675.92
2016,8,15,14,0,917.0,113.0,3.9,32.0,873.0,903.66,656.65
2016,8,15,14,15,909.0,111.5,3.9,31.5,841.5,866.73,634.51
2016,8,15,14,30,901.0,110.0,3.9,31.0,810.0,826.95,610.23
2016,8,15,14,45,891.0,108.0,3.9,31.0,772.5,782.57,581.3
2016,8,15,15,0,881.0,106.0,3.9,31.0,735.0,735.93,549.84
2016,8,15,15,15,867.5,103.5,3.85,30.5,692.0,684.5,514.14
2016,8,15,15,30,854.0,101.0,3.8,30.0,649.0,635.01,478.71
2016,8,15,15,45,837.0,97.5,3.75,30.0,601.5,577.27,435.4
2016,8,15,16,0,820.0,94.0,3.7,30.0,554.0,519.09,390.54
2016,8,15,16,15,796.0,90.0,3.6,29.0,503.0,457.11,342.84
2016,8,15,16,30,772.0,86.0,3.5,28.0,452.0,396.11,294.1
2016,8,15,16,45,741.5,81.0,3.45,27.5,399.0,333.28,242.02
2016,8,15,17,0,711.0,76.0,3.4,27.0,346.0,271.03,189.38
2016,8,15,17,15,665.5,70.5,3.25,25.5,292.5,209.41,138.23
2016,8,15,17,30,620.0,65.0,3.1,24.0,239.0,152.72,92.57
2016,8,15,17,45,554.0,57.0,3.0,23.0,188.0,97.28,53.17
2016,8,15,18,0,488.0,49.0,2.9,22.0,137.0,50.04,28.84
2016,8,15,18,15,379.0,38.0,2.8,21.0,93.0,31.06,20.52
2016,8,15,18,30,270.0,27.0,2.7,20.0,49.0,22.4,10.29
2016,8,15,18,45,135.0,13.5,2.65,19.0,24.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,13.79,0.0
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,27.97,17.76
2016,8,16,6,15,381.0,45.0,2.25,14.5,109.0,36.38,26.23
2016,8,16,6,30,475.0,56.0,2.2,15.0,154.0,74.19,42.37
2016,8,16,6,45,311.5,88.5,2.2,16.0,160.5,112.57,75.89
2016,8,16,7,0,148.0,121.0,2.2,17.0,167.0,128.42,96.16
2016,8,16,7,15,165.0,141.5,2.15,17.5,201.0,161.32,123.44
2016,8,16,7,30,182.0,162.0,2.1,18.0,235.0,196.37,152.44
2016,8,16,7,45,464.5,129.0,2.1,19.0,350.0,294.86,227.09
2016,8,16,8,0,747.0,96.0,2.1,20.0,465.0,419.78,323.25
2016,8,16,8,15,770.0,100.0,2.1,21.0,515.0,479.86,370.65
2016,8,16,8,30,793.0,104.0,2.1,22.0,565.0,539.76,416.37
2016,8,16,8,45,811.0,107.5,2.15,23.0,611.5,596.65,458.32
2016,8,16,9,0,829.0,111.0,2.2,24.0,658.0,653.11,498.41
2016,8,16,9,15,842.5,113.5,2.2,25.0,699.5,704.74,533.44
2016,8,16,9,30,856.0,116.0,2.2,26.0,741.0,754.91,566.24
2016,8,16,9,45,857.5,122.5,2.25,27.0,774.0,798.11,592.46
2016,8,16,10,0,859.0,129.0,2.3,28.0,807.0,838.43,616.07
2016,8,16,10,15,866.5,131.0,2.35,28.5,836.5,867.11,632.92
2016,8,16,10,30,874.0,133.0,2.4,29.0,866.0,901.2,653.29
2016,8,16,10,45,880.0,134.0,2.45,30.0,888.5,930.0,668.68
2016,8,16,11,0,886.0,135.0,2.5,31.0,911.0,955.56,681.9
2016,8,16,11,15,889.5,136.0,2.55,31.0,926.0,975.41,694.23
2016,8,16,11,30,893.0,137.0,2.6,31.0,941.0,991.7,704.43
2016,8,16,11,45,895.5,137.0,2.65,31.5,948.0,1002.45,709.81
2016,8,16,12,0,898.0,137.0,2.7,32.0,955.0,1009.49,713.0
2016,8,16,12,15,898.0,137.0,2.75,32.0,954.0,1010.35,713.91
2016,8,16,12,30,898.0,137.0,2.8,32.0,953.0,1007.45,712.61
2016,8,16,12,45,890.0,140.0,2.85,32.5,942.0,995.97,704.61
2016,8,16,13,0,882.0,143.0,2.9,33.0,931.0,980.91,694.52
2016,8,16,13,15,878.0,142.0,2.95,33.0,914.5,962.37,683.73
2016,8,16,13,30,874.0,141.0,3.0,33.0,898.0,940.37,670.76
2016,8,16,13,45,870.0,138.0,3.05,33.0,874.5,913.14,654.42
2016,8,16,14,0,866.0,135.0,3.1,33.0,851.0,882.67,635.93
2016,8,16,14,15,857.5,133.0,3.1,33.0,820.0,855.16,619.01
2016,8,16,14,30,849.0,131.0,3.1,33.0,789.0,815.27,593.77
2016,8,16,14,45,840.0,127.5,3.15,33.0,752.5,771.08,565.73
2016,8,16,15,0,831.0,124.0,3.2,33.0,716.0,724.72,534.36
2016,8,16,15,15,816.5,121.0,3.15,32.5,673.0,673.27,499.29
2016,8,16,15,30,802.0,118.0,3.1,32.0,630.0,620.65,462.38
2016,8,16,15,45,785.5,113.0,3.1,31.5,583.5,564.11,421.67
2016,8,16,16,0,769.0,108.0,3.1,31.0,537.0,507.21,379.28
2016,8,16,16,15,743.5,103.5,3.05,30.0,486.5,445.98,332.81
2016,8,16,16,30,718.0,99.0,3.0,29.0,436.0,386.29,285.75
2016,8,16,16,45,687.0,92.5,3.0,28.5,384.0,324.47,235.18
2016,8,16,17,0,656.0,86.0,3.0,28.0,332.0,265.27,185.63
2016,8,16,17,15,608.0,78.5,2.9,27.0,279.5,204.47,135.59
2016,8,16,17,30,560.0,71.0,2.8,26.0,227.0,149.04,91.38
2016,8,16,17,45,493.5,61.5,2.75,25.0,177.5,95.96,53.92
2016,8,16,18,0,427.0,52.0,2.7,24.0,128.0,51.24,30.39
2016,8,16,18,15,320.5,39.0,2.6,23.0,85.5,31.85,20.9
2016,8,16,18,30,214.0,26.0,2.5,22.0,43.0,21.49,8.66
2016,8,16,18,45,107.0,13.0,2.45,21.0,21.5,11.1,0.0
2016,8,16,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,17.0,2.2,14.5,29.5,13.25,0.0
2016,8,17,6,0,241.0,34.0,2.5,15.0,59.0,26.34,16.18
2016,8,17,6,15,332.5,46.5,2.45,15.5,102.5,37.56,27.1
2016,8,17,6,30,424.0,59.0,2.4,16.0,146.0,74.8,44.0
2016,8,17,6,45,486.5,68.5,2.35,17.0,195.0,121.26,75.15
2016,8,17,7,0,549.0,78.0,2.3,18.0,244.0,175.48,117.76
2016,8,17,7,15,593.5,85.0,2.3,19.0,295.5,230.4,164.12
2016,8,17,7,30,638.0,92.0,2.3,20.0,347.0,290.13,214.82
2016,8,17,7,45,670.5,97.5,2.3,21.0,398.0,348.46,263.94
2016,8,17,8,0,703.0,103.0,2.3,22.0,449.0,409.44,313.67
2016,8,17,8,15,727.5,107.5,2.25,23.0,498.5,467.86,359.68
2016,8,17,8,30,752.0,112.0,2.2,24.0,548.0,527.27,404.58
2016,8,17,8,45,770.5,116.0,2.2,25.0,593.5,582.97,445.2
2016,8,17,9,0,789.0,120.0,2.2,26.0,639.0,638.4,484.08
2016,8,17,9,15,803.5,123.0,2.25,26.5,680.0,689.5,519.84
2016,8,17,9,30,818.0,126.0,2.3,27.0,721.0,739.33,553.77
2016,8,17,9,45,839.5,123.0,2.35,28.0,759.5,787.03,583.54
2016,8,17,10,0,861.0,120.0,2.4,29.0,798.0,825.52,605.95
2016,8,17,10,15,869.0,122.0,2.45,29.5,827.5,862.93,628.61
2016,8,17,10,30,877.0,124.0,2.5,30.0,857.0,897.53,649.22
2016,8,17,10,45,881.0,126.0,2.6,31.0,878.5,925.56,664.51
2016,8,17,11,0,885.0,128.0,2.7,32.0,900.0,950.26,677.58
2016,8,17,11,15,888.5,128.5,2.8,32.5,915.0,969.59,688.6
2016,8,17,11,30,892.0,129.0,2.9,33.0,930.0,985.37,697.45
2016,8,17,11,45,892.0,130.5,3.0,33.5,936.5,995.11,702.56
2016,8,17,12,0,892.0,132.0,3.1,34.0,943.0,1001.1,705.45
2016,8,17,12,15,892.0,132.0,3.15,34.0,942.0,1001.9,706.27
2016,8,17,12,30,892.0,132.0,3.2,34.0,941.0,998.96,704.88
2016,8,17,12,45,879.5,138.0,3.3,34.5,929.0,986.02,696.24
2016,8,17,13,0,867.0,144.0,3.4,35.0,917.0,969.57,685.52
2016,8,17,13,15,862.5,143.0,3.45,35.0,900.0,950.72,674.4
2016,8,17,13,30,858.0,142.0,3.5,35.0,883.0,928.48,661.15
2016,8,17,13,45,853.0,139.5,3.55,35.0,859.5,911.9,651.57
2016,8,17,14,0,848.0,137.0,3.6,35.0,836.0,880.53,632.34
2016,8,17,14,15,839.5,135.0,3.65,34.5,805.0,843.76,610.77
2016,8,17,14,30,831.0,133.0,3.7,34.0,774.0,804.39,587.19
2016,8,17,14,45,821.0,129.0,3.75,34.0,737.0,759.53,558.28
2016,8,17,15,0,811.0,125.0,3.8,34.0,700.0,712.64,526.3
2016,8,17,15,15,795.5,122.0,3.8,33.5,657.5,661.32,491.24
2016,8,17,15,30,780.0,119.0,3.8,33.0,615.0,608.97,454.43
2016,8,17,15,45,763.0,114.0,3.85,32.5,569.0,553.14,414.09
2016,8,17,16,0,746.0,109.0,3.9,32.0,523.0,496.88,372.04
2016,8,17,16,15,719.5,104.5,3.85,31.0,473.0,436.62,326.1
2016,8,17,16,30,693.0,100.0,3.8,30.0,423.0,377.79,279.61
2016,8,17,16,45,660.5,93.0,3.8,29.0,371.5,316.38,229.82
2016,8,17,17,0,628.0,86.0,3.8,28.0,320.0,257.83,181.14
2016,8,17,17,15,579.0,79.0,3.65,26.5,268.5,198.91,132.8
2016,8,17,17,30,530.0,72.0,3.5,25.0,217.0,145.52,90.29
2016,8,17,17,45,462.0,61.5,3.4,24.0,168.5,93.29,53.19
2016,8,17,18,0,394.0,51.0,3.3,23.0,120.0,49.67,29.69
2016,8,17,18,15,289.5,38.0,3.15,22.0,79.0,30.99,20.17
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,19.46,6.29
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,89.0,17.0,2.15,14.5,26.0,13.21,0.0
2016,8,18,6,0,178.0,34.0,2.4,15.0,52.0,26.17,15.87
2016,8,18,6,15,262.5,50.0,2.4,15.5,93.5,38.09,27.52
2016,8,18,6,30,347.0,66.0,2.4,16.0,135.0,74.42,45.87
2016,8,18,6,45,400.0,79.0,2.4,17.0,182.0,117.78,75.97
2016,8,18,7,0,453.0,92.0,2.4,18.0,229.0,167.7,115.49
2016,8,18,7,15,499.0,102.0,2.35,18.5,279.0,219.65,159.17
2016,8,18,7,30,545.0,112.0,2.3,19.0,329.0,280.52,210.54
2016,8,18,7,45,571.0,122.5,2.3,20.0,377.5,335.78,256.83
2016,8,18,8,0,597.0,133.0,2.3,21.0,426.0,393.18,303.45
2016,8,18,8,15,624.0,139.5,2.25,22.0,474.0,449.28,347.42
2016,8,18,8,30,651.0,146.0,2.2,23.0,522.0,506.94,390.92
2016,8,18,8,45,664.5,155.0,2.2,24.0,565.0,560.1,429.61
2016,8,18,9,0,678.0,164.0,2.2,25.0,608.0,612.84,466.58
2016,8,18,9,15,694.5,168.5,2.25,26.0,648.0,662.67,500.59
2016,8,18,9,30,711.0,173.0,2.3,27.0,688.0,711.73,533.05
2016,8,18,9,45,661.0,209.0,2.35,28.0,707.0,738.15,547.76
2016,8,18,10,0,611.0,245.0,2.4,29.0,726.0,757.44,557.29
2016,8,18,10,15,622.0,249.5,2.45,29.5,754.0,793.84,580.58
2016,8,18,10,30,633.0,254.0,2.5,30.0,782.0,828.36,602.13
2016,8,18,10,45,639.0,258.0,2.6,30.5,803.0,855.83,619.1
2016,8,18,11,0,645.0,262.0,2.7,31.0,824.0,880.76,634.31
2016,8,18,11,15,650.0,264.0,2.75,31.5,838.5,900.23,645.58
2016,8,18,11,30,655.0,266.0,2.8,32.0,853.0,916.83,654.98
2016,8,18,11,45,659.5,266.0,2.9,32.5,860.5,928.1,661.39
2016,8,18,12,0,664.0,266.0,3.0,33.0,868.0,936.27,665.88
2016,8,18,12,15,664.0,266.0,3.05,33.0,867.0,936.91,666.57
2016,8,18,12,30,664.0,266.0,3.1,33.0,866.0,934.35,665.32
2016,8,18,12,45,665.5,262.0,3.15,33.5,858.5,926.3,659.41
2016,8,18,13,0,667.0,258.0,3.2,34.0,851.0,915.08,651.54
2016,8,18,13,15,662.0,255.5,3.25,34.0,835.0,896.07,639.9
2016,8,18,13,30,657.0,253.0,3.3,34.0,819.0,874.22,626.41
2016,8,18,13,45,652.0,248.0,3.4,34.0,796.5,847.36,609.89
2016,8,18,14,0,647.0,243.0,3.5,34.0,774.0,817.98,591.49
2016,8,18,14,15,636.0,238.5,3.55,33.5,744.0,781.71,569.1
2016,8,18,14,30,625.0,234.0,3.6,33.0,714.0,743.63,545.07
2016,8,18,14,45,616.0,225.5,3.65,33.0,679.5,701.9,517.07
2016,8,18,15,0,607.0,217.0,3.7,33.0,645.0,658.71,487.52
2016,8,18,15,15,588.5,209.5,3.7,32.5,604.0,604.54,450.41
2016,8,18,15,30,570.0,202.0,3.7,32.0,563.0,554.77,415.41
2016,8,18,15,45,552.5,191.0,3.75,31.5,519.0,502.56,377.81
2016,8,18,16,0,535.0,180.0,3.8,31.0,475.0,450.79,339.39
2016,8,18,16,15,505.5,169.5,3.8,30.0,427.0,394.69,297.17
2016,8,18,16,30,476.0,159.0,3.8,29.0,379.0,340.89,255.43
2016,8,18,16,45,443.0,145.0,3.8,28.0,330.5,285.48,211.42
2016,8,18,17,0,410.0,131.0,3.8,27.0,282.0,233.45,169.25
2016,8,18,17,15,363.5,115.0,3.65,25.5,233.5,180.5,126.89
2016,8,18,17,30,317.0,99.0,3.5,24.0,185.0,133.16,89.8
2016,8,18,17,45,260.0,80.0,3.4,23.0,140.5,87.62,56.47
2016,8,18,18,0,203.0,61.0,3.3,22.0,96.0,51.34,33.7
2016,8,18,18,15,137.0,40.0,3.2,21.0,60.0,31.03,20.17
2016,8,18,18,30,71.0,19.0,3.1,20.0,24.0,15.18,2.56
2016,8,18,18,45,35.5,9.5,3.05,19.5,12.0,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,15.5,2.2,14.5,21.0,12.4,0.0
2016,8,19,6,0,115.0,31.0,2.5,15.0,42.0,24.33,14.19
2016,8,19,6,15,182.0,51.5,2.55,15.5,81.5,39.59,28.78
2016,8,19,6,30,249.0,72.0,2.6,16.0,121.0,73.38,47.98
2016,8,19,6,45,302.0,89.5,2.65,16.5,167.0,114.78,77.89
2016,8,19,7,0,355.0,107.0,2.7,17.0,213.0,162.61,115.96
2016,8,19,7,15,399.5,121.0,2.6,17.5,261.5,211.91,157.11
2016,8,19,7,30,444.0,135.0,2.5,18.0,310.0,266.36,202.82
2016,8,19,7,45,475.5,147.0,2.45,19.0,358.5,319.03,246.52
2016,8,19,8,0,507.0,159.0,2.4,20.0,407.0,374.68,291.39
2016,8,19,8,15,535.0,168.5,2.35,21.0,454.0,429.01,333.91
2016,8,19,8,30,563.0,178.0,2.3,22.0,501.0,485.25,376.41
2016,8,19,8,45,580.5,187.5,2.25,23.0,544.5,536.81,413.93
2016,8,19,9,0,598.0,197.0,2.2,24.0,588.0,593.34,453.59
2016,8,19,9,15,615.5,203.0,2.2,24.5,627.5,642.01,487.61
2016,8,19,9,30,633.0,209.0,2.2,25.0,667.0,690.21,520.45
2016,8,19,9,45,621.0,227.5,2.2,26.0,695.0,726.1,542.36
2016,8,19,10,0,609.0,246.0,2.2,27.0,723.0,758.74,561.5
2016,8,19,10,15,619.5,250.5,2.25,27.5,751.5,794.68,584.47
2016,8,19,10,30,630.0,255.0,2.3,28.0,780.0,828.72,605.8
2016,8,19,10,45,635.0,260.0,2.35,28.5,800.5,856.14,622.43
2016,8,19,11,0,640.0,265.0,2.4,29.0,821.0,880.98,637.26
2016,8,19,11,15,645.0,267.0,2.45,29.5,835.5,900.37,648.52
2016,8,19,11,30,650.0,269.0,2.5,30.0,850.0,916.89,657.94
2016,8,19,11,45,653.5,269.5,2.65,30.5,857.0,927.6,664.47
2016,8,19,12,0,657.0,270.0,2.8,31.0,864.0,935.2,669.05
2016,8,19,12,15,657.0,269.5,2.85,31.0,863.0,935.33,669.44
2016,8,19,12,30,657.0,269.0,2.9,31.0,862.0,932.26,667.91
2016,8,19,12,45,659.5,264.5,3.0,31.5,854.5,924.7,662.71
2016,8,19,13,0,662.0,260.0,3.1,32.0,847.0,913.96,655.5
2016,8,19,13,15,656.0,257.5,3.15,31.5,830.5,894.01,644.48
2016,8,19,13,30,650.0,255.0,3.2,31.0,814.0,871.28,631.57
2016,8,19,13,45,645.5,249.5,3.3,31.0,791.0,844.48,614.93
2016,8,19,14,0,641.0,244.0,3.4,31.0,768.0,815.14,596.4
2016,8,19,14,15,629.5,239.5,3.45,30.5,738.0,778.54,573.51
2016,8,19,14,30,618.0,235.0,3.5,30.0,708.0,740.19,549.0
2016,8,19,14,45,606.5,227.0,3.55,30.0,672.5,697.19,519.77
2016,8,19,15,0,595.0,219.0,3.6,30.0,637.0,648.62,486.16
2016,8,19,15,15,576.0,211.5,3.55,29.5,596.0,599.02,451.6
2016,8,19,15,30,557.0,204.0,3.5,29.0,555.0,549.43,416.19
2016,8,19,15,45,534.0,194.5,3.5,28.5,510.0,496.03,377.18
2016,8,19,16,0,511.0,185.0,3.5,28.0,465.0,443.65,337.85
2016,8,19,16,15,481.0,174.0,3.45,27.0,417.5,388.06,295.58
2016,8,19,16,30,451.0,163.0,3.4,26.0,370.0,334.88,253.95
2016,8,19,16,45,411.5,149.5,3.4,25.5,321.0,279.06,209.03
2016,8,19,17,0,372.0,136.0,3.4,25.0,272.0,227.43,166.88
2016,8,19,17,15,327.0,118.5,3.3,24.0,224.0,172.99,122.97
2016,8,19,17,30,282.0,101.0,3.2,23.0,176.0,127.81,87.29
2016,8,19,17,45,223.5,80.0,3.15,22.0,131.5,84.46,55.48
2016,8,19,18,0,165.0,59.0,3.1,21.0,87.0,49.0,32.4
2016,8,19,18,15,108.5,37.5,3.0,20.0,53.0,29.12,18.53
2016,8,19,18,30,52.0,16.0,2.9,19.0,19.0,12.87,0.0
2016,8,19,18,45,26.0,8.0,2.85,18.5,9.5,6.83,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.5,1.75,14.5,17.5,10.86,0.0
2016,8,20,6,0,85.0,27.0,2.0,15.0,35.0,21.33,11.57
2016,8,20,6,15,140.5,50.0,2.0,15.5,73.0,38.35,27.66
2016,8,20,6,30,196.0,73.0,2.0,16.0,111.0,71.3,47.84
2016,8,20,6,45,245.0,93.5,2.0,16.5,156.0,109.98,76.31
2016,8,20,7,0,294.0,114.0,2.0,17.0,201.0,155.14,112.27
2016,8,20,7,15,335.0,131.0,2.0,17.5,248.5,201.52,150.73
2016,8,20,7,30,376.0,148.0,2.0,18.0,296.0,257.19,196.94
2016,8,20,7,45,409.5,162.0,2.0,19.0,344.0,308.58,238.97
2016,8,20,8,0,443.0,176.0,2.0,20.0,392.0,363.32,282.61
2016,8,20,8,15,470.0,187.5,2.0,20.5,438.0,415.68,323.86
2016,8,20,8,30,497.0,199.0,2.0,21.0,484.0,470.01,365.45
