Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,519.0,208.5,2.05,22.0,527.0,521.16,402.93
2016,8,20,9,0,541.0,218.0,2.1,23.0,570.0,573.11,439.87
2016,8,20,9,15,558.5,225.5,2.15,23.5,609.5,620.56,473.41
2016,8,20,9,30,576.0,233.0,2.2,24.0,649.0,667.76,506.04
2016,8,20,9,45,622.0,222.0,2.3,25.0,691.0,723.94,544.06
2016,8,20,10,0,668.0,211.0,2.4,26.0,733.0,776.82,578.99
2016,8,20,10,15,678.0,214.5,2.45,26.5,761.0,813.09,602.12
2016,8,20,10,30,688.0,218.0,2.5,27.0,789.0,847.24,623.61
2016,8,20,10,45,696.5,220.0,2.65,27.5,811.0,876.25,642.19
2016,8,20,11,0,705.0,222.0,2.8,28.0,833.0,902.64,658.88
2016,8,20,11,15,709.5,223.5,2.9,28.5,847.0,921.97,670.27
2016,8,20,11,30,714.0,225.0,3.0,29.0,861.0,938.23,679.74
2016,8,20,11,45,719.5,223.5,3.15,29.5,868.5,949.3,686.27
2016,8,20,12,0,725.0,222.0,3.3,30.0,876.0,957.09,690.77
2016,8,20,12,15,725.0,221.5,3.4,30.0,875.0,957.16,691.41
2016,8,20,12,30,725.0,221.0,3.5,30.0,874.0,953.83,689.99
2016,8,20,12,45,705.5,230.5,3.6,30.0,860.0,938.24,680.67
2016,8,20,13,0,686.0,240.0,3.7,30.0,846.0,919.55,669.02
2016,8,20,13,15,681.0,238.0,3.7,29.5,830.0,900.61,658.19
2016,8,20,13,30,676.0,236.0,3.7,29.0,814.0,878.77,645.34
2016,8,20,13,45,674.5,229.0,3.75,29.0,792.0,852.55,628.59
2016,8,20,14,0,673.0,222.0,3.8,29.0,770.0,823.56,609.82
2016,8,20,14,15,662.0,218.0,3.8,28.5,740.0,786.89,586.33
2016,8,20,14,30,651.0,214.0,3.8,28.0,710.0,748.33,561.16
2016,8,20,14,45,643.0,205.5,3.85,28.0,675.5,706.23,532.25
2016,8,20,15,0,635.0,197.0,3.9,28.0,641.0,662.53,501.64
2016,8,20,15,15,617.0,191.0,3.85,27.5,600.0,613.05,466.77
2016,8,20,15,30,599.0,185.0,3.8,27.0,559.0,563.3,430.84
2016,8,20,15,45,581.5,174.5,3.8,26.5,515.0,505.12,387.96
2016,8,20,16,0,564.0,164.0,3.8,26.0,471.0,452.25,347.72
2016,8,20,16,15,534.5,155.0,3.7,25.0,423.5,395.92,304.13
2016,8,20,16,30,505.0,146.0,3.6,24.0,376.0,341.83,260.99
2016,8,20,16,45,473.5,133.0,3.55,23.5,327.5,286.08,215.09
2016,8,20,17,0,442.0,120.0,3.5,23.0,279.0,233.49,171.02
2016,8,20,17,15,393.5,106.0,3.4,22.0,230.5,179.83,126.94
2016,8,20,17,30,345.0,92.0,3.3,21.0,182.0,131.96,88.63
2016,8,20,17,45,286.5,74.5,3.2,20.0,137.5,86.45,55.12
2016,8,20,18,0,228.0,57.0,3.1,19.0,93.0,48.55,31.47
2016,8,20,18,15,152.5,37.0,2.95,18.5,57.5,28.29,17.81
2016,8,20,18,30,77.0,17.0,2.8,18.0,22.0,13.16,0.0
2016,8,20,18,45,38.5,8.5,2.7,17.5,11.0,7.26,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,15.5,2.35,13.5,21.5,13.23,0.0
2016,8,21,6,0,135.0,31.0,2.7,14.0,43.0,23.82,13.41
2016,8,21,6,15,211.0,49.0,2.7,14.5,83.0,37.2,26.73
2016,8,21,6,30,287.0,67.0,2.7,15.0,123.0,73.87,46.92
2016,8,21,6,45,349.5,81.5,2.75,16.0,170.0,116.35,77.19
2016,8,21,7,0,412.0,96.0,2.8,17.0,217.0,166.72,117.16
2016,8,21,7,15,458.5,107.0,2.75,17.5,266.5,217.61,160.14
2016,8,21,7,30,505.0,118.0,2.7,18.0,316.0,273.76,207.84
2016,8,21,7,45,542.5,126.5,2.7,18.5,365.5,329.19,254.74
2016,8,21,8,0,580.0,135.0,2.7,19.0,415.0,392.73,306.93
2016,8,21,8,15,607.5,142.0,2.65,20.0,463.0,448.91,351.38
2016,8,21,8,30,635.0,149.0,2.6,21.0,511.0,506.73,395.5
2016,8,21,8,45,658.5,154.0,2.6,22.0,556.0,561.56,436.01
2016,8,21,9,0,682.0,159.0,2.6,23.0,601.0,616.9,475.49
2016,8,21,9,15,699.0,163.0,2.6,23.5,641.5,666.9,510.82
2016,8,21,9,30,716.0,167.0,2.6,24.0,682.0,716.13,544.69
2016,8,21,9,45,697.0,187.5,2.65,24.5,709.0,752.27,568.14
2016,8,21,10,0,678.0,208.0,2.7,25.0,736.0,784.31,588.33
2016,8,21,10,15,688.5,211.5,2.75,25.5,764.5,821.33,612.31
2016,8,21,10,30,699.0,215.0,2.8,26.0,793.0,856.21,634.43
2016,8,21,10,45,710.0,215.5,2.9,26.5,816.0,886.28,653.49
2016,8,21,11,0,721.0,216.0,3.0,27.0,839.0,913.78,670.3
2016,8,21,11,15,725.5,217.5,3.1,27.5,853.0,933.34,681.85
2016,8,21,11,30,730.0,219.0,3.2,28.0,867.0,949.75,691.43
2016,8,21,11,45,736.0,217.5,3.3,28.5,875.0,961.38,697.96
2016,8,21,12,0,742.0,216.0,3.4,29.0,883.0,969.67,702.42
2016,8,21,12,15,742.0,215.5,3.5,29.0,882.0,969.68,703.02
2016,8,21,12,30,742.0,215.0,3.6,29.0,881.0,966.24,701.53
2016,8,21,12,45,754.0,205.5,3.75,29.0,876.0,961.83,699.83
2016,8,21,13,0,766.0,196.0,3.9,29.0,871.0,953.69,695.74
2016,8,21,13,15,760.5,194.5,3.95,28.5,854.0,933.59,684.61
2016,8,21,13,30,755.0,193.0,4.0,28.0,837.0,910.34,671.43
2016,8,21,13,45,749.5,189.5,4.1,28.0,813.0,882.09,653.74
2016,8,21,14,0,744.0,186.0,4.2,28.0,789.0,851.02,634.04
2016,8,21,14,15,733.0,182.5,4.2,27.5,758.0,812.74,609.81
2016,8,21,14,30,722.0,179.0,4.2,27.0,727.0,772.37,583.27
2016,8,21,14,45,708.5,174.5,4.25,26.5,690.5,727.28,553.01
2016,8,21,15,0,695.0,170.0,4.3,26.0,654.0,680.8,521.02
2016,8,21,15,15,676.5,165.0,4.2,25.5,612.0,629.39,484.22
2016,8,21,15,30,658.0,160.0,4.1,25.0,570.0,577.59,446.24
2016,8,21,15,45,634.0,154.0,4.1,24.5,523.5,521.68,404.35
2016,8,21,16,0,610.0,148.0,4.1,24.0,477.0,466.58,361.86
2016,8,21,16,15,547.0,142.5,4.05,23.0,416.5,390.7,302.98
2016,8,21,16,30,484.0,137.0,4.0,22.0,356.0,325.83,251.27
2016,8,21,16,45,476.5,124.5,3.95,21.5,318.0,279.94,212.2
2016,8,21,17,0,469.0,112.0,3.9,21.0,280.0,234.31,172.4
2016,8,21,17,15,418.5,99.5,3.75,20.0,231.0,179.87,127.07
2016,8,21,17,30,368.0,87.0,3.6,19.0,182.0,131.43,87.9
2016,8,21,17,45,300.0,71.0,3.5,18.5,137.0,84.88,53.62
2016,8,21,18,0,232.0,55.0,3.4,18.0,92.0,47.1,30.35
2016,8,21,18,15,153.0,36.0,3.3,17.5,56.5,27.57,17.08
2016,8,21,18,30,74.0,17.0,3.2,17.0,21.0,13.6,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.5,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,15.0,2.75,13.5,21.0,12.8,0.0
2016,8,22,6,0,126.0,30.0,3.0,14.0,42.0,23.05,12.52
2016,8,22,6,15,202.0,49.0,3.0,14.5,81.5,37.28,26.74
2016,8,22,6,30,278.0,68.0,3.0,15.0,121.0,74.86,47.86
2016,8,22,6,45,335.0,83.5,3.0,15.5,167.0,117.06,78.54
2016,8,22,7,0,392.0,99.0,3.0,16.0,213.0,166.49,118.36
2016,8,22,7,15,438.0,110.5,2.9,16.5,261.5,216.63,160.84
2016,8,22,7,30,484.0,122.0,2.8,17.0,310.0,272.0,207.98
2016,8,22,7,45,517.5,132.0,2.75,18.0,359.0,326.19,253.48
2016,8,22,8,0,551.0,142.0,2.7,19.0,408.0,383.48,300.2
2016,8,22,8,15,578.5,150.0,2.65,19.5,455.0,443.54,348.19
2016,8,22,8,30,606.0,158.0,2.6,20.0,502.0,500.9,392.69
2016,8,22,8,45,625.5,165.0,2.6,21.0,545.5,553.88,431.88
2016,8,22,9,0,645.0,172.0,2.6,22.0,589.0,607.07,469.9
2016,8,22,9,15,662.0,177.0,2.65,22.5,629.0,656.53,505.21
2016,8,22,9,30,679.0,182.0,2.7,23.0,669.0,705.34,539.21
2016,8,22,9,45,695.5,184.0,2.75,24.0,704.0,749.9,568.45
2016,8,22,10,0,712.0,186.0,2.8,25.0,739.0,793.12,596.06
2016,8,22,10,15,721.5,189.0,2.9,25.5,767.0,829.73,619.99
2016,8,22,10,30,731.0,192.0,3.0,26.0,795.0,864.05,641.52
2016,8,22,10,45,739.0,193.0,3.1,26.5,816.5,892.49,658.99
2016,8,22,11,0,747.0,194.0,3.2,27.0,838.0,918.14,674.58
2016,8,22,11,15,751.5,195.5,3.3,27.0,852.0,938.01,687.71
2016,8,22,11,30,756.0,197.0,3.4,27.0,866.0,954.67,698.84
2016,8,22,11,45,760.5,195.5,3.55,27.5,873.0,955.56,698.64
2016,8,22,12,0,765.0,194.0,3.7,28.0,880.0,962.42,702.57
2016,8,22,12,15,765.0,193.5,3.8,28.0,878.5,962.4,703.1
2016,8,22,12,30,765.0,193.0,3.9,28.0,877.0,958.93,701.51
2016,8,22,12,45,725.5,214.5,4.0,28.5,858.0,945.31,691.92
2016,8,22,13,0,686.0,236.0,4.1,29.0,839.0,919.15,673.89
2016,8,22,13,15,681.0,234.0,4.1,28.5,822.5,900.06,662.89
2016,8,22,13,30,676.0,232.0,4.1,28.0,806.0,878.07,649.79
2016,8,22,13,45,674.5,225.0,4.2,28.0,784.0,851.67,632.94
2016,8,22,14,0,673.0,218.0,4.3,28.0,762.0,822.51,614.02
2016,8,22,14,15,662.0,214.0,4.3,27.5,732.0,785.66,590.14
2016,8,22,14,30,651.0,210.0,4.3,27.0,702.0,746.93,564.56
2016,8,22,14,45,642.5,202.0,4.35,26.5,667.5,704.73,536.29
2016,8,22,15,0,634.0,194.0,4.4,26.0,633.0,660.97,506.22
2016,8,22,15,15,615.5,187.5,4.35,25.5,592.0,610.57,470.2
2016,8,22,15,30,597.0,181.0,4.3,25.0,551.0,559.96,433.16
2016,8,22,15,45,577.5,172.0,4.3,24.5,506.5,501.84,389.7
2016,8,22,16,0,558.0,163.0,4.3,24.0,462.0,449.4,349.23
2016,8,22,16,15,528.0,153.5,4.2,23.0,414.5,392.56,304.72
2016,8,22,16,30,498.0,144.0,4.1,22.0,367.0,338.06,260.76
2016,8,22,16,45,462.5,131.5,4.0,21.5,318.5,281.68,213.9
2016,8,22,17,0,427.0,119.0,3.9,21.0,270.0,228.97,169.39
2016,8,22,17,15,377.5,105.0,3.75,20.0,222.0,175.91,125.44
2016,8,22,17,30,328.0,91.0,3.6,19.0,174.0,128.8,87.46
2016,8,22,17,45,267.0,72.5,3.45,18.5,130.0,83.28,53.53
2016,8,22,18,0,206.0,54.0,3.3,18.0,86.0,45.76,29.55
2016,8,22,18,15,132.5,34.0,3.15,17.5,51.5,26.55,15.98
2016,8,22,18,30,59.0,14.0,3.0,17.0,17.0,11.29,0.0
2016,8,22,18,45,29.5,7.0,2.85,16.5,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,14.5,2.2,14.5,20.5,12.38,0.0
2016,8,23,6,0,140.0,29.0,2.5,15.0,41.0,22.35,11.59
2016,8,23,6,15,222.5,46.5,2.5,15.5,81.0,36.14,25.59
2016,8,23,6,30,305.0,64.0,2.5,16.0,121.0,74.43,46.17
2016,8,23,6,45,370.5,77.0,2.55,16.5,168.5,117.53,77.0
2016,8,23,7,0,436.0,90.0,2.6,17.0,216.0,168.83,118.05
2016,8,23,7,15,483.0,100.5,2.55,17.5,265.5,221.07,162.42
2016,8,23,7,30,530.0,111.0,2.5,18.0,315.0,278.61,211.45
2016,8,23,7,45,569.0,118.0,2.45,19.0,365.5,339.23,261.97
2016,8,23,8,0,608.0,125.0,2.4,20.0,416.0,399.57,310.88
2016,8,23,8,15,635.0,131.5,2.35,20.5,464.0,456.68,356.46
2016,8,23,8,30,662.0,138.0,2.3,21.0,512.0,515.3,401.67
2016,8,23,8,45,686.0,142.0,2.3,22.0,557.5,570.88,442.5
2016,8,23,9,0,710.0,146.0,2.3,23.0,603.0,626.91,482.22
2016,8,23,9,15,726.0,150.0,2.3,23.5,643.5,677.44,517.64
2016,8,23,9,30,742.0,154.0,2.3,24.0,684.0,727.04,551.45
2016,8,23,9,45,737.0,166.0,2.35,25.0,714.5,766.96,576.53
2016,8,23,10,0,732.0,178.0,2.4,26.0,745.0,803.86,598.95
2016,8,23,10,15,742.0,181.0,2.45,26.5,773.5,841.51,622.5
2016,8,23,10,30,752.0,184.0,2.5,27.0,802.0,876.82,644.02
2016,8,23,10,45,760.5,185.0,2.6,27.5,824.0,906.16,661.85
2016,8,23,11,0,769.0,186.0,2.7,28.0,846.0,924.71,672.61
2016,8,23,11,15,773.5,187.0,2.75,28.5,860.5,944.04,683.6
2016,8,23,11,30,778.0,188.0,2.8,29.0,875.0,960.12,692.49
2016,8,23,11,45,782.0,187.5,2.9,29.5,882.5,970.92,698.47
2016,8,23,12,0,786.0,187.0,3.0,30.0,890.0,978.27,702.36
2016,8,23,12,15,786.0,186.5,3.1,30.0,888.5,978.19,703.0
2016,8,23,12,30,786.0,186.0,3.2,30.0,887.0,974.58,701.53
2016,8,23,12,45,792.0,180.0,3.3,30.5,880.0,967.96,696.82
2016,8,23,13,0,798.0,174.0,3.4,31.0,873.0,957.66,689.85
2016,8,23,13,15,793.0,173.0,3.45,31.0,856.0,938.25,678.1
2016,8,23,13,30,788.0,172.0,3.5,31.0,839.0,915.6,664.31
2016,8,23,13,45,783.0,168.5,3.6,31.0,815.5,887.45,647.16
2016,8,23,14,0,778.0,165.0,3.7,31.0,792.0,856.36,627.96
2016,8,23,14,15,768.0,162.5,3.75,30.5,761.0,819.28,605.54
2016,8,23,14,30,758.0,160.0,3.8,30.0,730.0,784.37,584.18
2016,8,23,14,45,746.5,155.0,3.9,30.0,693.5,738.83,553.31
2016,8,23,15,0,735.0,150.0,4.0,30.0,657.0,691.65,520.65
2016,8,23,15,15,718.0,145.5,4.0,29.5,614.5,639.91,484.6
2016,8,23,15,30,701.0,141.0,4.0,29.0,572.0,587.55,447.09
2016,8,23,15,45,680.5,135.0,4.0,28.5,526.5,531.44,405.71
2016,8,23,16,0,660.0,129.0,4.0,28.0,481.0,475.71,363.31
2016,8,23,16,15,630.5,122.5,3.95,27.0,431.5,416.08,317.22
2016,8,23,16,30,601.0,116.0,3.9,26.0,382.0,358.47,271.16
2016,8,23,16,45,564.5,107.0,3.85,25.0,332.0,298.61,222.14
2016,8,23,17,0,528.0,98.0,3.8,24.0,282.0,242.32,175.01
2016,8,23,17,15,475.5,87.5,3.65,23.0,232.5,182.06,125.13
2016,8,23,17,30,423.0,77.0,3.5,22.0,183.0,131.53,84.5
2016,8,23,17,45,352.5,63.0,3.4,21.0,137.0,83.0,49.46
2016,8,23,18,0,282.0,49.0,3.3,20.0,91.0,43.49,26.5
2016,8,23,18,15,185.5,32.0,3.2,19.0,55.0,24.7,14.05
2016,8,23,18,30,89.0,15.0,3.1,18.0,19.0,11.68,0.0
2016,8,23,18,45,44.5,7.5,3.05,17.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,114.0,14.0,2.0,13.5,23.5,11.95,0.0
2016,8,24,6,0,228.0,28.0,2.3,14.0,47.0,23.08,11.85
2016,8,24,6,15,327.0,41.0,2.3,14.5,90.0,35.1,24.76
2016,8,24,6,30,426.0,54.0,2.3,15.0,133.0,78.18,44.94
2016,8,24,6,45,223.0,78.5,2.35,15.5,120.5,97.87,67.34
2016,8,24,7,0,20.0,103.0,2.4,16.0,108.0,88.76,68.86
2016,8,24,7,15,27.0,123.5,2.35,16.5,132.5,111.58,87.76
2016,8,24,7,30,34.0,144.0,2.3,17.0,157.0,134.16,106.19
2016,8,24,7,45,90.0,173.0,2.3,18.0,214.5,184.21,145.9
2016,8,24,8,0,146.0,202.0,2.3,19.0,272.0,247.31,195.76
2016,8,24,8,15,462.0,153.0,2.3,19.5,407.0,386.56,305.1
2016,8,24,8,30,778.0,104.0,2.3,20.0,542.0,548.46,429.38
2016,8,24,8,45,797.0,107.0,2.3,21.0,588.0,605.22,470.51
2016,8,24,9,0,816.0,110.0,2.3,22.0,634.0,661.64,510.48
2016,8,24,9,15,830.0,112.5,2.3,22.5,675.0,713.37,546.73
2016,8,24,9,30,844.0,115.0,2.3,23.0,716.0,763.66,580.51
2016,8,24,9,45,864.0,112.5,2.35,24.0,754.0,804.71,605.29
2016,8,24,10,0,884.0,110.0,2.4,25.0,792.0,850.63,633.0
2016,8,24,10,15,891.0,111.5,2.45,25.5,821.0,887.47,655.41
2016,8,24,10,30,898.0,113.0,2.5,26.0,850.0,921.33,675.72
2016,8,24,10,45,904.0,114.0,2.6,27.0,872.0,950.63,691.98
2016,8,24,11,0,910.0,115.0,2.7,28.0,894.0,976.56,705.98
2016,8,24,11,15,913.0,115.5,2.75,28.0,908.5,995.64,717.94
2016,8,24,11,30,916.0,116.0,2.8,28.0,923.0,1010.99,727.66
2016,8,24,11,45,917.0,116.5,2.9,28.5,929.0,1020.61,732.83
2016,8,24,12,0,918.0,117.0,3.0,29.0,935.0,1026.36,735.67
2016,8,24,12,15,918.0,117.0,3.05,29.0,933.5,1026.72,736.27
2016,8,24,12,30,918.0,117.0,3.1,29.0,932.0,1023.19,734.55
2016,8,24,12,45,895.0,128.5,3.2,29.5,916.5,1004.89,722.44
2016,8,24,13,0,872.0,140.0,3.3,30.0,901.0,983.03,708.2
2016,8,24,13,15,867.5,139.0,3.35,30.0,883.5,963.44,696.53
2016,8,24,13,30,863.0,138.0,3.4,30.0,866.0,940.42,682.61
2016,8,24,13,45,855.5,136.5,3.5,30.0,841.0,921.78,671.89
2016,8,24,14,0,848.0,135.0,3.6,30.0,816.0,888.48,651.37
2016,8,24,14,15,839.0,133.0,3.6,29.5,784.5,850.55,628.39
2016,8,24,14,30,830.0,131.0,3.6,29.0,753.0,810.05,603.39
2016,8,24,14,45,817.0,128.5,3.65,29.0,715.0,763.67,573.06
2016,8,24,15,0,804.0,126.0,3.7,29.0,677.0,715.52,539.71
2016,8,24,15,15,788.0,122.5,3.7,28.5,634.0,662.89,503.09
2016,8,24,15,30,772.0,119.0,3.7,28.0,591.0,609.33,464.72
2016,8,24,15,45,751.0,114.5,3.7,27.5,543.5,551.99,422.35
2016,8,24,16,0,730.0,110.0,3.7,27.0,496.0,493.85,377.98
2016,8,24,16,15,701.5,104.5,3.65,26.0,445.5,431.88,329.84
2016,8,24,16,30,673.0,99.0,3.6,25.0,395.0,371.68,281.35
2016,8,24,16,45,636.0,92.0,3.55,24.5,343.5,309.3,229.34
2016,8,24,17,0,599.0,85.0,3.5,24.0,292.0,250.43,179.22
2016,8,24,17,15,545.0,77.0,3.4,23.0,240.5,190.85,129.47
2016,8,24,17,30,491.0,69.0,3.3,22.0,189.0,137.59,86.44
2016,8,24,17,45,414.0,57.5,3.2,21.0,141.5,85.96,49.51
2016,8,24,18,0,337.0,46.0,3.1,20.0,94.0,44.27,26.49
2016,8,24,18,15,222.5,30.5,3.05,19.0,57.0,23.68,12.84
2016,8,24,18,30,108.0,15.0,3.0,18.0,20.0,12.8,0.0
2016,8,24,18,45,54.0,7.5,2.95,17.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,13.5,2.35,13.5,22.5,11.52,0.0
2016,8,25,6,0,217.0,27.0,2.6,14.0,45.0,22.23,10.76
2016,8,25,6,15,316.5,40.0,2.6,14.5,87.0,35.03,24.64
2016,8,25,6,30,416.0,53.0,2.6,15.0,129.0,77.71,44.64
2016,8,25,6,45,486.5,61.5,2.65,16.0,178.5,125.2,78.37
2016,8,25,7,0,557.0,70.0,2.7,17.0,228.0,181.48,123.82
2016,8,25,7,15,306.0,109.0,2.7,17.5,199.0,180.09,134.99
2016,8,25,7,30,55.0,148.0,2.7,18.0,170.0,144.83,114.06
2016,8,25,7,45,137.0,172.0,2.7,18.5,235.0,207.24,163.85
2016,8,25,8,0,219.0,196.0,2.7,19.0,300.0,275.39,218.05
2016,8,25,8,15,498.0,147.5,2.65,19.5,417.0,401.13,316.99
2016,8,25,8,30,777.0,99.0,2.6,20.0,534.0,545.16,428.12
2016,8,25,8,45,800.5,100.0,2.6,21.0,581.0,602.6,470.23
2016,8,25,9,0,824.0,101.0,2.6,22.0,628.0,660.09,511.31
2016,8,25,9,15,838.0,103.5,2.6,22.5,669.5,712.13,548.02
2016,8,25,9,30,852.0,106.0,2.6,23.0,711.0,756.62,577.55
2016,8,25,9,45,867.5,106.0,2.65,24.0,748.0,803.33,606.51
2016,8,25,10,0,883.0,106.0,2.7,25.0,785.0,848.12,633.58
2016,8,25,10,15,891.0,107.5,2.75,25.5,814.5,885.77,656.69
2016,8,25,10,30,899.0,109.0,2.8,26.0,844.0,920.51,677.7
2016,8,25,10,45,906.0,109.5,2.85,26.5,866.5,950.22,695.26
2016,8,25,11,0,913.0,110.0,2.9,27.0,889.0,976.59,710.6
2016,8,25,11,15,916.5,110.5,2.9,27.5,904.0,996.15,721.1
2016,8,25,11,30,920.0,111.0,2.9,28.0,919.0,1011.99,729.27
2016,8,25,11,45,922.0,111.5,2.95,28.5,926.0,1022.56,734.61
2016,8,25,12,0,924.0,112.0,3.0,29.0,933.0,1029.24,737.6
2016,8,25,12,15,924.0,111.5,3.05,29.0,931.5,1029.03,737.83
2016,8,25,12,30,924.0,111.0,3.1,29.0,930.0,1024.89,735.72
2016,8,25,12,45,914.5,115.5,3.15,29.0,918.0,1012.66,728.59
2016,8,25,13,0,905.0,120.0,3.2,29.0,906.0,996.72,719.21
2016,8,25,13,15,900.5,119.0,3.25,29.0,888.5,976.48,707.11
2016,8,25,13,30,896.0,118.0,3.3,29.0,871.0,952.68,692.74
2016,8,25,13,45,889.5,117.0,3.4,29.0,846.0,923.67,675.25
2016,8,25,14,0,883.0,116.0,3.5,29.0,821.0,891.48,655.54
2016,8,25,14,15,874.0,114.0,3.6,28.5,789.0,853.2,632.81
2016,8,25,14,30,865.0,112.0,3.7,28.0,757.0,812.28,607.92
2016,8,25,14,45,853.0,110.0,3.8,28.0,719.0,773.08,582.64
2016,8,25,15,0,841.0,108.0,3.9,28.0,681.0,724.68,549.86
2016,8,25,15,15,826.0,105.0,3.95,27.5,637.5,671.58,512.82
2016,8,25,15,30,811.0,102.0,4.0,27.0,594.0,617.36,473.81
2016,8,25,15,45,791.0,98.5,4.05,26.5,546.5,559.0,430.4
2016,8,25,16,0,771.0,95.0,4.1,26.0,499.0,500.66,385.49
2016,8,25,16,15,744.0,90.5,4.05,25.0,448.5,438.49,336.65
2016,8,25,16,30,717.0,86.0,4.0,24.0,398.0,377.01,286.55
2016,8,25,16,45,680.5,80.5,4.0,23.5,346.0,313.72,233.16
2016,8,25,17,0,644.0,75.0,4.0,23.0,294.0,253.77,181.47
2016,8,25,17,15,591.5,67.5,3.9,22.0,242.0,192.25,129.41
2016,8,25,17,30,539.0,60.0,3.8,21.0,190.0,136.79,84.06
2016,8,25,17,45,460.0,50.5,3.7,20.0,142.0,83.7,46.09
2016,8,25,18,0,381.0,41.0,3.6,19.0,94.0,40.7,23.2
2016,8,25,18,15,256.0,27.5,3.45,18.0,56.5,22.63,11.57
2016,8,25,18,30,131.0,14.0,3.3,17.0,19.0,11.95,0.0
2016,8,25,18,45,65.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,13.0,2.1,13.5,22.0,11.1,0.0
2016,8,26,6,0,227.0,26.0,2.4,14.0,44.0,21.43,9.66
2016,8,26,6,15,330.0,38.5,2.45,14.5,87.0,34.79,24.36
2016,8,26,6,30,433.0,51.0,2.5,15.0,130.0,78.41,44.34
2016,8,26,6,45,496.5,61.0,2.55,15.5,179.5,127.52,79.98
2016,8,26,7,0,560.0,71.0,2.6,16.0,229.0,184.55,126.81
2016,8,26,7,15,280.0,88.5,2.6,16.5,167.5,160.07,119.95
2016,8,26,7,30,0.0,106.0,2.6,17.0,106.0,88.25,68.79
2016,8,26,7,45,15.5,142.0,2.6,18.0,149.5,125.09,98.69
2016,8,26,8,0,31.0,178.0,2.6,19.0,193.0,169.2,133.9
2016,8,26,8,15,70.5,211.5,2.6,19.5,249.5,222.11,175.87
2016,8,26,8,30,110.0,245.0,2.6,20.0,306.0,279.84,221.07
2016,8,26,8,45,461.0,177.5,2.6,21.0,467.0,467.17,367.97
2016,8,26,9,0,812.0,110.0,2.6,22.0,628.0,663.58,514.71
2016,8,26,9,15,826.0,113.0,2.6,22.5,669.0,715.7,550.37
2016,8,26,9,30,840.0,116.0,2.6,23.0,710.0,766.39,584.46
2016,8,26,9,45,829.0,129.5,2.65,23.5,740.0,806.27,609.73
2016,8,26,10,0,818.0,143.0,2.7,24.0,770.0,842.21,632.1
2016,8,26,10,15,826.5,145.0,2.75,24.5,799.0,879.64,655.28
2016,8,26,10,30,835.0,147.0,2.8,25.0,828.0,914.35,676.41
2016,8,26,10,45,837.0,151.0,2.85,26.0,848.5,942.18,691.49
2016,8,26,11,0,839.0,155.0,2.9,27.0,869.0,966.63,704.28
2016,8,26,11,15,842.5,156.0,2.95,27.0,883.5,985.99,716.55
2016,8,26,11,30,846.0,157.0,3.0,27.0,898.0,1001.8,726.65
2016,8,26,11,45,845.0,159.0,3.1,27.5,903.5,1010.58,731.3
2016,8,26,12,0,844.0,161.0,3.2,28.0,909.0,1015.6,733.67
2016,8,26,12,15,843.5,160.5,3.25,28.0,907.0,1014.81,733.51
2016,8,26,12,30,843.0,160.0,3.3,28.0,905.0,1010.27,731.09
2016,8,26,12,45,840.5,159.5,3.4,28.5,895.0,1000.04,724.05
2016,8,26,13,0,838.0,159.0,3.5,29.0,885.0,986.16,714.77
2016,8,26,13,15,833.0,158.0,3.55,29.0,867.5,965.85,702.46
2016,8,26,13,30,828.0,157.0,3.6,29.0,850.0,942.15,687.98
2016,8,26,13,45,820.5,155.0,3.7,29.0,824.5,911.98,669.49
2016,8,26,14,0,813.0,153.0,3.8,29.0,799.0,878.85,648.91
2016,8,26,14,15,802.5,150.5,3.85,28.5,767.5,839.96,625.25
2016,8,26,14,30,792.0,148.0,3.9,28.0,736.0,798.72,599.66
2016,8,26,14,45,780.0,144.0,3.95,28.0,698.0,752.78,568.73
2016,8,26,15,0,768.0,140.0,4.0,28.0,660.0,707.89,537.21
2016,8,26,15,15,750.5,136.0,4.0,27.5,617.0,654.59,499.82
2016,8,26,15,30,733.0,132.0,4.0,27.0,574.0,600.64,460.9
2016,8,26,15,45,711.5,126.0,4.0,26.5,527.0,542.12,417.42
2016,8,26,16,0,690.0,120.0,4.0,26.0,480.0,484.02,372.86
2016,8,26,16,15,660.0,114.0,3.95,25.0,429.5,422.79,325.05
2016,8,26,16,30,630.0,108.0,3.9,24.0,379.0,363.59,277.19
2016,8,26,16,45,591.5,99.5,3.85,23.5,328.0,301.61,225.44
2016,8,26,17,0,553.0,91.0,3.8,23.0,277.0,243.43,175.9
2016,8,26,17,15,497.0,81.0,3.65,22.0,226.0,184.34,126.6
2016,8,26,17,30,441.0,71.0,3.5,21.0,175.0,129.26,82.08
2016,8,26,17,45,363.5,57.5,3.4,20.0,129.0,79.41,46.19
2016,8,26,18,0,286.0,44.0,3.3,19.0,83.0,39.49,23.29
2016,8,26,18,15,179.0,27.5,3.15,18.5,48.0,21.32,9.89
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,9.39,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,13.0,2.1,13.5,18.5,11.1,0.0
2016,8,27,6,0,151.0,26.0,2.3,14.0,37.0,20.14,8.16
2016,8,27,6,15,242.5,42.5,2.35,14.5,78.0,36.04,22.15
2016,8,27,6,30,334.0,59.0,2.4,15.0,119.0,76.34,46.05
2016,8,27,6,45,214.5,84.5,2.45,15.5,128.0,103.75,72.57
2016,8,27,7,0,95.0,110.0,2.5,16.0,137.0,114.49,87.41
2016,8,27,7,15,114.0,131.0,2.45,16.5,169.5,145.69,113.41
2016,8,27,7,30,133.0,152.0,2.4,17.0,202.0,179.39,141.34
2016,8,27,7,45,226.0,165.5,2.4,17.5,265.5,243.4,192.59
2016,8,27,8,0,319.0,179.0,2.4,18.0,329.0,313.56,248.65
2016,8,27,8,15,509.5,154.0,2.4,18.5,423.5,416.39,329.7
2016,8,27,8,30,700.0,129.0,2.4,19.0,518.0,536.23,422.15
2016,8,27,8,45,724.0,132.0,2.45,20.0,564.0,592.94,463.81
2016,8,27,9,0,748.0,135.0,2.5,21.0,610.0,649.97,504.67
2016,8,27,9,15,763.5,139.0,2.55,21.5,651.0,701.94,541.54
2016,8,27,9,30,779.0,143.0,2.6,22.0,692.0,749.55,574.49
2016,8,27,9,45,787.5,147.0,2.65,22.5,726.0,792.94,603.07
2016,8,27,10,0,796.0,151.0,2.7,23.0,760.0,834.1,629.2
2016,8,27,10,15,804.5,153.5,2.75,23.5,788.5,871.36,652.4
2016,8,27,10,30,813.0,156.0,2.8,24.0,817.0,905.96,673.61
2016,8,27,10,45,819.5,157.0,2.85,25.0,838.5,934.38,689.22
2016,8,27,11,0,826.0,158.0,2.9,26.0,860.0,959.65,702.66
2016,8,27,11,15,829.5,159.0,2.95,26.0,873.5,978.76,714.84
2016,8,27,11,30,833.0,160.0,3.0,26.0,887.0,994.36,724.86
2016,8,27,11,45,835.5,160.0,3.1,26.5,893.5,1004.37,730.35
2016,8,27,12,0,838.0,160.0,3.2,27.0,900.0,1010.7,733.58
2016,8,27,12,15,837.0,160.0,3.3,27.0,898.0,1009.85,733.75
2016,8,27,12,30,836.0,160.0,3.4,27.0,896.0,1005.27,731.66
2016,8,27,12,45,831.0,160.5,3.5,27.5,885.0,993.59,723.61
2016,8,27,13,0,826.0,161.0,3.6,28.0,874.0,978.34,713.36
2016,8,27,13,15,821.0,160.0,3.65,28.0,856.5,958.12,701.0
2016,8,27,13,30,816.0,159.0,3.7,28.0,839.0,934.56,686.48
2016,8,27,13,45,810.0,156.0,3.8,28.0,814.5,904.92,668.17
2016,8,27,14,0,804.0,153.0,3.9,28.0,790.0,872.3,647.75
2016,8,27,14,15,794.0,150.5,3.9,27.5,758.0,834.01,624.06
2016,8,27,14,30,784.0,148.0,3.9,27.0,726.0,793.36,598.48
2016,8,27,14,45,774.0,143.0,3.95,27.0,689.0,748.18,567.94
2016,8,27,15,0,764.0,138.0,4.0,27.0,652.0,703.87,536.7
2016,8,27,15,15,746.5,134.0,4.0,26.5,609.0,650.67,499.18
2016,8,27,15,30,729.0,130.0,4.0,26.0,566.0,596.84,460.14
2016,8,27,15,45,711.0,123.0,4.0,25.5,520.0,539.44,417.3
2016,8,27,16,0,693.0,116.0,4.0,25.0,474.0,482.15,373.11
2016,8,27,16,15,663.5,110.0,3.95,24.0,424.0,420.94,325.06
2016,8,27,16,30,634.0,104.0,3.9,23.0,374.0,361.73,276.9
2016,8,27,16,45,599.5,95.0,3.85,22.5,324.0,300.37,225.25
2016,8,27,17,0,565.0,86.0,3.8,22.0,274.0,242.34,175.38
2016,8,27,17,15,509.5,76.5,3.7,21.0,223.5,183.05,125.56
2016,8,27,17,30,454.0,67.0,3.6,20.0,173.0,130.37,82.73
2016,8,27,17,45,379.0,54.5,3.5,19.0,127.0,80.38,46.56
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,38.18,22.12
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,20.22,8.28
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,8.54,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,95.0,12.0,1.35,12.5,19.0,10.24,0.0
2016,8,28,6,0,190.0,24.0,1.5,13.0,38.0,18.7,6.58
2016,8,28,6,15,290.5,39.0,1.5,13.5,80.0,34.87,20.41
2016,8,28,6,30,391.0,54.0,1.5,14.0,122.0,80.07,46.98
2016,8,28,6,45,276.0,81.0,1.55,15.0,137.5,112.62,77.32
2016,8,28,7,0,161.0,108.0,1.6,16.0,153.0,127.18,95.24
2016,8,28,7,15,186.0,127.0,1.55,16.5,189.0,162.52,124.89
2016,8,28,7,30,211.0,146.0,1.5,17.0,225.0,205.54,160.67
2016,8,28,7,45,457.0,123.5,1.45,17.5,327.5,304.16,237.48
2016,8,28,8,0,703.0,101.0,1.4,18.0,430.0,429.33,334.87
2016,8,28,8,15,729.0,106.0,1.4,18.5,479.5,489.93,382.46
2016,8,28,8,30,755.0,111.0,1.4,19.0,529.0,551.71,429.58
2016,8,28,8,45,777.0,114.0,1.45,20.0,575.5,608.76,471.05
2016,8,28,9,0,799.0,117.0,1.5,21.0,622.0,666.49,511.52
2016,8,28,9,15,814.0,120.0,1.55,21.5,663.5,718.86,547.86
2016,8,28,9,30,829.0,123.0,1.6,22.0,705.0,769.91,581.91
2016,8,28,9,45,848.5,121.0,1.7,23.0,743.0,817.81,611.46
2016,8,28,10,0,868.0,119.0,1.8,24.0,781.0,855.55,633.76
2016,8,28,10,15,876.0,121.0,1.9,24.5,810.0,893.2,657.07
2016,8,28,10,30,884.0,123.0,2.0,25.0,839.0,927.96,678.31
2016,8,28,10,45,889.0,124.0,2.15,26.0,860.5,955.89,694.2
2016,8,28,11,0,894.0,125.0,2.3,27.0,882.0,980.44,707.86
2016,8,28,11,15,897.5,126.0,2.4,27.5,896.5,1000.03,719.23
2016,8,28,11,30,901.0,127.0,2.5,28.0,911.0,1015.97,728.36
2016,8,28,11,45,902.5,127.0,2.65,28.5,917.0,1025.2,733.83
2016,8,28,12,0,904.0,127.0,2.8,29.0,923.0,1030.6,736.99
2016,8,28,12,15,903.5,127.0,2.9,29.0,921.0,1030.17,737.57
2016,8,28,12,30,903.0,127.0,3.0,29.0,919.0,1025.87,735.85
2016,8,28,12,45,918.0,116.5,3.1,29.5,914.0,1022.29,733.24
2016,8,28,13,0,933.0,106.0,3.2,30.0,909.0,1014.31,727.9
2016,8,28,13,15,929.0,105.5,3.3,30.0,891.0,994.26,716.38
2016,8,28,13,30,925.0,105.0,3.4,30.0,873.0,970.53,702.53
2016,8,28,13,45,919.0,103.5,3.5,30.0,847.5,940.41,684.46
2016,8,28,14,0,913.0,102.0,3.6,30.0,822.0,906.98,664.09
2016,8,28,14,15,905.0,100.5,3.6,29.5,790.0,868.74,641.07
2016,8,28,14,30,897.0,99.0,3.6,29.0,758.0,827.69,615.89
2016,8,28,14,45,886.5,97.0,3.65,29.0,719.5,781.64,585.96
2016,8,28,15,0,876.0,95.0,3.7,29.0,681.0,733.43,554.15
2016,8,28,15,15,861.5,92.5,3.65,28.5,637.5,680.14,517.01
2016,8,28,15,30,847.0,90.0,3.6,28.0,594.0,629.16,480.23
2016,8,28,15,45,828.0,86.5,3.55,27.5,545.5,569.32,435.86
2016,8,28,16,0,809.0,83.0,3.5,27.0,497.0,509.34,389.87
2016,8,28,16,15,782.5,79.0,3.45,26.0,446.0,445.62,340.11
2016,8,28,16,30,756.0,75.0,3.4,25.0,395.0,383.27,289.47
2016,8,28,16,45,720.0,70.0,3.35,24.5,342.0,318.46,234.87
2016,8,28,17,0,684.0,65.0,3.3,24.0,289.0,256.89,181.78
2016,8,28,17,15,630.0,59.0,3.15,23.0,236.0,192.65,127.5
2016,8,28,17,30,576.0,53.0,3.0,22.0,183.0,135.89,81.18
2016,8,28,17,45,490.5,44.0,2.9,21.0,134.5,80.33,41.91
2016,8,28,18,0,405.0,35.0,2.8,20.0,86.0,35.68,18.84
2016,8,28,18,15,262.5,22.5,2.65,19.0,49.5,18.54,5.94
2016,8,28,18,30,120.0,10.0,2.5,18.0,13.0,8.54,0.0
2016,8,28,18,45,60.0,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,120.0,12.0,1.9,12.5,20.0,10.24,0.0
2016,8,29,6,0,240.0,24.0,2.2,13.0,40.0,19.89,6.5
2016,8,29,6,15,352.0,35.0,2.3,13.5,83.0,34.99,19.29
2016,8,29,6,30,464.0,46.0,2.4,14.0,126.0,80.23,44.08
2016,8,29,6,45,232.0,68.5,2.5,14.5,108.5,96.52,65.97
2016,8,29,7,0,0.0,91.0,2.6,15.0,91.0,75.3,58.57
2016,8,29,7,15,5.5,110.0,2.55,15.5,112.0,93.11,73.36
2016,8,29,7,30,11.0,129.0,2.5,16.0,133.0,111.73,88.59
2016,8,29,7,45,57.5,162.0,2.5,16.5,188.0,163.95,130.9
2016,8,29,8,0,104.0,195.0,2.5,17.0,243.0,219.21,175.37
2016,8,29,8,15,452.5,143.0,2.5,17.5,388.0,380.09,303.88
2016,8,29,8,30,801.0,91.0,2.5,18.0,533.0,559.53,443.26
2016,8,29,8,45,819.5,93.5,2.55,18.5,578.5,616.76,486.09
2016,8,29,9,0,838.0,96.0,2.6,19.0,624.0,673.52,527.97
2016,8,29,9,15,851.5,98.5,2.6,19.5,665.0,720.58,561.5
2016,8,29,9,30,865.0,101.0,2.6,20.0,706.0,770.6,594.46
2016,8,29,9,45,884.0,98.0,2.65,21.0,743.5,817.58,623.77
2016,8,29,10,0,903.0,95.0,2.7,22.0,781.0,862.77,651.32
2016,8,29,10,15,910.0,96.5,2.75,22.5,810.0,900.14,674.42
2016,8,29,10,30,917.0,98.0,2.8,23.0,839.0,934.46,695.31
2016,8,29,10,45,923.0,98.0,2.85,24.0,860.5,963.04,710.89
2016,8,29,11,0,929.0,98.0,2.9,25.0,882.0,988.16,724.1
2016,8,29,11,15,932.0,98.5,2.95,25.5,896.0,1007.31,734.83
2016,8,29,11,30,935.0,99.0,3.0,26.0,910.0,1022.64,743.17
2016,8,29,11,45,937.0,99.0,3.1,26.5,916.0,1032.57,748.57
2016,8,29,12,0,939.0,99.0,3.2,27.0,922.0,1038.54,751.54
2016,8,29,12,15,695.5,225.0,3.25,27.0,834.5,948.83,693.49
2016,8,29,12,30,452.0,351.0,3.3,27.0,747.0,825.56,606.11
2016,8,29,12,45,678.5,233.0,3.4,27.5,819.0,930.21,682.88
2016,8,29,13,0,905.0,115.0,3.5,28.0,891.0,998.2,726.43
2016,8,29,13,15,901.0,114.0,3.55,28.0,873.5,978.01,713.55
2016,8,29,13,30,897.0,113.0,3.6,28.0,856.0,954.25,699.04
2016,8,29,13,45,893.0,110.5,3.7,28.0,831.0,925.5,681.51
2016,8,29,14,0,889.0,108.0,3.8,28.0,806.0,893.43,661.66
2016,8,29,14,15,526.0,227.5,3.85,27.5,636.5,687.32,518.44
2016,8,29,14,30,163.0,347.0,3.9,27.0,467.0,464.83,352.27
2016,8,29,14,45,508.5,222.5,3.95,27.0,567.0,623.91,476.99
2016,8,29,15,0,854.0,98.0,4.0,27.0,667.0,721.43,552.16
2016,8,29,15,15,839.0,95.5,3.95,26.5,623.5,673.21,517.05
2016,8,29,15,30,824.0,93.0,3.9,26.0,580.0,618.55,477.21
2016,8,29,15,45,808.5,88.5,3.9,25.5,533.5,560.73,433.92
2016,8,29,16,0,793.0,84.0,3.9,25.0,487.0,502.47,388.74
2016,8,29,16,15,766.5,80.0,3.85,24.0,436.0,439.55,338.98
2016,8,29,16,30,740.0,76.0,3.8,23.0,385.0,378.04,288.42
2016,8,29,16,45,707.0,70.0,3.75,22.5,333.0,314.15,233.94
2016,8,29,17,0,674.0,64.0,3.7,22.0,281.0,251.94,179.75
2016,8,29,17,15,619.0,58.0,3.55,21.0,229.0,189.37,126.34
2016,8,29,17,30,564.0,52.0,3.4,20.0,177.0,133.14,80.09
2016,8,29,17,45,478.5,43.0,3.3,19.5,129.5,78.36,40.99
2016,8,29,18,0,393.0,34.0,3.2,19.0,82.0,34.5,18.11
2016,8,29,18,15,244.0,22.0,3.05,18.0,46.5,18.17,4.2
2016,8,29,18,30,95.0,10.0,2.9,17.0,11.0,8.54,0.0
2016,8,29,18,45,47.5,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.0,10.5,2.75,14.5,20.5,8.96,0.0
2016,8,30,6,0,290.0,21.0,3.0,15.0,41.0,17.36,3.97
2016,8,30,6,15,403.0,30.5,3.05,15.5,84.5,33.1,16.3
