Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,516.0,40.0,3.1,16.0,128.0,80.63,41.79
2016,8,30,6,45,584.5,46.0,3.15,16.5,178.5,134.3,81.41
2016,8,30,7,0,653.0,52.0,3.2,17.0,229.0,194.62,131.67
2016,8,30,7,15,519.0,86.5,3.2,17.5,246.0,232.29,171.97
2016,8,30,7,30,385.0,121.0,3.2,18.0,263.0,249.61,193.08
2016,8,30,7,45,594.0,94.5,3.2,19.0,351.0,339.52,264.68
2016,8,30,8,0,803.0,68.0,3.2,20.0,439.0,446.78,349.8
2016,8,30,8,15,825.0,71.0,3.2,20.5,489.0,506.44,398.27
2016,8,30,8,30,847.0,74.0,3.2,21.0,539.0,567.78,446.41
2016,8,30,8,45,864.0,76.0,3.2,22.0,585.0,625.08,488.93
2016,8,30,9,0,881.0,78.0,3.2,23.0,631.0,681.64,529.3
2016,8,30,9,15,893.0,80.0,3.25,23.5,672.0,733.56,565.36
2016,8,30,9,30,905.0,82.0,3.3,24.0,713.0,783.68,598.28
2016,8,30,9,45,913.0,84.0,3.35,25.0,748.0,828.52,625.81
2016,8,30,10,0,921.0,86.0,3.4,26.0,783.0,870.71,651.06
2016,8,30,10,15,927.5,87.0,3.45,26.5,812.0,907.68,673.73
2016,8,30,10,30,934.0,88.0,3.5,27.0,841.0,941.49,694.12
2016,8,30,10,45,940.0,88.0,3.6,27.5,862.5,970.44,711.5
2016,8,30,11,0,946.0,88.0,3.7,28.0,884.0,995.85,726.55
2016,8,30,11,15,948.5,88.5,3.7,28.0,897.5,1014.75,738.17
2016,8,30,11,30,951.0,89.0,3.7,28.0,911.0,1029.75,747.37
2016,8,30,11,45,953.5,88.5,3.75,28.5,917.5,1039.7,752.29
2016,8,30,12,0,956.0,88.0,3.8,29.0,924.0,1045.62,754.74
2016,8,30,12,15,955.5,88.0,3.8,29.0,921.5,1045.02,754.31
2016,8,30,12,30,955.0,88.0,3.8,29.0,919.0,1040.32,751.43
2016,8,30,12,45,951.0,88.5,3.8,29.5,908.5,1028.68,742.73
2016,8,30,13,0,947.0,89.0,3.8,30.0,898.0,1013.1,731.66
2016,8,30,13,15,943.0,88.5,3.8,29.5,880.0,992.6,720.45
2016,8,30,13,30,939.0,88.0,3.8,29.0,862.0,968.37,706.82
2016,8,30,13,45,934.0,86.5,3.8,29.0,836.5,938.56,688.09
2016,8,30,14,0,929.0,85.0,3.8,29.0,811.0,905.34,667.07
2016,8,30,14,15,921.0,83.5,3.8,28.5,778.5,866.36,643.36
2016,8,30,14,30,913.0,82.0,3.8,28.0,746.0,824.53,617.44
2016,8,30,14,45,902.5,80.5,3.8,28.0,708.0,778.18,586.84
2016,8,30,15,0,892.0,79.0,3.8,28.0,670.0,729.64,554.38
2016,8,30,15,15,878.0,77.0,3.75,27.5,626.0,676.31,517.55
2016,8,30,15,30,864.0,75.0,3.7,27.0,582.0,621.66,477.88
2016,8,30,15,45,846.0,72.0,3.65,26.5,534.5,562.68,433.69
2016,8,30,16,0,828.0,69.0,3.6,26.0,487.0,503.41,387.74
2016,8,30,16,15,803.0,66.0,3.5,25.0,436.0,442.13,339.18
2016,8,30,16,30,778.0,63.0,3.4,24.0,385.0,380.24,288.28
2016,8,30,16,45,743.0,59.0,3.35,23.5,332.5,315.47,233.12
2016,8,30,17,0,708.0,55.0,3.3,23.0,280.0,253.79,179.34
2016,8,30,17,15,655.0,50.0,3.15,22.0,228.0,190.74,125.43
2016,8,30,17,30,602.0,45.0,3.0,21.0,176.0,133.75,78.53
2016,8,30,17,45,516.0,37.5,2.95,20.5,128.0,78.11,39.18
2016,8,30,18,0,430.0,30.0,2.9,20.0,80.0,31.51,15.26
2016,8,30,18,15,215.0,15.0,2.9,19.5,40.0,12.08,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,2.8,14.5,20.0,8.11,0.0
2016,8,31,6,0,320.0,19.0,3.1,15.0,40.0,17.11,2.75
2016,8,31,6,15,435.0,28.0,3.15,15.5,84.0,34.55,16.39
2016,8,31,6,30,550.0,37.0,3.2,16.0,128.0,83.96,42.95
2016,8,31,6,45,616.0,42.5,3.3,16.5,179.5,137.37,82.58
2016,8,31,7,0,682.0,48.0,3.4,17.0,231.0,198.81,134.21
2016,8,31,7,15,725.0,52.0,3.4,17.5,284.0,260.0,188.69
2016,8,31,7,30,768.0,56.0,3.4,18.0,337.0,325.57,246.73
2016,8,31,7,45,797.0,59.5,3.45,18.5,389.5,388.39,301.74
2016,8,31,8,0,826.0,63.0,3.5,19.0,442.0,453.18,356.6
2016,8,31,8,15,847.5,65.5,3.5,19.5,492.5,514.6,406.95
2016,8,31,8,30,869.0,68.0,3.5,20.0,543.0,576.36,455.73
2016,8,31,8,45,884.0,70.5,3.55,21.0,589.0,634.08,498.95
2016,8,31,9,0,899.0,73.0,3.6,22.0,635.0,690.81,539.87
2016,8,31,9,15,911.0,75.0,3.65,22.5,676.5,743.55,576.42
2016,8,31,9,30,923.0,77.0,3.7,23.0,718.0,794.44,610.1
2016,8,31,9,45,926.5,81.0,3.75,23.5,752.5,838.5,638.48
2016,8,31,10,0,930.0,85.0,3.8,24.0,787.0,879.52,664.44
2016,8,31,10,15,937.0,86.0,3.85,24.0,816.0,917.19,689.2
2016,8,31,10,30,944.0,87.0,3.9,24.0,845.0,951.69,711.72
2016,8,31,10,45,948.0,88.5,3.95,24.5,866.5,980.59,729.0
2016,8,31,11,0,952.0,90.0,4.0,25.0,888.0,1005.83,743.82
2016,8,31,11,15,955.0,90.5,4.05,25.0,902.0,1025.25,756.28
2016,8,31,11,30,958.0,91.0,4.1,25.0,916.0,1040.75,766.29
2016,8,31,11,45,958.0,92.0,4.15,25.5,921.5,1049.82,770.69
2016,8,31,12,0,958.0,93.0,4.2,26.0,927.0,1054.8,772.56
2016,8,31,12,15,957.5,92.5,4.2,26.0,925.0,1053.58,771.73
2016,8,31,12,30,957.0,92.0,4.2,26.0,923.0,1048.25,768.39
2016,8,31,12,45,947.5,96.5,4.25,26.0,911.0,1035.35,760.54
2016,8,31,13,0,938.0,101.0,4.3,26.0,899.0,1018.6,750.29
2016,8,31,13,15,934.0,100.0,4.3,25.5,880.5,997.62,738.48
2016,8,31,13,30,930.0,99.0,4.3,25.0,862.0,972.94,724.21
2016,8,31,13,45,924.5,97.5,4.35,25.0,836.5,942.81,705.08
2016,8,31,14,0,919.0,96.0,4.4,25.0,811.0,909.32,683.62
2016,8,31,14,15,910.5,94.5,4.4,25.0,778.5,870.13,657.87
2016,8,31,14,30,902.0,93.0,4.4,25.0,746.0,828.15,630.02
2016,8,31,14,45,892.0,90.5,4.4,25.0,707.5,781.44,598.58
2016,8,31,15,0,882.0,88.0,4.4,25.0,669.0,732.53,565.22
2016,8,31,15,15,867.0,85.5,4.35,24.5,624.5,678.33,526.81
2016,8,31,15,30,852.0,83.0,4.3,24.0,580.0,622.93,485.91
2016,8,31,15,45,834.5,79.5,4.25,23.5,532.0,566.92,443.18
2016,8,31,16,0,817.0,76.0,4.2,23.0,484.0,507.16,396.17
2016,8,31,16,15,789.5,72.5,4.1,22.5,432.0,442.85,343.96
2016,8,31,16,30,762.0,69.0,4.0,22.0,380.0,380.05,291.21
2016,8,31,16,45,726.5,64.0,3.95,21.5,327.5,314.91,235.26
2016,8,31,17,0,691.0,59.0,3.9,21.0,275.0,252.97,180.82
2016,8,31,17,15,634.0,53.5,3.75,20.0,222.5,189.54,126.33
2016,8,31,17,30,577.0,48.0,3.6,19.0,170.0,131.22,78.15
2016,8,31,17,45,484.5,39.5,3.45,18.5,122.5,75.52,38.55
2016,8,31,18,0,392.0,31.0,3.3,18.0,75.0,31.64,15.85
2016,8,31,18,15,196.0,15.5,3.15,17.5,37.5,12.53,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,157.0,9.5,2.7,13.5,19.5,8.11,0.0
2016,9,1,6,0,314.0,19.0,3.0,14.0,39.0,17.15,1.47
2016,9,1,6,15,432.0,28.0,3.05,14.5,83.5,35.65,16.73
2016,9,1,6,30,550.0,37.0,3.1,15.0,128.0,85.42,44.06
2016,9,1,6,45,615.5,43.5,3.15,15.5,179.5,139.88,85.01
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,202.36,137.82
2016,9,1,7,15,381.5,97.0,3.15,16.5,202.5,202.55,152.7
2016,9,1,7,30,82.0,144.0,3.1,17.0,174.0,153.39,121.35
2016,9,1,7,45,122.0,168.0,3.05,18.0,220.0,202.61,161.22
2016,9,1,8,0,162.0,192.0,3.0,19.0,266.0,252.01,200.55
2016,9,1,8,15,517.5,131.5,2.95,19.5,406.0,407.54,324.13
2016,9,1,8,30,873.0,71.0,2.9,20.0,546.0,584.12,460.73
2016,9,1,8,45,890.5,72.5,2.9,20.5,592.5,642.6,504.18
2016,9,1,9,0,908.0,74.0,2.9,21.0,639.0,700.31,546.27
2016,9,1,9,15,920.0,76.0,2.9,21.5,681.0,753.49,582.41
2016,9,1,9,30,932.0,78.0,2.9,22.0,723.0,804.77,615.72
2016,9,1,9,45,939.5,80.0,2.9,23.0,758.5,850.25,643.17
2016,9,1,10,0,947.0,82.0,2.9,24.0,794.0,892.95,668.22
2016,9,1,10,15,953.5,83.5,2.95,24.5,823.5,931.24,691.59
2016,9,1,10,30,960.0,85.0,3.0,25.0,853.0,966.27,712.61
2016,9,1,10,45,965.0,85.5,3.1,25.5,874.5,995.37,730.03
2016,9,1,11,0,970.0,86.0,3.2,26.0,896.0,1020.79,745.05
2016,9,1,11,15,972.5,86.5,3.35,26.0,910.0,1039.97,757.95
2016,9,1,11,30,975.0,87.0,3.5,26.0,924.0,1055.14,768.4
2016,9,1,11,45,975.5,88.0,3.65,26.0,929.5,1064.77,775.41
2016,9,1,12,0,976.0,89.0,3.8,26.0,935.0,1070.24,779.87
2016,9,1,12,15,975.0,89.0,3.9,26.0,933.0,1068.96,779.74
2016,9,1,12,30,974.0,89.0,4.0,26.0,931.0,1063.5,777.05
2016,9,1,12,45,966.5,91.5,4.15,26.0,919.0,1050.2,769.7
2016,9,1,13,0,959.0,94.0,4.3,26.0,907.0,1032.95,759.82
2016,9,1,13,15,955.0,93.5,4.3,25.5,888.5,1012.03,748.13
2016,9,1,13,30,951.0,93.0,4.3,25.0,870.0,987.32,733.93
2016,9,1,13,45,945.0,92.0,4.3,25.0,844.0,956.61,714.24
2016,9,1,14,0,939.0,91.0,4.3,25.0,818.0,922.5,692.22
2016,9,1,14,15,930.5,89.5,4.2,24.5,785.0,882.54,666.92
2016,9,1,14,30,922.0,88.0,4.1,24.0,752.0,839.73,639.43
2016,9,1,14,45,912.0,86.0,4.05,24.0,713.0,792.63,607.63
2016,9,1,15,0,902.0,84.0,4.0,24.0,674.0,743.28,573.9
2016,9,1,15,15,887.5,82.0,4.0,23.5,629.5,688.91,535.85
2016,9,1,15,30,873.0,80.0,4.0,23.0,585.0,633.24,494.92
2016,9,1,15,45,535.5,145.0,4.0,23.0,446.5,457.47,359.29
2016,9,1,16,0,198.0,210.0,4.0,23.0,308.0,296.66,232.86
2016,9,1,16,15,488.5,138.5,3.9,22.0,345.0,364.46,285.71
2016,9,1,16,30,779.0,67.0,3.8,21.0,382.0,384.85,296.02
2016,9,1,16,45,736.5,63.5,3.75,20.5,328.0,317.77,238.11
2016,9,1,17,0,694.0,60.0,3.7,20.0,274.0,254.67,182.7
2016,9,1,17,15,636.0,54.0,3.5,19.0,221.0,190.31,127.25
2016,9,1,17,30,578.0,48.0,3.3,18.0,168.0,131.25,78.35
2016,9,1,17,45,472.0,40.0,3.15,17.5,119.5,74.84,38.57
2016,9,1,18,0,366.0,32.0,3.0,17.0,71.0,32.03,16.37
2016,9,1,18,15,183.0,16.0,2.9,16.5,35.5,13.03,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,108.0,10.0,2.25,13.0,16.5,8.54,0.0
2016,9,2,6,0,216.0,20.0,2.5,14.0,33.0,16.51,0.0
2016,9,2,6,15,336.0,31.0,2.55,14.5,74.5,35.2,17.27
2016,9,2,6,30,456.0,42.0,2.6,15.0,116.0,81.23,44.06
2016,9,2,6,45,525.0,50.5,2.7,15.5,165.5,132.47,82.79
2016,9,2,7,0,594.0,59.0,2.8,16.0,215.0,192.29,132.96
2016,9,2,7,15,641.0,64.5,2.7,16.5,266.5,251.2,184.94
2016,9,2,7,30,688.0,70.0,2.6,17.0,318.0,315.12,240.88
2016,9,2,7,45,718.5,75.0,2.55,18.0,369.0,377.1,293.84
2016,9,2,8,0,749.0,80.0,2.5,19.0,420.0,440.52,345.99
2016,9,2,8,15,772.5,83.5,2.45,19.5,469.0,500.67,394.35
2016,9,2,8,30,796.0,87.0,2.4,20.0,518.0,561.56,441.44
2016,9,2,8,45,811.5,90.5,2.35,21.0,562.5,617.8,482.41
2016,9,2,9,0,827.0,94.0,2.3,22.0,607.0,673.3,521.19
2016,9,2,9,15,840.0,96.5,2.35,22.5,647.5,719.31,553.23
2016,9,2,9,30,853.0,99.0,2.4,23.0,688.0,768.5,585.36
2016,9,2,9,45,873.0,96.0,2.45,24.0,725.0,815.78,614.44
2016,9,2,10,0,893.0,93.0,2.5,25.0,762.0,861.38,641.82
2016,9,2,10,15,900.0,94.0,2.6,25.5,790.0,897.79,664.32
2016,9,2,10,30,907.0,95.0,2.7,26.0,818.0,931.16,684.71
2016,9,2,10,45,911.5,96.5,2.85,26.5,839.0,959.51,702.12
2016,9,2,11,0,916.0,98.0,3.0,27.0,860.0,984.34,717.25
2016,9,2,11,15,918.5,98.5,3.1,27.0,873.5,1002.56,729.16
2016,9,2,11,30,921.0,99.0,3.2,27.0,887.0,1016.97,738.76
2016,9,2,11,45,922.0,99.5,3.35,27.5,892.5,1026.04,743.96
2016,9,2,12,0,923.0,100.0,3.5,28.0,898.0,1031.16,746.73
2016,9,2,12,15,722.0,213.5,3.55,28.0,837.0,970.44,707.51
2016,9,2,12,30,521.0,327.0,3.6,28.0,776.0,876.14,641.28
2016,9,2,12,45,704.0,222.0,3.65,28.5,820.5,950.52,695.26
2016,9,2,13,0,887.0,117.0,3.7,29.0,865.0,988.86,719.17
2016,9,2,13,15,883.0,116.0,3.7,29.0,847.5,968.56,706.12
2016,9,2,13,30,879.0,115.0,3.7,29.0,830.0,944.75,691.25
2016,9,2,13,45,874.5,113.0,3.75,29.0,805.5,916.09,673.48
2016,9,2,14,0,870.0,111.0,3.8,29.0,781.0,884.19,653.48
2016,9,2,14,15,860.5,109.0,3.8,28.5,748.5,845.04,629.46
2016,9,2,14,30,851.0,107.0,3.8,28.0,716.0,803.33,603.42
2016,9,2,14,45,840.5,104.0,3.85,28.0,678.5,764.01,577.76
2016,9,2,15,0,830.0,101.0,3.9,28.0,641.0,715.37,544.88
2016,9,2,15,15,813.5,98.0,3.9,27.5,597.5,660.98,506.64
2016,9,2,15,30,797.0,95.0,3.9,27.0,554.0,605.7,466.59
2016,9,2,15,45,777.0,91.0,3.9,26.5,506.5,546.82,422.56
2016,9,2,16,0,757.0,87.0,3.9,26.0,459.0,488.07,377.09
2016,9,2,16,15,727.5,83.0,3.8,25.0,408.5,425.42,327.58
2016,9,2,16,30,698.0,79.0,3.7,24.0,358.0,364.13,277.33
2016,9,2,16,45,659.0,73.0,3.65,23.5,306.5,300.19,223.18
2016,9,2,17,0,620.0,67.0,3.6,23.0,255.0,240.04,171.13
2016,9,2,17,15,558.0,60.0,3.45,22.0,204.0,178.22,118.97
2016,9,2,17,30,496.0,53.0,3.3,21.0,153.0,123.78,74.8
2016,9,2,17,45,399.0,42.5,3.2,20.0,107.5,71.1,37.77
2016,9,2,18,0,302.0,32.0,3.1,19.0,62.0,31.0,15.77
2016,9,2,18,15,151.0,16.0,3.05,18.0,31.0,13.07,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,3.35,13.5,15.0,8.96,0.0
2016,9,3,6,0,168.0,21.0,3.5,14.0,30.0,16.4,0.0
2016,9,3,6,15,289.5,33.5,3.55,14.0,71.0,37.12,19.12
2016,9,3,6,30,411.0,46.0,3.6,14.0,112.0,81.91,46.4
2016,9,3,6,45,481.0,56.0,3.65,14.5,160.5,132.02,84.73
2016,9,3,7,0,551.0,66.0,3.7,15.0,209.0,190.93,134.31
2016,9,3,7,15,437.5,96.0,3.7,15.5,225.5,220.35,166.81
2016,9,3,7,30,324.0,126.0,3.7,16.0,242.0,232.41,182.6
2016,9,3,7,45,520.5,109.0,3.7,17.0,329.0,330.42,261.62
2016,9,3,8,0,717.0,92.0,3.7,18.0,416.0,439.56,349.02
2016,9,3,8,15,743.0,96.0,3.65,18.5,465.5,500.23,398.24
2016,9,3,8,30,769.0,100.0,3.6,19.0,515.0,561.38,446.32
2016,9,3,8,45,789.0,103.5,3.6,19.5,560.5,619.27,490.45
2016,9,3,9,0,809.0,107.0,3.6,20.0,606.0,676.89,533.01
2016,9,3,9,15,823.5,110.0,3.6,20.5,647.0,729.4,570.58
2016,9,3,9,30,838.0,113.0,3.6,21.0,688.0,780.49,604.83
2016,9,3,9,45,870.0,104.5,3.6,21.5,728.5,824.4,633.2
2016,9,3,10,0,902.0,96.0,3.6,22.0,769.0,874.39,665.43
2016,9,3,10,15,909.0,97.5,3.65,22.0,797.5,911.6,689.98
2016,9,3,10,30,916.0,99.0,3.7,22.0,826.0,945.72,712.39
2016,9,3,10,45,921.5,99.0,3.8,22.5,847.5,973.59,729.45
2016,9,3,11,0,927.0,99.0,3.9,23.0,869.0,997.95,744.16
2016,9,3,11,15,930.0,99.5,4.0,23.0,882.0,1016.77,756.67
2016,9,3,11,30,933.0,100.0,4.1,23.0,895.0,1031.75,766.76
2016,9,3,11,45,933.0,101.0,4.2,23.5,900.5,1040.37,771.27
2016,9,3,12,0,933.0,102.0,4.3,24.0,906.0,1044.99,773.27
2016,9,3,12,15,932.0,101.5,4.4,24.0,903.0,1043.01,772.56
2016,9,3,12,30,931.0,101.0,4.5,24.0,900.0,1037.03,769.35
2016,9,3,12,45,916.5,108.0,4.65,24.0,886.0,1021.71,760.74
2016,9,3,13,0,902.0,115.0,4.8,24.0,872.0,1002.71,749.78
2016,9,3,13,15,897.5,114.0,4.8,23.5,854.0,981.57,737.62
2016,9,3,13,30,893.0,113.0,4.8,23.0,836.0,956.88,723.04
2016,9,3,13,45,888.0,110.5,4.8,23.0,810.5,926.78,703.27
2016,9,3,14,0,883.0,108.0,4.8,23.0,785.0,893.43,681.22
2016,9,3,14,15,710.0,171.5,4.7,22.5,701.5,797.2,615.1
2016,9,3,14,30,537.0,235.0,4.6,22.0,618.0,686.29,533.0
2016,9,3,14,45,692.5,166.0,4.55,21.5,631.5,718.81,561.64
2016,9,3,15,0,848.0,97.0,4.5,21.0,645.0,724.63,569.61
2016,9,3,15,15,688.0,136.0,4.45,20.5,560.5,617.99,488.63
2016,9,3,15,30,528.0,175.0,4.4,20.0,476.0,513.66,408.27
2016,9,3,15,45,520.5,160.5,4.35,20.0,436.0,464.82,370.08
2016,9,3,16,0,513.0,146.0,4.3,20.0,396.0,415.59,330.34
2016,9,3,16,15,618.0,110.5,4.2,19.5,378.5,402.54,317.9
2016,9,3,16,30,723.0,75.0,4.1,19.0,361.0,370.68,288.08
2016,9,3,16,45,679.0,70.5,4.1,18.5,308.0,304.49,230.81
2016,9,3,17,0,635.0,66.0,4.1,18.0,255.0,243.16,176.67
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.0,180.06,122.3
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,124.52,76.33
2016,9,3,17,45,390.0,42.5,3.65,15.5,106.0,70.31,38.12
2016,9,3,18,0,272.0,33.0,3.5,15.0,59.0,31.46,16.36
2016,9,3,18,15,136.0,16.5,3.5,14.5,29.5,12.9,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,3.35,12.5,12.0,8.54,0.0
2016,9,4,6,0,77.0,20.0,3.4,13.0,24.0,15.8,0.0
2016,9,4,6,15,176.5,39.0,3.4,13.0,62.5,37.46,21.1
2016,9,4,6,30,276.0,58.0,3.4,13.0,101.0,78.31,48.88
2016,9,4,6,45,345.0,73.5,3.4,13.5,148.0,124.35,84.59
2016,9,4,7,0,414.0,89.0,3.4,14.0,195.0,179.21,130.35
2016,9,4,7,15,468.5,100.0,3.3,14.5,246.0,234.4,178.2
2016,9,4,7,30,523.0,111.0,3.2,15.0,297.0,295.86,231.22
2016,9,4,7,45,572.5,116.5,3.1,15.5,349.5,360.42,286.0
2016,9,4,8,0,622.0,122.0,3.0,16.0,402.0,426.0,340.25
2016,9,4,8,15,652.0,128.5,2.95,16.5,451.0,486.53,389.1
2016,9,4,8,30,682.0,135.0,2.9,17.0,500.0,548.8,437.67
2016,9,4,8,45,717.0,134.5,2.85,18.0,548.0,608.71,482.15
2016,9,4,9,0,752.0,134.0,2.8,19.0,596.0,669.83,525.95
2016,9,4,9,15,768.5,138.0,2.8,19.5,637.5,722.93,563.51
2016,9,4,9,30,785.0,142.0,2.8,20.0,679.0,771.12,596.61
2016,9,4,9,45,842.5,121.5,2.85,20.5,724.5,829.81,635.45
2016,9,4,10,0,900.0,101.0,2.9,21.0,770.0,880.18,667.77
2016,9,4,10,15,907.5,102.5,2.95,21.5,799.0,917.74,691.0
2016,9,4,10,30,915.0,104.0,3.0,22.0,828.0,952.23,712.05
2016,9,4,10,45,920.5,105.0,3.15,22.5,849.5,981.09,730.01
2016,9,4,11,0,926.0,106.0,3.3,23.0,871.0,1006.43,745.66
2016,9,4,11,15,929.0,106.5,3.45,23.0,884.5,1025.16,758.45
2016,9,4,11,30,932.0,107.0,3.6,23.0,898.0,1040.06,768.86
2016,9,4,11,45,932.0,107.5,3.75,23.5,903.5,1048.06,773.36
2016,9,4,12,0,932.0,108.0,3.9,24.0,909.0,1052.06,775.37
2016,9,4,12,15,931.5,108.0,3.95,24.0,906.5,1051.02,775.02
2016,9,4,12,30,931.0,108.0,4.0,24.0,904.0,1045.97,772.2
2016,9,4,12,45,934.0,104.5,4.1,24.5,894.5,1036.69,765.57
2016,9,4,13,0,937.0,101.0,4.2,25.0,885.0,1023.35,756.39
2016,9,4,13,15,748.5,190.5,4.2,25.0,808.0,939.57,700.86
2016,9,4,13,30,560.0,280.0,4.2,25.0,731.0,830.45,623.96
2016,9,4,13,45,737.0,189.0,4.25,25.0,763.5,889.06,669.44
2016,9,4,14,0,914.0,98.0,4.3,25.0,796.0,911.01,685.31
2016,9,4,14,15,905.5,96.5,4.25,24.5,763.0,871.53,660.11
2016,9,4,14,30,897.0,95.0,4.2,24.0,730.0,829.3,633.12
2016,9,4,14,45,884.0,93.5,4.2,24.0,690.5,781.1,600.59
2016,9,4,15,0,871.0,92.0,4.2,24.0,651.0,730.99,566.33
2016,9,4,15,15,855.0,89.5,4.15,23.5,606.5,676.2,527.31
2016,9,4,15,30,839.0,87.0,4.1,23.0,562.0,624.14,488.69
2016,9,4,15,45,817.0,84.0,4.05,23.0,513.0,562.87,441.11
2016,9,4,16,0,795.0,81.0,4.0,23.0,464.0,501.84,392.34
2016,9,4,16,15,765.5,77.0,3.9,22.5,412.0,436.95,339.73
2016,9,4,16,30,736.0,73.0,3.8,22.0,360.0,373.86,286.81
2016,9,4,16,45,693.5,68.0,3.75,21.5,307.0,306.87,229.56
2016,9,4,17,0,651.0,63.0,3.7,21.0,254.0,244.58,175.12
2016,9,4,17,15,586.5,56.0,3.55,20.0,202.0,180.29,120.34
2016,9,4,17,30,522.0,49.0,3.4,19.0,150.0,123.69,74.03
2016,9,4,17,45,413.0,39.0,3.3,18.0,103.5,68.9,35.65
2016,9,4,18,0,304.0,29.0,3.2,17.0,57.0,28.23,13.09
2016,9,4,18,15,152.0,14.5,3.05,16.0,28.5,12.38,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.5,1.6,11.5,13.5,8.11,0.0
2016,9,5,6,0,165.0,19.0,1.8,12.0,27.0,15.72,0.0
2016,9,5,6,15,288.5,31.5,1.85,12.5,67.5,37.21,18.33
2016,9,5,6,30,412.0,44.0,1.9,13.0,108.0,82.74,46.81
2016,9,5,6,45,491.0,53.0,1.95,14.0,157.5,133.84,85.86
2016,9,5,7,0,570.0,62.0,2.0,15.0,207.0,194.86,136.75
2016,9,5,7,15,620.5,68.5,1.95,15.5,259.0,254.74,189.38
2016,9,5,7,30,671.0,75.0,1.9,16.0,311.0,320.11,246.17
2016,9,5,7,45,709.0,79.0,1.85,17.0,363.5,382.91,299.27
2016,9,5,8,0,747.0,83.0,1.8,18.0,416.0,448.97,352.9
2016,9,5,8,15,772.5,86.5,1.75,18.5,466.0,510.31,401.54
2016,9,5,8,30,798.0,90.0,1.7,19.0,516.0,572.58,448.95
2016,9,5,8,45,819.0,92.0,1.7,20.0,562.5,630.98,491.09
2016,9,5,9,0,840.0,94.0,1.7,21.0,609.0,689.11,531.39
2016,9,5,9,15,854.0,96.5,1.75,21.5,650.0,736.26,563.39
2016,9,5,9,30,868.0,99.0,1.8,22.0,691.0,786.82,596.0
2016,9,5,9,45,886.0,97.0,1.85,23.0,728.0,834.11,624.6
2016,9,5,10,0,904.0,95.0,1.9,24.0,765.0,879.5,651.4
2016,9,5,10,15,911.5,96.5,2.0,24.5,793.5,917.15,674.5
2016,9,5,10,30,919.0,98.0,2.1,25.0,822.0,951.72,695.5
2016,9,5,10,45,925.0,98.5,2.25,26.0,844.0,980.55,711.84
2016,9,5,11,0,931.0,99.0,2.4,27.0,866.0,1005.87,725.87
2016,9,5,11,15,934.5,99.5,2.5,27.5,879.5,1025.11,736.93
2016,9,5,11,30,938.0,100.0,2.6,28.0,893.0,1040.49,745.66
2016,9,5,11,45,939.0,100.0,2.75,28.5,898.5,1048.93,750.6
2016,9,5,12,0,940.0,100.0,2.9,29.0,904.0,1053.33,753.12
2016,9,5,12,15,940.0,100.0,2.95,29.0,902.0,1052.69,753.16
2016,9,5,12,30,940.0,100.0,3.0,29.0,900.0,1048.0,750.8
2016,9,5,12,45,924.0,108.0,3.15,29.5,886.0,1031.99,740.75
2016,9,5,13,0,908.0,116.0,3.3,30.0,872.0,1012.28,728.42
2016,9,5,13,15,903.5,115.0,3.35,30.0,853.5,990.82,715.68
2016,9,5,13,30,899.0,114.0,3.4,30.0,835.0,965.78,700.64
2016,9,5,13,45,890.5,113.5,3.5,30.0,808.5,934.2,681.61
2016,9,5,14,0,882.0,113.0,3.6,30.0,782.0,899.55,660.41
2016,9,5,14,15,872.5,111.0,3.65,29.5,749.0,859.66,636.5
2016,9,5,14,30,863.0,109.0,3.7,29.0,716.0,824.73,615.68
2016,9,5,14,45,848.5,107.0,3.75,29.0,676.0,775.27,583.26
2016,9,5,15,0,834.0,105.0,3.8,29.0,636.0,724.12,548.91
2016,9,5,15,15,816.0,102.0,3.8,28.5,591.5,668.18,509.86
2016,9,5,15,30,798.0,99.0,3.8,28.0,547.0,611.49,469.06
2016,9,5,15,45,774.5,95.0,3.8,27.5,498.5,550.24,423.54
2016,9,5,16,0,751.0,91.0,3.8,27.0,450.0,489.5,376.83
2016,9,5,16,15,719.5,86.5,3.6,26.0,398.5,425.5,326.39
2016,9,5,16,30,688.0,82.0,3.4,25.0,347.0,363.4,275.68
2016,9,5,16,45,646.5,75.0,3.25,24.5,295.0,298.01,220.63
2016,9,5,17,0,605.0,68.0,3.1,24.0,243.0,236.79,168.02
2016,9,5,17,15,538.5,60.0,2.65,23.0,192.0,173.93,115.4
2016,9,5,17,30,472.0,52.0,2.2,22.0,141.0,119.11,71.37
2016,9,5,17,45,370.5,40.0,1.8,21.0,96.0,66.36,34.58
2016,9,5,18,0,269.0,28.0,1.4,20.0,51.0,26.78,11.5
2016,9,5,18,15,134.5,14.0,1.3,19.0,25.5,11.95,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,12.5,13.0,7.26,0.0
2016,9,6,6,0,181.0,17.0,1.4,13.0,26.0,14.0,0.0
2016,9,6,6,15,309.0,29.0,1.45,13.5,66.5,36.66,16.87
2016,9,6,6,30,437.0,41.0,1.5,14.0,107.0,83.84,46.3
2016,9,6,6,45,517.0,48.5,1.55,15.0,157.0,135.49,85.74
2016,9,6,7,0,597.0,56.0,1.6,16.0,207.0,197.11,137.08
2016,9,6,7,15,646.5,62.0,1.45,17.0,259.5,257.91,189.96
2016,9,6,7,30,696.0,68.0,1.3,18.0,312.0,324.65,246.77
2016,9,6,7,45,732.5,71.5,1.2,19.5,364.5,387.62,298.52
2016,9,6,8,0,769.0,75.0,1.1,21.0,417.0,453.47,349.97
2016,9,6,8,15,793.5,78.5,1.15,22.0,466.5,515.44,397.53
2016,9,6,8,30,818.0,82.0,1.2,23.0,516.0,578.2,443.68
2016,9,6,8,45,837.5,84.5,1.25,24.0,562.5,637.11,485.28
2016,9,6,9,0,857.0,87.0,1.3,25.0,609.0,690.8,521.81
2016,9,6,9,15,870.5,89.0,1.5,26.0,650.0,742.79,556.11
2016,9,6,9,30,884.0,91.0,1.7,27.0,691.0,793.12,587.91
2016,9,6,9,45,891.0,94.5,1.9,28.5,725.5,837.78,614.22
2016,9,6,10,0,898.0,98.0,2.1,30.0,760.0,879.76,638.29
2016,9,6,10,15,905.5,99.5,2.15,30.5,789.0,917.18,660.28
2016,9,6,10,30,913.0,101.0,2.2,31.0,818.0,951.54,680.14
2016,9,6,10,45,919.0,101.5,2.3,31.5,839.5,980.17,696.78
2016,9,6,11,0,925.0,102.0,2.4,32.0,861.0,1005.32,711.25
2016,9,6,11,15,928.5,102.5,2.4,32.0,874.5,1024.39,722.4
2016,9,6,11,30,932.0,103.0,2.4,32.0,888.0,1039.62,731.3
2016,9,6,11,45,933.5,103.0,2.4,32.5,893.5,1048.42,734.85
2016,9,6,12,0,935.0,103.0,2.4,33.0,899.0,1053.22,736.11
2016,9,6,12,15,934.5,103.0,2.45,33.0,896.5,1051.99,735.87
2016,9,6,12,30,934.0,103.0,2.5,33.0,894.0,1046.73,733.33
2016,9,6,12,45,924.5,106.5,2.6,33.5,881.5,1032.32,724.28
2016,9,6,13,0,915.0,110.0,2.7,34.0,869.0,1014.14,713.01
2016,9,6,13,15,910.5,109.0,2.8,34.0,850.5,992.45,701.03
2016,9,6,13,30,906.0,108.0,2.9,34.0,832.0,967.16,686.74
2016,9,6,13,45,899.5,106.5,3.0,34.0,805.5,936.06,668.66
2016,9,6,14,0,893.0,105.0,3.1,34.0,779.0,901.77,648.37
2016,9,6,14,15,884.0,103.5,3.15,33.5,746.0,862.34,625.48
2016,9,6,14,30,875.0,102.0,3.2,33.0,713.0,820.27,600.5
2016,9,6,14,45,862.0,99.5,3.25,33.0,673.5,771.69,569.51
2016,9,6,15,0,849.0,97.0,3.3,33.0,634.0,726.9,540.68
2016,9,6,15,15,832.0,94.5,3.25,32.5,590.0,671.45,502.64
2016,9,6,15,30,815.0,92.0,3.2,32.0,546.0,615.11,462.86
2016,9,6,15,45,792.0,88.5,3.15,31.5,497.0,553.76,418.15
2016,9,6,16,0,769.0,85.0,3.1,31.0,448.0,492.84,372.19
2016,9,6,16,15,738.0,80.5,2.95,30.5,396.5,428.03,321.56
2016,9,6,16,30,707.0,76.0,2.8,30.0,345.0,364.94,270.61
2016,9,6,16,45,663.0,70.0,2.65,29.5,292.5,298.61,215.96
2016,9,6,17,0,619.0,64.0,2.5,29.0,240.0,236.7,163.88
2016,9,6,17,15,552.0,56.0,2.15,27.5,188.5,172.9,111.78
2016,9,6,17,30,485.0,48.0,1.8,26.0,137.0,117.21,68.01
2016,9,6,17,45,379.0,37.0,1.45,24.5,92.5,64.24,31.97
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,24.93,9.2
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,86.5,8.0,0.4,16.5,12.0,6.83,0.0
2016,9,7,6,0,173.0,16.0,0.4,17.0,24.0,13.15,0.0
2016,9,7,6,15,299.5,28.5,0.5,17.5,64.5,36.86,16.38
2016,9,7,6,30,426.0,41.0,0.6,18.0,105.0,84.03,45.94
2016,9,7,6,45,503.0,50.0,0.7,19.0,154.5,136.08,85.29
2016,9,7,7,0,580.0,59.0,0.8,20.0,204.0,197.78,135.77
2016,9,7,7,15,630.5,65.5,0.95,21.0,256.5,258.5,187.56
2016,9,7,7,30,681.0,72.0,1.1,22.0,309.0,324.72,243.17
2016,9,7,7,45,716.0,77.0,1.25,23.0,361.0,388.25,295.57
2016,9,7,8,0,751.0,82.0,1.4,24.0,413.0,454.14,347.94
2016,9,7,8,15,776.0,86.0,1.45,25.0,463.0,516.05,395.06
2016,9,7,8,30,801.0,90.0,1.5,26.0,513.0,578.84,440.87
2016,9,7,8,45,819.0,93.5,1.6,27.0,559.0,637.12,482.02
2016,9,7,9,0,837.0,97.0,1.7,28.0,605.0,694.84,521.33
2016,9,7,9,15,851.0,99.5,1.65,28.5,646.0,747.67,555.32
2016,9,7,9,30,865.0,102.0,1.6,29.0,687.0,792.06,581.71
2016,9,7,9,45,879.0,102.5,1.6,30.0,723.0,838.57,608.28
2016,9,7,10,0,893.0,103.0,1.6,31.0,759.0,882.93,632.84
2016,9,7,10,15,900.0,104.5,1.6,31.5,787.5,919.71,653.43
2016,9,7,10,30,907.0,106.0,1.6,32.0,816.0,953.41,671.92
2016,9,7,10,45,912.5,107.0,1.6,33.0,837.0,981.91,685.64
2016,9,7,11,0,918.0,108.0,1.6,34.0,858.0,1006.91,697.12
2016,9,7,11,15,921.0,108.5,1.6,34.0,871.5,1025.31,707.46
2016,9,7,11,30,924.0,109.0,1.6,34.0,885.0,1039.89,715.64
2016,9,7,11,45,925.0,109.5,1.6,34.5,890.0,1048.58,718.96
2016,9,7,12,0,926.0,110.0,1.6,35.0,895.0,1053.29,720.08
2016,9,7,12,15,925.5,110.0,1.6,35.0,892.5,1051.97,719.28
2016,9,7,12,30,925.0,110.0,1.6,35.0,890.0,1046.66,716.29
2016,9,7,12,45,903.5,120.0,1.65,35.5,874.0,1027.1,704.21
2016,9,7,13,0,882.0,130.0,1.7,36.0,858.0,1003.96,690.18
2016,9,7,13,15,877.0,128.5,1.75,36.0,839.0,981.76,678.17
2016,9,7,13,30,872.0,127.0,1.8,36.0,820.0,956.11,663.99
2016,9,7,13,45,863.5,126.0,1.9,36.0,793.5,935.1,653.2
2016,9,7,14,0,855.0,125.0,2.0,36.0,767.0,899.76,633.25
2016,9,7,14,15,844.5,122.5,2.1,36.0,733.5,858.33,609.23
2016,9,7,14,30,834.0,120.0,2.2,36.0,700.0,814.45,583.24
2016,9,7,14,45,818.0,118.0,2.3,36.0,660.0,764.7,552.88
2016,9,7,15,0,802.0,116.0,2.4,36.0,620.0,713.46,520.13
2016,9,7,15,15,783.0,112.5,2.45,35.5,575.5,657.52,483.23
2016,9,7,15,30,764.0,109.0,2.5,35.0,531.0,602.48,445.65
2016,9,7,15,45,736.0,105.0,2.65,34.5,481.5,539.84,401.61
2016,9,7,16,0,708.0,101.0,2.8,34.0,432.0,478.32,356.6
2016,9,7,16,15,672.5,95.5,2.75,33.0,380.5,413.36,307.61
2016,9,7,16,30,637.0,90.0,2.7,32.0,329.0,351.15,258.87
2016,9,7,16,45,585.0,83.0,2.7,31.5,277.0,285.11,205.59
2016,9,7,17,0,533.0,76.0,2.7,31.0,225.0,224.59,155.81
2016,9,7,17,15,461.0,66.0,2.4,29.5,175.0,163.14,106.65
2016,9,7,17,30,389.0,56.0,2.1,28.0,125.0,110.61,66.17
2016,9,7,17,45,279.5,41.5,1.85,27.0,82.5,58.73,30.65
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,23.19,7.32
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.5,2.1,14.5,9.0,6.4,0.0
2016,9,8,6,0,84.0,15.0,2.3,15.0,18.0,11.68,0.0
2016,9,8,6,15,192.0,32.0,2.35,15.5,55.0,35.18,17.05
2016,9,8,6,30,300.0,49.0,2.4,16.0,92.0,77.15,45.72
2016,9,8,6,45,381.5,61.0,2.5,16.5,140.0,124.34,81.98
2016,9,8,7,0,463.0,73.0,2.6,17.0,188.0,184.87,132.06
2016,9,8,7,15,517.5,82.5,2.5,17.5,238.5,242.69,182.05
2016,9,8,7,30,572.0,92.0,2.4,18.0,289.0,306.71,236.8
2016,9,8,7,45,613.5,98.5,2.35,19.0,340.5,368.2,288.15
2016,9,8,8,0,655.0,105.0,2.3,20.0,392.0,433.43,340.67
2016,9,8,8,15,683.5,110.5,2.25,20.5,440.5,494.05,388.48
2016,9,8,8,30,712.0,116.0,2.2,21.0,489.0,556.15,435.69
2016,9,8,8,45,735.5,119.5,2.15,22.0,535.0,614.09,477.28
2016,9,8,9,0,759.0,123.0,2.1,23.0,581.0,672.23,517.39
2016,9,8,9,15,775.0,126.5,2.15,23.5,621.5,721.77,551.7
2016,9,8,9,30,791.0,130.0,2.2,24.0,662.0,772.65,585.27
2016,9,8,9,45,800.5,133.5,2.25,25.0,696.0,816.7,611.87
2016,9,8,10,0,810.0,137.0,2.3,26.0,730.0,858.5,636.51
2016,9,8,10,15,819.0,139.0,2.35,26.5,758.0,895.83,659.1
2016,9,8,10,30,828.0,141.0,2.4,27.0,786.0,930.41,679.72
2016,9,8,10,45,836.0,141.5,2.5,27.5,807.5,959.53,697.12
2016,9,8,11,0,844.0,142.0,2.6,28.0,829.0,985.46,712.46
2016,9,8,11,15,847.5,143.0,2.7,28.0,842.0,1004.14,724.63
2016,9,8,11,30,851.0,144.0,2.8,28.0,855.0,1019.19,734.63
2016,9,8,11,45,854.0,143.0,2.9,28.5,860.5,1027.9,739.25
2016,9,8,12,0,857.0,142.0,3.0,29.0,866.0,1032.8,741.6
2016,9,8,12,15,856.5,142.0,3.05,29.0,863.5,1031.43,741.14
2016,9,8,12,30,856.0,142.0,3.1,29.0,861.0,1026.21,738.41
2016,9,8,12,45,858.0,138.5,3.2,29.5,851.0,1015.9,731.51
2016,9,8,13,0,860.0,135.0,3.3,30.0,841.0,1001.76,722.25
2016,9,8,13,15,854.5,134.0,3.3,30.0,822.5,979.33,708.45
2016,9,8,13,30,849.0,133.0,3.3,30.0,804.0,953.48,692.5
2016,9,8,13,45,843.0,130.5,3.35,30.0,778.0,922.29,673.4
2016,9,8,14,0,837.0,128.0,3.4,30.0,752.0,888.03,652.17
2016,9,8,14,15,826.5,125.5,3.4,29.5,719.0,847.08,627.27
2016,9,8,14,30,816.0,123.0,3.4,29.0,686.0,803.74,600.45
2016,9,8,14,45,803.0,119.5,3.4,29.0,647.5,755.34,568.56
2016,9,8,15,0,790.0,116.0,3.4,29.0,609.0,705.28,534.24
2016,9,8,15,15,771.0,112.5,3.35,28.5,565.0,649.8,495.41
2016,9,8,15,30,752.0,109.0,3.3,28.0,521.0,595.35,456.15
2016,9,8,15,45,728.0,104.0,3.3,27.5,473.0,534.51,411.1
2016,9,8,16,0,704.0,99.0,3.3,27.0,425.0,474.41,365.06
2016,9,8,16,15,669.5,93.0,3.2,26.0,374.0,409.61,314.36
2016,9,8,16,30,635.0,87.0,3.1,25.0,323.0,347.48,263.94
2016,9,8,16,45,588.0,79.5,3.05,24.5,271.5,282.77,209.81
2016,9,8,17,0,541.0,72.0,3.0,24.0,220.0,223.0,158.82
2016,9,8,17,15,470.5,62.0,2.85,23.0,170.5,161.4,107.74
2016,9,8,17,30,400.0,52.0,2.7,22.0,121.0,108.53,65.64
2016,9,8,17,45,294.0,38.0,2.55,21.0,79.0,58.48,30.63
2016,9,8,18,0,188.0,24.0,2.4,20.0,37.0,20.92,5.89
2016,9,8,18,15,94.0,12.0,2.35,19.5,18.5,10.24,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,128.0,15.0,1.6,13.0,20.0,12.8,0.0
2016,9,9,6,15,256.0,28.5,1.65,13.5,58.5,37.01,16.62
2016,9,9,6,30,384.0,42.0,1.7,14.0,97.0,83.03,47.28
2016,9,9,6,45,465.5,51.0,1.75,15.0,145.5,133.57,86.45
2016,9,9,7,0,547.0,60.0,1.8,16.0,194.0,194.37,137.23
2016,9,9,7,15,368.0,96.5,1.75,16.5,196.0,208.69,158.76
2016,9,9,7,30,189.0,133.0,1.7,17.0,198.0,191.56,150.92
2016,9,9,7,45,459.0,108.0,1.65,18.0,299.5,308.78,243.62
2016,9,9,8,0,729.0,83.0,1.6,19.0,401.0,448.78,352.55
2016,9,9,8,15,543.0,141.5,1.55,20.0,394.0,444.88,349.44
2016,9,9,8,30,357.0,200.0,1.5,21.0,387.0,412.73,323.46
2016,9,9,8,45,383.5,214.0,1.5,22.0,431.0,464.03,361.32
