Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,410.0,228.0,1.5,23.0,475.0,529.43,407.54
2016,9,9,9,15,409.5,247.0,1.55,23.5,507.5,569.51,434.95
2016,9,9,9,30,409.0,266.0,1.6,24.0,540.0,594.63,451.63
2016,9,9,9,45,417.0,277.0,1.65,25.0,569.0,644.85,484.5
2016,9,9,10,0,425.0,288.0,1.7,26.0,598.0,680.44,506.6
2016,9,9,10,15,431.5,295.5,1.75,27.0,620.5,710.1,524.41
2016,9,9,10,30,438.0,303.0,1.8,28.0,643.0,738.25,540.96
2016,9,9,10,45,442.5,309.0,1.85,29.0,660.5,761.38,553.93
2016,9,9,11,0,447.0,315.0,1.9,30.0,678.0,782.6,565.52
2016,9,9,11,15,449.0,319.0,1.9,30.5,688.5,797.33,573.52
2016,9,9,11,30,451.0,323.0,1.9,31.0,699.0,809.83,580.11
2016,9,9,11,45,452.5,324.5,1.9,31.5,703.5,817.03,583.34
2016,9,9,12,0,454.0,326.0,1.9,32.0,708.0,821.84,585.14
2016,9,9,12,15,454.0,325.0,1.95,32.5,706.0,820.24,583.35
2016,9,9,12,30,454.0,324.0,2.0,33.0,704.0,816.22,580.12
2016,9,9,12,45,670.5,223.0,2.1,33.5,775.5,928.46,657.08
2016,9,9,13,0,887.0,122.0,2.2,34.0,847.0,1003.11,702.68
2016,9,9,13,15,882.0,121.0,2.3,34.0,828.0,981.12,689.89
2016,9,9,13,30,877.0,120.0,2.4,34.0,809.0,955.66,675.79
2016,9,9,13,45,871.0,117.5,2.5,34.0,783.0,924.41,657.91
2016,9,9,14,0,865.0,115.0,2.6,34.0,757.0,890.04,637.86
2016,9,9,14,15,854.5,113.0,2.65,33.5,723.5,858.05,620.05
2016,9,9,14,30,844.0,111.0,2.7,33.0,690.0,814.21,594.1
2016,9,9,14,45,831.0,108.0,2.8,33.0,651.0,765.17,563.37
2016,9,9,15,0,818.0,105.0,2.9,33.0,612.0,714.41,530.51
2016,9,9,15,15,799.0,102.0,2.95,32.0,567.0,658.16,493.48
2016,9,9,15,30,780.0,99.0,3.0,31.0,522.0,601.34,454.57
2016,9,9,15,45,755.5,94.5,3.05,30.5,473.5,539.62,409.68
2016,9,9,16,0,731.0,90.0,3.1,30.0,425.0,479.11,364.01
2016,9,9,16,15,696.5,85.0,3.1,29.0,373.5,413.87,313.67
2016,9,9,16,30,662.0,80.0,3.1,28.0,322.0,351.23,263.41
2016,9,9,16,45,613.0,73.5,3.15,27.5,270.0,285.26,208.8
2016,9,9,17,0,564.0,67.0,3.2,27.0,218.0,224.43,157.38
2016,9,9,17,15,489.5,58.0,3.1,25.5,168.5,161.54,105.98
2016,9,9,17,30,415.0,49.0,3.0,24.0,119.0,107.85,63.81
2016,9,9,17,45,297.5,36.0,2.9,22.5,77.0,56.9,28.86
2016,9,9,18,0,180.0,23.0,2.8,21.0,35.0,19.92,2.81
2016,9,9,18,15,90.0,11.5,2.7,20.0,17.5,9.82,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.5,6.5,2.2,13.5,8.0,0.0,0.0
2016,9,10,6,0,65.0,13.0,2.4,14.0,16.0,11.1,0.0
2016,9,10,6,15,178.0,30.0,2.45,14.5,51.5,34.38,15.81
2016,9,10,6,30,291.0,47.0,2.5,15.0,87.0,76.52,45.47
2016,9,10,6,45,372.5,59.0,2.55,15.5,134.0,123.5,82.01
2016,9,10,7,0,454.0,71.0,2.6,16.0,181.0,183.84,132.3
2016,9,10,7,15,319.0,102.0,2.55,16.5,188.0,200.18,153.6
2016,9,10,7,30,184.0,133.0,2.5,17.0,195.0,190.58,150.65
2016,9,10,7,45,415.0,118.0,2.45,18.0,288.5,301.23,239.0
2016,9,10,8,0,646.0,103.0,2.4,19.0,382.0,431.12,341.33
2016,9,10,8,15,491.0,153.0,2.4,19.5,380.0,429.7,340.88
2016,9,10,8,30,336.0,203.0,2.4,20.0,378.0,404.59,320.73
2016,9,10,8,45,369.0,216.0,2.4,21.0,424.0,458.11,360.95
2016,9,10,9,0,402.0,229.0,2.4,22.0,470.0,526.4,410.41
2016,9,10,9,15,401.0,249.0,2.45,22.5,503.0,553.71,429.27
2016,9,10,9,30,400.0,269.0,2.5,23.0,536.0,592.18,455.83
2016,9,10,9,45,405.0,282.0,2.6,24.0,564.5,627.12,478.79
2016,9,10,10,0,410.0,295.0,2.7,25.0,593.0,661.0,500.58
2016,9,10,10,15,419.0,301.5,2.8,25.5,616.0,706.37,530.92
2016,9,10,10,30,428.0,308.0,2.9,26.0,639.0,735.52,549.86
2016,9,10,10,45,433.5,313.5,3.0,27.0,656.0,758.87,563.61
2016,9,10,11,0,439.0,319.0,3.1,28.0,673.0,780.36,575.99
2016,9,10,11,15,442.0,322.5,3.15,28.0,684.0,795.42,586.0
2016,9,10,11,30,445.0,326.0,3.2,28.0,695.0,808.3,594.62
2016,9,10,11,45,446.0,327.5,3.3,28.5,699.0,814.91,598.16
2016,9,10,12,0,447.0,329.0,3.4,29.0,703.0,819.15,600.2
2016,9,10,12,15,446.5,328.0,3.45,29.0,700.5,817.0,599.01
2016,9,10,12,30,446.0,327.0,3.5,29.0,698.0,812.46,596.32
2016,9,10,12,45,645.5,232.5,3.6,29.5,762.0,914.5,669.65
2016,9,10,13,0,845.0,138.0,3.7,30.0,826.0,992.8,720.37
2016,9,10,13,15,839.5,137.0,3.75,30.0,807.0,970.42,706.05
2016,9,10,13,30,834.0,136.0,3.8,30.0,788.0,944.67,690.29
2016,9,10,13,45,826.5,134.0,3.85,30.0,762.0,912.83,670.47
2016,9,10,14,0,819.0,132.0,3.9,30.0,736.0,878.04,648.59
2016,9,10,14,15,808.0,129.5,3.9,29.5,703.0,837.04,623.36
2016,9,10,14,30,797.0,127.0,3.9,29.0,670.0,793.76,596.24
2016,9,10,14,45,783.0,123.5,3.9,29.0,631.0,745.14,563.86
2016,9,10,15,0,769.0,120.0,3.9,29.0,592.0,695.01,528.92
2016,9,10,15,15,749.0,116.0,3.85,28.5,548.0,641.33,491.01
2016,9,10,15,30,729.0,112.0,3.8,28.0,504.0,584.78,449.98
2016,9,10,15,45,703.5,106.5,3.75,27.5,456.0,523.6,404.24
2016,9,10,16,0,678.0,101.0,3.7,27.0,408.0,463.39,357.77
2016,9,10,16,15,641.5,95.0,3.6,26.0,358.0,399.02,307.16
2016,9,10,16,30,605.0,89.0,3.5,25.0,308.0,337.61,257.15
2016,9,10,16,45,555.0,81.0,3.45,24.5,257.0,273.13,203.16
2016,9,10,17,0,505.0,73.0,3.4,24.0,206.0,214.04,152.8
2016,9,10,17,15,430.5,62.0,3.2,23.0,157.5,152.98,102.36
2016,9,10,17,30,356.0,51.0,3.0,22.0,109.0,99.16,59.73
2016,9,10,17,45,245.0,36.0,2.9,21.0,69.0,51.35,26.26
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,17.8,0.0
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,9.39,0.0
2016,9,11,6,15,134.0,30.5,2.7,14.5,46.5,33.35,15.53
2016,9,11,6,30,225.0,50.0,2.8,15.0,80.0,72.73,44.99
2016,9,11,6,45,303.5,65.0,2.9,15.5,125.5,117.89,80.32
2016,9,11,7,0,382.0,80.0,3.0,16.0,171.0,173.17,126.24
2016,9,11,7,15,239.5,106.5,2.95,16.5,168.5,175.92,135.94
2016,9,11,7,30,97.0,133.0,2.9,17.0,166.0,159.39,126.58
2016,9,11,7,45,340.0,125.5,2.85,17.5,267.0,277.7,221.7
2016,9,11,8,0,583.0,118.0,2.8,18.0,368.0,416.83,332.57
2016,9,11,8,15,458.5,160.0,2.8,18.5,371.5,420.45,335.87
2016,9,11,8,30,334.0,202.0,2.8,19.0,375.0,403.78,322.21
2016,9,11,8,45,348.5,219.5,2.8,20.0,414.5,449.74,356.67
2016,9,11,9,0,363.0,237.0,2.8,21.0,454.0,496.32,390.34
2016,9,11,9,15,363.0,256.0,2.8,21.5,485.0,534.03,417.05
2016,9,11,9,30,363.0,275.0,2.8,22.0,516.0,570.7,442.46
2016,9,11,9,45,376.0,286.5,2.85,23.0,547.5,609.3,468.42
2016,9,11,10,0,389.0,298.0,2.9,24.0,579.0,647.53,493.56
2016,9,11,10,15,389.0,311.5,2.95,24.5,601.5,675.6,511.76
2016,9,11,10,30,389.0,325.0,3.0,25.0,624.0,702.13,528.74
2016,9,11,10,45,397.0,328.5,3.1,25.5,641.0,724.16,543.04
2016,9,11,11,0,405.0,332.0,3.2,26.0,658.0,761.73,567.65
2016,9,11,11,15,409.0,335.0,3.3,26.0,668.5,776.77,577.93
2016,9,11,11,30,413.0,338.0,3.4,26.0,679.0,789.75,587.0
2016,9,11,11,45,415.5,338.5,3.5,26.5,683.5,796.61,590.82
2016,9,11,12,0,418.0,339.0,3.6,27.0,688.0,801.22,593.2
2016,9,11,12,15,417.5,338.0,3.7,27.0,685.5,799.05,592.16
2016,9,11,12,30,417.0,337.0,3.8,27.0,683.0,794.6,589.68
2016,9,11,12,45,634.5,233.0,3.9,27.0,750.5,905.32,671.93
2016,9,11,13,0,852.0,129.0,4.0,27.0,818.0,978.49,721.67
2016,9,11,13,15,846.5,127.5,4.1,27.0,799.5,967.93,715.26
2016,9,11,13,30,841.0,126.0,4.2,27.0,781.0,941.43,698.85
2016,9,11,13,45,834.5,123.5,4.35,27.0,755.0,909.72,679.18
2016,9,11,14,0,828.0,121.0,4.5,27.0,729.0,875.0,657.29
2016,9,11,14,15,817.5,119.0,4.5,26.5,696.0,834.63,631.9
2016,9,11,14,30,807.0,117.0,4.5,26.0,663.0,791.92,604.58
2016,9,11,14,45,793.0,114.0,4.55,25.5,624.5,743.4,573.03
2016,9,11,15,0,779.0,111.0,4.6,25.0,586.0,693.35,539.0
2016,9,11,15,15,759.5,107.5,4.55,24.0,542.0,637.86,499.76
2016,9,11,15,30,740.0,104.0,4.5,23.0,498.0,583.42,459.98
2016,9,11,15,45,713.5,99.5,4.5,22.5,450.5,522.18,412.95
2016,9,11,16,0,687.0,95.0,4.5,22.0,403.0,461.99,365.2
2016,9,11,16,15,651.5,89.0,4.4,21.0,353.0,397.61,313.09
2016,9,11,16,30,616.0,83.0,4.3,20.0,303.0,336.08,261.53
2016,9,11,16,45,565.5,76.0,4.2,19.5,252.5,271.8,206.2
2016,9,11,17,0,515.0,69.0,4.1,19.0,202.0,212.94,154.72
2016,9,11,17,15,440.5,58.5,3.95,18.0,154.0,151.75,102.97
2016,9,11,17,30,366.0,48.0,3.8,17.0,106.0,99.88,61.01
2016,9,11,17,45,253.0,34.0,3.7,16.5,66.5,50.2,25.3
2016,9,11,18,0,140.0,20.0,3.6,16.0,27.0,16.98,0.0
2016,9,11,18,15,70.0,10.0,3.5,15.5,13.5,8.54,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,52.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,104.0,14.0,3.7,12.0,17.0,11.95,0.0
2016,9,12,6,15,247.0,27.5,3.75,12.5,55.0,38.2,15.73
2016,9,12,6,30,390.0,41.0,3.8,13.0,93.0,86.51,49.58
2016,9,12,6,45,484.0,48.5,3.85,13.5,142.5,138.95,90.9
2016,9,12,7,0,578.0,56.0,3.9,14.0,192.0,203.17,145.49
2016,9,12,7,15,631.5,62.0,3.9,14.5,244.5,264.81,200.81
2016,9,12,7,30,685.0,68.0,3.9,15.0,297.0,332.27,260.55
2016,9,12,7,45,725.0,71.5,3.9,16.0,349.5,396.83,316.3
2016,9,12,8,0,765.0,75.0,3.9,17.0,402.0,464.47,372.58
2016,9,12,8,15,568.5,134.0,3.9,17.5,393.0,462.23,372.04
2016,9,12,8,30,372.0,193.0,3.9,18.0,384.0,419.02,337.27
2016,9,12,8,45,387.5,209.5,3.95,18.5,424.5,466.57,374.26
2016,9,12,9,0,403.0,226.0,4.0,19.0,465.0,527.37,419.93
2016,9,12,9,15,412.5,242.5,4.0,19.5,501.5,572.22,452.5
2016,9,12,9,30,422.0,259.0,4.0,20.0,538.0,616.58,484.08
2016,9,12,9,45,432.5,267.5,4.0,20.5,566.5,653.31,509.65
2016,9,12,10,0,443.0,276.0,4.0,21.0,595.0,689.13,534.16
2016,9,12,10,15,448.0,284.5,4.05,21.0,617.5,718.88,555.08
2016,9,12,10,30,453.0,293.0,4.1,21.0,640.0,746.99,574.72
2016,9,12,10,45,456.5,299.0,4.15,21.5,657.0,769.4,589.11
2016,9,12,11,0,460.0,305.0,4.2,22.0,674.0,789.79,602.01
2016,9,12,11,15,461.5,309.5,4.25,22.0,684.5,804.58,612.12
2016,9,12,11,30,463.0,314.0,4.3,22.0,695.0,817.08,620.7
2016,9,12,11,45,463.5,316.0,4.35,22.5,699.0,823.69,624.07
2016,9,12,12,0,464.0,318.0,4.4,23.0,703.0,827.87,625.84
2016,9,12,12,15,464.5,316.5,4.45,23.0,700.5,826.08,624.86
2016,9,12,12,30,465.0,315.0,4.5,23.0,698.0,821.84,622.38
2016,9,12,12,45,700.0,207.5,4.6,23.0,775.5,945.55,714.5
2016,9,12,13,0,935.0,100.0,4.7,23.0,853.0,1029.96,772.43
2016,9,12,13,15,931.5,99.0,4.7,22.5,834.5,1008.2,759.26
2016,9,12,13,30,928.0,98.0,4.7,22.0,816.0,982.73,744.31
2016,9,12,13,45,923.5,96.0,4.7,22.0,790.0,951.68,724.02
2016,9,12,14,0,919.0,94.0,4.7,22.0,764.0,917.24,701.36
2016,9,12,14,15,910.5,92.5,4.65,21.5,731.0,876.75,675.34
2016,9,12,14,30,902.0,91.0,4.6,21.0,698.0,833.51,647.12
2016,9,12,14,45,892.5,88.5,4.6,20.5,659.0,785.91,615.7
2016,9,12,15,0,883.0,86.0,4.6,20.0,620.0,736.12,582.17
2016,9,12,15,15,867.5,83.0,4.55,19.5,575.5,679.84,541.47
2016,9,12,15,30,852.0,80.0,4.5,19.0,531.0,626.4,500.86
2016,9,12,15,45,831.5,76.5,4.45,18.5,482.0,564.18,452.24
2016,9,12,16,0,811.0,73.0,4.4,18.0,433.0,502.08,402.03
2016,9,12,16,15,779.5,69.0,4.3,17.5,380.5,434.92,345.96
2016,9,12,16,30,748.0,65.0,4.2,17.0,328.0,369.84,289.72
2016,9,12,16,45,699.0,60.0,4.15,16.5,274.0,300.41,228.76
2016,9,12,17,0,650.0,55.0,4.1,16.0,220.0,235.54,170.66
2016,9,12,17,15,573.5,48.0,3.9,15.0,168.0,168.9,112.86
2016,9,12,17,30,497.0,41.0,3.7,14.0,116.0,111.59,65.53
2016,9,12,17,45,350.5,30.0,3.5,13.5,72.5,55.22,25.81
2016,9,12,18,0,204.0,19.0,3.3,13.0,29.0,17.58,0.0
2016,9,12,18,15,102.0,9.5,3.35,12.5,14.5,8.11,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,10.24,0.0
2016,9,13,6,15,184.5,28.5,1.9,12.5,50.0,35.29,14.41
2016,9,13,6,30,308.0,45.0,2.0,13.0,86.0,79.9,47.43
2016,9,13,6,45,389.0,58.0,2.15,13.5,133.0,129.4,86.86
2016,9,13,7,0,470.0,71.0,2.3,14.0,180.0,192.11,139.87
2016,9,13,7,15,380.5,95.0,2.35,14.5,197.5,216.49,166.96
2016,9,13,7,30,291.0,119.0,2.4,15.0,215.0,225.55,179.17
2016,9,13,7,45,317.5,137.0,2.45,15.5,258.0,273.63,220.02
2016,9,13,8,0,344.0,155.0,2.5,16.0,301.0,324.5,262.05
2016,9,13,8,15,362.0,172.5,2.45,16.5,343.0,372.72,300.77
2016,9,13,8,30,380.0,190.0,2.4,17.0,385.0,422.26,339.41
2016,9,13,8,45,391.5,207.5,2.4,17.5,424.0,468.64,374.58
2016,9,13,9,0,403.0,225.0,2.4,18.0,463.0,527.96,418.34
2016,9,13,9,15,374.0,251.0,2.35,18.5,484.0,540.13,425.37
2016,9,13,9,30,345.0,277.0,2.3,19.0,505.0,561.47,438.88
2016,9,13,9,45,309.5,302.5,2.3,19.5,514.5,573.53,445.24
2016,9,13,10,0,274.0,328.0,2.3,20.0,524.0,581.95,448.8
2016,9,13,10,15,343.5,320.5,2.3,20.0,576.5,647.09,496.98
2016,9,13,10,30,413.0,313.0,2.3,20.0,629.0,731.14,556.86
2016,9,13,10,45,422.5,317.0,2.35,20.5,647.0,756.41,572.74
2016,9,13,11,0,432.0,321.0,2.4,21.0,665.0,780.01,587.83
2016,9,13,11,15,434.0,325.0,2.35,21.5,675.5,794.36,595.68
2016,9,13,11,30,436.0,329.0,2.3,22.0,686.0,806.52,602.08
2016,9,13,11,45,441.5,328.0,2.3,22.5,691.0,814.94,606.52
2016,9,13,12,0,447.0,327.0,2.3,23.0,696.0,821.05,609.48
2016,9,13,12,15,446.0,326.0,2.2,23.0,693.0,818.22,606.78
2016,9,13,12,30,445.0,325.0,2.1,23.0,690.0,813.01,602.62
2016,9,13,12,45,441.0,322.0,2.05,23.5,680.0,800.49,592.86
2016,9,13,13,0,437.0,319.0,2.0,24.0,670.0,785.77,581.77
2016,9,13,13,15,656.5,219.5,1.95,24.0,731.5,891.6,658.48
2016,9,13,13,30,876.0,120.0,1.9,24.0,793.0,958.3,701.39
2016,9,13,13,45,869.5,117.0,1.85,24.0,766.5,925.69,679.72
2016,9,13,14,0,863.0,114.0,1.8,24.0,740.0,899.45,663.29
2016,9,13,14,15,852.0,112.0,1.8,24.0,706.0,857.31,636.75
2016,9,13,14,30,841.0,110.0,1.8,24.0,672.0,812.77,608.47
2016,9,13,14,45,828.0,106.5,1.8,24.0,632.5,762.94,576.21
2016,9,13,15,0,815.0,103.0,1.8,24.0,593.0,711.43,541.97
2016,9,13,15,15,795.0,99.5,1.8,23.5,547.5,653.8,502.16
2016,9,13,15,30,775.0,96.0,1.8,23.0,502.0,595.75,460.7
2016,9,13,15,45,748.5,92.0,1.8,23.0,453.5,533.4,413.74
2016,9,13,16,0,722.0,88.0,1.8,23.0,405.0,472.72,366.44
2016,9,13,16,15,685.5,82.5,1.75,22.5,353.5,406.39,313.79
2016,9,13,16,30,649.0,77.0,1.7,22.0,302.0,342.98,261.59
2016,9,13,16,45,594.5,70.5,1.7,22.0,250.0,275.9,204.99
2016,9,13,17,0,540.0,64.0,1.7,22.0,198.0,214.71,152.4
2016,9,13,17,15,461.0,54.0,1.5,21.0,149.5,151.55,100.05
2016,9,13,17,30,382.0,44.0,1.3,20.0,101.0,98.28,57.82
2016,9,13,17,45,256.5,30.0,1.15,19.0,61.5,48.31,22.46
2016,9,13,18,0,131.0,16.0,1.0,18.0,22.0,14.46,0.0
2016,9,13,18,15,65.5,8.0,1.05,17.5,11.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.6,12.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.6,12.0,11.0,8.54,0.0
2016,9,14,6,15,160.0,27.5,0.7,12.5,45.5,33.7,13.08
2016,9,14,6,30,271.0,45.0,0.8,13.0,80.0,76.56,46.11
2016,9,14,6,45,356.5,58.0,0.95,14.0,126.5,124.7,84.01
2016,9,14,7,0,442.0,71.0,1.1,15.0,173.0,183.78,133.1
2016,9,14,7,15,499.5,81.0,1.05,15.5,223.5,245.39,186.1
2016,9,14,7,30,557.0,91.0,1.0,16.0,274.0,310.78,241.46
2016,9,14,7,45,602.0,97.5,1.0,17.0,325.0,373.55,293.11
2016,9,14,8,0,647.0,104.0,1.0,18.0,376.0,440.45,346.02
2016,9,14,8,15,508.0,147.5,0.95,18.5,377.5,440.42,346.39
2016,9,14,8,30,369.0,191.0,0.9,19.0,379.0,418.04,328.56
2016,9,14,8,45,389.0,206.5,0.85,20.0,420.0,467.45,364.41
2016,9,14,9,0,409.0,222.0,0.8,21.0,461.0,530.84,408.22
2016,9,14,9,15,402.5,245.0,0.75,21.5,494.0,556.88,424.61
2016,9,14,9,30,396.0,268.0,0.7,22.0,527.0,594.16,448.47
2016,9,14,9,45,432.0,265.0,0.65,22.5,562.0,653.62,487.65
2016,9,14,10,0,468.0,262.0,0.6,23.0,597.0,700.15,517.04
2016,9,14,10,15,473.0,270.5,0.6,23.5,619.5,730.58,535.15
2016,9,14,10,30,478.0,279.0,0.6,24.0,642.0,759.29,552.04
2016,9,14,10,45,481.5,285.5,0.65,25.0,659.5,782.66,564.98
2016,9,14,11,0,485.0,292.0,0.7,26.0,677.0,803.94,576.49
2016,9,14,11,15,486.0,296.5,0.85,26.0,687.5,818.5,587.48
2016,9,14,11,30,487.0,301.0,1.0,26.0,698.0,830.67,596.98
2016,9,14,11,45,488.5,302.5,1.2,26.5,702.5,837.82,602.82
2016,9,14,12,0,490.0,304.0,1.4,27.0,707.0,842.46,606.95
2016,9,14,12,15,490.0,302.5,1.6,27.0,704.5,840.0,607.59
2016,9,14,12,30,490.0,301.0,1.8,27.0,702.0,835.0,606.51
2016,9,14,12,45,700.0,204.5,2.0,27.5,768.0,944.76,683.21
2016,9,14,13,0,910.0,108.0,2.2,28.0,834.0,1016.18,728.89
2016,9,14,13,15,905.5,107.0,2.3,28.0,815.0,993.72,715.59
2016,9,14,13,30,901.0,106.0,2.4,28.0,796.0,967.7,700.89
2016,9,14,13,45,894.5,104.5,2.5,28.0,769.5,935.88,682.32
2016,9,14,14,0,888.0,103.0,2.6,28.0,743.0,900.9,661.48
2016,9,14,14,15,878.0,101.0,2.7,28.0,709.0,859.46,636.07
2016,9,14,14,30,868.0,99.0,2.8,28.0,675.0,815.49,608.59
2016,9,14,14,45,855.0,96.5,2.9,28.0,635.0,773.03,581.7
2016,9,14,15,0,842.0,94.0,3.0,28.0,595.0,721.39,547.91
2016,9,14,15,15,823.5,91.0,3.0,27.5,550.0,664.04,508.1
2016,9,14,15,30,805.0,88.0,3.0,27.0,505.0,606.04,466.42
2016,9,14,15,45,780.0,84.0,3.05,26.5,456.0,542.99,419.66
2016,9,14,16,0,755.0,80.0,3.1,26.0,407.0,480.67,371.66
2016,9,14,16,15,719.5,75.0,3.05,25.5,355.5,413.68,318.14
2016,9,14,16,30,684.0,70.0,3.0,25.0,304.0,349.48,264.96
2016,9,14,16,45,632.5,64.0,3.0,24.5,251.5,281.88,207.95
2016,9,14,17,0,581.0,58.0,3.0,24.0,199.0,219.75,154.46
2016,9,14,17,15,500.0,49.5,2.65,22.5,149.5,155.1,100.9
2016,9,14,17,30,419.0,41.0,2.3,21.0,100.0,100.52,57.71
2016,9,14,17,45,283.5,28.0,2.0,20.0,60.5,48.41,20.8
2016,9,14,18,0,148.0,15.0,1.7,19.0,21.0,13.64,0.0
2016,9,14,18,15,74.0,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,8.54,0.0
2016,9,15,6,15,254.0,23.0,1.45,12.5,49.5,36.79,11.75
2016,9,15,6,30,400.0,36.0,1.6,13.0,86.0,86.96,48.95
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,140.25,91.56
2016,9,15,7,0,574.0,53.0,2.0,15.0,183.0,204.47,146.12
2016,9,15,7,15,628.0,59.0,2.0,15.5,235.0,266.33,201.05
2016,9,15,7,30,682.0,65.0,2.0,16.0,287.0,334.13,260.16
2016,9,15,7,45,720.0,69.5,2.0,17.0,339.0,398.68,314.79
2016,9,15,8,0,758.0,74.0,2.0,18.0,391.0,466.28,369.65
2016,9,15,8,15,560.0,132.5,2.0,19.0,382.5,455.95,361.95
2016,9,15,8,30,362.0,191.0,2.0,20.0,374.0,415.19,328.96
2016,9,15,8,45,384.5,206.0,2.0,21.0,416.0,465.43,366.42
2016,9,15,9,0,407.0,221.0,2.0,22.0,458.0,529.99,412.59
2016,9,15,9,15,406.5,239.0,2.0,22.5,490.0,568.98,439.38
2016,9,15,9,30,406.0,257.0,2.0,23.0,522.0,592.27,454.71
2016,9,15,9,45,408.0,272.0,2.0,24.0,550.0,626.95,476.87
2016,9,15,10,0,410.0,287.0,2.0,25.0,578.0,660.35,497.52
2016,9,15,10,15,415.5,295.0,2.0,25.5,600.0,704.56,526.06
2016,9,15,10,30,421.0,303.0,2.0,26.0,622.0,731.72,542.73
2016,9,15,10,45,425.0,309.0,2.0,26.5,638.0,753.8,555.94
2016,9,15,11,0,429.0,315.0,2.0,27.0,654.0,773.99,567.8
2016,9,15,11,15,431.5,319.0,2.05,27.5,664.5,788.68,576.36
2016,9,15,11,30,434.0,323.0,2.1,28.0,675.0,801.21,583.53
2016,9,15,11,45,435.0,324.0,2.2,28.5,678.5,806.97,586.7
2016,9,15,12,0,436.0,325.0,2.3,29.0,682.0,810.41,588.43
2016,9,15,12,15,436.0,323.5,2.35,29.0,679.5,807.99,587.22
2016,9,15,12,30,436.0,322.0,2.4,29.0,677.0,803.22,584.58
2016,9,15,12,45,675.0,213.5,2.5,29.5,753.5,930.34,673.68
2016,9,15,13,0,914.0,105.0,2.6,30.0,830.0,1017.8,728.55
2016,9,15,13,15,909.5,104.0,2.65,29.5,811.0,995.17,715.86
2016,9,15,13,30,905.0,103.0,2.7,29.0,792.0,968.95,701.84
2016,9,15,13,45,897.5,102.0,2.8,29.0,765.0,936.56,682.72
2016,9,15,14,0,890.0,101.0,2.9,29.0,738.0,901.05,661.4
2016,9,15,14,15,880.0,99.0,2.9,29.0,704.0,859.44,635.08
2016,9,15,14,30,870.0,97.0,2.9,29.0,670.0,815.31,606.85
2016,9,15,14,45,855.5,95.0,2.95,29.0,630.0,772.05,579.18
2016,9,15,15,0,841.0,93.0,3.0,29.0,590.0,719.79,544.81
2016,9,15,15,15,822.5,90.0,3.0,28.5,545.0,662.42,505.15
2016,9,15,15,30,804.0,87.0,3.0,28.0,500.0,604.41,463.6
2016,9,15,15,45,777.5,83.5,3.0,27.5,450.5,541.03,416.59
2016,9,15,16,0,751.0,80.0,3.0,27.0,401.0,478.55,368.53
2016,9,15,16,15,714.5,75.0,2.95,26.0,349.5,411.59,315.86
2016,9,15,16,30,678.0,70.0,2.9,25.0,298.0,347.04,263.05
2016,9,15,16,45,624.0,64.0,2.85,24.5,245.5,278.96,205.68
2016,9,15,17,0,570.0,58.0,2.8,24.0,193.0,216.67,152.16
2016,9,15,17,15,485.5,49.0,2.5,22.5,144.0,151.56,98.44
2016,9,15,17,30,401.0,40.0,2.2,21.0,95.0,97.02,55.45
2016,9,15,17,45,260.5,27.0,1.95,20.0,56.5,45.53,18.4
2016,9,15,18,0,120.0,14.0,1.7,19.0,18.0,12.58,0.0
2016,9,15,18,15,60.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.5,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,91.0,9.0,1.2,12.0,11.0,7.68,0.0
2016,9,16,6,15,240.0,22.0,1.2,12.5,47.0,35.8,10.25
2016,9,16,6,30,389.0,35.0,1.2,13.0,83.0,85.95,48.4
2016,9,16,6,45,477.5,44.0,1.3,14.0,131.5,139.47,91.26
2016,9,16,7,0,566.0,53.0,1.4,15.0,180.0,204.16,145.99
2016,9,16,7,15,621.0,59.0,1.25,15.5,231.5,265.96,200.38
2016,9,16,7,30,676.0,65.0,1.1,16.0,283.0,333.78,258.57
2016,9,16,7,45,511.0,110.0,1.0,17.0,291.0,344.47,271.44
2016,9,16,8,0,346.0,155.0,0.9,18.0,299.0,329.44,261.11
2016,9,16,8,15,359.5,171.5,0.8,19.0,337.0,374.44,295.62
2016,9,16,8,30,373.0,188.0,0.7,20.0,375.0,420.24,328.86
2016,9,16,8,45,385.5,205.0,0.65,21.0,414.0,466.5,361.31
2016,9,16,9,0,398.0,222.0,0.6,22.0,453.0,513.07,392.73
2016,9,16,9,15,392.5,241.5,0.5,23.0,483.0,548.72,414.52
2016,9,16,9,30,387.0,261.0,0.4,24.0,513.0,582.75,434.36
2016,9,16,9,45,464.5,247.5,0.35,25.0,564.5,666.61,489.22
2016,9,16,10,0,542.0,234.0,0.3,26.0,616.0,739.5,534.39
2016,9,16,10,15,546.5,241.5,0.2,27.0,640.0,770.59,549.16
2016,9,16,10,30,551.0,249.0,0.1,28.0,664.0,799.67,562.95
2016,9,16,10,45,551.0,257.5,0.05,29.0,681.5,823.32,573.8
2016,9,16,11,0,551.0,266.0,0.0,30.0,699.0,844.48,583.23
2016,9,16,11,15,550.5,271.5,0.2,30.5,710.0,859.44,592.77
2016,9,16,11,30,550.0,277.0,0.4,31.0,721.0,871.74,602.07
2016,9,16,11,45,550.5,279.0,0.6,31.5,725.0,878.69,608.47
2016,9,16,12,0,551.0,281.0,0.8,32.0,729.0,882.89,613.14
2016,9,16,12,15,551.5,279.0,1.0,32.0,726.5,880.16,614.7
2016,9,16,12,30,552.0,277.0,1.2,32.0,724.0,874.67,614.38
2016,9,16,12,45,547.5,274.5,1.4,32.5,712.5,860.95,607.34
2016,9,16,13,0,543.0,272.0,1.6,33.0,701.0,844.69,598.47
2016,9,16,13,15,727.0,186.5,1.7,33.0,745.5,928.11,655.8
2016,9,16,13,30,911.0,101.0,1.8,33.0,790.0,973.09,684.91
2016,9,16,13,45,903.0,100.0,1.95,33.0,762.5,939.98,666.34
2016,9,16,14,0,895.0,99.0,2.1,33.0,735.0,903.78,646.2
2016,9,16,14,15,884.5,97.0,2.15,33.0,701.0,861.48,620.85
2016,9,16,14,30,874.0,95.0,2.2,33.0,667.0,816.69,593.55
2016,9,16,14,45,859.5,93.0,2.3,33.0,627.0,766.61,562.62
2016,9,16,15,0,845.0,91.0,2.4,33.0,587.0,720.65,533.89
2016,9,16,15,15,826.0,88.0,2.45,32.5,541.5,662.69,495.18
2016,9,16,15,30,807.0,85.0,2.5,32.0,496.0,604.15,454.48
2016,9,16,15,45,781.0,81.5,2.55,31.5,446.5,540.87,408.76
2016,9,16,16,0,755.0,78.0,2.6,31.0,397.0,478.42,361.84
2016,9,16,16,15,718.0,73.0,2.55,30.0,345.5,410.69,309.6
2016,9,16,16,30,681.0,68.0,2.5,29.0,294.0,346.03,257.65
2016,9,16,16,45,626.0,62.0,2.45,28.5,241.5,277.47,200.88
2016,9,16,17,0,571.0,56.0,2.4,28.0,189.0,214.84,147.98
2016,9,16,17,15,485.0,47.0,2.1,26.5,140.0,149.42,94.94
2016,9,16,17,30,399.0,38.0,1.8,25.0,91.0,94.79,52.61
2016,9,16,17,45,254.0,25.0,1.5,23.5,53.0,42.9,15.1
2016,9,16,18,0,109.0,12.0,1.2,22.0,15.0,10.77,0.0
2016,9,16,18,15,54.5,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.5,0.9,13.5,40.0,28.91,6.21
2016,9,17,6,30,369.0,35.0,1.0,14.0,80.0,84.66,47.8
2016,9,17,6,45,462.0,44.0,1.1,15.0,128.0,137.97,90.29
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,203.03,144.91
2016,9,17,7,15,611.0,59.5,1.1,17.0,227.5,265.1,198.8
2016,9,17,7,30,667.0,66.0,1.0,18.0,279.0,333.34,256.42
2016,9,17,7,45,707.0,70.0,0.95,19.0,330.5,397.39,309.06
2016,9,17,8,0,747.0,74.0,0.9,20.0,382.0,464.87,361.96
2016,9,17,8,15,564.0,129.5,0.8,21.0,378.5,464.26,360.7
2016,9,17,8,30,381.0,185.0,0.7,22.0,375.0,423.48,328.22
2016,9,17,8,45,380.5,206.0,0.6,23.5,410.5,465.64,356.91
2016,9,17,9,0,380.0,227.0,0.5,25.0,446.0,506.86,382.78
2016,9,17,9,15,382.5,243.5,0.45,26.0,477.5,544.67,406.43
2016,9,17,9,30,385.0,260.0,0.4,27.0,509.0,581.56,428.66
2016,9,17,9,45,389.0,273.5,0.4,28.0,536.5,615.54,448.88
2016,9,17,10,0,393.0,287.0,0.4,29.0,564.0,648.45,467.91
2016,9,17,10,15,394.0,298.5,0.45,30.0,585.5,675.32,483.23
2016,9,17,10,30,395.0,310.0,0.5,31.0,607.0,700.67,497.4
2016,9,17,10,45,393.5,320.5,0.55,32.0,622.5,720.96,508.13
2016,9,17,11,0,392.0,331.0,0.6,33.0,638.0,739.44,517.67
2016,9,17,11,15,394.5,335.0,0.7,33.5,648.0,753.09,526.09
2016,9,17,11,30,397.0,339.0,0.8,34.0,658.0,764.91,533.41
2016,9,17,11,45,398.0,340.0,0.9,34.5,661.5,770.09,536.63
2016,9,17,12,0,399.0,341.0,1.0,35.0,665.0,773.3,538.67
2016,9,17,12,15,664.5,218.0,1.1,35.0,754.5,939.08,648.68
2016,9,17,12,30,930.0,95.0,1.2,35.0,844.0,1047.87,713.5
2016,9,17,12,45,919.5,99.0,1.35,35.5,830.0,1032.03,704.21
2016,9,17,13,0,909.0,103.0,1.5,36.0,816.0,1012.49,694.11
2016,9,17,13,15,903.5,102.0,1.6,36.0,796.0,988.79,682.07
2016,9,17,13,30,898.0,101.0,1.7,36.0,776.0,961.57,667.78
2016,9,17,13,45,891.0,99.0,1.8,36.0,749.0,928.54,649.72
2016,9,17,14,0,884.0,97.0,1.9,36.0,722.0,892.41,629.47
2016,9,17,14,15,873.5,95.5,1.95,35.5,688.0,850.95,606.3
2016,9,17,14,30,863.0,94.0,2.0,35.0,654.0,807.04,581.12
2016,9,17,14,45,848.5,91.5,2.1,35.0,614.0,763.3,554.75
2016,9,17,15,0,834.0,89.0,2.2,35.0,574.0,710.69,521.85
2016,9,17,15,15,815.0,86.0,2.25,34.5,529.0,653.22,483.92
2016,9,17,15,30,796.0,83.0,2.3,34.0,484.0,595.21,443.97
2016,9,17,15,45,767.5,80.0,2.4,33.5,435.0,531.6,398.58
2016,9,17,16,0,739.0,77.0,2.5,33.0,386.0,469.14,352.14
2016,9,17,16,15,702.0,72.0,2.45,32.0,334.5,402.31,300.94
2016,9,17,16,30,665.0,67.0,2.4,31.0,283.0,338.64,250.13
2016,9,17,16,45,608.0,61.0,2.35,30.0,231.5,270.42,194.53
2016,9,17,17,0,551.0,55.0,2.3,29.0,180.0,208.42,142.83
2016,9,17,17,15,464.0,46.0,2.0,27.5,132.0,144.14,91.02
2016,9,17,17,30,377.0,37.0,1.7,26.0,84.0,90.78,49.9
2016,9,17,17,45,233.5,23.5,1.45,25.0,48.0,39.77,11.7
2016,9,17,18,0,90.0,10.0,1.2,24.0,12.0,8.93,0.0
2016,9,17,18,15,45.0,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,17.0,39.5,29.36,4.62
2016,9,18,6,30,395.0,33.0,0.9,18.0,79.0,87.37,47.87
2016,9,18,6,45,484.0,41.5,1.0,19.0,127.0,141.27,90.65
2016,9,18,7,0,573.0,50.0,1.1,20.0,175.0,206.39,144.84
2016,9,18,7,15,628.5,56.0,1.0,20.5,226.5,268.96,198.84
2016,9,18,7,30,684.0,62.0,0.9,21.0,278.0,337.55,256.47
2016,9,18,7,45,720.5,66.5,0.8,22.0,329.5,401.72,308.32
2016,9,18,8,0,757.0,71.0,0.7,23.0,381.0,468.75,359.71
2016,9,18,8,15,570.0,127.0,0.8,24.5,377.0,466.94,358.04
2016,9,18,8,30,383.0,183.0,0.9,26.0,373.0,424.06,324.82
2016,9,18,8,45,382.0,204.0,1.0,27.5,408.0,465.99,354.2
2016,9,18,9,0,381.0,225.0,1.1,29.0,443.0,506.94,381.19
2016,9,18,9,15,383.5,241.5,1.15,30.0,474.5,544.79,405.79
2016,9,18,9,30,386.0,258.0,1.2,31.0,506.0,581.71,429.12
2016,9,18,9,45,393.5,270.0,1.3,32.0,534.5,617.09,451.38
2016,9,18,10,0,401.0,282.0,1.4,33.0,563.0,651.61,472.66
2016,9,18,10,15,401.5,293.5,1.4,33.5,584.5,678.24,488.46
2016,9,18,10,30,402.0,305.0,1.4,34.0,606.0,703.29,503.06
2016,9,18,10,45,401.0,315.0,1.45,34.5,621.5,723.64,514.89
2016,9,18,11,0,400.0,325.0,1.5,35.0,637.0,742.19,525.51
2016,9,18,11,15,402.0,329.0,1.55,35.5,646.5,755.41,532.9
2016,9,18,11,30,404.0,333.0,1.6,36.0,656.0,766.76,539.13
2016,9,18,11,45,538.0,278.0,1.7,36.5,710.5,867.56,605.64
2016,9,18,12,0,672.0,223.0,1.8,37.0,765.0,954.41,660.87
2016,9,18,12,15,672.5,221.5,1.85,37.0,762.0,951.86,659.05
2016,9,18,12,30,673.0,220.0,1.9,37.0,759.0,946.05,656.25
2016,9,18,12,45,667.5,219.0,1.95,37.5,746.5,931.52,646.84
2016,9,18,13,0,662.0,218.0,2.0,38.0,734.0,913.95,635.71
2016,9,18,13,15,662.5,210.5,2.0,38.0,716.5,892.69,623.2
2016,9,18,13,30,663.0,203.0,2.0,38.0,699.0,868.42,608.85
2016,9,18,13,45,663.5,193.5,2.05,38.0,674.5,839.19,591.8
2016,9,18,14,0,664.0,184.0,2.1,38.0,650.0,807.15,572.81
2016,9,18,14,15,662.5,173.5,2.1,37.5,619.5,769.72,550.71
2016,9,18,14,30,661.0,163.0,2.1,37.0,589.0,729.87,526.57
2016,9,18,14,45,658.5,151.0,2.1,37.0,553.0,685.48,497.8
2016,9,18,15,0,656.0,139.0,2.1,37.0,517.0,639.09,467.04
2016,9,18,15,15,739.0,107.0,2.05,36.5,501.5,626.88,460.63
2016,9,18,15,30,822.0,75.0,2.0,36.0,486.0,602.49,444.66
2016,9,18,15,45,797.0,72.0,2.0,36.0,436.5,539.55,398.98
2016,9,18,16,0,772.0,69.0,2.0,36.0,387.0,477.34,352.45
2016,9,18,16,15,736.0,64.5,1.75,35.0,335.5,409.67,300.98
2016,9,18,16,30,700.0,60.0,1.5,34.0,284.0,344.76,249.68
2016,9,18,16,45,646.0,54.5,1.3,33.0,232.0,276.09,194.37
2016,9,18,17,0,592.0,49.0,1.1,32.0,180.0,213.11,142.47
2016,9,18,17,15,505.0,41.0,1.1,30.5,131.5,147.35,90.34
2016,9,18,17,30,418.0,33.0,1.1,29.0,83.0,92.48,48.52
2016,9,18,17,45,209.0,16.5,1.1,28.0,41.5,31.29,5.22
2016,9,18,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,134.5,18.5,1.25,20.5,33.5,26.65,2.78
2016,9,19,6,30,269.0,37.0,1.4,21.0,67.0,74.05,41.8
2016,9,19,6,45,360.5,49.5,1.6,22.0,113.0,125.92,82.31
2016,9,19,7,0,452.0,62.0,1.8,23.0,159.0,187.97,132.88
2016,9,19,7,15,511.0,71.0,1.75,23.5,209.0,247.52,183.44
2016,9,19,7,30,570.0,80.0,1.7,24.0,259.0,313.77,238.66
2016,9,19,7,45,617.5,85.5,1.65,25.0,310.0,377.68,290.27
2016,9,19,8,0,665.0,91.0,1.6,26.0,361.0,445.94,343.19
2016,9,19,8,15,509.5,139.5,1.6,27.0,361.5,441.59,339.71
2016,9,19,8,30,354.0,188.0,1.6,28.0,362.0,412.7,316.59
