Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,810.0,90.0,2.7,20.0,525.0,711.74,559.99
2016,9,29,9,15,826.0,93.0,2.7,20.5,564.5,764.85,595.28
2016,9,29,9,30,842.0,96.0,2.7,21.0,604.0,816.53,628.88
2016,9,29,9,45,859.5,95.5,2.7,22.0,639.0,863.72,657.47
2016,9,29,10,0,877.0,95.0,2.7,23.0,674.0,899.72,677.9
2016,9,29,10,15,885.0,96.5,2.7,23.5,700.5,935.58,699.34
2016,9,29,10,30,893.0,98.0,2.7,24.0,727.0,968.39,718.55
2016,9,29,10,45,898.0,99.0,2.75,24.5,746.0,994.49,733.68
2016,9,29,11,0,903.0,100.0,2.8,25.0,765.0,1017.08,746.55
2016,9,29,11,15,906.0,100.5,2.85,25.5,776.5,1033.44,755.45
2016,9,29,11,30,909.0,101.0,2.9,26.0,788.0,1046.0,762.03
2016,9,29,11,45,910.5,100.5,2.95,26.5,791.0,1052.01,764.55
2016,9,29,12,0,912.0,100.0,3.0,27.0,794.0,1054.09,764.74
2016,9,29,12,15,911.0,100.0,3.1,27.0,789.0,1050.23,763.25
2016,9,29,12,30,910.0,100.0,3.2,27.0,784.0,1042.44,759.39
2016,9,29,12,45,909.5,98.0,3.3,27.0,772.0,1028.98,751.97
2016,9,29,13,0,909.0,96.0,3.4,27.0,760.0,1011.66,742.14
2016,9,29,13,15,903.0,95.0,3.45,27.0,739.0,986.4,726.76
2016,9,29,13,30,897.0,94.0,3.5,27.0,718.0,957.7,709.13
2016,9,29,13,45,888.5,92.0,3.55,27.0,690.0,922.31,686.97
2016,9,29,14,0,880.0,90.0,3.6,27.0,662.0,883.97,662.67
2016,9,29,14,15,868.0,88.5,3.6,26.5,627.0,840.52,635.64
2016,9,29,14,30,856.0,87.0,3.6,26.0,592.0,794.83,606.66
2016,9,29,14,45,840.5,84.0,3.6,26.0,551.5,749.41,576.27
2016,9,29,15,0,825.0,81.0,3.6,26.0,511.0,695.24,539.14
2016,9,29,15,15,802.5,78.0,3.6,25.0,465.5,635.34,497.43
2016,9,29,15,30,780.0,75.0,3.6,24.0,420.0,575.35,453.66
2016,9,29,15,45,750.0,70.5,3.6,23.5,371.0,509.81,403.09
2016,9,29,16,0,720.0,66.0,3.6,23.0,322.0,445.76,351.78
2016,9,29,16,15,674.5,61.0,3.55,22.0,271.5,376.18,294.81
2016,9,29,16,30,629.0,56.0,3.5,21.0,221.0,311.57,239.73
2016,9,29,16,45,558.5,49.0,3.45,20.5,171.5,240.57,178.2
2016,9,29,17,0,488.0,42.0,3.4,20.0,122.0,177.7,123.1
2016,9,29,17,15,368.0,31.5,3.3,19.0,79.0,110.54,67.32
2016,9,29,17,30,248.0,21.0,3.2,18.0,36.0,55.83,7.68
2016,9,29,17,45,124.0,10.5,3.1,17.0,18.0,16.76,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,148.0,13.0,2.9,11.0,25.0,24.66,0.0
2016,9,30,6,30,296.0,26.0,3.0,11.0,50.0,79.18,39.61
2016,9,30,6,45,406.0,36.0,3.15,11.5,95.0,135.77,91.83
2016,9,30,7,0,516.0,46.0,3.3,12.0,140.0,205.55,152.51
2016,9,30,7,15,581.0,52.5,3.35,12.5,190.0,269.57,210.58
2016,9,30,7,30,646.0,59.0,3.4,13.0,240.0,340.81,273.93
2016,9,30,7,45,449.0,101.5,3.45,14.0,238.5,328.43,268.33
2016,9,30,8,0,252.0,144.0,3.5,15.0,237.0,286.24,234.79
2016,9,30,8,15,523.0,110.0,3.55,15.5,337.5,441.55,362.56
2016,9,30,8,30,794.0,76.0,3.6,16.0,438.0,605.39,492.85
2016,9,30,8,45,815.5,78.5,3.65,16.5,482.5,664.32,537.16
2016,9,30,9,0,837.0,81.0,3.7,17.0,527.0,722.89,579.11
2016,9,30,9,15,611.0,159.5,3.75,17.5,498.0,674.08,538.21
2016,9,30,9,30,385.0,238.0,3.8,18.0,469.0,575.33,458.45
2016,9,30,9,45,639.0,162.5,3.85,18.5,571.5,754.59,596.26
2016,9,30,10,0,893.0,87.0,3.9,19.0,674.0,906.18,701.74
2016,9,30,10,15,901.0,88.5,3.95,19.5,700.5,942.43,723.76
2016,9,30,10,30,909.0,90.0,4.0,20.0,727.0,975.59,744.33
2016,9,30,10,45,913.5,91.0,4.1,20.5,746.0,1001.48,760.16
2016,9,30,11,0,918.0,92.0,4.2,21.0,765.0,1023.77,773.6
2016,9,30,11,15,921.5,92.5,4.25,21.0,776.5,1040.75,784.72
2016,9,30,11,30,925.0,93.0,4.3,21.0,788.0,1053.89,793.41
2016,9,30,11,45,925.5,93.5,4.35,21.5,791.0,1060.03,796.03
2016,9,30,12,0,926.0,94.0,4.4,22.0,794.0,1062.16,796.15
2016,9,30,12,15,924.5,94.0,4.45,22.0,789.0,1057.66,793.56
2016,9,30,12,30,923.0,94.0,4.5,22.0,784.0,1049.18,788.54
2016,9,30,12,45,914.5,95.5,4.55,22.0,769.5,1031.51,777.6
2016,9,30,13,0,906.0,97.0,4.6,22.0,755.0,1010.17,764.3
2016,9,30,13,15,899.5,96.0,4.6,21.5,734.0,984.42,749.08
2016,9,30,13,30,893.0,95.0,4.6,21.0,713.0,955.27,731.48
2016,9,30,13,45,883.5,94.0,4.6,21.0,684.5,920.15,708.21
2016,9,30,14,0,874.0,93.0,4.6,21.0,656.0,882.16,682.84
2016,9,30,14,15,861.5,91.0,4.55,20.5,620.5,837.88,653.76
2016,9,30,14,30,849.0,89.0,4.5,20.0,585.0,798.87,628.19
2016,9,30,14,45,832.5,86.0,4.5,20.0,544.5,745.57,590.86
2016,9,30,15,0,816.0,83.0,4.5,20.0,504.0,690.99,552.08
2016,9,30,15,15,792.5,79.5,4.45,19.5,458.5,630.24,506.88
2016,9,30,15,30,769.0,76.0,4.4,19.0,413.0,569.55,460.08
2016,9,30,15,45,738.0,72.0,4.35,18.5,364.0,504.55,408.31
2016,9,30,16,0,707.0,68.0,4.3,18.0,315.0,441.15,356.0
2016,9,30,16,15,660.0,62.5,4.15,17.5,264.5,372.16,297.33
2016,9,30,16,30,613.0,57.0,4.0,17.0,214.0,306.44,239.7
2016,9,30,16,45,542.0,49.5,3.85,16.5,165.0,235.74,177.34
2016,9,30,17,0,471.0,42.0,3.7,16.0,116.0,173.28,121.73
2016,9,30,17,15,348.0,30.5,3.45,15.5,74.0,105.77,64.53
2016,9,30,17,30,225.0,19.0,3.2,15.0,32.0,50.64,0.0
2016,9,30,17,45,112.5,9.5,2.95,14.5,16.0,15.18,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.5,1.65,10.0,25.0,25.29,0.0
2016,10,1,6,30,311.0,25.0,2.0,11.0,50.0,81.14,38.71
2016,10,1,6,45,425.0,35.0,2.35,12.0,95.5,140.2,94.36
2016,10,1,7,0,539.0,45.0,2.7,13.0,141.0,212.51,156.86
2016,10,1,7,15,605.5,51.5,2.9,13.5,192.0,278.57,216.53
2016,10,1,7,30,672.0,58.0,3.1,14.0,243.0,350.98,280.72
2016,10,1,7,45,717.5,62.0,3.3,15.0,295.0,418.78,339.25
2016,10,1,8,0,763.0,66.0,3.5,16.0,347.0,490.33,398.67
2016,10,1,8,15,792.5,69.5,3.5,16.5,396.0,555.31,451.22
2016,10,1,8,30,822.0,73.0,3.5,17.0,445.0,621.46,502.75
2016,10,1,8,45,844.5,75.0,3.5,17.5,490.5,681.82,548.17
2016,10,1,9,0,867.0,77.0,3.5,18.0,536.0,735.7,585.66
2016,10,1,9,15,882.5,79.0,3.45,18.5,576.5,788.85,621.29
2016,10,1,9,30,898.0,81.0,3.4,19.0,617.0,840.37,654.98
2016,10,1,9,45,913.0,80.5,3.4,20.0,651.5,886.61,683.31
2016,10,1,10,0,928.0,80.0,3.4,21.0,686.0,930.55,709.51
2016,10,1,10,15,936.0,81.5,3.4,21.0,713.0,967.79,733.51
2016,10,1,10,30,944.0,83.0,3.4,21.0,740.0,1001.79,755.25
2016,10,1,10,45,949.5,83.5,3.4,21.5,759.5,1028.76,770.74
2016,10,1,11,0,955.0,84.0,3.4,22.0,779.0,1052.02,783.79
2016,10,1,11,15,958.0,84.5,3.4,22.5,790.5,1068.93,792.68
2016,10,1,11,30,961.0,85.0,3.4,23.0,802.0,1081.83,799.07
2016,10,1,11,45,961.5,85.0,3.4,23.5,805.5,1087.49,800.89
2016,10,1,12,0,962.0,85.0,3.4,24.0,809.0,1089.0,800.22
2016,10,1,12,15,961.0,85.0,3.45,24.0,804.0,1084.82,798.04
2016,10,1,12,30,960.0,85.0,3.5,24.0,799.0,1076.49,793.36
2016,10,1,12,45,955.5,85.0,3.6,24.0,785.5,1060.58,784.26
2016,10,1,13,0,951.0,85.0,3.7,24.0,772.0,1040.74,772.68
2016,10,1,13,15,945.5,84.5,3.75,24.0,750.5,1015.55,757.22
2016,10,1,13,30,940.0,84.0,3.8,24.0,729.0,986.73,739.36
2016,10,1,13,45,930.5,83.0,3.85,24.0,700.0,950.24,716.24
2016,10,1,14,0,921.0,82.0,3.9,24.0,671.0,910.71,690.91
2016,10,1,14,15,909.5,80.5,3.9,23.5,635.5,866.13,662.87
2016,10,1,14,30,898.0,79.0,3.9,23.0,600.0,819.13,632.74
2016,10,1,14,45,880.5,77.0,3.95,23.0,558.0,764.88,595.91
2016,10,1,15,0,863.0,75.0,4.0,23.0,516.0,709.31,557.51
2016,10,1,15,15,840.5,72.5,4.0,22.5,469.5,653.89,517.85
2016,10,1,15,30,818.0,70.0,4.0,22.0,423.0,592.56,471.57
2016,10,1,15,45,784.0,66.5,4.05,22.0,372.5,523.89,417.26
2016,10,1,16,0,750.0,63.0,4.1,22.0,322.0,457.05,362.55
2016,10,1,16,15,703.0,58.5,3.95,21.0,270.5,385.64,303.44
2016,10,1,16,30,656.0,54.0,3.8,20.0,219.0,318.37,245.56
2016,10,1,16,45,577.5,47.0,3.7,19.5,168.0,244.31,181.05
2016,10,1,17,0,499.0,40.0,3.6,19.0,117.0,178.33,123.1
2016,10,1,17,15,364.0,29.5,3.3,18.0,73.5,107.85,63.9
2016,10,1,17,30,229.0,19.0,3.0,17.0,30.0,50.64,0.0
2016,10,1,17,45,114.5,9.5,2.75,16.0,15.0,15.31,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,146.0,12.5,1.7,10.5,23.0,24.73,0.0
2016,10,2,6,30,292.0,25.0,2.0,11.0,46.0,78.58,35.53
2016,10,2,6,45,403.5,35.0,2.4,12.0,90.5,136.55,92.03
2016,10,2,7,0,515.0,45.0,2.8,13.0,135.0,206.98,153.06
2016,10,2,7,15,581.5,51.5,2.9,13.5,185.0,271.65,211.45
2016,10,2,7,30,648.0,58.0,3.0,14.0,235.0,343.71,275.18
2016,10,2,7,45,335.5,96.5,3.15,14.5,189.0,272.1,222.29
2016,10,2,8,0,23.0,135.0,3.3,15.0,143.0,131.07,105.43
2016,10,2,8,15,61.0,162.5,3.4,15.5,189.0,189.61,154.41
2016,10,2,8,30,99.0,190.0,3.5,16.0,235.0,245.08,199.88
2016,10,2,8,45,101.0,210.5,3.6,16.5,260.0,272.1,221.01
2016,10,2,9,0,103.0,231.0,3.7,17.0,285.0,299.27,241.97
2016,10,2,9,15,118.0,250.5,3.75,17.5,317.0,350.5,281.81
2016,10,2,9,30,133.0,270.0,3.8,18.0,349.0,389.06,311.13
2016,10,2,9,45,507.0,179.5,3.9,18.5,504.5,653.15,520.9
2016,10,2,10,0,881.0,89.0,4.0,19.0,660.0,900.19,699.17
2016,10,2,10,15,451.0,173.0,4.05,19.0,466.0,629.48,498.32
2016,10,2,10,30,21.0,257.0,4.1,19.0,272.0,249.34,195.43
2016,10,2,10,45,21.5,262.5,4.2,19.0,278.0,255.35,200.83
2016,10,2,11,0,22.0,268.0,4.3,19.0,284.0,261.37,205.44
2016,10,2,11,15,26.5,282.5,4.35,19.0,302.0,300.71,236.21
2016,10,2,11,30,31.0,297.0,4.4,19.0,320.0,321.16,252.09
2016,10,2,11,45,31.0,297.5,4.45,19.0,321.0,321.82,252.53
2016,10,2,12,0,31.0,298.0,4.5,19.0,322.0,322.4,253.01
2016,10,2,12,15,31.0,296.5,4.55,19.0,320.5,320.69,251.77
2016,10,2,12,30,31.0,295.0,4.6,19.0,319.0,318.9,250.52
2016,10,2,12,45,31.0,290.5,4.65,19.5,314.0,313.76,246.25
2016,10,2,13,0,31.0,286.0,4.7,20.0,309.0,308.55,241.98
2016,10,2,13,15,453.5,194.5,4.7,20.0,504.5,674.24,533.75
2016,10,2,13,30,876.0,103.0,4.7,20.0,700.0,948.67,733.17
2016,10,2,13,45,874.5,98.5,4.75,20.0,674.0,917.22,710.58
2016,10,2,14,0,873.0,94.0,4.8,20.0,648.0,882.45,687.6
2016,10,2,14,15,861.0,92.0,4.8,19.5,613.0,846.76,664.81
2016,10,2,14,30,849.0,90.0,4.8,19.0,578.0,799.89,633.55
2016,10,2,14,45,834.5,86.5,4.8,19.0,538.0,747.44,596.53
2016,10,2,15,0,820.0,83.0,4.8,19.0,498.0,693.54,557.89
2016,10,2,15,15,796.5,80.0,4.7,18.5,452.5,633.09,512.29
2016,10,2,15,30,773.0,77.0,4.6,18.0,407.0,572.68,465.13
2016,10,2,15,45,738.5,73.0,4.6,18.0,357.5,505.45,410.54
2016,10,2,16,0,704.0,69.0,4.6,18.0,308.0,441.62,356.93
2016,10,2,16,15,653.5,63.5,4.45,17.0,257.0,370.15,296.59
2016,10,2,16,30,603.0,58.0,4.3,16.0,206.0,303.46,238.25
2016,10,2,16,45,518.0,50.5,4.15,15.5,156.5,228.94,172.66
2016,10,2,17,0,433.0,43.0,4.0,15.0,107.0,164.37,115.55
2016,10,2,17,15,296.5,30.5,3.65,14.5,66.5,95.98,57.0
2016,10,2,17,30,160.0,18.0,3.3,14.0,26.0,40.67,0.0
2016,10,2,17,45,80.0,9.0,2.95,13.5,13.0,7.68,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,10.5,1.2,10.0,10.5,8.96,0.0
2016,10,3,6,30,0.0,21.0,1.4,11.0,21.0,17.52,5.03
2016,10,3,6,45,11.0,40.5,1.65,12.0,42.5,39.65,26.82
2016,10,3,7,0,22.0,60.0,1.9,13.0,64.0,61.89,46.2
2016,10,3,7,15,32.0,81.0,1.85,13.0,88.5,86.79,67.96
2016,10,3,7,30,42.0,102.0,1.8,13.0,113.0,113.01,90.72
2016,10,3,7,45,48.5,122.0,1.8,13.5,137.5,137.81,111.79
2016,10,3,8,0,55.0,142.0,1.8,14.0,162.0,163.48,133.16
2016,10,3,8,15,68.5,164.5,1.8,14.5,193.0,196.79,160.48
2016,10,3,8,30,82.0,187.0,1.8,15.0,224.0,231.67,188.54
2016,10,3,8,45,99.0,208.5,1.85,15.5,257.5,269.3,218.44
2016,10,3,9,0,116.0,230.0,1.9,16.0,291.0,322.39,259.93
2016,10,3,9,15,58.0,168.0,1.9,16.5,198.5,201.63,161.85
2016,10,3,9,30,0.0,106.0,1.9,17.0,106.0,88.86,68.14
2016,10,3,9,45,11.0,173.0,1.95,17.5,180.5,159.31,125.69
2016,10,3,10,0,22.0,240.0,2.0,18.0,255.0,233.65,184.54
2016,10,3,10,15,11.0,193.5,2.0,18.0,201.0,178.76,140.21
2016,10,3,10,30,0.0,147.0,2.0,18.0,147.0,125.36,96.93
2016,10,3,10,45,6.0,190.5,2.05,18.5,195.0,171.24,133.69
2016,10,3,11,0,12.0,234.0,2.1,19.0,243.0,218.54,170.75
2016,10,3,11,15,10.5,227.0,2.15,19.0,235.0,210.33,164.02
2016,10,3,11,30,9.0,220.0,2.2,19.0,227.0,202.14,157.5
2016,10,3,11,45,25.5,267.5,2.25,19.5,286.5,284.39,221.85
2016,10,3,12,0,42.0,315.0,2.3,20.0,346.0,352.88,273.96
2016,10,3,12,15,30.0,288.5,2.3,20.0,311.0,311.55,241.88
2016,10,3,12,30,18.0,262.0,2.3,20.0,276.0,251.89,195.79
2016,10,3,12,45,13.5,240.5,2.3,20.0,251.0,226.35,176.07
2016,10,3,13,0,9.0,219.0,2.3,20.0,226.0,201.18,156.4
2016,10,3,13,15,8.5,214.5,2.3,20.0,221.0,196.41,152.86
2016,10,3,13,30,8.0,210.0,2.3,20.0,216.0,191.69,149.33
2016,10,3,13,45,4.5,188.5,2.3,20.0,191.5,168.13,130.76
2016,10,3,14,0,1.0,167.0,2.3,20.0,167.0,145.01,112.46
2016,10,3,14,15,0.5,133.5,2.25,19.5,133.5,113.92,87.86
2016,10,3,14,30,0.0,100.0,2.2,19.0,100.0,83.61,63.53
2016,10,3,14,45,0.0,108.5,2.2,19.0,108.5,91.3,70.05
2016,10,3,15,0,0.0,117.0,2.2,19.0,117.0,99.24,76.77
2016,10,3,15,15,0.0,86.5,2.15,18.5,86.5,72.08,54.67
2016,10,3,15,30,0.0,56.0,2.1,18.0,56.0,46.36,33.47
2016,10,3,15,45,0.0,49.0,2.1,18.0,49.0,40.53,28.66
2016,10,3,16,0,0.0,42.0,2.1,18.0,42.0,34.7,23.8
2016,10,3,16,15,296.0,48.0,1.95,17.5,119.0,195.47,156.71
2016,10,3,16,30,592.0,54.0,1.8,17.0,196.0,294.94,229.13
2016,10,3,16,45,515.0,46.0,1.7,17.0,148.5,223.3,165.81
2016,10,3,17,0,438.0,38.0,1.6,17.0,101.0,160.76,110.73
2016,10,3,17,15,302.5,27.0,1.35,16.5,62.0,93.92,53.1
2016,10,3,17,30,167.0,16.0,1.1,16.0,23.0,34.25,0.0
2016,10,3,17,45,83.5,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,84.0,13.0,1.0,12.0,19.0,19.58,0.0
2016,10,4,6,30,168.0,26.0,1.2,12.0,38.0,59.07,22.26
2016,10,4,6,45,264.5,42.0,1.4,12.5,78.5,112.24,76.7
2016,10,4,7,0,361.0,58.0,1.6,13.0,119.0,175.09,130.79
2016,10,4,7,15,434.5,68.5,1.7,13.5,166.5,236.18,184.54
2016,10,4,7,30,508.0,79.0,1.8,14.0,214.0,309.68,247.96
2016,10,4,7,45,261.5,104.0,1.9,14.5,174.0,236.86,192.9
2016,10,4,8,0,15.0,129.0,2.0,15.0,134.0,121.52,97.28
2016,10,4,8,15,56.0,158.0,2.0,15.5,182.0,183.03,148.67
2016,10,4,8,30,97.0,187.0,2.0,16.0,230.0,242.01,196.74
2016,10,4,8,45,70.0,198.0,2.05,16.5,231.0,238.48,192.54
2016,10,4,9,0,43.0,209.0,2.1,17.0,232.0,232.36,186.24
2016,10,4,9,15,48.0,227.5,2.1,17.5,254.5,257.09,205.29
2016,10,4,9,30,53.0,246.0,2.1,18.0,277.0,282.33,224.38
2016,10,4,9,45,146.5,269.0,2.1,18.5,361.5,406.36,321.97
2016,10,4,10,0,240.0,292.0,2.1,19.0,446.0,520.7,408.4
2016,10,4,10,15,552.0,202.5,2.1,19.0,575.0,757.73,586.51
2016,10,4,10,30,864.0,113.0,2.1,19.0,704.0,974.2,733.3
2016,10,4,10,45,875.0,111.5,2.15,19.5,724.0,1002.78,748.17
2016,10,4,11,0,886.0,110.0,2.2,20.0,744.0,1016.01,755.04
2016,10,4,11,15,889.5,110.5,2.25,20.5,755.5,1032.24,764.14
2016,10,4,11,30,893.0,111.0,2.3,21.0,767.0,1044.75,770.87
2016,10,4,11,45,902.0,107.5,2.4,21.5,772.0,1054.55,776.59
2016,10,4,12,0,911.0,104.0,2.5,22.0,777.0,1060.46,779.93
2016,10,4,12,15,910.0,103.5,2.65,22.0,771.5,1055.63,778.51
2016,10,4,12,30,909.0,103.0,2.8,22.0,766.0,1046.88,774.69
2016,10,4,12,45,908.0,101.0,2.95,22.0,753.0,1032.54,767.25
2016,10,4,13,0,907.0,99.0,3.1,22.0,740.0,1014.37,757.3
2016,10,4,13,15,901.0,97.5,3.2,22.0,718.5,988.23,741.59
2016,10,4,13,30,895.0,96.0,3.3,22.0,697.0,958.67,723.55
2016,10,4,13,45,887.5,93.5,3.4,22.0,669.0,923.36,701.45
2016,10,4,14,0,880.0,91.0,3.5,22.0,641.0,885.07,677.09
2016,10,4,14,15,867.0,89.0,3.55,22.0,605.5,839.97,647.38
2016,10,4,14,30,854.0,87.0,3.6,22.0,570.0,800.19,621.14
2016,10,4,14,45,839.0,84.0,3.7,22.0,529.5,747.67,585.51
2016,10,4,15,0,824.0,81.0,3.8,22.0,489.0,693.75,548.23
2016,10,4,15,15,799.5,77.5,3.8,21.5,443.0,631.86,503.03
2016,10,4,15,30,775.0,74.0,3.8,21.0,397.0,570.15,456.14
2016,10,4,15,45,742.5,69.5,3.85,20.5,348.0,503.43,403.75
2016,10,4,16,0,710.0,65.0,3.9,20.0,299.0,438.49,350.73
2016,10,4,16,15,658.5,59.5,3.8,19.5,248.0,367.7,290.99
2016,10,4,16,30,607.0,54.0,3.7,19.0,197.0,300.5,232.4
2016,10,4,16,45,523.0,46.5,3.6,18.5,148.0,226.27,167.72
2016,10,4,17,0,439.0,39.0,3.5,18.0,99.0,161.92,111.2
2016,10,4,17,15,293.0,27.0,3.3,17.0,59.5,91.69,49.73
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,30.9,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,12.0,1.4,9.5,19.5,21.91,0.0
2016,10,5,6,30,226.0,24.0,1.6,10.0,39.0,67.84,21.98
2016,10,5,6,45,359.0,34.5,1.8,11.0,83.0,129.08,87.17
2016,10,5,7,0,492.0,45.0,2.0,12.0,127.0,204.1,151.62
2016,10,5,7,15,566.0,52.5,2.25,12.5,177.5,271.41,212.09
2016,10,5,7,30,640.0,60.0,2.5,13.0,228.0,347.06,278.8
2016,10,5,7,45,693.0,64.0,2.75,14.0,280.0,415.16,337.58
2016,10,5,8,0,746.0,68.0,3.0,15.0,332.0,489.55,399.32
2016,10,5,8,15,777.5,71.5,3.1,15.5,381.5,554.83,452.27
2016,10,5,8,30,809.0,75.0,3.2,16.0,431.0,621.47,504.44
2016,10,5,8,45,836.0,76.5,3.3,17.0,477.0,683.64,550.59
2016,10,5,9,0,863.0,78.0,3.4,18.0,523.0,745.86,593.36
2016,10,5,9,15,879.0,80.5,3.4,18.5,563.0,793.22,624.82
2016,10,5,9,30,895.0,83.0,3.4,19.0,603.0,845.34,659.22
2016,10,5,9,45,910.5,83.0,3.4,20.0,638.0,892.21,687.95
2016,10,5,10,0,926.0,83.0,3.4,21.0,673.0,936.82,714.57
2016,10,5,10,15,934.0,84.0,3.4,21.0,699.5,973.09,737.89
2016,10,5,10,30,942.0,85.0,3.4,21.0,726.0,1006.13,758.97
2016,10,5,10,45,950.5,84.5,3.4,21.5,746.0,1034.47,775.36
2016,10,5,11,0,959.0,84.0,3.4,22.0,766.0,1059.2,789.35
2016,10,5,11,15,961.5,84.5,3.4,22.0,777.0,1075.32,799.24
2016,10,5,11,30,964.0,85.0,3.4,22.0,788.0,1087.4,806.67
2016,10,5,11,45,966.5,84.5,3.45,22.5,791.5,1094.18,809.68
2016,10,5,12,0,969.0,84.0,3.5,23.0,795.0,1096.8,810.17
2016,10,5,12,15,968.0,83.5,3.55,23.0,789.5,1091.67,807.36
2016,10,5,12,30,967.0,83.0,3.6,23.0,784.0,1082.38,802.04
2016,10,5,12,45,956.5,86.0,3.65,23.5,768.5,1063.66,789.12
2016,10,5,13,0,946.0,89.0,3.7,24.0,753.0,1041.16,773.9
2016,10,5,13,15,939.5,88.0,3.7,24.0,731.0,1014.25,756.97
2016,10,5,13,30,933.0,87.0,3.7,24.0,709.0,983.8,737.71
2016,10,5,13,45,924.0,85.5,3.75,24.0,680.0,947.15,714.52
2016,10,5,14,0,915.0,84.0,3.8,24.0,651.0,907.47,689.11
2016,10,5,14,15,902.0,82.0,3.8,23.5,614.5,861.08,659.81
2016,10,5,14,30,889.0,80.0,3.8,23.0,578.0,812.44,628.49
2016,10,5,14,45,870.0,78.0,3.8,23.0,535.5,757.32,590.78
2016,10,5,15,0,851.0,76.0,3.8,23.0,493.0,706.92,555.94
2016,10,5,15,15,826.5,73.0,3.8,22.5,446.5,644.34,510.75
2016,10,5,15,30,802.0,70.0,3.8,22.0,400.0,581.86,463.5
2016,10,5,15,45,765.0,66.5,3.8,22.0,349.5,512.36,408.28
2016,10,5,16,0,728.0,63.0,3.8,22.0,299.0,445.06,352.95
2016,10,5,16,15,675.0,57.5,3.6,21.0,247.0,371.26,291.71
2016,10,5,16,30,622.0,52.0,3.4,20.0,195.0,303.9,233.59
2016,10,5,16,45,535.0,44.5,3.2,19.5,145.5,227.91,167.67
2016,10,5,17,0,448.0,37.0,3.0,19.0,96.0,162.2,110.14
2016,10,5,17,15,294.5,25.0,2.8,18.0,57.0,89.31,45.01
2016,10,5,17,30,141.0,13.0,2.6,17.0,18.0,28.42,0.0
2016,10,5,17,45,70.5,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.0,11.0,1.4,9.5,18.5,22.48,0.0
2016,10,6,6,30,248.0,22.0,1.6,10.0,37.0,70.06,17.73
2016,10,6,6,45,376.5,32.0,1.8,11.0,81.0,131.75,88.37
2016,10,6,7,0,505.0,42.0,2.0,12.0,125.0,206.15,152.91
2016,10,6,7,15,576.5,49.0,2.15,12.5,174.5,272.8,213.02
2016,10,6,7,30,648.0,56.0,2.3,13.0,224.0,347.47,278.94
2016,10,6,7,45,697.0,60.0,2.45,14.0,275.0,414.26,336.52
2016,10,6,8,0,746.0,64.0,2.6,15.0,326.0,486.62,396.37
2016,10,6,8,15,776.5,68.0,2.6,15.5,374.5,551.75,448.71
2016,10,6,8,30,807.0,72.0,2.6,16.0,423.0,618.16,500.05
2016,10,6,8,45,830.0,74.0,2.6,17.0,467.5,677.93,543.6
2016,10,6,9,0,853.0,76.0,2.6,18.0,512.0,737.4,583.37
2016,10,6,9,15,868.5,78.0,2.6,19.0,551.5,783.27,612.25
2016,10,6,9,30,884.0,80.0,2.6,20.0,591.0,833.9,643.9
2016,10,6,9,45,901.5,79.0,2.65,21.0,625.5,880.81,672.58
2016,10,6,10,0,919.0,78.0,2.7,22.0,660.0,925.62,699.32
2016,10,6,10,15,926.5,79.0,2.7,22.5,686.0,961.14,720.35
2016,10,6,10,30,934.0,80.0,2.7,23.0,712.0,993.43,739.12
2016,10,6,10,45,938.5,81.0,2.75,23.5,730.5,1019.37,754.1
2016,10,6,11,0,943.0,82.0,2.8,24.0,749.0,1041.62,766.72
2016,10,6,11,15,946.0,82.5,2.75,24.5,760.0,1057.94,774.57
2016,10,6,11,30,949.0,83.0,2.7,25.0,771.0,1070.3,779.98
2016,10,6,11,45,950.0,83.0,2.7,25.5,773.5,1075.99,781.77
2016,10,6,12,0,951.0,83.0,2.7,26.0,776.0,1077.58,781.18
2016,10,6,12,15,949.5,82.5,2.7,26.0,770.5,1071.93,777.7
2016,10,6,12,30,948.0,82.0,2.7,26.0,765.0,1062.21,771.84
2016,10,6,12,45,945.0,81.5,2.7,26.5,751.5,1046.98,761.13
2016,10,6,13,0,942.0,81.0,2.7,27.0,738.0,1027.84,748.11
2016,10,6,13,15,936.5,80.0,2.7,27.0,716.5,1001.92,732.3
2016,10,6,13,30,931.0,79.0,2.7,27.0,695.0,972.43,714.24
2016,10,6,13,45,922.0,78.0,2.7,27.0,666.5,936.38,691.83
2016,10,6,14,0,913.0,77.0,2.7,27.0,638.0,897.33,667.32
2016,10,6,14,15,901.5,75.0,2.7,26.5,602.5,852.23,639.78
2016,10,6,14,30,890.0,73.0,2.7,26.0,567.0,804.79,610.21
2016,10,6,14,45,873.0,71.0,2.7,26.0,525.5,751.14,574.58
2016,10,6,15,0,856.0,69.0,2.7,26.0,484.0,696.19,537.44
2016,10,6,15,15,833.0,66.5,2.65,25.5,438.0,640.79,498.62
2016,10,6,15,30,810.0,64.0,2.6,25.0,392.0,579.6,453.26
2016,10,6,15,45,776.5,60.0,2.6,25.0,342.5,511.17,400.14
2016,10,6,16,0,743.0,56.0,2.6,25.0,293.0,444.62,346.54
2016,10,6,16,15,693.0,51.5,2.25,24.0,242.5,372.55,287.39
2016,10,6,16,30,643.0,47.0,1.9,23.0,192.0,305.06,229.88
2016,10,6,16,45,559.5,40.0,1.6,22.0,142.5,229.49,165.5
2016,10,6,17,0,476.0,33.0,1.3,21.0,93.0,165.22,109.71
2016,10,6,17,15,322.5,22.5,1.25,20.0,54.5,91.41,41.14
2016,10,6,17,30,169.0,12.0,1.2,19.0,16.0,30.98,0.0
2016,10,6,17,45,84.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,25.5,10.5,0.8,13.5,12.0,11.71,0.0
2016,10,7,6,30,51.0,21.0,0.8,14.0,24.0,31.77,2.98
2016,10,7,6,45,99.5,39.0,0.85,14.5,52.5,68.27,45.89
2016,10,7,7,0,148.0,57.0,0.9,15.0,81.0,107.88,80.31
2016,10,7,7,15,170.0,77.0,1.0,15.5,114.0,146.32,114.16
2016,10,7,7,30,192.0,97.0,1.1,16.0,147.0,187.41,149.74
2016,10,7,7,45,207.0,116.5,1.2,17.0,180.0,227.13,183.09
2016,10,7,8,0,222.0,136.0,1.3,18.0,213.0,268.41,216.68
2016,10,7,8,15,279.5,149.0,1.5,19.0,260.5,329.18,265.25
2016,10,7,8,30,337.0,162.0,1.7,20.0,308.0,395.65,317.04
2016,10,7,8,45,592.0,118.0,1.9,21.0,406.0,565.41,448.04
2016,10,7,9,0,847.0,74.0,2.1,22.0,504.0,725.46,564.1
2016,10,7,9,15,608.0,151.5,2.2,22.5,472.5,671.79,521.16
2016,10,7,9,30,369.0,229.0,2.3,23.0,441.0,559.91,434.8
2016,10,7,9,45,569.5,176.0,2.45,24.0,523.5,708.41,545.08
2016,10,7,10,0,770.0,123.0,2.6,25.0,606.0,853.89,643.62
2016,10,7,10,15,771.0,130.0,2.55,25.5,630.5,886.34,661.64
2016,10,7,10,30,772.0,137.0,2.5,26.0,655.0,922.41,682.81
2016,10,7,10,45,670.0,181.5,2.5,26.5,640.5,890.67,659.27
2016,10,7,11,0,568.0,226.0,2.5,27.0,626.0,842.08,624.1
2016,10,7,11,15,565.0,232.5,2.4,27.5,635.0,854.69,630.42
2016,10,7,11,30,562.0,239.0,2.3,28.0,644.0,864.58,634.36
2016,10,7,11,45,567.5,238.0,2.25,28.5,648.5,872.14,637.59
2016,10,7,12,0,573.0,237.0,2.2,29.0,653.0,876.98,639.1
2016,10,7,12,15,576.5,232.5,2.15,29.0,648.0,873.15,636.39
2016,10,7,12,30,580.0,228.0,2.1,29.0,643.0,866.51,632.01
2016,10,7,12,45,713.0,174.0,2.05,29.5,674.5,941.05,679.98
2016,10,7,13,0,846.0,120.0,2.0,30.0,706.0,990.82,709.6
2016,10,7,13,15,709.0,162.0,1.95,30.0,643.0,895.15,648.01
2016,10,7,13,30,572.0,204.0,1.9,30.0,580.0,784.97,575.97
2016,10,7,13,45,559.0,201.0,1.85,30.0,555.5,751.91,554.87
2016,10,7,14,0,546.0,198.0,1.8,30.0,531.0,717.35,531.84
2016,10,7,14,15,521.0,191.0,1.75,30.0,494.0,667.15,497.8
2016,10,7,14,30,496.0,184.0,1.7,30.0,457.0,616.94,463.33
2016,10,7,14,45,399.0,188.5,1.7,30.0,397.5,524.82,397.48
2016,10,7,15,0,302.0,193.0,1.7,30.0,338.0,426.6,325.87
2016,10,7,15,15,231.5,180.0,1.55,29.5,285.0,350.48,269.42
2016,10,7,15,30,161.0,167.0,1.4,29.0,232.0,269.7,208.13
2016,10,7,15,45,146.0,148.0,1.25,28.5,201.0,232.78,179.94
2016,10,7,16,0,131.0,129.0,1.1,28.0,170.0,197.46,152.18
2016,10,7,16,15,115.5,107.5,1.05,27.0,139.0,160.82,123.11
2016,10,7,16,30,100.0,86.0,1.0,26.0,108.0,126.03,94.77
2016,10,7,16,45,75.5,64.5,1.0,25.0,78.5,90.32,65.37
2016,10,7,17,0,51.0,43.0,1.0,24.0,49.0,57.6,38.14
2016,10,7,17,15,25.5,24.5,1.0,23.0,27.5,29.69,9.86
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,5.12,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.5,1.0,16.5,15.0,17.1,0.0
2016,10,8,6,30,148.0,21.0,0.9,17.0,30.0,51.49,1.26
2016,10,8,6,45,276.5,34.5,0.85,17.5,70.5,112.33,73.43
2016,10,8,7,0,405.0,48.0,0.8,18.0,111.0,184.26,133.86
2016,10,8,7,15,484.0,56.5,0.85,18.5,159.5,249.59,190.04
2016,10,8,7,30,563.0,65.0,0.9,19.0,208.0,323.87,252.59
2016,10,8,7,45,615.5,71.0,1.0,20.0,257.5,391.24,307.95
2016,10,8,8,0,668.0,77.0,1.1,21.0,307.0,463.39,364.91
2016,10,8,8,15,703.0,82.0,1.15,22.0,355.0,528.38,414.01
2016,10,8,8,30,738.0,87.0,1.2,23.0,403.0,595.32,462.54
2016,10,8,8,45,763.5,90.5,1.3,24.0,447.0,652.67,502.82
2016,10,8,9,0,789.0,94.0,1.4,25.0,491.0,712.83,542.78
2016,10,8,9,15,807.0,97.0,1.4,26.0,530.5,766.26,575.34
2016,10,8,9,30,825.0,100.0,1.4,27.0,570.0,818.41,606.19
2016,10,8,9,45,872.5,88.5,1.45,28.0,610.5,868.85,635.72
2016,10,8,10,0,920.0,77.0,1.5,29.0,651.0,927.14,669.67
2016,10,8,10,15,928.0,78.0,1.45,29.5,677.5,962.99,688.6
2016,10,8,10,30,936.0,79.0,1.4,30.0,704.0,995.63,705.48
2016,10,8,10,45,940.5,80.0,1.35,30.5,722.5,1021.46,717.96
2016,10,8,11,0,945.0,81.0,1.3,31.0,741.0,1043.58,728.16
2016,10,8,11,15,948.0,81.5,1.2,31.5,752.0,1059.77,733.84
2016,10,8,11,30,951.0,82.0,1.1,32.0,763.0,1071.99,737.16
2016,10,8,11,45,951.5,82.5,1.05,32.5,765.5,1077.62,737.64
2016,10,8,12,0,952.0,83.0,1.0,33.0,768.0,1079.15,735.92
2016,10,8,12,15,951.0,82.5,0.95,33.0,762.5,1073.86,731.88
2016,10,8,12,30,950.0,82.0,0.9,33.0,757.0,1064.49,725.71
2016,10,8,12,45,945.0,82.0,0.85,33.0,743.0,1047.71,715.37
2016,10,8,13,0,940.0,82.0,0.8,33.0,729.0,1027.09,703.0
2016,10,8,13,15,763.5,139.5,0.8,33.0,655.0,921.97,640.89
2016,10,8,13,30,587.0,197.0,0.8,33.0,581.0,791.47,561.31
2016,10,8,13,45,588.0,186.0,0.8,33.0,556.0,769.37,549.43
2016,10,8,14,0,589.0,175.0,0.8,33.0,531.0,737.51,530.0
2016,10,8,14,15,736.5,125.0,0.85,33.0,543.5,783.93,562.83
2016,10,8,14,30,884.0,75.0,0.9,33.0,556.0,801.9,575.84
2016,10,8,14,45,866.0,72.5,1.0,33.0,514.5,747.12,542.71
2016,10,8,15,0,848.0,70.0,1.1,33.0,473.0,691.18,508.59
2016,10,8,15,15,823.5,67.5,1.1,32.5,427.0,635.23,471.99
2016,10,8,15,30,799.0,65.0,1.1,32.0,381.0,573.58,429.18
2016,10,8,15,45,763.5,61.0,1.15,31.5,331.5,504.64,379.63
2016,10,8,16,0,728.0,57.0,1.2,31.0,282.0,437.81,329.27
2016,10,8,16,15,674.5,52.0,1.15,29.5,231.0,364.55,272.65
2016,10,8,16,30,621.0,47.0,1.1,28.0,180.0,296.31,217.32
2016,10,8,16,45,533.5,39.5,1.05,27.0,132.0,222.01,155.95
2016,10,8,17,0,446.0,32.0,1.0,26.0,84.0,156.71,100.53
2016,10,8,17,15,223.0,16.0,1.05,25.0,42.0,64.86,17.85
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,22.09,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,68.75,0.0
2016,10,9,6,45,383.5,28.5,1.15,17.0,74.5,132.95,85.41
2016,10,9,7,0,510.0,39.0,1.1,18.0,117.0,208.14,150.19
2016,10,9,7,15,582.5,45.5,1.15,18.5,166.5,275.05,208.88
2016,10,9,7,30,655.0,52.0,1.2,19.0,216.0,348.65,271.86
2016,10,9,7,45,700.5,57.0,1.3,20.0,266.0,416.63,328.35
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,488.39,385.4
2016,10,9,8,15,777.0,65.5,1.3,22.0,364.0,553.16,433.79
2016,10,9,8,30,808.0,69.0,1.2,23.0,412.0,619.24,480.59
2016,10,9,8,45,829.0,72.0,1.1,24.5,456.0,678.65,519.04
2016,10,9,9,0,850.0,75.0,1.0,26.0,500.0,737.6,553.43
2016,10,9,9,15,866.0,77.5,1.0,27.0,539.5,784.02,580.32
2016,10,9,9,30,882.0,80.0,1.0,28.0,579.0,835.35,609.83
2016,10,9,9,45,894.5,81.0,1.05,29.0,612.0,880.01,634.99
2016,10,9,10,0,907.0,82.0,1.1,30.0,645.0,922.26,658.22
2016,10,9,10,15,914.5,83.5,1.15,30.5,671.0,957.78,678.28
2016,10,9,10,30,922.0,85.0,1.2,31.0,697.0,990.12,696.31
