Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,926.0,86.5,1.25,31.5,715.0,1015.67,710.16
2016,10,9,11,0,930.0,88.0,1.3,32.0,733.0,1037.56,721.87
2016,10,9,11,15,932.5,88.5,1.35,32.0,743.5,1052.96,731.25
2016,10,9,11,30,935.0,89.0,1.4,32.0,754.0,1064.46,738.49
2016,10,9,11,45,933.5,89.5,1.5,32.5,755.5,1067.9,740.42
2016,10,9,12,0,932.0,90.0,1.6,33.0,757.0,1067.31,740.1
2016,10,9,12,15,930.0,90.0,1.7,33.0,751.0,1061.6,738.33
2016,10,9,12,30,928.0,90.0,1.8,33.0,745.0,1051.92,734.27
2016,10,9,12,45,915.5,93.0,1.9,33.5,729.0,1031.41,722.16
2016,10,9,13,0,903.0,96.0,2.0,34.0,713.0,1007.37,707.96
2016,10,9,13,15,896.0,95.0,2.05,33.5,691.0,980.65,694.35
2016,10,9,13,30,889.0,94.0,2.1,33.0,669.0,950.61,678.53
2016,10,9,13,45,876.0,93.5,2.2,33.0,639.5,912.57,656.54
2016,10,9,14,0,863.0,93.0,2.3,33.0,610.0,880.96,638.47
2016,10,9,14,15,848.5,90.5,2.4,32.5,574.5,833.75,611.01
2016,10,9,14,30,834.0,88.0,2.5,32.0,539.0,784.58,581.65
2016,10,9,14,45,642.5,126.5,2.6,32.0,458.0,649.78,489.76
2016,10,9,15,0,451.0,165.0,2.7,32.0,377.0,516.47,393.07
2016,10,9,15,15,453.5,144.0,2.75,31.0,339.0,471.47,362.67
2016,10,9,15,30,456.0,123.0,2.8,30.0,301.0,425.0,329.4
2016,10,9,15,45,556.0,95.0,2.85,29.5,283.5,428.83,332.3
2016,10,9,16,0,656.0,67.0,2.9,29.0,266.0,414.72,319.52
2016,10,9,16,15,598.0,60.5,2.8,28.0,216.5,341.88,260.7
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,274.85,204.75
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,199.78,142.23
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,136.06,87.89
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,57.29,8.6
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,7.68,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,15.27,0.0
2016,10,10,6,45,56.0,36.5,1.7,13.5,45.0,52.68,34.14
2016,10,10,7,0,112.0,55.0,1.9,14.0,72.0,97.04,72.46
2016,10,10,7,15,136.0,76.0,1.9,14.5,104.0,128.79,100.76
2016,10,10,7,30,160.0,97.0,1.9,15.0,136.0,168.78,135.62
2016,10,10,7,45,185.5,114.5,1.95,15.5,169.5,217.13,176.72
2016,10,10,8,0,211.0,132.0,2.0,16.0,203.0,260.72,213.08
2016,10,10,8,15,472.0,109.5,1.95,16.5,299.0,416.28,339.85
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,594.56,478.21
2016,10,10,8,45,761.5,89.5,1.9,18.0,439.5,652.41,518.97
2016,10,10,9,0,790.0,92.0,1.9,19.0,484.0,713.53,560.29
2016,10,10,9,15,808.0,95.0,1.95,19.5,523.0,766.86,595.7
2016,10,10,9,30,826.0,98.0,2.0,20.0,562.0,818.92,629.6
2016,10,10,9,45,849.5,95.5,2.05,21.0,597.0,867.79,659.45
2016,10,10,10,0,873.0,93.0,2.1,22.0,632.0,905.38,681.14
2016,10,10,10,15,882.0,94.5,2.15,22.5,657.5,941.24,702.83
2016,10,10,10,30,891.0,96.0,2.2,23.0,683.0,974.11,722.4
2016,10,10,10,45,897.5,96.5,2.25,24.0,702.0,1000.19,736.03
2016,10,10,11,0,904.0,97.0,2.3,25.0,721.0,1022.81,747.41
2016,10,10,11,15,907.5,97.5,2.35,25.5,731.5,1038.81,756.05
2016,10,10,11,30,911.0,98.0,2.4,26.0,742.0,1051.03,762.43
2016,10,10,11,45,912.0,98.0,2.5,26.5,744.5,1056.24,765.06
2016,10,10,12,0,913.0,98.0,2.6,27.0,747.0,1057.53,765.39
2016,10,10,12,15,911.5,98.0,2.65,27.0,741.0,1052.34,762.74
2016,10,10,12,30,910.0,98.0,2.7,27.0,735.0,1043.26,757.8
2016,10,10,12,45,901.5,99.0,2.8,27.0,720.0,1024.52,747.26
2016,10,10,13,0,893.0,100.0,2.9,27.0,705.0,1002.22,734.49
2016,10,10,13,15,886.0,99.0,2.95,27.0,683.5,975.65,718.5
2016,10,10,13,30,879.0,98.0,3.0,27.0,662.0,945.81,700.32
2016,10,10,13,45,865.5,97.5,3.1,27.0,632.5,917.33,683.35
2016,10,10,14,0,852.0,97.0,3.2,27.0,603.0,875.92,657.42
2016,10,10,14,15,837.5,94.5,3.25,26.5,567.5,829.04,628.4
2016,10,10,14,30,823.0,92.0,3.3,26.0,532.0,780.23,597.49
2016,10,10,14,45,797.0,90.5,3.4,26.0,490.0,722.24,558.44
2016,10,10,15,0,771.0,89.0,3.5,26.0,448.0,663.88,517.95
2016,10,10,15,15,742.5,85.0,3.5,25.0,402.0,603.91,475.18
2016,10,10,15,30,714.0,81.0,3.5,24.0,356.0,541.91,429.24
2016,10,10,15,45,666.0,77.0,3.5,23.5,307.0,470.32,373.28
2016,10,10,16,0,618.0,73.0,3.5,23.0,258.0,402.38,318.21
2016,10,10,16,15,556.5,65.5,3.45,22.0,208.5,329.01,257.61
2016,10,10,16,30,495.0,58.0,3.4,21.0,159.0,261.89,200.23
2016,10,10,16,45,391.5,47.5,3.35,20.0,113.5,185.53,135.46
2016,10,10,17,0,288.0,37.0,3.3,19.0,68.0,121.65,80.05
2016,10,10,17,15,144.0,18.5,3.15,18.0,34.0,50.5,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,62.5,9.5,1.0,11.5,12.0,15.4,0.0
2016,10,11,6,30,125.0,19.0,1.2,12.0,24.0,45.89,0.0
2016,10,11,6,45,244.5,33.5,1.45,12.5,62.5,105.01,68.32
2016,10,11,7,0,364.0,48.0,1.7,13.0,101.0,174.32,129.57
2016,10,11,7,15,443.5,58.0,1.75,13.5,148.0,239.22,186.92
2016,10,11,7,30,523.0,68.0,1.8,14.0,195.0,313.16,251.11
2016,10,11,7,45,261.5,83.0,1.85,14.5,146.5,230.31,187.95
2016,10,11,8,0,0.0,98.0,1.9,15.0,98.0,84.69,66.34
2016,10,11,8,15,6.5,123.5,1.9,15.5,126.0,112.23,89.49
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,140.74,112.84
2016,10,11,8,45,57.5,181.5,1.95,16.5,209.0,216.1,174.93
2016,10,11,9,0,102.0,214.0,2.0,17.0,264.0,286.66,231.59
2016,10,11,9,15,456.5,157.0,2.0,17.5,408.0,554.57,445.38
2016,10,11,9,30,811.0,100.0,2.0,18.0,552.0,809.63,630.18
2016,10,11,9,45,843.5,94.5,2.05,18.5,588.5,862.25,662.22
2016,10,11,10,0,876.0,89.0,2.1,19.0,625.0,904.16,688.42
2016,10,11,10,15,884.5,90.5,2.1,19.5,651.0,939.55,709.52
2016,10,11,10,30,893.0,92.0,2.1,20.0,677.0,971.93,728.45
2016,10,11,10,45,900.0,92.5,2.1,20.5,695.5,998.46,743.41
2016,10,11,11,0,907.0,93.0,2.1,21.0,714.0,1021.54,756.13
2016,10,11,11,15,910.0,93.5,2.05,21.0,724.5,1037.0,764.77
2016,10,11,11,30,913.0,94.0,2.0,21.0,735.0,1048.66,771.12
2016,10,11,11,45,914.0,94.0,2.0,21.5,737.5,1053.82,772.65
2016,10,11,12,0,915.0,94.0,2.0,22.0,740.0,1055.04,771.88
2016,10,11,12,15,913.5,94.0,2.0,22.0,734.5,1049.79,768.65
2016,10,11,12,30,912.0,94.0,2.0,22.0,729.0,1040.63,763.16
2016,10,11,12,45,682.0,177.5,2.0,22.5,647.0,914.85,680.07
2016,10,11,13,0,452.0,261.0,2.0,23.0,565.0,759.51,571.39
2016,10,11,13,15,452.5,251.0,2.05,23.0,547.5,738.31,559.21
2016,10,11,13,30,453.0,241.0,2.1,23.0,530.0,715.04,544.27
2016,10,11,13,45,496.0,214.0,2.15,23.0,517.0,710.0,543.25
2016,10,11,14,0,539.0,187.0,2.2,23.0,504.0,699.99,538.49
2016,10,11,14,15,508.0,184.0,2.3,22.5,469.0,649.44,504.11
2016,10,11,14,30,477.0,181.0,2.4,22.0,434.0,599.32,469.43
2016,10,11,14,45,456.0,169.5,2.55,22.0,396.0,548.48,432.94
2016,10,11,15,0,435.0,158.0,2.7,22.0,358.0,498.11,395.81
2016,10,11,15,15,477.0,132.5,2.75,21.5,331.5,474.83,379.81
2016,10,11,15,30,519.0,107.0,2.8,21.0,305.0,445.8,358.19
2016,10,11,15,45,469.0,101.5,2.9,20.5,262.5,382.6,307.83
2016,10,11,16,0,419.0,96.0,3.0,20.0,220.0,323.88,259.64
2016,10,11,16,15,374.0,82.0,3.0,19.0,177.0,263.24,208.94
2016,10,11,16,30,329.0,68.0,3.0,18.0,134.0,207.55,160.92
2016,10,11,16,45,257.5,52.0,3.0,17.5,94.5,146.81,108.45
2016,10,11,17,0,186.0,36.0,3.0,17.0,55.0,95.16,62.39
2016,10,11,17,15,93.0,18.0,2.95,16.5,27.5,40.24,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,66.0,8.5,1.15,10.5,11.5,7.26,0.0
2016,10,12,6,30,132.0,17.0,1.3,11.0,23.0,45.15,0.0
2016,10,12,6,45,264.5,31.0,1.5,11.5,62.0,109.15,70.14
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,182.57,135.79
2016,10,12,7,15,479.0,54.0,1.65,12.5,149.0,249.37,195.17
2016,10,12,7,30,561.0,63.0,1.6,13.0,197.0,325.46,261.33
2016,10,12,7,45,280.5,71.5,1.6,14.0,138.5,227.38,185.78
2016,10,12,8,0,0.0,80.0,1.6,15.0,80.0,67.64,51.96
2016,10,12,8,15,0.0,108.0,1.55,15.5,108.0,93.36,73.6
2016,10,12,8,30,0.0,136.0,1.5,16.0,136.0,119.56,95.01
2016,10,12,8,45,2.5,149.0,1.5,16.5,150.0,132.91,105.58
2016,10,12,9,0,5.0,162.0,1.5,17.0,164.0,146.61,116.32
2016,10,12,9,15,25.5,195.0,1.55,17.5,209.0,194.9,155.46
2016,10,12,9,30,46.0,228.0,1.6,18.0,254.0,261.87,208.44
2016,10,12,9,45,457.0,162.5,1.7,19.0,439.5,600.06,474.82
2016,10,12,10,0,868.0,97.0,1.8,20.0,625.0,916.67,694.23
2016,10,12,10,15,877.0,98.5,1.9,20.0,650.5,952.86,714.88
2016,10,12,10,30,886.0,100.0,2.0,20.0,676.0,975.13,729.47
2016,10,12,10,45,890.5,101.5,2.15,20.5,694.0,1000.17,745.31
2016,10,12,11,0,895.0,103.0,2.3,21.0,712.0,1021.71,758.82
2016,10,12,11,15,898.0,103.5,2.4,21.0,722.0,1036.95,769.2
2016,10,12,11,30,901.0,104.0,2.5,21.0,732.0,1048.44,777.33
2016,10,12,11,45,902.5,103.5,2.7,21.0,734.5,1053.41,782.44
2016,10,12,12,0,904.0,103.0,2.9,21.0,737.0,1054.5,785.13
2016,10,12,12,15,902.5,102.5,2.9,21.0,731.0,1048.64,781.42
2016,10,12,12,30,901.0,102.0,2.9,21.0,725.0,1038.93,775.4
2016,10,12,12,45,726.0,160.0,2.9,21.5,655.5,939.36,707.86
2016,10,12,13,0,551.0,218.0,2.9,22.0,586.0,810.01,617.81
2016,10,12,13,15,374.5,256.0,2.85,22.0,503.0,649.79,501.58
2016,10,12,13,30,198.0,294.0,2.8,22.0,420.0,499.11,387.79
2016,10,12,13,45,374.5,237.5,2.8,22.5,461.5,607.29,472.98
2016,10,12,14,0,551.0,181.0,2.8,23.0,503.0,703.95,545.8
2016,10,12,14,15,525.0,177.0,2.9,22.5,469.0,656.11,512.27
2016,10,12,14,30,499.0,173.0,3.0,22.0,435.0,608.31,478.96
2016,10,12,14,45,483.5,161.0,3.2,22.0,398.5,560.14,444.29
2016,10,12,15,0,468.0,149.0,3.4,22.0,362.0,511.87,408.57
2016,10,12,15,15,353.5,148.5,3.35,21.5,300.0,397.57,319.86
2016,10,12,15,30,239.0,148.0,3.3,21.0,238.0,309.62,249.56
2016,10,12,15,45,444.0,105.5,3.25,20.5,244.0,373.36,301.4
2016,10,12,16,0,649.0,63.0,3.2,20.0,250.0,406.55,325.13
2016,10,12,16,15,587.5,56.5,2.8,19.0,201.0,332.81,262.5
2016,10,12,16,30,526.0,50.0,2.4,18.0,152.0,265.33,203.71
2016,10,12,16,45,428.0,40.0,2.05,17.0,107.0,189.69,138.36
2016,10,12,17,0,330.0,30.0,1.7,16.0,62.0,126.1,80.21
2016,10,12,17,15,165.0,15.0,1.55,15.5,31.0,51.3,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,8.11,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,16.22,0.0
2016,10,13,6,45,143.0,32.0,1.25,11.5,52.0,80.38,51.07
2016,10,13,7,0,286.0,45.0,1.3,12.0,85.0,147.61,109.87
2016,10,13,7,15,332.5,60.0,1.5,12.0,124.5,199.59,157.08
2016,10,13,7,30,379.0,75.0,1.7,12.0,164.0,257.07,208.47
2016,10,13,7,45,412.5,88.0,1.95,12.5,205.5,311.14,255.87
2016,10,13,8,0,446.0,101.0,2.2,13.0,247.0,368.46,304.59
2016,10,13,8,15,469.0,112.5,2.25,13.5,286.5,420.7,347.47
2016,10,13,8,30,492.0,124.0,2.3,14.0,326.0,474.36,390.12
2016,10,13,8,45,537.5,127.5,2.35,15.0,370.0,535.99,437.3
2016,10,13,9,0,583.0,131.0,2.4,16.0,414.0,608.23,490.79
2016,10,13,9,15,554.5,153.0,2.4,17.0,439.0,629.3,503.26
2016,10,13,9,30,526.0,175.0,2.4,18.0,464.0,653.89,518.0
2016,10,13,9,45,608.5,158.5,2.4,19.0,512.0,736.52,576.73
2016,10,13,10,0,691.0,142.0,2.4,20.0,560.0,814.96,628.39
2016,10,13,10,15,504.5,212.5,2.4,20.5,524.0,732.1,564.93
2016,10,13,10,30,318.0,283.0,2.4,21.0,488.0,626.69,483.59
2016,10,13,10,45,362.0,280.0,2.4,21.5,520.0,673.57,517.72
2016,10,13,11,0,406.0,277.0,2.4,22.0,552.0,720.54,550.29
2016,10,13,11,15,451.5,263.5,2.45,22.0,573.5,777.79,590.78
2016,10,13,11,30,497.0,250.0,2.5,22.0,595.0,813.98,616.71
2016,10,13,11,45,503.5,246.5,2.6,22.5,596.5,819.28,619.66
2016,10,13,12,0,510.0,243.0,2.7,23.0,598.0,822.12,621.26
2016,10,13,12,15,464.0,261.0,2.8,23.0,582.0,792.55,600.18
2016,10,13,12,30,418.0,279.0,2.9,23.0,566.0,760.75,577.63
2016,10,13,12,45,494.0,244.0,3.0,23.5,577.0,792.57,602.17
2016,10,13,13,0,570.0,209.0,3.1,24.0,588.0,818.77,622.22
2016,10,13,13,15,512.5,222.5,3.15,24.0,555.0,765.54,584.25
2016,10,13,13,30,455.0,236.0,3.2,24.0,522.0,712.1,546.19
2016,10,13,13,45,457.0,223.5,3.25,24.0,499.5,685.43,528.58
2016,10,13,14,0,459.0,211.0,3.3,24.0,477.0,656.78,509.16
2016,10,13,14,15,452.0,198.0,3.3,23.5,446.5,618.2,482.87
2016,10,13,14,30,445.0,185.0,3.3,23.0,416.0,578.53,455.31
2016,10,13,14,45,406.5,176.0,3.3,23.0,374.0,518.58,410.51
2016,10,13,15,0,368.0,167.0,3.3,23.0,332.0,446.53,355.93
2016,10,13,15,15,376.5,147.0,3.3,22.5,300.5,424.82,340.09
2016,10,13,15,30,385.0,127.0,3.3,22.0,269.0,387.05,311.01
2016,10,13,15,45,362.0,112.0,3.3,21.5,231.0,335.57,269.78
2016,10,13,16,0,339.0,97.0,3.3,21.0,193.0,285.98,228.83
2016,10,13,16,15,307.0,80.5,3.05,20.5,155.0,233.08,183.9
2016,10,13,16,30,275.0,64.0,2.8,20.0,117.0,183.67,140.88
2016,10,13,16,45,219.0,47.5,2.55,19.5,81.5,130.63,94.94
2016,10,13,17,0,163.0,31.0,2.3,19.0,46.0,84.75,52.17
2016,10,13,17,15,81.5,15.5,2.05,18.0,23.0,28.15,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,3.65,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.8,15.0,5.0,4.27,0.0
2016,10,14,6,45,0.0,16.0,3.95,15.0,16.0,13.18,4.06
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,22.29,12.83
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,33.5,22.65
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,45.16,32.74
2016,10,14,7,45,0.0,67.5,4.45,16.5,67.5,56.94,42.79
2016,10,14,8,0,0.0,81.0,4.6,17.0,81.0,68.79,52.72
2016,10,14,8,15,0.0,94.0,4.75,17.0,94.0,80.23,62.26
2016,10,14,8,30,0.0,107.0,4.9,17.0,107.0,91.75,71.76
2016,10,14,8,45,0.0,110.0,5.05,17.5,110.0,93.88,73.21
2016,10,14,9,0,0.0,113.0,5.2,18.0,113.0,96.17,74.76
2016,10,14,9,15,25.5,170.0,5.25,18.5,184.0,182.14,145.79
2016,10,14,9,30,51.0,227.0,5.3,19.0,255.0,266.23,213.58
2016,10,14,9,45,108.5,252.0,5.35,19.5,316.0,345.15,277.12
2016,10,14,10,0,166.0,277.0,5.4,20.0,377.0,446.45,356.55
2016,10,14,10,15,83.0,152.0,5.35,20.0,202.0,234.14,187.6
2016,10,14,10,30,0.0,27.0,5.3,20.0,27.0,22.37,12.79
2016,10,14,10,45,0.0,51.0,5.3,20.5,51.0,42.34,29.17
2016,10,14,11,0,0.0,75.0,5.3,21.0,75.0,62.38,45.41
2016,10,14,11,15,0.0,87.5,5.2,21.0,87.5,72.86,53.87
2016,10,14,11,30,0.0,100.0,5.1,21.0,100.0,83.56,62.52
2016,10,14,11,45,0.0,116.0,5.1,21.0,116.0,97.73,73.95
2016,10,14,12,0,0.0,132.0,5.1,21.0,132.0,112.12,85.53
2016,10,14,12,15,0.0,103.5,5.05,21.0,103.5,86.64,64.98
2016,10,14,12,30,0.0,75.0,5.0,21.0,75.0,62.4,45.36
2016,10,14,12,45,0.0,91.0,5.0,21.0,91.0,75.77,56.28
2016,10,14,13,0,0.0,107.0,5.0,21.0,107.0,89.74,67.66
2016,10,14,13,15,0.5,138.5,4.9,21.0,139.0,118.73,91.2
2016,10,14,13,30,1.0,170.0,4.8,21.0,171.0,148.88,115.58
2016,10,14,13,45,0.5,140.0,4.7,21.0,140.5,120.41,92.78
2016,10,14,14,0,0.0,110.0,4.6,21.0,110.0,92.65,70.43
2016,10,14,14,15,0.0,107.5,4.45,20.5,107.5,90.54,69.02
2016,10,14,14,30,0.0,105.0,4.3,20.0,105.0,88.49,67.64
2016,10,14,14,45,0.0,87.5,4.15,20.0,87.5,72.92,54.99
2016,10,14,15,0,0.0,70.0,4.0,20.0,70.0,58.05,42.82
2016,10,14,15,15,0.0,37.5,3.8,19.5,37.5,30.98,20.4
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,117.0,14.0,1.8,13.0,18.0,33.45,0.0
2016,10,15,6,45,259.5,26.0,2.1,14.0,55.0,104.46,61.6
2016,10,15,7,0,402.0,38.0,2.4,15.0,92.0,180.01,131.69
2016,10,15,7,15,484.0,46.0,2.7,15.5,138.0,245.88,190.63
2016,10,15,7,30,566.0,54.0,3.0,16.0,184.0,321.12,256.67
2016,10,15,7,45,618.5,59.5,3.3,16.5,231.5,387.9,314.92
2016,10,15,8,0,671.0,65.0,3.6,17.0,279.0,459.47,375.3
2016,10,15,8,15,705.5,69.5,3.9,17.5,325.0,521.2,426.19
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,586.91,478.59
2016,10,15,8,45,765.0,76.5,4.5,18.5,413.5,645.05,524.09
2016,10,15,9,0,790.0,79.0,4.8,19.0,456.0,703.21,566.87
2016,10,15,9,15,807.5,81.5,4.95,19.5,493.5,755.08,603.65
2016,10,15,9,30,825.0,84.0,5.1,20.0,531.0,805.66,638.98
2016,10,15,9,45,461.0,177.0,5.35,21.0,429.5,621.95,496.57
2016,10,15,10,0,97.0,270.0,5.6,22.0,328.0,358.57,283.52
2016,10,15,10,15,256.5,262.0,5.75,22.0,423.5,538.4,426.96
2016,10,15,10,30,416.0,254.0,5.9,22.0,519.0,707.8,557.16
2016,10,15,10,45,409.5,264.0,6.05,22.5,531.0,703.03,551.95
2016,10,15,11,0,403.0,274.0,6.2,23.0,543.0,715.48,559.79
2016,10,15,11,15,338.5,294.5,6.3,23.0,523.0,679.75,531.33
2016,10,15,11,30,274.0,315.0,6.4,23.0,503.0,641.14,500.7
2016,10,15,11,45,314.5,306.5,6.5,23.0,523.0,673.89,526.62
2016,10,15,12,0,355.0,298.0,6.6,23.0,543.0,705.33,551.3
2016,10,15,12,15,359.5,292.0,6.65,23.0,538.0,701.3,548.69
2016,10,15,12,30,364.0,286.0,6.7,23.0,533.0,695.56,545.01
2016,10,15,12,45,291.0,296.0,6.75,23.0,491.0,629.56,494.08
2016,10,15,13,0,218.0,306.0,6.8,23.0,449.0,543.54,427.86
2016,10,15,13,15,154.5,293.5,6.75,22.5,393.0,463.91,366.49
2016,10,15,13,30,91.0,281.0,6.7,22.0,337.0,367.44,291.01
2016,10,15,13,45,65.5,256.5,6.7,22.0,296.0,314.64,249.41
2016,10,15,14,0,40.0,232.0,6.7,22.0,255.0,263.61,208.7
2016,10,15,14,15,28.5,209.0,6.65,21.5,225.0,227.94,180.71
2016,10,15,14,30,17.0,186.0,6.6,21.0,195.0,180.19,142.6
2016,10,15,14,45,34.0,182.0,6.55,21.0,197.5,202.44,161.51
2016,10,15,15,0,51.0,178.0,6.5,21.0,200.0,210.29,168.6
2016,10,15,15,15,25.5,101.5,6.3,20.5,112.5,109.65,86.19
2016,10,15,15,30,0.0,25.0,6.1,20.0,25.0,20.61,11.69
2016,10,15,15,45,0.0,21.5,5.95,19.5,21.5,17.71,9.3
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,14.81,6.87
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,11.51,4.05
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,8.21,1.21
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,5.33,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.46,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,10.28,1.44
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,17.3,8.58
2016,10,16,7,15,0.0,32.0,3.6,16.0,32.0,26.42,16.6
2016,10,16,7,30,0.0,43.0,3.6,16.0,43.0,35.55,24.58
2016,10,16,7,45,0.0,54.5,3.6,16.5,54.5,45.12,32.77
2016,10,16,8,0,0.0,66.0,3.6,17.0,66.0,54.94,41.04
2016,10,16,8,15,0.0,77.0,3.65,17.0,77.0,64.5,49.05
2016,10,16,8,30,0.0,88.0,3.7,17.0,88.0,74.11,57.01
2016,10,16,8,45,0.0,79.5,3.8,17.5,79.5,66.02,49.97
2016,10,16,9,0,0.0,71.0,3.9,18.0,71.0,58.89,43.79
2016,10,16,9,15,0.0,98.0,4.0,18.0,98.0,82.22,63.05
2016,10,16,9,30,0.0,125.0,4.1,18.0,125.0,106.72,83.09
2016,10,16,9,45,0.0,93.5,4.25,18.5,93.5,77.93,59.06
2016,10,16,10,0,0.0,62.0,4.4,19.0,62.0,51.46,37.05
2016,10,16,10,15,0.0,66.0,4.55,19.0,66.0,54.81,39.75
2016,10,16,10,30,0.0,70.0,4.7,19.0,70.0,58.17,42.45
2016,10,16,10,45,0.0,93.5,4.9,19.5,93.5,77.84,58.41
2016,10,16,11,0,0.0,117.0,5.1,20.0,117.0,98.69,75.18
2016,10,16,11,15,0.0,128.0,5.2,20.0,128.0,108.59,83.14
2016,10,16,11,30,0.0,139.0,5.3,20.0,139.0,118.59,91.18
2016,10,16,11,45,2.0,162.0,5.4,20.0,163.5,141.91,110.05
2016,10,16,12,0,4.0,185.0,5.5,20.0,188.0,165.71,129.24
2016,10,16,12,15,2.0,143.0,5.5,20.0,144.5,124.3,95.86
2016,10,16,12,30,0.0,101.0,5.5,20.0,101.0,84.44,63.54
2016,10,16,12,45,0.0,102.0,5.55,20.0,102.0,85.32,64.33
2016,10,16,13,0,0.0,103.0,5.6,20.0,103.0,86.22,65.12
2016,10,16,13,15,0.0,115.0,5.75,20.0,115.0,96.96,73.96
2016,10,16,13,30,0.0,127.0,5.9,20.0,127.0,107.94,83.01
2016,10,16,13,45,0.0,88.5,6.05,20.0,88.5,73.6,55.07
2016,10,16,14,0,0.0,50.0,6.2,20.0,50.0,41.44,28.7
2016,10,16,14,15,0.0,35.0,6.3,20.0,35.0,28.96,18.43
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,16.52,8.12
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,14.85,6.77
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,13.19,5.41
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,11.53,4.06
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.88,2.69
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,8.22,1.31
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,6.57,0.0
2016,10,16,16,15,253.5,26.0,5.35,17.5,70.5,150.81,119.77
2016,10,16,16,30,507.0,44.0,5.0,17.0,133.0,251.98,194.61
2016,10,16,16,45,395.0,34.5,4.7,16.5,90.0,174.15,125.79
2016,10,16,17,0,283.0,25.0,4.4,16.0,47.0,107.7,56.68
2016,10,16,17,15,141.5,12.5,4.3,15.5,23.5,36.59,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,27.5,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,55.0,13.0,1.2,12.0,15.0,21.38,0.0
2016,10,17,6,45,189.5,28.0,1.3,12.5,49.5,87.87,47.63
2016,10,17,7,0,324.0,43.0,1.4,13.0,84.0,161.4,118.72
2016,10,17,7,15,414.5,53.0,1.5,13.5,129.5,228.44,178.0
2016,10,17,7,30,505.0,63.0,1.6,14.0,175.0,305.78,245.03
2016,10,17,7,45,569.5,68.5,1.75,14.5,223.0,375.54,305.02
2016,10,17,8,0,634.0,74.0,1.9,15.0,271.0,451.29,368.02
2016,10,17,8,15,672.0,79.0,1.9,15.5,317.5,516.08,419.91
2016,10,17,8,30,710.0,84.0,1.9,16.0,364.0,583.14,471.61
2016,10,17,8,45,743.0,85.5,1.9,16.5,407.5,644.37,517.17
2016,10,17,9,0,776.0,87.0,1.9,17.0,451.0,703.33,558.29
2016,10,17,9,15,794.5,90.0,1.9,17.0,488.5,756.02,594.5
2016,10,17,9,30,813.0,93.0,1.9,17.0,526.0,807.5,629.26
2016,10,17,9,45,825.0,95.5,1.9,17.5,557.5,851.23,656.82
2016,10,17,10,0,837.0,98.0,1.9,18.0,589.0,892.69,682.46
2016,10,17,10,15,846.0,99.5,1.9,18.0,614.0,927.66,704.69
2016,10,17,10,30,855.0,101.0,1.9,18.0,639.0,959.71,724.9
2016,10,17,10,45,506.0,206.5,1.9,18.5,527.5,754.98,580.46
2016,10,17,11,0,157.0,312.0,1.9,19.0,416.0,495.21,383.93
2016,10,17,11,15,519.0,206.0,1.95,19.0,555.5,783.95,604.11
2016,10,17,11,30,881.0,100.0,2.0,19.0,695.0,1024.21,765.47
2016,10,17,11,45,883.5,99.5,2.1,19.5,697.0,1029.81,765.97
2016,10,17,12,0,886.0,99.0,2.2,20.0,699.0,1031.63,766.89
2016,10,17,12,15,883.5,98.5,2.3,20.0,692.5,1024.58,763.61
2016,10,17,12,30,881.0,98.0,2.4,20.0,686.0,1013.8,758.05
2016,10,17,12,45,881.0,95.0,2.55,20.0,673.0,998.86,750.33
2016,10,17,13,0,881.0,92.0,2.7,20.0,660.0,980.23,740.13
2016,10,17,13,15,874.0,91.0,2.75,20.0,638.5,953.7,723.64
2016,10,17,13,30,867.0,90.0,2.8,20.0,617.0,923.99,705.0
2016,10,17,13,45,858.5,87.5,2.85,20.0,588.5,897.6,688.59
2016,10,17,14,0,850.0,85.0,2.9,20.0,560.0,858.36,663.07
2016,10,17,14,15,834.5,82.5,2.95,20.0,525.0,810.77,631.41
2016,10,17,14,30,819.0,80.0,3.0,20.0,490.0,761.39,598.01
2016,10,17,14,45,799.5,77.0,3.05,20.0,449.5,706.95,560.3
2016,10,17,15,0,780.0,74.0,3.1,20.0,409.0,651.68,521.19
2016,10,17,15,15,750.5,70.5,3.05,19.5,364.5,588.82,473.97
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,526.8,425.68
2016,10,17,15,45,677.5,62.5,3.0,18.5,272.5,457.24,369.76
2016,10,17,16,0,634.0,58.0,3.0,18.0,225.0,393.29,316.12
2016,10,17,16,15,567.5,51.0,2.65,17.0,177.5,318.07,251.84
2016,10,17,16,30,501.0,44.0,2.3,16.0,130.0,249.81,191.66
2016,10,17,16,45,386.5,34.5,2.0,15.5,87.5,171.62,123.2
2016,10,17,17,0,272.0,25.0,1.7,15.0,45.0,104.06,49.22
2016,10,17,17,15,136.0,12.5,1.6,14.5,22.5,35.6,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.0,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,110.0,12.0,1.2,10.0,14.0,30.99,0.0
2016,10,18,6,45,259.5,24.0,1.3,11.0,50.0,102.22,51.86
2016,10,18,7,0,409.0,36.0,1.4,12.0,86.0,182.53,133.74
2016,10,18,7,15,496.0,44.0,1.7,12.5,132.5,250.84,195.6
2016,10,18,7,30,583.0,52.0,2.0,13.0,179.0,329.08,264.62
2016,10,18,7,45,639.5,57.0,2.35,13.5,227.5,398.21,325.35
2016,10,18,8,0,696.0,62.0,2.7,14.0,276.0,470.26,386.73
2016,10,18,8,15,731.0,66.0,2.85,14.5,322.5,535.14,440.04
2016,10,18,8,30,766.0,70.0,3.0,15.0,369.0,601.76,492.9
2016,10,18,8,45,795.0,71.5,3.2,16.0,412.5,662.58,538.5
2016,10,18,9,0,824.0,73.0,3.4,17.0,456.0,723.66,581.4
2016,10,18,9,15,841.0,75.5,3.45,17.0,494.0,776.33,618.77
2016,10,18,9,30,858.0,78.0,3.5,17.0,532.0,819.46,648.71
2016,10,18,9,45,872.5,78.5,3.55,17.5,564.0,863.7,677.95
2016,10,18,10,0,887.0,79.0,3.6,18.0,596.0,905.74,705.24
2016,10,18,10,15,896.0,80.5,3.6,18.5,621.5,941.41,727.46
2016,10,18,10,30,905.0,82.0,3.6,19.0,647.0,974.07,747.44
2016,10,18,10,45,910.0,83.0,3.6,19.5,664.5,998.99,762.02
2016,10,18,11,0,915.0,84.0,3.6,20.0,682.0,1020.37,774.22
2016,10,18,11,15,918.0,84.5,3.55,20.0,692.0,1035.47,783.37
2016,10,18,11,30,921.0,85.0,3.5,20.0,702.0,1046.76,790.1
2016,10,18,11,45,924.0,84.0,3.5,20.0,704.5,1052.34,793.58
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,1053.98,794.65
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,1047.71,790.61
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,1037.53,784.17
2016,10,18,12,45,919.5,81.5,3.5,20.5,680.5,1020.51,771.82
2016,10,18,13,0,915.0,81.0,3.5,21.0,666.0,999.81,757.18
2016,10,18,13,15,908.0,80.0,3.5,21.0,644.5,972.55,739.64
2016,10,18,13,30,901.0,79.0,3.5,21.0,623.0,941.98,719.88
2016,10,18,13,45,893.5,77.0,3.55,21.0,594.5,906.61,697.05
2016,10,18,14,0,886.0,75.0,3.6,21.0,566.0,868.34,672.03
2016,10,18,14,15,871.0,73.0,3.55,21.0,530.5,821.14,639.89
2016,10,18,14,30,856.0,71.0,3.5,21.0,495.0,772.07,606.07
2016,10,18,14,45,834.0,69.0,3.5,21.0,453.5,722.81,571.87
2016,10,18,15,0,812.0,67.0,3.5,21.0,412.0,665.56,531.1
2016,10,18,15,15,783.0,64.0,3.35,20.5,367.0,602.22,483.62
2016,10,18,15,30,754.0,61.0,3.2,20.0,322.0,539.6,434.64
2016,10,18,15,45,707.5,57.0,3.1,19.5,273.5,467.4,376.51
2016,10,18,16,0,661.0,53.0,3.0,19.0,225.0,398.61,318.98
2016,10,18,16,15,594.5,47.0,2.6,18.0,177.0,325.18,256.04
2016,10,18,16,30,528.0,41.0,2.2,17.0,129.0,256.64,195.51
2016,10,18,16,45,409.5,32.0,1.85,16.5,86.0,176.3,125.03
2016,10,18,17,0,291.0,23.0,1.5,16.0,43.0,106.13,42.15
2016,10,18,17,15,145.5,11.5,1.5,15.5,21.5,36.51,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,8.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,9.0,13.0,36.88,0.0
2016,10,19,6,45,304.0,20.5,1.65,9.5,49.5,109.93,50.87
2016,10,19,7,0,459.0,31.0,1.8,10.0,86.0,191.19,140.23
2016,10,19,7,15,542.0,38.0,1.95,10.5,132.5,260.16,204.02
2016,10,19,7,30,625.0,45.0,2.1,11.0,179.0,338.29,273.84
2016,10,19,7,45,676.0,49.5,2.25,12.0,227.0,406.54,333.68
2016,10,19,8,0,727.0,54.0,2.4,13.0,275.0,479.14,394.7
2016,10,19,8,15,760.5,57.5,2.45,13.5,321.5,543.89,447.68
2016,10,19,8,30,794.0,61.0,2.5,14.0,368.0,610.21,499.89
2016,10,19,8,45,817.5,63.5,2.65,15.0,411.0,669.41,543.45
2016,10,19,9,0,841.0,66.0,2.8,16.0,454.0,721.74,579.49
2016,10,19,9,15,857.5,68.0,2.9,16.5,491.5,773.33,615.09
2016,10,19,9,30,874.0,70.0,3.0,17.0,529.0,823.43,649.01
2016,10,19,9,45,886.5,71.5,3.1,18.0,561.0,867.63,676.95
2016,10,19,10,0,899.0,73.0,3.2,19.0,593.0,909.47,702.82
2016,10,19,10,15,907.0,74.0,3.25,19.5,617.5,943.86,724.22
2016,10,19,10,30,915.0,75.0,3.3,20.0,642.0,975.15,743.41
2016,10,19,10,45,919.5,76.0,3.35,20.5,659.5,999.73,757.98
