Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,924.0,77.0,3.4,21.0,677.0,1020.72,770.2
2016,10,19,11,15,926.5,77.5,3.4,21.5,686.5,1035.37,777.85
2016,10,19,11,30,929.0,78.0,3.4,22.0,696.0,1046.17,783.09
2016,10,19,11,45,926.5,79.5,3.4,22.5,697.0,1049.22,783.34
2016,10,19,12,0,924.0,81.0,3.4,23.0,698.0,1048.3,781.2
2016,10,19,12,15,922.0,80.5,3.4,23.0,692.0,1041.49,776.87
2016,10,19,12,30,920.0,80.0,3.4,23.0,686.0,1030.8,770.18
2016,10,19,12,45,911.5,81.5,3.4,23.0,671.0,1012.32,758.46
2016,10,19,13,0,903.0,83.0,3.4,23.0,656.0,990.29,744.51
2016,10,19,13,15,896.0,82.0,3.4,23.0,634.5,963.26,727.27
2016,10,19,13,30,889.0,81.0,3.4,23.0,613.0,932.99,707.84
2016,10,19,13,45,881.5,78.5,3.4,23.0,584.5,897.35,684.68
2016,10,19,14,0,874.0,76.0,3.4,23.0,556.0,858.86,659.41
2016,10,19,14,15,860.0,74.0,3.35,23.0,521.0,812.94,628.42
2016,10,19,14,30,846.0,72.0,3.3,23.0,486.0,765.12,595.75
2016,10,19,14,45,827.5,69.0,3.3,23.0,446.0,717.7,563.17
2016,10,19,15,0,809.0,66.0,3.3,23.0,406.0,662.02,523.88
2016,10,19,15,15,780.5,62.5,2.95,22.5,361.0,598.6,476.08
2016,10,19,15,30,752.0,59.0,2.6,22.0,316.0,535.9,426.92
2016,10,19,15,45,710.0,55.0,2.3,21.5,268.5,466.35,371.0
2016,10,19,16,0,668.0,51.0,2.0,21.0,221.0,399.74,315.46
2016,10,19,16,15,601.0,45.0,1.8,20.0,173.0,323.58,251.49
2016,10,19,16,30,534.0,39.0,1.6,19.0,125.0,256.74,193.09
2016,10,19,16,45,418.5,30.0,1.4,18.0,82.5,177.14,123.64
2016,10,19,17,0,303.0,21.0,1.2,17.0,40.0,106.48,31.54
2016,10,19,17,15,151.5,10.5,1.2,16.5,20.0,36.79,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,11.5,42.0,84.97,33.07
2016,10,20,7,0,452.0,32.0,1.2,12.0,84.0,193.57,140.44
2016,10,20,7,15,538.5,39.5,1.35,12.5,131.0,263.55,204.47
2016,10,20,7,30,625.0,47.0,1.5,13.0,178.0,341.06,272.9
2016,10,20,7,45,678.5,51.5,1.65,14.0,227.0,410.73,333.04
2016,10,20,8,0,732.0,56.0,1.8,15.0,276.0,484.92,394.42
2016,10,20,8,15,767.0,60.0,1.75,15.5,323.5,551.48,447.38
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,619.74,499.33
2016,10,20,8,45,827.0,66.5,1.7,17.0,414.5,680.41,542.06
2016,10,20,9,0,852.0,69.0,1.7,18.0,458.0,740.94,581.96
2016,10,20,9,15,869.0,71.0,1.8,18.5,496.0,786.61,612.2
2016,10,20,9,30,886.0,73.0,1.9,19.0,534.0,837.52,645.76
2016,10,20,9,45,901.0,73.5,2.05,20.0,567.0,883.03,674.27
2016,10,20,10,0,916.0,74.0,2.2,21.0,600.0,926.27,700.85
2016,10,20,10,15,924.0,75.0,2.25,21.5,625.0,961.09,721.82
2016,10,20,10,30,932.0,76.0,2.3,22.0,650.0,992.73,740.62
2016,10,20,10,45,937.5,77.0,2.35,22.5,668.0,1018.57,755.56
2016,10,20,11,0,943.0,78.0,2.4,23.0,686.0,1040.8,768.2
2016,10,20,11,15,945.5,78.0,2.45,23.5,695.5,1055.0,775.74
2016,10,20,11,30,948.0,78.0,2.5,24.0,705.0,1065.29,780.95
2016,10,20,11,45,948.5,78.5,2.65,24.5,706.5,1070.17,783.96
2016,10,20,12,0,949.0,79.0,2.8,25.0,708.0,1071.03,784.51
2016,10,20,12,15,947.0,78.5,2.85,25.0,702.0,1064.07,780.7
2016,10,20,12,30,945.0,78.0,2.9,25.0,696.0,1053.13,774.52
2016,10,20,12,45,937.0,79.0,3.0,25.5,681.0,1034.19,762.22
2016,10,20,13,0,929.0,80.0,3.1,26.0,666.0,1011.6,747.65
2016,10,20,13,15,922.0,79.0,3.05,26.0,644.0,984.01,730.07
2016,10,20,13,30,915.0,78.0,3.0,26.0,622.0,953.07,710.31
2016,10,20,13,45,906.0,76.5,3.0,26.0,592.5,916.56,687.17
2016,10,20,14,0,897.0,75.0,3.0,26.0,563.0,877.2,661.96
2016,10,20,14,15,882.5,73.0,2.9,26.0,527.5,830.05,630.52
2016,10,20,14,30,868.0,71.0,2.8,26.0,492.0,780.95,597.45
2016,10,20,14,45,848.0,68.5,2.7,26.0,451.0,732.12,564.15
2016,10,20,15,0,828.0,66.0,2.6,26.0,410.0,675.08,524.41
2016,10,20,15,15,799.0,62.5,2.25,25.0,364.0,610.43,477.49
2016,10,20,15,30,770.0,59.0,1.9,24.0,318.0,546.5,428.91
2016,10,20,15,45,727.5,54.5,1.55,23.5,269.5,475.17,372.17
2016,10,20,16,0,685.0,50.0,1.2,23.0,221.0,406.82,315.82
2016,10,20,16,15,617.0,44.0,1.15,22.0,172.5,329.31,252.19
2016,10,20,16,30,549.0,38.0,1.1,21.0,124.0,258.6,191.73
2016,10,20,16,45,428.0,29.0,1.1,20.0,81.0,179.2,122.73
2016,10,20,17,0,307.0,20.0,1.1,19.0,38.0,105.79,16.93
2016,10,20,17,15,153.5,10.0,1.1,18.5,19.0,36.78,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,15.5,0.6,13.5,39.5,81.66,25.14
2016,10,21,7,0,431.0,31.0,0.6,14.0,79.0,186.62,133.38
2016,10,21,7,15,518.0,38.5,0.65,14.5,125.0,255.48,195.59
2016,10,21,7,30,605.0,46.0,0.7,15.0,171.0,331.96,261.74
2016,10,21,7,45,659.0,51.0,0.8,15.5,219.0,401.21,320.82
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,475.12,381.35
2016,10,21,8,15,747.5,59.5,0.85,17.0,313.5,539.74,430.65
2016,10,21,8,30,782.0,63.0,0.8,18.0,360.0,606.01,478.66
2016,10,21,8,45,807.5,65.5,0.75,19.0,402.5,665.98,518.99
2016,10,21,9,0,833.0,68.0,0.7,20.0,445.0,725.92,556.39
2016,10,21,9,15,849.5,70.5,0.8,20.5,482.5,770.91,585.56
2016,10,21,9,30,866.0,73.0,0.9,21.0,520.0,821.18,618.04
2016,10,21,9,45,877.0,75.0,1.05,22.0,551.5,864.28,644.73
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,904.93,669.51
2016,10,21,10,15,896.5,78.0,1.2,23.5,607.5,939.35,688.98
2016,10,21,10,30,905.0,79.0,1.2,24.0,632.0,970.73,706.36
2016,10,21,10,45,909.5,80.0,1.3,24.5,649.0,994.98,720.85
2016,10,21,11,0,914.0,81.0,1.4,25.0,666.0,1015.69,733.2
2016,10,21,11,15,916.5,81.5,1.5,25.0,675.5,1030.1,743.15
2016,10,21,11,30,919.0,82.0,1.6,25.0,685.0,1040.72,750.91
2016,10,21,11,45,917.5,83.0,1.7,25.5,686.5,1044.04,752.76
2016,10,21,12,0,916.0,84.0,1.8,26.0,688.0,1043.44,752.35
2016,10,21,12,15,914.0,83.5,1.9,26.0,681.5,1036.6,749.61
2016,10,21,12,30,912.0,83.0,2.0,26.0,675.0,1025.93,744.57
2016,10,21,12,45,903.5,84.0,2.1,26.5,659.5,1006.88,732.8
2016,10,21,13,0,895.0,85.0,2.2,27.0,644.0,984.35,718.86
2016,10,21,13,15,887.5,84.0,2.25,27.0,622.5,957.0,702.66
2016,10,21,13,30,880.0,83.0,2.3,27.0,601.0,926.46,684.34
2016,10,21,13,45,868.5,81.5,2.35,27.0,572.0,888.72,661.09
2016,10,21,14,0,857.0,80.0,2.4,27.0,543.0,848.44,635.91
2016,10,21,14,15,797.5,84.5,2.45,26.5,493.5,781.49,593.16
2016,10,21,14,30,738.0,89.0,2.5,26.0,444.0,707.05,544.09
2016,10,21,14,45,673.0,94.5,2.55,26.0,397.0,635.77,494.83
2016,10,21,15,0,608.0,100.0,2.6,26.0,350.0,563.82,441.89
2016,10,21,15,15,575.5,95.0,2.45,25.0,310.0,505.16,398.81
2016,10,21,15,30,543.0,90.0,2.3,24.0,270.0,448.03,355.31
2016,10,21,15,45,586.5,71.5,2.2,23.5,239.0,420.13,332.51
2016,10,21,16,0,630.0,53.0,2.1,23.0,208.0,385.63,302.41
2016,10,21,16,15,559.0,46.5,1.9,22.0,161.0,309.62,238.75
2016,10,21,16,30,488.0,40.0,1.7,21.0,114.0,241.1,179.51
2016,10,21,16,45,364.5,29.5,1.5,20.0,73.5,160.41,109.02
2016,10,21,17,0,241.0,19.0,1.3,19.0,33.0,87.97,0.0
2016,10,21,17,15,120.5,9.5,1.3,18.5,16.5,30.33,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,195.5,16.5,1.2,11.5,37.5,77.69,16.4
2016,10,22,7,0,391.0,33.0,1.3,12.0,75.0,176.56,127.02
2016,10,22,7,15,483.5,41.0,1.4,12.5,121.0,245.91,190.8
2016,10,22,7,30,576.0,49.0,1.5,13.0,167.0,325.85,260.94
2016,10,22,7,45,635.5,54.5,1.6,13.5,215.0,396.52,322.33
2016,10,22,8,0,695.0,60.0,1.7,14.0,263.0,470.2,384.07
2016,10,22,8,15,732.0,64.0,1.65,14.5,309.5,536.08,436.81
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,603.88,488.74
2016,10,22,8,45,569.5,117.5,1.6,15.5,344.5,560.42,452.45
2016,10,22,9,0,370.0,167.0,1.6,16.0,333.0,471.01,380.87
2016,10,22,9,15,614.5,122.5,1.55,16.5,425.5,656.88,523.84
2016,10,22,9,30,859.0,78.0,1.5,17.0,518.0,829.96,643.05
2016,10,22,9,45,861.0,84.0,1.5,18.0,548.0,870.5,665.17
2016,10,22,10,0,863.0,90.0,1.5,19.0,578.0,908.0,686.3
2016,10,22,10,15,872.5,91.5,1.5,19.5,603.0,943.79,707.28
2016,10,22,10,30,882.0,93.0,1.5,20.0,628.0,965.87,719.06
2016,10,22,10,45,887.5,94.0,1.5,20.5,645.5,990.58,732.7
2016,10,22,11,0,893.0,95.0,1.5,21.0,663.0,1011.86,744.08
2016,10,22,11,15,732.0,150.5,1.55,21.0,620.5,946.0,701.28
2016,10,22,11,30,571.0,206.0,1.6,21.0,578.0,842.68,633.31
2016,10,22,11,45,617.0,191.0,1.65,21.5,594.0,883.28,661.24
2016,10,22,12,0,663.0,176.0,1.7,22.0,610.0,913.8,680.43
2016,10,22,12,15,643.5,180.0,1.75,22.0,598.5,895.0,668.34
2016,10,22,12,30,624.0,184.0,1.8,22.0,587.0,873.32,654.89
2016,10,22,12,45,690.5,156.0,1.85,22.5,592.5,899.55,672.45
2016,10,22,13,0,757.0,128.0,1.9,23.0,598.0,918.69,684.81
2016,10,22,13,15,689.0,144.0,1.95,22.5,560.5,855.86,644.99
2016,10,22,13,30,621.0,160.0,2.0,22.0,523.0,791.69,604.1
2016,10,22,13,45,605.5,155.0,2.1,22.0,494.5,752.45,579.02
2016,10,22,14,0,590.0,150.0,2.2,22.0,466.0,711.71,552.18
2016,10,22,14,15,613.0,132.5,2.2,21.5,442.0,688.41,537.95
2016,10,22,14,30,636.0,115.0,2.2,21.0,418.0,660.81,520.29
2016,10,22,14,45,650.5,100.5,2.25,21.0,387.0,625.94,496.05
2016,10,22,15,0,665.0,86.0,2.3,21.0,356.0,587.56,468.22
2016,10,22,15,15,612.5,88.0,2.25,20.0,314.5,521.48,418.72
2016,10,22,15,30,560.0,90.0,2.2,19.0,273.0,458.11,369.73
2016,10,22,15,45,519.0,80.5,2.2,18.5,229.5,392.8,317.16
2016,10,22,16,0,478.0,71.0,2.2,18.0,186.0,330.83,265.32
2016,10,22,16,15,414.5,59.5,2.0,17.0,143.0,261.09,205.9
2016,10,22,16,30,351.0,48.0,1.8,16.0,100.0,198.2,150.79
2016,10,22,16,45,175.5,37.0,1.6,15.5,63.0,109.59,75.18
2016,10,22,17,0,0.0,26.0,1.4,15.0,26.0,25.3,0.0
2016,10,22,17,15,0.0,13.0,1.3,14.5,13.0,11.1,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.5,16.0,1.1,10.5,36.0,74.93,6.12
2016,10,23,7,0,375.0,32.0,1.1,11.0,72.0,171.09,122.58
2016,10,23,7,15,468.5,41.0,1.3,11.5,117.0,240.86,187.33
2016,10,23,7,30,562.0,50.0,1.5,12.0,162.0,321.48,258.38
2016,10,23,7,45,620.5,55.5,1.7,13.0,209.5,390.92,318.71
2016,10,23,8,0,679.0,61.0,1.9,14.0,257.0,465.72,381.19
2016,10,23,8,15,716.5,65.5,1.95,15.0,303.5,528.86,431.77
2016,10,23,8,30,754.0,70.0,2.0,16.0,350.0,596.77,483.82
2016,10,23,8,45,780.5,73.0,2.1,17.0,392.5,656.79,527.76
2016,10,23,9,0,807.0,76.0,2.2,18.0,435.0,716.9,568.93
2016,10,23,9,15,825.5,78.5,2.3,18.5,472.5,769.79,604.95
2016,10,23,9,30,844.0,81.0,2.4,19.0,510.0,821.39,639.45
2016,10,23,9,45,862.0,81.0,2.55,19.5,542.5,867.86,670.22
2016,10,23,10,0,880.0,81.0,2.7,20.0,575.0,902.9,692.79
2016,10,23,10,15,889.0,82.5,2.8,20.5,600.0,938.05,714.99
2016,10,23,10,30,898.0,84.0,2.9,21.0,625.0,970.22,735.03
2016,10,23,10,45,903.5,85.0,3.0,22.0,642.5,995.19,748.73
2016,10,23,11,0,909.0,86.0,3.1,23.0,660.0,1016.68,760.13
2016,10,23,11,15,911.5,86.5,3.15,23.0,669.0,1030.94,769.33
2016,10,23,11,30,914.0,87.0,3.2,23.0,678.0,1041.44,776.26
2016,10,23,11,45,786.0,131.5,3.3,23.5,640.5,979.8,734.2
2016,10,23,12,0,658.0,176.0,3.4,24.0,603.0,908.64,685.78
2016,10,23,12,15,656.5,174.0,3.45,24.0,597.0,901.56,681.98
2016,10,23,12,30,655.0,172.0,3.5,24.0,591.0,891.44,675.7
2016,10,23,12,45,767.0,132.0,3.55,24.5,612.0,946.96,713.24
2016,10,23,13,0,879.0,92.0,3.6,25.0,633.0,976.68,732.52
2016,10,23,13,15,870.5,90.5,3.6,24.5,610.5,958.68,722.38
2016,10,23,13,30,862.0,89.0,3.6,24.0,588.0,926.53,702.95
2016,10,23,13,45,849.0,87.5,3.65,24.0,558.5,887.4,677.6
2016,10,23,14,0,836.0,86.0,3.7,24.0,529.0,845.83,650.33
2016,10,23,14,15,818.5,83.5,3.7,23.5,494.0,797.14,618.64
2016,10,23,14,30,801.0,81.0,3.7,23.0,459.0,746.9,585.26
2016,10,23,14,45,776.5,78.0,3.75,23.0,418.0,689.6,545.1
2016,10,23,15,0,752.0,75.0,3.8,23.0,377.0,632.0,503.69
2016,10,23,15,15,718.5,71.0,3.75,22.5,332.5,567.46,454.82
2016,10,23,15,30,685.0,67.0,3.7,22.0,288.0,507.2,407.48
2016,10,23,15,45,632.0,62.0,3.65,21.5,241.0,434.18,348.44
2016,10,23,16,0,579.0,57.0,3.6,21.0,194.0,365.54,290.87
2016,10,23,16,15,502.5,49.0,3.35,20.0,148.5,288.41,225.28
2016,10,23,16,30,426.0,41.0,3.1,19.0,103.0,219.49,164.91
2016,10,23,16,45,213.0,33.0,2.9,18.0,64.0,116.83,77.82
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,24.46,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,13.24,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,28.45,16.99
2016,10,24,7,15,9.0,51.0,3.25,13.5,53.0,49.74,35.97
2016,10,24,7,30,18.0,70.0,3.5,14.0,74.0,77.11,59.74
2016,10,24,7,45,25.5,89.0,3.8,14.5,96.0,100.7,80.22
2016,10,24,8,0,33.0,108.0,4.1,15.0,118.0,125.19,101.18
2016,10,24,8,15,39.5,126.0,4.25,15.0,139.5,148.8,121.28
2016,10,24,8,30,46.0,144.0,4.4,15.0,161.0,173.2,141.8
2016,10,24,8,45,63.5,165.0,4.6,15.5,191.5,209.71,172.07
2016,10,24,9,0,81.0,186.0,4.8,16.0,222.0,247.93,203.33
2016,10,24,9,15,51.0,187.0,4.75,16.0,210.5,226.31,184.37
2016,10,24,9,30,21.0,188.0,4.7,16.0,199.0,188.04,151.72
2016,10,24,9,45,28.5,206.0,4.7,16.5,221.5,229.18,184.93
2016,10,24,10,0,36.0,224.0,4.7,17.0,244.0,256.35,206.34
2016,10,24,10,15,58.5,246.0,4.65,17.0,280.5,302.78,243.9
2016,10,24,10,30,81.0,268.0,4.6,17.0,317.0,350.62,282.11
2016,10,24,10,45,47.0,242.5,4.6,17.5,271.5,288.26,230.72
2016,10,24,11,0,13.0,217.0,4.6,18.0,226.0,208.24,165.05
2016,10,24,11,15,9.5,206.0,4.55,18.5,212.5,193.47,152.76
2016,10,24,11,30,6.0,195.0,4.5,19.0,199.0,178.89,140.57
2016,10,24,11,45,15.0,220.5,4.45,19.5,230.5,213.54,168.33
2016,10,24,12,0,24.0,246.0,4.4,20.0,262.0,248.91,196.29
2016,10,24,12,15,21.5,239.5,4.4,20.0,253.5,239.67,188.87
2016,10,24,12,30,19.0,233.0,4.4,20.0,245.0,230.53,181.64
2016,10,24,12,45,9.5,190.0,4.45,20.0,196.0,177.69,139.35
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,126.88,98.24
2016,10,24,13,15,0.0,131.0,4.55,20.0,131.0,112.02,86.36
2016,10,24,13,30,0.0,115.0,4.6,20.0,115.0,97.38,74.57
2016,10,24,13,45,0.0,112.0,4.65,20.0,112.0,94.79,72.61
2016,10,24,14,0,0.0,109.0,4.7,20.0,109.0,92.24,70.67
2016,10,24,14,15,0.0,106.0,4.65,20.0,106.0,89.75,68.78
2016,10,24,14,30,0.0,103.0,4.6,20.0,103.0,87.33,66.96
2016,10,24,14,45,0.0,63.0,4.6,20.0,63.0,52.2,37.99
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,18.97,10.29
2016,10,24,15,15,0.0,20.0,4.4,19.5,20.0,16.48,8.26
2016,10,24,15,30,0.0,17.0,4.2,19.0,17.0,13.99,6.19
2016,10,24,15,45,0.0,14.0,4.05,18.5,14.0,11.51,4.11
2016,10,24,16,0,0.0,11.0,3.9,18.0,11.0,9.04,1.99
2016,10,24,16,15,0.0,8.5,3.65,17.5,8.5,6.98,0.2
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,4.92,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,2.87,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,16.5,7.3
2016,10,25,7,15,0.0,34.0,2.7,14.5,34.0,28.13,17.87
2016,10,25,7,30,0.0,48.0,2.9,15.0,48.0,40.57,28.75
2016,10,25,7,45,0.0,63.0,3.1,15.5,63.0,54.0,40.34
2016,10,25,8,0,0.0,78.0,3.3,16.0,78.0,67.47,51.79
2016,10,25,8,15,0.0,92.0,3.45,16.5,92.0,79.98,62.25
2016,10,25,8,30,0.0,106.0,3.6,17.0,106.0,92.59,72.61
2016,10,25,8,45,0.0,77.0,3.75,17.5,77.0,64.06,48.44
2016,10,25,9,0,0.0,48.0,3.9,18.0,48.0,39.71,27.84
2016,10,25,9,15,0.0,73.0,3.95,18.5,73.0,60.56,45.12
2016,10,25,9,30,0.0,98.0,4.0,19.0,98.0,82.37,62.96
2016,10,25,9,45,0.0,80.5,4.1,19.5,80.5,66.86,49.9
2016,10,25,10,0,0.0,63.0,4.2,20.0,63.0,52.26,37.68
2016,10,25,10,15,0.0,80.0,4.15,20.0,80.0,66.47,49.3
2016,10,25,10,30,0.0,97.0,4.1,20.0,97.0,81.0,61.11
2016,10,25,10,45,6.0,156.0,4.1,20.5,160.0,141.36,110.08
2016,10,25,11,0,12.0,215.0,4.1,21.0,223.0,205.51,161.08
2016,10,25,11,15,61.0,256.0,4.05,21.0,295.5,318.86,251.75
2016,10,25,11,30,110.0,297.0,4.0,21.0,368.0,417.26,328.6
2016,10,25,11,45,56.5,240.0,4.0,21.0,277.0,296.18,233.31
2016,10,25,12,0,3.0,183.0,4.0,21.0,186.0,164.2,127.4
2016,10,25,12,15,14.5,214.0,3.95,21.0,224.0,206.77,161.97
2016,10,25,12,30,26.0,245.0,3.9,21.0,262.0,250.42,196.81
2016,10,25,12,45,13.0,165.5,3.85,21.5,174.0,157.34,122.42
2016,10,25,13,0,0.0,86.0,3.8,22.0,86.0,71.52,52.8
2016,10,25,13,15,0.0,67.0,3.7,22.0,67.0,55.63,39.99
2016,10,25,13,30,0.0,48.0,3.6,22.0,48.0,39.78,27.09
2016,10,25,13,45,60.0,140.5,3.55,22.0,171.5,185.76,147.83
2016,10,25,14,0,120.0,233.0,3.5,22.0,295.0,358.19,284.73
2016,10,25,14,15,119.5,217.0,3.4,22.0,275.5,335.41,266.87
2016,10,25,14,30,119.0,201.0,3.3,22.0,256.0,312.5,249.42
2016,10,25,14,45,432.0,134.0,3.25,22.0,307.5,493.65,397.18
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,617.47,494.47
2016,10,25,15,15,713.0,63.0,3.0,21.5,316.0,554.52,445.17
2016,10,25,15,30,681.0,59.0,2.8,21.0,273.0,492.82,396.32
2016,10,25,15,45,633.5,54.5,2.6,21.0,228.0,423.75,339.35
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,361.12,285.7
2016,10,25,16,15,509.0,43.0,2.1,20.0,138.5,284.83,220.88
2016,10,25,16,30,432.0,36.0,1.8,19.0,94.0,216.89,161.23
2016,10,25,16,45,216.0,28.5,1.5,18.5,57.5,112.76,70.52
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,17.92,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.5,13.5,1.25,12.5,32.5,74.39,0.0
2016,10,26,7,0,397.0,27.0,1.3,13.0,65.0,174.84,119.94
2016,10,26,7,15,492.0,34.5,1.5,13.5,109.0,241.48,185.44
2016,10,26,7,30,587.0,42.0,1.7,14.0,153.0,322.53,257.03
2016,10,26,7,45,644.5,47.0,1.9,15.0,200.0,392.27,317.74
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,467.08,380.26
2016,10,26,8,15,738.5,55.5,2.2,16.5,292.0,531.98,433.21
2016,10,26,8,30,775.0,59.0,2.3,17.0,337.0,598.77,485.65
2016,10,26,8,45,800.5,61.5,2.4,18.0,379.0,658.02,528.65
2016,10,26,9,0,826.0,64.0,2.5,19.0,421.0,717.27,569.29
2016,10,26,9,15,843.5,66.0,2.6,19.5,458.0,761.72,599.32
2016,10,26,9,30,861.0,68.0,2.7,20.0,495.0,811.62,632.85
2016,10,26,9,45,875.0,69.0,2.8,21.0,526.5,855.55,660.34
2016,10,26,10,0,889.0,70.0,2.9,22.0,558.0,897.27,685.88
2016,10,26,10,15,898.0,71.0,2.95,22.5,582.5,931.86,707.19
2016,10,26,10,30,907.0,72.0,3.0,23.0,607.0,963.46,726.37
2016,10,26,10,45,910.0,74.0,3.15,23.5,623.5,987.29,741.08
2016,10,26,11,0,913.0,76.0,3.3,24.0,640.0,1007.55,753.5
2016,10,26,11,15,917.0,76.5,3.35,24.0,650.0,1023.24,763.68
2016,10,26,11,30,921.0,77.0,3.4,24.0,660.0,1035.18,771.55
2016,10,26,11,45,919.5,78.5,3.5,24.5,662.0,1038.99,773.1
2016,10,26,12,0,918.0,80.0,3.6,25.0,664.0,1038.91,772.29
2016,10,26,12,15,917.5,79.5,3.65,25.0,658.0,1033.46,769.25
2016,10,26,12,30,917.0,79.0,3.7,25.0,652.0,1024.17,763.84
2016,10,26,12,45,910.0,80.0,3.8,25.5,638.0,1006.55,751.89
2016,10,26,13,0,903.0,81.0,3.9,26.0,624.0,985.39,737.7
2016,10,26,13,15,896.0,80.0,3.9,25.5,602.5,958.36,721.87
2016,10,26,13,30,889.0,79.0,3.9,25.0,581.0,928.12,703.8
2016,10,26,13,45,877.5,77.5,3.95,25.0,552.5,890.21,679.21
2016,10,26,14,0,866.0,76.0,4.0,25.0,524.0,849.75,652.66
2016,10,26,14,15,850.0,74.0,3.95,24.5,488.5,810.69,627.6
2016,10,26,14,30,834.0,72.0,3.9,24.0,453.0,761.22,594.64
2016,10,26,14,45,811.5,69.0,3.85,24.0,412.5,704.25,554.51
2016,10,26,15,0,789.0,66.0,3.8,24.0,372.0,646.74,513.23
2016,10,26,15,15,756.5,62.5,3.6,23.0,327.5,581.96,465.09
2016,10,26,15,30,724.0,59.0,3.4,22.0,283.0,518.34,415.73
2016,10,26,15,45,675.5,54.0,3.25,21.5,236.0,445.89,356.87
2016,10,26,16,0,627.0,49.0,3.1,21.0,189.0,377.14,298.83
2016,10,26,16,15,547.5,42.5,2.7,20.0,143.0,300.9,233.41
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,230.32,170.87
2016,10,26,16,45,324.5,25.0,1.9,18.0,58.5,143.22,86.49
2016,10,26,17,0,181.0,14.0,1.5,17.0,20.0,56.26,0.0
2016,10,26,17,15,90.5,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,10,27,8,45,31.5,91.0,3.0,18.0,104.5,105.74,84.2
2016,10,27,9,0,63.0,177.0,3.0,19.0,204.0,225.69,182.3
2016,10,27,9,15,31.5,151.0,3.0,19.5,164.5,171.12,136.48
2016,10,27,9,30,0.0,125.0,3.0,20.0,125.0,107.89,83.53
2016,10,27,9,45,19.0,172.5,3.05,20.5,183.0,170.76,134.91
2016,10,27,10,0,38.0,220.0,3.1,21.0,241.0,255.31,202.1
2016,10,27,10,15,23.0,206.5,3.05,21.0,219.5,208.75,164.28
2016,10,27,10,30,8.0,193.0,3.0,21.0,198.0,180.39,141.0
2016,10,27,10,45,4.0,148.5,2.95,21.0,151.0,132.47,102.45
2016,10,27,11,0,0.0,104.0,2.9,21.0,104.0,87.23,65.75
2016,10,27,11,15,3.0,149.5,3.05,21.0,151.5,132.25,102.21
2016,10,27,11,30,6.0,195.0,3.2,21.0,199.0,179.54,139.98
2016,10,27,11,45,6.0,195.0,3.35,21.0,199.0,179.49,139.85
2016,10,27,12,0,6.0,195.0,3.5,21.0,199.0,179.5,139.9
2016,10,27,12,15,10.0,207.0,3.55,20.5,213.5,195.68,153.26
2016,10,27,12,30,14.0,219.0,3.6,20.0,228.0,212.09,166.82
2016,10,27,12,45,7.0,131.5,3.7,19.5,136.0,119.33,92.56
2016,10,27,13,0,0.0,44.0,3.8,19.0,44.0,36.47,24.63
2016,10,27,13,15,0.5,106.0,3.7,18.5,106.5,89.64,68.7
2016,10,27,13,30,1.0,168.0,3.6,18.0,169.0,149.32,117.75
2016,10,27,13,45,0.5,117.0,3.55,18.0,117.5,100.06,77.54
2016,10,27,14,0,0.0,66.0,3.5,18.0,66.0,54.74,40.18
2016,10,27,14,15,0.0,100.0,3.35,18.0,100.0,84.39,64.97
2016,10,27,14,30,0.0,134.0,3.2,18.0,134.0,117.73,92.68
2016,10,27,14,45,0.0,106.0,3.1,18.5,106.0,91.09,70.65
2016,10,27,15,0,0.0,78.0,3.0,19.0,78.0,65.19,49.14
2016,10,27,15,15,0.0,68.5,2.75,18.5,68.5,56.89,42.38
2016,10,27,15,30,0.0,59.0,2.5,18.0,59.0,48.87,35.75
2016,10,27,15,45,0.0,48.5,2.25,18.0,48.5,40.12,28.33
2016,10,27,16,0,0.0,38.0,2.0,18.0,38.0,31.39,20.84
2016,10,27,16,15,0.0,28.5,1.7,17.5,28.5,23.51,14.03
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,15.65,7.15
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,9.04,0.39
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.56,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,4.92,0.0
2016,10,28,7,15,0.0,11.0,0.7,14.0,11.0,9.03,1.9
2016,10,28,7,30,0.0,16.0,0.8,14.0,16.0,13.16,5.57
2016,10,28,7,45,0.0,22.0,0.9,14.5,22.0,18.11,9.91
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,23.08,14.2
2016,10,28,8,15,0.0,33.5,1.1,15.0,33.5,27.64,18.13
2016,10,28,8,30,0.0,39.0,1.2,15.0,39.0,32.21,22.01
2016,10,28,8,45,21.5,104.5,1.35,15.5,113.5,113.09,90.76
2016,10,28,9,0,43.0,170.0,1.5,16.0,188.0,202.9,164.62
2016,10,28,9,15,168.5,185.5,1.6,16.0,266.5,335.74,273.98
2016,10,28,9,30,294.0,201.0,1.7,16.0,345.0,481.24,388.75
2016,10,28,9,45,209.5,222.5,1.8,16.5,328.5,425.83,342.39
2016,10,28,10,0,125.0,244.0,1.9,17.0,312.0,381.5,305.01
2016,10,28,10,15,66.0,217.0,1.95,17.5,253.0,278.16,222.29
2016,10,28,10,30,7.0,190.0,2.0,18.0,194.0,176.66,139.17
2016,10,28,10,45,3.5,167.5,2.05,18.5,169.5,150.52,117.89
2016,10,28,11,0,0.0,145.0,2.1,19.0,145.0,125.19,97.05
2016,10,28,11,15,6.0,179.5,2.2,19.0,183.0,164.44,128.9
2016,10,28,11,30,12.0,214.0,2.3,19.0,221.0,205.07,161.4
2016,10,28,11,45,416.5,160.5,2.45,19.5,421.5,635.34,502.89
2016,10,28,12,0,821.0,107.0,2.6,20.0,622.0,985.34,747.17
2016,10,28,12,15,451.5,193.0,2.7,20.0,476.0,706.93,548.96
2016,10,28,12,30,82.0,279.0,2.8,20.0,330.0,369.22,289.61
2016,10,28,12,45,41.0,221.5,2.95,20.0,247.0,260.48,205.68
2016,10,28,13,0,0.0,164.0,3.1,20.0,164.0,143.78,111.73
2016,10,28,13,15,51.5,207.5,3.15,20.0,236.0,254.09,202.26
2016,10,28,13,30,103.0,251.0,3.2,20.0,308.0,352.78,281.18
2016,10,28,13,45,206.5,230.5,3.3,20.0,337.5,437.23,349.91
2016,10,28,14,0,310.0,210.0,3.4,20.0,367.0,513.71,411.32
2016,10,28,14,15,155.0,142.5,3.4,20.0,221.0,278.67,225.85
2016,10,28,14,30,0.0,75.0,3.4,20.0,75.0,62.23,46.14
2016,10,28,14,45,39.5,115.5,3.45,20.0,130.5,138.23,110.38
2016,10,28,15,0,79.0,156.0,3.5,20.0,186.0,212.58,171.84
2016,10,28,15,15,73.0,138.0,3.3,19.5,163.0,186.51,150.62
2016,10,28,15,30,67.0,120.0,3.1,19.0,140.0,161.1,129.75
2016,10,28,15,45,59.0,100.5,2.95,18.5,116.0,133.43,106.57
2016,10,28,16,0,51.0,81.0,2.8,18.0,92.0,106.64,83.7
2016,10,28,16,15,37.0,61.5,2.4,17.0,68.5,78.13,59.19
2016,10,28,16,30,23.0,42.0,2.0,16.0,45.0,50.94,35.54
2016,10,28,16,45,11.5,25.0,1.65,15.5,26.5,28.11,11.78
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,6.83,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,117.5,15.0,1.8,13.5,25.0,43.42,0.0
2016,10,29,7,0,235.0,30.0,2.0,14.0,50.0,125.22,79.69
2016,10,29,7,15,337.5,41.5,2.2,14.5,90.5,193.81,148.16
2016,10,29,7,30,440.0,53.0,2.4,15.0,131.0,273.41,217.95
2016,10,29,7,45,513.5,59.5,2.65,15.5,176.5,344.87,280.44
2016,10,29,8,0,587.0,66.0,2.9,16.0,222.0,423.31,347.06
2016,10,29,8,15,630.0,71.0,3.05,16.0,266.0,488.08,401.5
2016,10,29,8,30,673.0,76.0,3.2,16.0,310.0,555.66,456.62
2016,10,29,8,45,711.5,77.5,3.35,16.5,352.5,618.18,505.5
2016,10,29,9,0,750.0,79.0,3.5,17.0,395.0,678.64,549.94
2016,10,29,9,15,480.5,144.5,3.6,17.5,353.5,569.42,462.32
2016,10,29,9,30,211.0,210.0,3.7,18.0,312.0,406.44,329.37
2016,10,29,9,45,212.5,225.0,3.85,18.5,333.5,432.11,349.07
2016,10,29,10,0,214.0,240.0,4.0,19.0,355.0,457.34,367.47
2016,10,29,10,15,215.0,251.5,4.0,19.0,371.5,477.34,382.24
2016,10,29,10,30,216.0,263.0,4.0,19.0,388.0,496.76,396.49
2016,10,29,10,45,547.0,174.5,4.0,19.5,502.5,760.95,601.34
2016,10,29,11,0,878.0,86.0,4.0,20.0,617.0,984.55,756.94
2016,10,29,11,15,881.5,86.5,3.95,20.0,626.5,999.22,764.45
2016,10,29,11,30,885.0,87.0,3.9,20.0,636.0,1010.29,771.28
