Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,891.0,85.0,3.85,20.5,638.5,1017.12,773.88
2016,10,29,12,0,897.0,83.0,3.8,21.0,641.0,1020.2,774.11
2016,10,29,12,15,895.5,82.5,3.7,21.0,635.0,1013.82,769.24
2016,10,29,12,30,894.0,82.0,3.6,21.0,629.0,1003.71,762.08
2016,10,29,12,45,890.5,81.0,3.55,21.0,615.5,987.35,751.19
2016,10,29,13,0,887.0,80.0,3.5,21.0,602.0,967.44,738.06
2016,10,29,13,15,879.5,79.0,3.4,21.0,580.5,940.34,719.74
2016,10,29,13,30,872.0,78.0,3.3,21.0,559.0,910.13,699.36
2016,10,29,13,45,861.5,76.0,3.25,21.0,530.5,873.07,674.51
2016,10,29,14,0,851.0,74.0,3.2,21.0,502.0,833.47,647.77
2016,10,29,14,15,834.0,72.0,3.1,21.0,467.5,794.24,620.79
2016,10,29,14,30,817.0,70.0,3.0,21.0,433.0,744.78,586.14
2016,10,29,14,45,793.5,67.5,2.9,21.0,393.0,688.58,546.09
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,631.97,505.01
2016,10,29,15,15,735.5,61.0,2.55,20.5,309.0,566.4,454.68
2016,10,29,15,30,701.0,57.0,2.3,20.0,265.0,502.26,403.64
2016,10,29,15,45,647.5,52.5,2.1,19.5,219.0,429.08,343.89
2016,10,29,16,0,594.0,48.0,1.9,19.0,173.0,363.33,287.9
2016,10,29,16,15,510.0,40.5,1.7,18.0,128.5,283.29,219.64
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,212.46,156.4
2016,10,29,16,45,272.5,22.0,1.3,16.5,49.0,122.02,58.55
2016,10,29,17,0,119.0,11.0,1.1,16.0,14.0,38.67,0.0
2016,10,29,17,15,59.5,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,119.5,14.5,3.35,12.5,24.0,43.6,0.0
2016,10,30,7,0,239.0,29.0,3.6,13.0,48.0,124.95,76.72
2016,10,30,7,15,345.0,39.5,3.75,13.5,88.5,195.11,149.62
2016,10,30,7,30,451.0,50.0,3.9,14.0,129.0,275.61,221.11
2016,10,30,7,45,510.0,58.5,4.05,14.5,172.5,342.34,280.56
2016,10,30,8,0,569.0,67.0,4.2,15.0,216.0,414.69,343.08
2016,10,30,8,15,612.5,72.5,4.4,15.0,259.5,479.41,398.55
2016,10,30,8,30,656.0,78.0,4.6,15.0,303.0,547.04,454.93
2016,10,30,8,45,467.0,122.0,4.85,15.5,292.5,489.94,407.2
2016,10,30,9,0,278.0,166.0,5.1,16.0,282.0,405.27,335.76
2016,10,30,9,15,139.0,124.5,5.25,16.0,182.5,241.81,200.58
2016,10,30,9,30,0.0,83.0,5.4,16.0,83.0,68.93,52.49
2016,10,30,9,45,0.0,46.0,5.6,16.5,46.0,38.08,26.47
2016,10,30,10,0,0.0,9.0,5.8,17.0,9.0,7.43,0.6
2016,10,30,10,15,0.0,10.0,5.85,17.0,10.0,8.26,1.29
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,9.09,1.98
2016,10,30,10,45,0.0,49.0,5.95,17.5,49.0,40.62,28.3
2016,10,30,11,0,0.0,87.0,6.0,18.0,87.0,72.35,54.47
2016,10,30,11,15,108.5,186.5,5.95,18.0,253.0,308.96,251.19
2016,10,30,11,30,217.0,286.0,5.9,18.0,419.0,537.1,432.29
2016,10,30,11,45,298.0,271.0,5.9,18.5,454.5,623.68,499.35
2016,10,30,12,0,379.0,256.0,5.9,19.0,490.0,687.26,548.66
2016,10,30,12,15,363.5,256.5,5.85,19.0,479.5,670.42,535.28
2016,10,30,12,30,348.0,257.0,5.8,19.0,469.0,652.24,521.24
2016,10,30,12,45,174.0,179.5,5.75,19.0,285.5,383.76,310.67
2016,10,30,13,0,0.0,102.0,5.7,19.0,102.0,85.55,65.01
2016,10,30,13,15,7.5,150.0,5.55,19.0,154.0,137.85,108.43
2016,10,30,13,30,15.0,198.0,5.4,19.0,206.0,193.69,154.17
2016,10,30,13,45,15.0,189.5,5.3,19.0,197.5,185.44,147.65
2016,10,30,14,0,15.0,181.0,5.2,19.0,189.0,177.3,141.3
2016,10,30,14,15,230.5,165.0,5.05,18.5,267.5,384.3,315.51
2016,10,30,14,30,446.0,149.0,4.9,18.0,346.0,542.44,444.73
2016,10,30,14,45,580.5,113.0,4.75,18.0,344.0,587.15,481.08
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,611.33,500.84
2016,10,30,15,15,677.0,72.5,4.3,17.5,298.5,545.39,447.72
2016,10,30,15,30,639.0,68.0,4.0,17.0,255.0,481.4,395.27
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,407.24,333.12
2016,10,30,16,0,523.0,56.0,3.5,16.0,164.0,338.02,273.14
2016,10,30,16,15,429.5,47.0,3.15,15.5,120.5,256.01,201.6
2016,10,30,16,30,336.0,38.0,2.8,15.0,77.0,184.14,136.66
2016,10,30,16,45,168.0,25.0,2.45,14.5,44.5,91.49,37.61
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,14.0,0.95,9.5,24.0,46.4,0.0
2016,10,31,7,0,263.0,28.0,0.9,10.0,48.0,131.06,77.06
2016,10,31,7,15,376.0,38.0,1.1,10.5,89.5,205.81,158.0
2016,10,31,7,30,489.0,48.0,1.3,11.0,131.0,290.63,233.12
2016,10,31,7,45,562.0,53.5,1.5,12.0,177.0,363.11,296.5
2016,10,31,8,0,635.0,59.0,1.7,13.0,223.0,442.43,363.4
2016,10,31,8,15,678.0,63.5,1.75,13.5,268.0,508.77,417.93
2016,10,31,8,30,721.0,68.0,1.8,14.0,313.0,574.58,470.12
2016,10,31,8,45,755.5,70.0,1.85,14.5,355.5,637.1,517.49
2016,10,31,9,0,790.0,72.0,1.9,15.0,398.0,700.41,562.51
2016,10,31,9,15,810.0,74.5,1.9,15.0,434.5,753.26,599.43
2016,10,31,9,30,830.0,77.0,1.9,15.0,471.0,805.0,634.91
2016,10,31,9,45,680.0,122.5,1.95,15.5,459.0,764.4,603.29
2016,10,31,10,0,530.0,168.0,2.0,16.0,447.0,695.86,551.5
2016,10,31,10,15,344.5,214.5,2.0,16.0,399.0,573.52,457.06
2016,10,31,10,30,159.0,261.0,2.0,16.0,351.0,441.5,352.21
2016,10,31,10,45,139.5,268.0,2.0,16.5,349.0,433.74,345.38
2016,10,31,11,0,120.0,275.0,2.0,17.0,347.0,424.87,337.02
2016,10,31,11,15,73.0,256.0,2.05,17.0,300.0,334.54,266.16
2016,10,31,11,30,26.0,237.0,2.1,17.0,253.0,244.21,193.89
2016,10,31,11,45,459.5,162.5,2.2,17.5,444.5,681.39,540.41
2016,10,31,12,0,893.0,88.0,2.3,18.0,636.0,1021.51,774.55
2016,10,31,12,15,685.0,154.0,2.4,18.0,572.0,906.47,694.03
2016,10,31,12,30,477.0,220.0,2.5,18.0,508.0,758.89,590.2
2016,10,31,12,45,479.0,214.0,2.65,18.0,497.0,747.1,584.43
2016,10,31,13,0,481.0,208.0,2.8,18.0,486.0,733.08,575.85
2016,10,31,13,15,474.5,202.5,2.9,18.0,468.5,709.41,559.76
2016,10,31,13,30,468.0,197.0,3.0,18.0,451.0,684.02,542.32
2016,10,31,13,45,647.5,139.5,3.1,18.5,471.0,771.84,609.6
2016,10,31,14,0,827.0,82.0,3.2,19.0,491.0,830.99,652.16
2016,10,31,14,15,592.0,123.0,3.25,18.5,405.5,659.8,528.7
2016,10,31,14,30,357.0,164.0,3.3,18.0,320.0,473.54,385.02
2016,10,31,14,45,257.5,158.0,3.35,18.0,265.0,378.11,309.23
2016,10,31,15,0,158.0,152.0,3.4,18.0,210.0,277.42,227.06
2016,10,31,15,15,411.5,107.0,3.3,17.5,232.0,407.5,335.81
2016,10,31,15,30,665.0,62.0,3.2,17.0,254.0,489.84,401.35
2016,10,31,15,45,608.5,56.5,3.1,16.5,208.5,415.95,339.12
2016,10,31,16,0,552.0,51.0,3.0,16.0,163.0,346.86,279.46
2016,10,31,16,15,460.0,42.5,2.7,15.0,119.0,264.65,208.08
2016,10,31,16,30,368.0,34.0,2.4,14.0,75.0,192.59,142.33
2016,10,31,16,45,184.0,17.0,2.1,13.5,37.5,88.22,28.42
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,44.83,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,126.74,68.95
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,202.42,154.34
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,287.48,229.79
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,359.91,293.69
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,439.25,361.41
2016,11,1,8,15,674.5,62.5,1.9,13.0,263.0,505.59,416.83
2016,11,1,8,30,718.0,67.0,1.9,13.0,308.0,571.48,470.05
2016,11,1,8,45,373.0,112.0,1.95,13.5,238.0,412.57,341.45
2016,11,1,9,0,28.0,157.0,2.0,14.0,168.0,178.47,144.91
2016,11,1,9,15,427.5,117.0,2.0,14.5,317.0,495.68,409.21
2016,11,1,9,30,827.0,77.0,2.0,15.0,466.0,802.31,636.71
2016,11,1,9,45,561.5,148.5,2.0,15.5,420.5,682.56,544.22
2016,11,1,10,0,296.0,220.0,2.0,16.0,375.0,527.36,421.79
2016,11,1,10,15,308.0,229.0,2.0,16.0,397.0,557.59,445.32
2016,11,1,10,30,320.0,238.0,2.0,16.0,419.0,587.32,466.95
2016,11,1,10,45,608.0,160.5,2.0,16.5,516.0,813.09,634.89
2016,11,1,11,0,896.0,83.0,2.0,17.0,613.0,997.36,757.47
2016,11,1,11,15,899.5,83.5,2.0,17.0,622.5,1012.17,764.68
2016,11,1,11,30,903.0,84.0,2.0,17.0,632.0,1023.33,771.59
2016,11,1,11,45,903.0,84.5,2.05,17.5,633.5,1027.24,773.1
2016,11,1,12,0,903.0,85.0,2.1,18.0,635.0,1027.37,772.36
2016,11,1,12,15,901.0,84.5,2.1,18.0,628.5,1020.47,767.98
2016,11,1,12,30,899.0,84.0,2.1,18.0,622.0,1009.84,761.38
2016,11,1,12,45,890.5,84.5,2.15,18.0,607.0,990.43,749.69
2016,11,1,13,0,882.0,85.0,2.2,18.0,592.0,967.64,735.85
2016,11,1,13,15,873.5,84.0,2.15,18.0,570.0,939.78,717.52
2016,11,1,13,30,865.0,83.0,2.1,18.0,548.0,918.77,703.94
2016,11,1,13,45,852.0,81.0,2.1,18.0,519.5,879.24,678.06
2016,11,1,14,0,839.0,79.0,2.1,18.0,491.0,837.31,650.41
2016,11,1,14,15,821.0,77.0,2.05,18.0,456.0,789.13,617.57
2016,11,1,14,30,803.0,75.0,2.0,18.0,421.0,739.43,583.21
2016,11,1,14,45,775.5,72.0,1.95,18.0,380.5,680.32,541.35
2016,11,1,15,0,748.0,69.0,1.9,18.0,340.0,621.16,498.5
2016,11,1,15,15,710.5,65.0,1.8,17.5,296.5,554.75,447.69
2016,11,1,15,30,673.0,61.0,1.7,17.0,253.0,493.52,398.96
2016,11,1,15,45,614.5,55.5,1.6,16.5,207.0,418.2,337.36
2016,11,1,16,0,556.0,50.0,1.5,16.0,161.0,347.9,277.6
2016,11,1,16,15,463.0,41.5,1.4,15.0,117.0,265.11,206.76
2016,11,1,16,30,370.0,33.0,1.3,14.0,73.0,192.6,140.69
2016,11,1,16,45,185.0,16.5,1.2,13.5,36.5,87.49,18.59
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.5,0.9,8.0,21.5,45.27,0.0
2016,11,2,7,0,263.0,25.0,0.9,8.0,43.0,127.03,63.25
2016,11,2,7,15,377.5,35.0,1.1,8.5,84.5,203.96,156.37
2016,11,2,7,30,492.0,45.0,1.3,9.0,126.0,289.29,233.14
2016,11,2,7,45,559.0,52.0,1.55,10.0,171.0,360.36,296.21
2016,11,2,8,0,626.0,59.0,1.8,11.0,216.0,437.81,362.49
2016,11,2,8,15,670.0,64.0,1.9,11.5,261.0,504.81,418.43
2016,11,2,8,30,714.0,69.0,2.0,12.0,306.0,574.67,474.58
2016,11,2,8,45,746.5,72.0,2.15,13.0,348.0,632.89,519.06
2016,11,2,9,0,779.0,75.0,2.3,14.0,390.0,695.46,563.79
2016,11,2,9,15,800.0,78.0,2.3,14.5,426.5,749.22,600.92
2016,11,2,9,30,821.0,81.0,2.3,15.0,463.0,801.96,636.48
2016,11,2,9,45,849.5,78.5,2.35,16.0,497.0,853.06,669.28
2016,11,2,10,0,878.0,76.0,2.4,17.0,531.0,893.36,693.82
2016,11,2,10,15,887.5,77.0,2.3,17.5,555.5,927.76,713.91
2016,11,2,10,30,897.0,78.0,2.2,18.0,580.0,959.26,731.7
2016,11,2,10,45,904.5,78.5,2.15,18.5,597.0,985.09,746.0
2016,11,2,11,0,912.0,79.0,2.1,19.0,614.0,1007.57,758.01
2016,11,2,11,15,915.0,79.5,2.0,19.0,623.5,1022.05,765.56
2016,11,2,11,30,918.0,80.0,1.9,19.0,633.0,1032.83,770.79
2016,11,2,11,45,919.0,79.5,1.8,19.5,634.5,1036.53,770.03
2016,11,2,12,0,920.0,79.0,1.7,20.0,636.0,1036.39,766.97
2016,11,2,12,15,917.5,79.0,1.55,20.0,629.0,1029.55,760.4
2016,11,2,12,30,915.0,79.0,1.4,20.0,622.0,1018.93,751.53
2016,11,2,12,45,910.5,78.0,1.3,20.5,608.0,1001.37,737.77
2016,11,2,13,0,906.0,77.0,1.2,21.0,594.0,980.24,721.97
2016,11,2,13,15,898.0,76.0,1.1,21.0,572.0,952.39,703.33
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,921.4,682.78
2016,11,2,13,45,877.5,73.5,0.9,21.0,521.0,882.84,657.27
2016,11,2,14,0,865.0,72.0,0.8,21.0,492.0,841.83,630.1
2016,11,2,14,15,848.0,69.5,0.8,21.0,457.0,801.67,604.94
2016,11,2,14,30,831.0,67.0,0.8,21.0,422.0,751.26,572.34
2016,11,2,14,45,805.5,64.5,0.85,21.0,382.0,693.26,534.43
2016,11,2,15,0,780.0,62.0,0.9,21.0,342.0,635.0,495.18
2016,11,2,15,15,744.5,58.5,0.85,20.5,297.5,569.18,447.18
2016,11,2,15,30,709.0,55.0,0.8,20.0,253.0,504.82,398.02
2016,11,2,15,45,653.0,50.0,0.8,19.5,207.0,429.55,338.73
2016,11,2,16,0,597.0,45.0,0.8,19.0,161.0,358.74,280.33
2016,11,2,16,15,507.0,37.5,0.85,17.5,117.0,279.74,214.41
2016,11,2,16,30,417.0,30.0,0.9,16.0,73.0,207.24,148.37
2016,11,2,16,45,208.5,15.0,1.0,15.0,36.5,92.48,7.03
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.0,11.5,0.95,8.5,21.0,48.04,0.0
2016,11,3,7,0,290.0,23.0,0.9,9.0,42.0,133.31,57.21
2016,11,3,7,15,406.0,32.0,1.1,9.5,83.5,212.1,161.01
2016,11,3,7,30,522.0,41.0,1.3,10.0,125.0,298.43,239.07
2016,11,3,7,45,590.0,47.5,1.5,11.0,170.5,370.8,303.1
2016,11,3,8,0,658.0,54.0,1.7,12.0,216.0,446.24,367.56
2016,11,3,8,15,701.0,58.5,1.7,12.5,261.5,513.79,423.35
2016,11,3,8,30,744.0,63.0,1.7,13.0,307.0,583.87,478.78
2016,11,3,8,45,774.5,66.0,1.75,14.0,349.0,645.5,524.35
2016,11,3,9,0,805.0,69.0,1.8,15.0,391.0,707.59,567.4
2016,11,3,9,15,825.5,71.5,1.8,15.5,428.0,761.25,603.68
2016,11,3,9,30,846.0,74.0,1.8,16.0,465.0,813.79,638.34
2016,11,3,9,45,864.0,74.5,1.8,17.0,496.5,860.19,666.68
2016,11,3,10,0,882.0,75.0,1.8,18.0,528.0,895.28,686.65
2016,11,3,10,15,891.5,76.0,1.7,18.5,552.5,929.75,706.07
2016,11,3,10,30,901.0,77.0,1.6,19.0,577.0,961.31,723.12
2016,11,3,10,45,907.5,78.0,1.55,19.5,594.0,986.86,736.65
2016,11,3,11,0,914.0,79.0,1.5,20.0,611.0,1009.01,747.93
2016,11,3,11,15,917.0,79.5,1.4,20.0,620.5,1023.51,754.86
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,1034.29,759.48
2016,11,3,11,45,919.5,80.0,1.2,20.5,631.0,1037.12,757.68
2016,11,3,12,0,919.0,80.0,1.1,21.0,632.0,1036.12,753.63
2016,11,3,12,15,916.5,80.0,1.0,21.0,625.5,1029.29,747.51
2016,11,3,12,30,914.0,80.0,0.9,21.0,619.0,1018.7,739.21
2016,11,3,12,45,906.5,80.0,0.8,21.5,604.0,999.51,724.29
2016,11,3,13,0,899.0,80.0,0.7,22.0,589.0,976.87,707.48
2016,11,3,13,15,890.5,79.0,0.65,22.0,567.0,948.73,689.79
2016,11,3,13,30,882.0,78.0,0.6,22.0,545.0,917.52,670.24
2016,11,3,13,45,868.0,76.5,0.55,22.5,516.0,877.91,644.02
2016,11,3,14,0,854.0,75.0,0.5,23.0,487.0,844.61,621.97
2016,11,3,14,15,836.0,73.0,0.5,22.5,452.0,796.06,592.84
2016,11,3,14,30,818.0,71.0,0.5,22.0,417.0,745.97,562.16
2016,11,3,14,45,790.0,68.5,0.55,22.0,376.5,686.64,523.97
2016,11,3,15,0,762.0,66.0,0.6,22.0,336.0,627.28,484.54
2016,11,3,15,15,725.0,62.0,0.6,21.0,292.0,560.71,437.65
2016,11,3,15,30,688.0,58.0,0.6,20.0,248.0,495.75,389.57
2016,11,3,15,45,629.5,52.5,0.65,19.5,202.0,423.16,332.81
2016,11,3,16,0,571.0,47.0,0.7,19.0,156.0,352.26,274.76
2016,11,3,16,15,476.5,39.0,0.8,18.0,112.5,268.72,205.28
2016,11,3,16,30,382.0,31.0,0.9,17.0,69.0,195.62,138.21
2016,11,3,16,45,191.0,15.5,1.0,16.5,34.5,87.33,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,42.56,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,118.83,39.93
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,199.19,149.3
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,286.74,227.89
2016,11,4,7,45,560.5,50.5,1.45,13.0,165.5,359.68,291.76
2016,11,4,8,0,633.0,57.0,1.6,14.0,211.0,439.53,359.02
2016,11,4,8,15,677.5,62.0,1.45,14.5,256.0,507.03,413.59
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,573.75,464.98
2016,11,4,8,45,753.5,70.5,1.2,15.5,342.5,635.75,510.24
2016,11,4,9,0,785.0,74.0,1.1,16.0,384.0,698.33,552.48
2016,11,4,9,15,806.0,76.5,1.05,16.5,421.0,751.63,587.05
2016,11,4,9,30,827.0,79.0,1.0,17.0,458.0,803.88,619.9
2016,11,4,9,45,842.0,81.0,0.95,18.0,489.0,848.97,645.71
2016,11,4,10,0,857.0,83.0,0.9,19.0,520.0,891.97,669.43
2016,11,4,10,15,866.5,84.5,0.85,19.5,544.0,926.92,688.53
2016,11,4,10,30,876.0,86.0,0.8,20.0,568.0,958.98,705.51
2016,11,4,10,45,882.5,87.0,0.75,21.0,585.0,984.42,716.69
2016,11,4,11,0,889.0,88.0,0.7,22.0,602.0,995.25,718.63
2016,11,4,11,15,892.0,88.5,0.65,22.0,611.0,1009.44,725.69
2016,11,4,11,30,895.0,89.0,0.6,22.0,620.0,1020.02,730.53
2016,11,4,11,45,895.5,88.5,0.55,22.5,621.0,1023.15,729.55
2016,11,4,12,0,896.0,88.0,0.5,23.0,622.0,1022.55,726.55
2016,11,4,12,15,769.0,122.0,0.6,23.0,577.0,951.28,684.84
2016,11,4,12,30,642.0,156.0,0.7,23.0,532.0,858.19,628.76
2016,11,4,12,45,760.0,121.0,0.85,23.5,555.5,923.65,674.31
2016,11,4,13,0,878.0,86.0,1.0,24.0,579.0,974.58,707.99
2016,11,4,13,15,868.5,84.5,1.1,24.0,557.0,944.92,690.98
2016,11,4,13,30,859.0,83.0,1.2,24.0,535.0,912.24,672.81
2016,11,4,13,45,845.5,81.5,1.3,24.0,506.5,873.21,650.09
2016,11,4,14,0,832.0,80.0,1.4,24.0,478.0,831.81,625.31
2016,11,4,14,15,813.0,77.5,1.4,23.5,443.0,782.59,594.62
2016,11,4,14,30,794.0,75.0,1.4,23.0,408.0,731.98,562.31
2016,11,4,14,45,767.0,71.5,1.45,23.0,368.0,673.18,522.72
2016,11,4,15,0,740.0,68.0,1.5,23.0,328.0,614.35,481.85
2016,11,4,15,15,701.5,64.0,1.35,22.0,284.5,547.84,432.59
2016,11,4,15,30,663.0,60.0,1.2,21.0,241.0,486.92,385.5
2016,11,4,15,45,605.0,54.0,1.05,20.5,195.5,412.0,325.13
2016,11,4,16,0,547.0,48.0,0.9,20.0,150.0,342.06,266.62
2016,11,4,16,15,451.5,39.0,0.95,19.0,107.5,258.35,196.72
2016,11,4,16,30,356.0,30.0,1.0,18.0,65.0,185.4,129.0
2016,11,4,16,45,178.0,15.0,1.05,17.5,32.5,82.37,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,42.02,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,117.01,26.29
2016,11,5,7,15,368.5,31.5,1.15,11.0,76.0,197.6,147.21
2016,11,5,7,30,487.0,42.0,1.3,12.0,116.0,284.32,225.61
2016,11,5,7,45,553.5,49.0,1.5,13.0,160.5,354.58,287.62
2016,11,5,8,0,620.0,56.0,1.7,14.0,205.0,431.2,352.67
2016,11,5,8,15,664.5,61.0,1.7,14.5,249.0,497.92,407.63
2016,11,5,8,30,709.0,66.0,1.7,15.0,293.0,563.92,459.93
2016,11,5,8,45,735.0,71.0,1.75,15.5,333.5,623.05,504.92
2016,11,5,9,0,761.0,76.0,1.8,16.0,374.0,682.39,547.18
2016,11,5,9,15,782.0,79.0,1.75,16.5,410.0,735.3,582.82
2016,11,5,9,30,803.0,82.0,1.7,17.0,446.0,787.23,616.79
2016,11,5,9,45,819.5,83.5,1.7,18.0,477.0,832.19,644.31
2016,11,5,10,0,836.0,85.0,1.7,19.0,508.0,875.21,669.92
2016,11,5,10,15,846.0,86.5,1.7,19.0,531.5,910.03,692.08
2016,11,5,10,30,856.0,88.0,1.7,19.0,555.0,942.07,712.31
2016,11,5,10,45,862.5,88.5,1.7,19.5,572.0,966.48,726.02
2016,11,5,11,0,869.0,89.0,1.7,20.0,589.0,987.58,737.62
2016,11,5,11,15,871.5,89.5,1.75,20.0,597.5,1001.28,746.57
2016,11,5,11,30,874.0,90.0,1.8,20.0,606.0,1011.37,753.38
2016,11,5,11,45,876.0,89.5,1.85,20.5,607.5,1004.27,747.71
2016,11,5,12,0,878.0,89.0,1.9,21.0,609.0,1005.2,747.67
2016,11,5,12,15,875.0,88.5,1.95,21.0,602.0,997.47,743.43
2016,11,5,12,30,872.0,88.0,2.0,21.0,595.0,997.57,744.59
2016,11,5,12,45,763.0,114.5,2.1,21.5,550.5,918.15,691.95
2016,11,5,13,0,654.0,141.0,2.2,22.0,506.0,831.56,633.96
2016,11,5,13,15,629.0,142.0,2.25,22.0,482.0,794.25,609.97
2016,11,5,13,30,604.0,143.0,2.3,22.0,458.0,755.26,584.04
2016,11,5,13,45,542.0,150.5,2.35,22.0,422.0,681.8,532.91
2016,11,5,14,0,480.0,158.0,2.4,22.0,386.0,619.05,487.29
2016,11,5,14,15,484.5,144.0,2.35,21.5,359.5,588.09,466.41
2016,11,5,14,30,489.0,130.0,2.3,21.0,333.0,555.14,443.31
2016,11,5,14,45,465.5,122.0,2.3,21.0,300.0,506.7,406.68
2016,11,5,15,0,442.0,114.0,2.3,21.0,267.0,458.98,369.82
2016,11,5,15,15,421.0,100.5,2.15,20.0,231.0,407.54,330.13
2016,11,5,15,30,400.0,87.0,2.0,19.0,195.0,357.2,289.9
2016,11,5,15,45,363.5,74.0,1.85,18.5,158.0,300.51,242.53
2016,11,5,16,0,327.0,61.0,1.7,18.0,121.0,247.27,196.59
2016,11,5,16,15,265.5,46.5,1.55,17.0,86.0,185.38,142.95
2016,11,5,16,30,204.0,32.0,1.4,16.0,51.0,130.81,90.34
2016,11,5,16,45,102.0,16.0,1.25,15.5,25.5,57.8,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,10.5,10.0,0.8,12.5,10.5,11.32,0.0
2016,11,6,7,0,21.0,20.0,0.8,13.0,21.0,26.37,0.0
2016,11,6,7,15,68.5,37.0,0.85,13.0,46.0,72.26,51.11
2016,11,6,7,30,116.0,54.0,0.9,13.0,71.0,123.3,96.69
2016,11,6,7,45,135.0,72.5,0.95,13.5,99.0,150.97,121.84
2016,11,6,8,0,154.0,91.0,1.0,14.0,127.0,188.73,154.68
2016,11,6,8,15,166.5,109.0,1.2,14.5,155.5,223.74,184.55
2016,11,6,8,30,179.0,127.0,1.4,15.0,184.0,259.84,214.6
2016,11,6,8,45,187.0,144.0,1.6,15.5,210.5,292.49,241.1
2016,11,6,9,0,195.0,161.0,1.8,16.0,237.0,325.59,267.42
2016,11,6,9,15,259.5,169.5,1.8,16.5,280.0,409.07,333.63
2016,11,6,9,30,324.0,178.0,1.8,17.0,323.0,482.18,389.94
2016,11,6,9,45,310.0,194.0,1.85,17.5,340.5,500.64,401.95
2016,11,6,10,0,296.0,210.0,1.9,18.0,358.0,517.2,412.7
2016,11,6,10,15,351.0,209.5,1.9,18.5,393.5,575.29,456.02
2016,11,6,10,30,406.0,209.0,1.9,19.0,429.0,634.98,499.28
2016,11,6,10,45,350.5,228.5,1.9,19.5,422.5,613.39,480.04
2016,11,6,11,0,295.0,248.0,1.9,20.0,416.0,588.45,459.04
2016,11,6,11,15,428.0,215.5,1.9,20.0,463.5,706.43,547.41
2016,11,6,11,30,561.0,183.0,1.9,20.0,511.0,805.6,618.97
2016,11,6,11,45,503.0,203.0,1.9,20.0,498.0,773.01,593.81
2016,11,6,12,0,445.0,223.0,1.9,20.0,485.0,737.31,567.42
2016,11,6,12,15,239.0,227.0,1.9,20.0,368.0,512.37,401.02
2016,11,6,12,30,33.0,231.0,1.9,20.0,251.0,268.3,210.4
2016,11,6,12,45,199.0,227.5,1.9,20.5,339.0,447.13,354.11
2016,11,6,13,0,365.0,224.0,1.9,21.0,427.0,620.3,484.37
2016,11,6,13,15,273.5,228.0,1.9,21.0,377.0,531.64,416.3
2016,11,6,13,30,182.0,232.0,1.9,21.0,327.0,426.9,336.76
2016,11,6,13,45,226.5,214.0,1.9,21.0,325.5,439.92,349.12
2016,11,6,14,0,271.0,196.0,1.9,21.0,324.0,467.49,371.36
2016,11,6,14,15,178.0,184.5,1.8,20.5,266.0,351.3,281.17
2016,11,6,14,30,85.0,173.0,1.7,20.0,208.0,244.5,196.08
2016,11,6,14,45,81.0,156.5,1.65,20.0,187.5,220.71,177.57
2016,11,6,15,0,77.0,140.0,1.6,20.0,167.0,197.33,158.78
2016,11,6,15,15,71.0,122.0,1.4,19.5,144.0,171.17,137.59
2016,11,6,15,30,65.0,104.0,1.2,19.0,121.0,145.66,116.5
2016,11,6,15,45,54.5,85.0,1.05,18.5,97.5,117.04,92.39
2016,11,6,16,0,44.0,66.0,0.9,18.0,74.0,89.47,68.77
2016,11,6,16,15,24.5,48.0,0.85,17.5,52.0,60.39,43.7
2016,11,6,16,30,5.0,30.0,0.8,17.0,30.0,29.67,16.48
2016,11,6,16,45,2.5,15.0,0.8,16.5,15.0,13.46,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.5,13.5,11.52,0.0
2016,11,7,7,0,0.0,27.0,0.7,13.0,27.0,28.13,0.0
2016,11,7,7,15,169.0,35.5,0.8,13.5,60.0,125.2,90.19
2016,11,7,7,30,338.0,44.0,0.9,14.0,93.0,220.6,173.34
2016,11,7,7,45,388.5,56.0,1.0,14.5,131.0,279.8,225.56
2016,11,7,8,0,439.0,68.0,1.1,15.0,169.0,344.07,280.47
2016,11,7,8,15,471.5,78.0,1.05,15.5,207.0,400.03,326.51
2016,11,7,8,30,504.0,88.0,1.0,16.0,245.0,458.16,372.35
2016,11,7,8,45,527.0,96.5,1.0,17.0,280.5,509.87,410.99
2016,11,7,9,0,550.0,105.0,1.0,18.0,316.0,562.11,448.53
2016,11,7,9,15,673.5,88.0,0.95,18.5,371.0,664.36,521.6
2016,11,7,9,30,797.0,71.0,0.9,19.0,426.0,767.91,590.71
2016,11,7,9,45,776.5,84.0,0.9,20.0,449.5,794.84,604.47
2016,11,7,10,0,756.0,97.0,0.9,21.0,473.0,817.07,615.8
2016,11,7,10,15,768.0,99.0,0.8,21.0,496.5,852.24,636.41
2016,11,7,10,30,780.0,101.0,0.7,21.0,520.0,884.98,654.77
2016,11,7,10,45,789.5,101.5,0.65,21.5,537.0,910.91,668.11
2016,11,7,11,0,799.0,102.0,0.6,22.0,554.0,933.89,679.5
2016,11,7,11,15,647.0,153.5,0.6,22.0,523.5,861.11,631.92
2016,11,7,11,30,495.0,205.0,0.6,22.0,493.0,765.17,568.0
2016,11,7,11,45,495.0,205.5,0.65,22.5,494.0,767.76,570.62
2016,11,7,12,0,495.0,206.0,0.7,23.0,495.0,768.08,570.47
2016,11,7,12,15,477.0,209.0,0.75,23.0,485.0,751.01,559.5
2016,11,7,12,30,459.0,212.0,0.8,23.0,475.0,731.93,547.37
2016,11,7,12,45,410.0,217.5,0.9,23.5,448.5,683.6,514.12
2016,11,7,13,0,361.0,223.0,1.0,24.0,422.0,615.53,467.2
2016,11,7,13,15,426.0,198.5,1.05,24.0,424.5,659.64,501.03
2016,11,7,13,30,491.0,174.0,1.1,24.0,427.0,679.34,517.03
2016,11,7,13,45,478.5,166.0,1.15,24.0,401.5,643.86,493.0
2016,11,7,14,0,466.0,158.0,1.2,24.0,376.0,607.34,468.36
2016,11,7,14,15,483.0,141.5,1.2,23.5,352.5,584.25,454.09
2016,11,7,14,30,500.0,125.0,1.2,23.0,329.0,558.17,437.08
2016,11,7,14,45,479.5,116.0,1.2,23.0,296.0,510.41,402.04
2016,11,7,15,0,459.0,107.0,1.2,23.0,263.0,463.08,366.56
2016,11,7,15,15,435.0,95.0,1.05,22.5,227.0,410.7,326.19
2016,11,7,15,30,411.0,83.0,0.9,22.0,191.0,359.7,285.63
2016,11,7,15,45,371.5,70.0,0.8,21.5,153.5,300.85,237.73
2016,11,7,16,0,332.0,57.0,0.7,21.0,116.0,245.74,191.34
2016,11,7,16,15,264.5,43.5,0.7,20.0,81.5,182.25,137.56
2016,11,7,16,30,197.0,30.0,0.7,19.0,47.0,126.59,82.68
2016,11,7,16,45,98.5,15.0,0.75,18.5,23.5,43.24,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,103.5,9.0,0.85,12.0,14.0,35.15,0.0
2016,11,8,7,0,207.0,18.0,0.8,12.0,28.0,98.06,0.0
2016,11,8,7,15,329.0,28.0,0.9,12.5,65.0,179.39,128.13
2016,11,8,7,30,451.0,38.0,1.0,13.0,102.0,264.33,207.53
2016,11,8,7,45,523.0,45.0,1.1,14.0,145.0,334.87,269.42
2016,11,8,8,0,595.0,52.0,1.2,15.0,188.0,412.52,334.74
2016,11,8,8,15,641.0,56.5,1.1,15.5,230.5,477.88,387.82
2016,11,8,8,30,687.0,61.0,1.0,16.0,273.0,543.09,438.35
2016,11,8,8,45,718.0,64.5,0.9,17.0,313.0,602.68,480.93
2016,11,8,9,0,749.0,68.0,0.8,18.0,353.0,662.94,520.48
2016,11,8,9,15,770.5,70.5,0.7,18.5,388.0,714.82,553.29
2016,11,8,9,30,792.0,73.0,0.6,19.0,423.0,765.83,584.29
2016,11,8,9,45,809.5,74.5,0.55,19.5,453.5,810.97,611.07
2016,11,8,10,0,827.0,76.0,0.5,20.0,484.0,854.32,636.02
2016,11,8,10,15,837.5,77.0,0.45,20.5,507.5,888.53,654.46
2016,11,8,10,30,848.0,78.0,0.4,21.0,531.0,909.78,664.4
2016,11,8,10,45,852.5,79.5,0.35,21.5,547.0,932.89,675.65
2016,11,8,11,0,857.0,81.0,0.3,22.0,563.0,952.78,684.77
2016,11,8,11,15,860.0,81.5,0.3,22.0,572.0,966.57,692.56
2016,11,8,11,30,863.0,82.0,0.3,22.0,581.0,976.91,698.44
2016,11,8,11,45,862.0,83.0,0.3,22.5,582.0,980.36,698.91
2016,11,8,12,0,861.0,84.0,0.3,23.0,583.0,980.24,697.45
2016,11,8,12,15,858.5,83.5,0.35,23.0,576.5,973.17,694.38
2016,11,8,12,30,856.0,83.0,0.4,23.0,570.0,962.6,689.41
2016,11,8,12,45,848.5,83.0,0.45,23.5,556.0,955.34,685.35
2016,11,8,13,0,841.0,83.0,0.5,24.0,542.0,933.58,672.28
2016,11,8,13,15,832.0,81.5,0.55,24.0,521.0,905.37,656.6
2016,11,8,13,30,823.0,80.0,0.6,24.0,500.0,874.29,639.01
2016,11,8,13,45,809.5,78.5,0.65,24.5,472.5,836.54,615.67
2016,11,8,14,0,796.0,77.0,0.7,25.0,445.0,796.58,590.63
2016,11,8,14,15,777.0,74.5,0.7,24.5,412.0,748.93,561.46
2016,11,8,14,30,758.0,72.0,0.7,24.0,379.0,700.01,530.78
2016,11,8,14,45,732.0,68.5,0.75,24.0,340.5,643.78,493.73
