Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,0,706.0,65.0,0.8,24.0,302.0,587.52,455.33
2016,11,8,15,15,666.5,61.0,0.7,23.5,260.5,525.84,409.34
2016,11,8,15,30,627.0,57.0,0.6,23.0,219.0,462.95,360.84
2016,11,8,15,45,567.0,50.5,0.55,22.5,176.0,388.54,302.13
2016,11,8,16,0,507.0,44.0,0.5,22.0,133.0,319.46,245.33
2016,11,8,16,15,409.0,35.5,0.6,21.0,93.0,237.79,177.68
2016,11,8,16,30,311.0,27.0,0.7,20.0,53.0,165.94,105.5
2016,11,8,16,45,155.5,13.5,0.85,19.5,26.5,59.68,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.0,8.5,0.8,11.5,12.0,26.65,0.0
2016,11,9,7,0,146.0,17.0,0.8,12.0,24.0,76.67,0.0
2016,11,9,7,15,262.5,30.0,0.95,12.5,59.5,155.89,109.37
2016,11,9,7,30,379.0,43.0,1.1,13.0,95.0,237.5,186.45
2016,11,9,7,45,459.5,51.5,1.25,13.5,138.0,310.38,250.67
2016,11,9,8,0,540.0,60.0,1.4,14.0,181.0,391.23,319.59
2016,11,9,8,15,589.0,66.0,1.4,14.5,223.5,457.73,374.62
2016,11,9,8,30,638.0,72.0,1.4,15.0,266.0,527.71,430.21
2016,11,9,8,45,676.0,75.0,1.45,16.0,306.5,589.42,476.85
2016,11,9,9,0,714.0,78.0,1.5,17.0,347.0,652.53,521.68
2016,11,9,9,15,737.5,81.5,1.55,17.5,382.5,705.89,558.55
2016,11,9,9,30,761.0,85.0,1.6,18.0,418.0,754.18,591.01
2016,11,9,9,45,790.5,83.5,1.7,19.0,450.5,805.23,624.15
2016,11,9,10,0,820.0,82.0,1.8,20.0,483.0,855.1,655.75
2016,11,9,10,15,830.5,83.5,1.7,20.0,507.0,889.81,676.81
2016,11,9,10,30,841.0,85.0,1.6,20.0,531.0,921.85,695.86
2016,11,9,10,45,849.5,85.5,1.55,20.5,548.0,947.8,709.95
2016,11,9,11,0,858.0,86.0,1.5,21.0,565.0,970.61,721.91
2016,11,9,11,15,861.0,86.5,1.4,21.5,574.0,984.67,727.37
2016,11,9,11,30,864.0,87.0,1.3,22.0,583.0,995.19,730.61
2016,11,9,11,45,864.5,87.5,1.25,22.5,584.5,999.61,730.88
2016,11,9,12,0,865.0,88.0,1.2,23.0,586.0,1000.38,729.04
2016,11,9,12,15,862.5,87.5,1.15,23.0,579.5,993.22,723.76
2016,11,9,12,30,860.0,87.0,1.1,23.0,573.0,982.47,716.46
2016,11,9,12,45,859.5,84.0,1.05,23.5,560.0,966.91,704.92
2016,11,9,13,0,859.0,81.0,1.0,24.0,547.0,947.84,691.36
2016,11,9,13,15,849.5,80.0,0.9,24.0,525.5,919.5,672.43
2016,11,9,13,30,840.0,79.0,0.8,24.0,504.0,888.24,651.76
2016,11,9,13,45,824.5,77.5,0.75,24.5,475.5,848.32,625.1
2016,11,9,14,0,809.0,76.0,0.7,25.0,447.0,806.25,597.03
2016,11,9,14,15,789.5,73.5,0.65,24.5,413.5,757.81,566.69
2016,11,9,14,30,770.0,71.0,0.6,24.0,380.0,708.1,534.93
2016,11,9,14,45,740.5,68.0,0.6,24.0,341.0,649.47,495.87
2016,11,9,15,0,711.0,65.0,0.6,24.0,302.0,591.05,455.78
2016,11,9,15,15,671.0,61.0,0.55,23.5,260.0,528.99,410.21
2016,11,9,15,30,631.0,57.0,0.5,23.0,218.0,465.62,361.92
2016,11,9,15,45,569.0,50.5,0.5,22.5,174.5,389.96,302.72
2016,11,9,16,0,507.0,44.0,0.5,22.0,131.0,319.83,245.36
2016,11,9,16,15,408.0,35.0,0.6,21.5,91.0,237.2,176.45
2016,11,9,16,30,309.0,26.0,0.7,21.0,51.0,163.65,100.4
2016,11,9,16,45,154.5,13.0,0.8,20.5,25.5,59.05,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,12.5,11.5,28.36,0.0
2016,11,10,7,0,162.0,16.0,0.9,13.0,23.0,65.78,0.0
2016,11,10,7,15,284.5,28.0,1.15,13.5,58.5,162.55,111.19
2016,11,10,7,30,407.0,40.0,1.4,14.0,94.0,246.9,192.82
2016,11,10,7,45,482.0,47.5,1.65,15.0,136.0,317.22,255.07
2016,11,10,8,0,557.0,55.0,1.9,16.0,178.0,394.87,321.23
2016,11,10,8,15,606.0,61.0,1.9,16.5,220.5,461.95,376.95
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,532.56,433.25
2016,11,10,8,45,689.5,70.5,1.95,17.5,303.0,592.98,479.92
2016,11,10,9,0,724.0,74.0,2.0,18.0,343.0,650.44,521.55
2016,11,10,9,15,575.0,113.0,2.0,18.5,340.0,614.56,492.21
2016,11,10,9,30,426.0,152.0,2.0,19.0,337.0,553.54,442.78
2016,11,10,9,45,434.0,162.5,2.0,19.5,362.5,588.61,468.08
2016,11,10,10,0,442.0,173.0,2.0,20.0,388.0,622.63,491.43
2016,11,10,10,15,232.0,186.5,1.95,20.5,300.0,438.76,348.3
2016,11,10,10,30,22.0,200.0,1.9,21.0,212.0,205.52,161.13
2016,11,10,10,45,81.0,227.0,1.85,21.5,272.0,312.46,247.0
2016,11,10,11,0,140.0,254.0,1.8,22.0,332.0,424.84,332.76
2016,11,10,11,15,338.0,219.5,1.7,22.0,411.0,600.65,466.91
2016,11,10,11,30,536.0,185.0,1.6,22.0,490.0,782.3,597.01
2016,11,10,11,45,533.5,187.0,1.5,22.5,491.0,784.34,594.15
2016,11,10,12,0,531.0,189.0,1.4,23.0,492.0,783.97,591.59
2016,11,10,12,15,689.5,138.0,1.3,23.0,527.5,889.18,661.67
2016,11,10,12,30,848.0,87.0,1.2,23.0,563.0,970.14,711.94
2016,11,10,12,45,841.0,86.5,1.1,23.5,548.5,951.67,696.42
2016,11,10,13,0,834.0,86.0,1.0,24.0,534.0,929.95,680.28
2016,11,10,13,15,674.0,125.0,0.95,24.0,478.5,815.97,605.96
2016,11,10,13,30,514.0,164.0,0.9,24.0,423.0,688.81,520.73
2016,11,10,13,45,257.0,88.0,0.85,24.5,217.5,351.84,276.33
2016,11,10,14,0,0.0,12.0,0.8,25.0,12.0,9.89,2.43
2016,11,10,14,15,234.5,69.5,0.7,24.5,162.5,291.29,234.45
2016,11,10,14,30,469.0,127.0,0.6,24.0,313.0,537.06,418.33
2016,11,10,14,45,447.5,117.5,0.5,24.0,280.5,489.42,380.05
2016,11,10,15,0,426.0,108.0,0.4,24.0,248.0,442.39,344.66
2016,11,10,15,15,401.5,95.5,0.35,23.5,213.0,390.82,305.96
2016,11,10,15,30,377.0,83.0,0.3,23.0,178.0,340.77,267.07
2016,11,10,15,45,338.5,69.0,0.3,23.0,142.0,283.19,220.7
2016,11,10,16,0,300.0,55.0,0.3,23.0,106.0,229.27,175.78
2016,11,10,16,15,234.0,41.0,0.4,22.0,73.0,167.7,124.19
2016,11,10,16,30,168.0,27.0,0.5,21.0,40.0,110.8,64.68
2016,11,10,16,45,84.0,13.5,0.6,20.5,20.0,37.66,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,14.51,0.0
2016,11,11,7,15,115.5,30.5,1.35,13.5,46.0,90.56,58.82
2016,11,11,7,30,231.0,44.0,1.6,14.0,75.0,172.61,134.49
2016,11,11,7,45,275.5,59.0,1.85,15.0,109.5,225.19,181.43
2016,11,11,8,0,320.0,74.0,2.1,16.0,144.0,282.49,230.95
2016,11,11,8,15,349.0,88.0,2.05,16.5,179.0,333.55,274.13
2016,11,11,8,30,378.0,102.0,2.0,17.0,214.0,386.91,317.7
2016,11,11,8,45,404.5,111.5,2.0,18.0,247.0,435.24,355.41
2016,11,11,9,0,431.0,121.0,2.0,19.0,280.0,484.96,392.9
2016,11,11,9,15,489.5,123.0,2.05,19.5,320.5,551.9,443.86
2016,11,11,9,30,548.0,125.0,2.1,20.0,361.0,621.85,495.61
2016,11,11,9,45,553.0,133.5,2.2,21.0,386.0,656.25,518.14
2016,11,11,10,0,558.0,142.0,2.3,22.0,411.0,689.04,539.37
2016,11,11,10,15,497.0,167.0,2.35,22.5,415.5,679.25,529.57
2016,11,11,10,30,436.0,192.0,2.4,23.0,420.0,663.71,515.44
2016,11,11,10,45,407.5,206.0,2.5,23.5,424.5,661.98,512.48
2016,11,11,11,0,379.0,220.0,2.6,24.0,429.0,637.38,493.42
2016,11,11,11,15,257.0,240.0,2.65,24.0,383.0,546.19,423.78
2016,11,11,11,30,135.0,260.0,2.7,24.0,337.0,429.97,334.35
2016,11,11,11,45,177.5,259.0,2.75,24.5,360.5,471.51,366.7
2016,11,11,12,0,220.0,258.0,2.8,25.0,384.0,512.64,397.63
2016,11,11,12,15,148.5,252.5,2.75,25.0,337.0,433.82,336.78
2016,11,11,12,30,77.0,247.0,2.7,25.0,290.0,334.47,259.96
2016,11,11,12,45,111.5,245.0,2.7,25.0,305.5,365.49,285.36
2016,11,11,13,0,146.0,243.0,2.7,25.0,321.0,415.47,324.19
2016,11,11,13,15,215.5,227.0,2.6,24.5,337.0,458.2,359.15
2016,11,11,13,30,285.0,211.0,2.5,24.0,353.0,516.67,405.15
2016,11,11,13,45,379.0,180.5,2.45,24.0,358.5,554.12,435.56
2016,11,11,14,0,473.0,150.0,2.4,24.0,364.0,604.56,474.67
2016,11,11,14,15,478.0,136.5,2.3,23.5,338.5,574.98,453.78
2016,11,11,14,30,483.0,123.0,2.2,23.0,313.0,543.42,431.5
2016,11,11,14,45,450.0,117.0,2.15,22.5,280.0,490.94,392.3
2016,11,11,15,0,417.0,111.0,2.1,22.0,247.0,440.02,353.36
2016,11,11,15,15,389.0,98.5,1.9,21.0,211.5,386.7,311.86
2016,11,11,15,30,361.0,86.0,1.7,20.0,176.0,335.28,270.47
2016,11,11,15,45,318.0,71.5,1.55,19.5,139.5,275.62,220.72
2016,11,11,16,0,275.0,57.0,1.4,19.0,103.0,220.17,173.14
2016,11,11,16,15,204.5,42.0,1.3,18.5,70.0,156.98,118.19
2016,11,11,16,30,134.0,27.0,1.2,18.0,37.0,97.97,55.06
2016,11,11,16,45,67.0,13.5,1.15,17.5,18.5,32.43,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,61.11,0.0
2016,11,12,7,15,285.0,25.5,0.85,13.5,54.5,158.09,101.01
2016,11,12,7,30,417.0,37.0,0.9,14.0,89.0,248.08,191.91
2016,11,12,7,45,494.5,44.5,1.0,15.0,131.5,319.8,255.15
2016,11,12,8,0,572.0,52.0,1.1,16.0,174.0,399.22,321.94
2016,11,12,8,15,621.5,57.0,1.05,16.5,216.0,465.92,376.44
2016,11,12,8,30,671.0,62.0,1.0,17.0,258.0,536.14,431.2
2016,11,12,8,45,705.5,65.5,1.0,17.5,298.0,593.29,474.25
2016,11,12,9,0,740.0,69.0,1.0,18.0,338.0,655.47,517.73
2016,11,12,9,15,763.0,71.5,0.95,18.5,373.5,708.04,552.31
2016,11,12,9,30,786.0,74.0,0.9,19.0,409.0,759.88,585.33
2016,11,12,9,45,809.0,74.0,0.9,19.5,440.5,807.53,615.23
2016,11,12,10,0,832.0,74.0,0.9,20.0,472.0,853.69,643.53
2016,11,12,10,15,843.0,75.5,0.85,20.5,495.5,889.05,663.28
2016,11,12,10,30,854.0,77.0,0.8,21.0,519.0,921.76,681.05
2016,11,12,10,45,862.0,77.5,0.75,21.5,536.0,936.83,687.23
2016,11,12,11,0,870.0,78.0,0.7,22.0,553.0,959.01,698.18
2016,11,12,11,15,873.5,78.5,0.75,22.0,562.0,973.49,707.59
2016,11,12,11,30,877.0,79.0,0.8,22.0,571.0,984.5,715.07
2016,11,12,11,45,877.5,79.5,0.85,22.5,572.5,988.97,717.25
2016,11,12,12,0,878.0,80.0,0.9,23.0,574.0,989.84,717.39
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.0,982.83,715.1
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,972.28,710.68
2016,11,12,12,45,716.0,120.5,1.25,23.5,510.5,877.67,650.93
2016,11,12,13,0,559.0,162.0,1.4,24.0,459.0,754.21,570.11
2016,11,12,13,15,589.0,146.0,1.45,23.5,447.5,759.59,577.42
2016,11,12,13,30,619.0,130.0,1.5,23.0,436.0,753.48,575.53
2016,11,12,13,45,713.5,102.0,1.6,23.0,436.0,785.21,599.5
2016,11,12,14,0,808.0,74.0,1.7,23.0,436.0,802.5,613.16
2016,11,12,14,15,789.0,71.5,1.7,23.0,402.5,754.74,580.8
2016,11,12,14,30,770.0,69.0,1.7,23.0,369.0,705.69,547.59
2016,11,12,14,45,742.0,65.5,1.7,23.0,331.0,647.8,507.23
2016,11,12,15,0,714.0,62.0,1.7,23.0,293.0,590.03,465.91
2016,11,12,15,15,673.0,58.0,1.6,22.0,251.0,523.78,416.2
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,463.55,368.91
2016,11,12,15,45,567.5,48.0,1.45,20.5,166.5,387.32,306.79
2016,11,12,16,0,503.0,42.0,1.4,20.0,124.0,316.83,247.02
2016,11,12,16,15,397.5,33.0,1.4,19.0,84.5,231.78,173.87
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,153.92,83.42
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,55.93,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,9.0,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,18.0,56.68,0.0
2016,11,13,7,15,275.0,25.0,0.65,12.5,52.5,152.62,93.09
2016,11,13,7,30,408.0,37.0,0.7,13.0,87.0,243.95,188.46
2016,11,13,7,45,482.5,45.0,0.75,13.5,128.5,314.22,251.17
2016,11,13,8,0,557.0,53.0,0.8,14.0,170.0,391.88,317.13
2016,11,13,8,15,607.5,58.5,0.75,14.0,212.5,459.03,372.7
2016,11,13,8,30,658.0,64.0,0.7,14.0,255.0,529.81,428.74
2016,11,13,8,45,691.5,68.5,0.65,14.5,294.5,590.69,474.09
2016,11,13,9,0,725.0,73.0,0.6,15.0,334.0,648.36,513.9
2016,11,13,9,15,749.0,76.0,0.55,15.5,369.5,701.79,548.95
2016,11,13,9,30,773.0,79.0,0.5,16.0,405.0,754.6,582.4
2016,11,13,9,45,792.0,80.5,0.5,16.5,435.5,800.37,610.89
2016,11,13,10,0,811.0,82.0,0.5,17.0,466.0,844.49,637.74
2016,11,13,10,15,823.0,83.5,0.55,17.5,490.0,880.28,659.61
2016,11,13,10,30,835.0,85.0,0.6,18.0,514.0,913.51,679.72
2016,11,13,10,45,844.0,85.5,0.65,19.0,531.0,939.82,693.97
2016,11,13,11,0,853.0,86.0,0.7,20.0,548.0,963.04,706.25
2016,11,13,11,15,857.0,86.5,0.75,20.0,557.5,978.09,716.08
2016,11,13,11,30,861.0,87.0,0.8,20.0,567.0,989.66,723.96
2016,11,13,11,45,861.5,87.5,0.85,20.5,568.5,994.18,726.18
2016,11,13,12,0,862.0,88.0,0.9,21.0,570.0,995.08,726.36
2016,11,13,12,15,859.5,87.5,0.95,21.0,564.0,988.1,723.1
2016,11,13,12,30,857.0,87.0,1.0,21.0,558.0,977.55,717.79
2016,11,13,12,45,765.0,106.0,1.05,21.5,519.0,900.26,667.85
2016,11,13,13,0,673.0,125.0,1.1,22.0,480.0,829.2,621.84
2016,11,13,13,15,756.0,101.5,1.1,22.0,485.5,863.14,646.18
2016,11,13,13,30,839.0,78.0,1.1,22.0,491.0,885.01,661.19
2016,11,13,13,45,825.5,76.5,1.1,22.5,463.5,847.17,635.47
2016,11,13,14,0,812.0,75.0,1.1,23.0,436.0,807.07,608.81
2016,11,13,14,15,792.5,72.5,1.05,22.5,402.5,758.82,577.89
2016,11,13,14,30,773.0,70.0,1.0,22.0,369.0,709.28,545.51
2016,11,13,14,45,744.5,66.5,1.0,22.0,330.5,650.95,505.6
2016,11,13,15,0,716.0,63.0,1.0,22.0,292.0,592.74,464.67
2016,11,13,15,15,674.5,58.5,0.9,21.5,250.0,525.52,413.94
2016,11,13,15,30,633.0,54.0,0.8,21.0,208.0,464.54,365.9
2016,11,13,15,45,569.0,48.0,0.7,20.5,165.0,388.56,304.58
2016,11,13,16,0,505.0,42.0,0.6,20.0,122.0,318.24,245.55
2016,11,13,16,15,398.5,32.5,0.7,19.0,83.0,232.11,172.52
2016,11,13,16,30,292.0,23.0,0.8,18.0,44.0,152.57,77.0
2016,11,13,16,45,146.0,11.5,0.9,17.5,22.0,55.64,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,72.5,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,145.0,12.0,0.6,11.0,16.0,56.74,0.0
2016,11,14,7,15,282.0,23.5,0.55,11.5,50.5,152.69,87.55
2016,11,14,7,30,419.0,35.0,0.5,12.0,85.0,246.61,189.99
2016,11,14,7,45,497.5,42.5,0.5,12.5,127.0,318.63,254.31
2016,11,14,8,0,576.0,50.0,0.5,13.0,169.0,398.5,321.67
2016,11,14,8,15,626.5,55.5,0.45,13.5,211.5,466.41,376.78
2016,11,14,8,30,677.0,61.0,0.4,14.0,254.0,537.97,432.05
2016,11,14,8,45,709.5,65.5,0.4,15.0,294.0,594.92,473.67
2016,11,14,9,0,742.0,70.0,0.4,16.0,334.0,656.87,515.49
2016,11,14,9,15,765.5,73.0,0.4,16.5,370.0,710.49,550.79
2016,11,14,9,30,789.0,76.0,0.4,17.0,406.0,763.42,584.66
2016,11,14,9,45,806.5,78.0,0.45,17.5,436.5,808.99,613.57
2016,11,14,10,0,824.0,80.0,0.5,18.0,467.0,852.79,640.92
2016,11,14,10,15,835.0,81.5,0.5,18.5,490.5,887.99,661.25
2016,11,14,10,30,846.0,83.0,0.5,19.0,514.0,920.55,679.7
2016,11,14,10,45,853.0,84.0,0.55,19.5,531.0,945.79,694.42
2016,11,14,11,0,860.0,85.0,0.6,20.0,548.0,967.85,707.23
2016,11,14,11,15,864.0,85.5,0.55,20.0,557.5,983.0,714.85
2016,11,14,11,30,868.0,86.0,0.5,20.0,567.0,994.65,720.43
2016,11,14,11,45,869.5,86.0,0.45,20.5,568.5,999.58,720.61
2016,11,14,12,0,871.0,86.0,0.4,21.0,570.0,1000.88,718.79
2016,11,14,12,15,868.5,85.5,0.4,21.5,564.0,993.9,713.25
2016,11,14,12,30,866.0,85.0,0.4,22.0,558.0,983.34,705.79
2016,11,14,12,45,863.0,83.0,0.45,22.5,545.0,966.83,695.97
2016,11,14,13,0,860.0,81.0,0.5,23.0,532.0,946.88,684.17
2016,11,14,13,15,851.0,80.0,0.55,23.0,511.0,919.31,668.87
2016,11,14,13,30,842.0,79.0,0.6,23.0,490.0,888.79,651.65
2016,11,14,13,45,829.0,76.5,0.7,23.0,462.5,850.1,629.77
2016,11,14,14,0,816.0,74.0,0.8,23.0,435.0,809.13,605.87
2016,11,14,14,15,796.0,71.5,0.85,23.0,401.5,760.43,575.29
2016,11,14,14,30,776.0,69.0,0.9,23.0,368.0,710.46,543.11
2016,11,14,14,45,747.5,66.0,0.95,23.0,329.5,652.69,504.43
2016,11,14,15,0,719.0,63.0,1.0,23.0,291.0,595.0,464.54
2016,11,14,15,15,677.0,58.5,0.95,22.0,249.0,527.37,414.84
2016,11,14,15,30,635.0,54.0,0.9,21.0,207.0,466.14,367.63
2016,11,14,15,45,569.0,48.0,0.85,20.5,163.5,389.0,305.5
2016,11,14,16,0,503.0,42.0,0.8,20.0,120.0,317.71,245.64
2016,11,14,16,15,395.0,32.5,0.85,19.0,81.0,231.05,171.41
2016,11,14,16,30,287.0,23.0,0.9,18.0,42.0,150.3,69.81
2016,11,14,16,45,143.5,11.5,0.95,17.0,21.0,55.0,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,97.0,5.5,0.9,9.0,8.0,0.0,0.0
2016,11,15,7,0,194.0,11.0,0.9,9.0,16.0,71.53,0.0
2016,11,15,7,15,336.0,20.5,1.1,10.0,50.5,165.15,87.42
2016,11,15,7,30,478.0,30.0,1.3,11.0,85.0,262.08,202.71
2016,11,15,7,45,552.0,36.5,1.55,12.0,127.0,334.21,269.42
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,413.33,338.25
2016,11,15,8,15,672.5,47.0,1.9,13.5,211.0,479.62,394.87
2016,11,15,8,30,719.0,51.0,2.0,14.0,253.0,548.87,451.65
2016,11,15,8,45,749.5,53.5,2.1,14.5,292.5,607.67,497.63
2016,11,15,9,0,780.0,56.0,2.2,15.0,332.0,667.07,541.4
2016,11,15,9,15,426.5,115.0,2.3,15.5,268.0,492.33,403.92
2016,11,15,9,30,73.0,174.0,2.4,16.0,204.0,241.39,196.53
2016,11,15,9,45,131.0,189.0,2.5,16.5,248.0,326.61,266.9
2016,11,15,10,0,189.0,204.0,2.6,17.0,292.0,399.38,324.86
2016,11,15,10,15,187.0,216.0,2.65,17.5,307.0,416.61,336.87
2016,11,15,10,30,185.0,228.0,2.7,18.0,322.0,433.29,348.6
2016,11,15,10,45,507.5,157.5,2.8,18.5,426.0,700.31,557.56
2016,11,15,11,0,830.0,87.0,2.9,19.0,530.0,940.54,726.07
2016,11,15,11,15,833.0,87.5,2.95,19.0,539.0,954.38,733.29
2016,11,15,11,30,836.0,88.0,3.0,19.0,548.0,964.83,740.43
2016,11,15,11,45,836.5,88.0,3.15,19.0,549.0,968.68,744.03
2016,11,15,12,0,837.0,88.0,3.3,19.0,550.0,969.03,745.4
2016,11,15,12,15,834.0,87.5,3.4,19.0,544.0,961.76,741.28
2016,11,15,12,30,831.0,87.0,3.5,19.0,538.0,951.05,734.94
2016,11,15,12,45,563.5,154.0,3.65,19.0,456.5,758.36,598.73
2016,11,15,13,0,296.0,221.0,3.8,19.0,375.0,553.44,442.35
2016,11,15,13,15,169.0,209.0,3.85,18.5,296.5,393.98,318.42
2016,11,15,13,30,42.0,197.0,3.9,18.0,218.0,241.81,194.59
2016,11,15,13,45,39.5,186.5,3.95,18.0,205.0,227.31,183.44
2016,11,15,14,0,37.0,176.0,4.0,18.0,192.0,213.12,172.16
2016,11,15,14,15,48.0,165.5,3.95,17.5,185.0,210.29,170.86
2016,11,15,14,30,59.0,155.0,3.9,17.0,178.0,206.87,168.95
2016,11,15,14,45,55.5,140.0,3.85,17.0,159.5,186.29,152.04
2016,11,15,15,0,52.0,125.0,3.8,17.0,141.0,166.15,135.3
2016,11,15,15,15,46.0,108.0,3.65,16.5,120.5,142.23,115.31
2016,11,15,15,30,40.0,91.0,3.5,16.0,100.0,119.0,95.53
2016,11,15,15,45,31.5,73.0,3.35,15.5,79.0,93.68,73.64
2016,11,15,16,0,23.0,55.0,3.2,15.0,58.0,69.14,52.17
2016,11,15,16,15,11.5,37.5,2.85,14.5,39.0,44.53,30.28
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,17.17,2.71
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,8.54,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,12.0,1.6,7.0,14.0,51.51,0.0
2016,11,16,7,15,282.5,23.0,1.95,8.0,48.5,150.02,70.75
2016,11,16,7,30,436.0,34.0,2.3,9.0,83.0,252.53,196.63
2016,11,16,7,45,525.5,41.0,2.65,10.0,126.5,330.14,269.16
2016,11,16,8,0,615.0,48.0,3.0,11.0,170.0,416.67,345.28
2016,11,16,8,15,666.5,53.0,3.25,11.5,213.5,482.13,402.84
2016,11,16,8,30,718.0,58.0,3.5,12.0,257.0,555.76,464.84
2016,11,16,8,45,755.5,60.5,3.75,12.5,298.5,619.75,516.85
2016,11,16,9,0,793.0,63.0,4.0,13.0,340.0,684.8,566.62
2016,11,16,9,15,815.5,65.5,4.05,13.0,376.0,738.86,607.2
2016,11,16,9,30,838.0,68.0,4.1,13.0,412.0,792.04,646.4
2016,11,16,9,45,854.0,70.0,4.15,13.5,443.0,837.83,678.2
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,881.65,708.07
2016,11,16,10,15,880.5,73.0,4.2,14.0,498.0,907.23,725.39
2016,11,16,10,30,891.0,74.0,4.2,14.0,522.0,939.24,747.44
2016,11,16,10,45,897.0,75.5,4.2,14.5,539.0,964.67,763.23
2016,11,16,11,0,903.0,77.0,4.2,15.0,556.0,986.82,776.69
2016,11,16,11,15,906.5,77.5,4.2,15.0,565.5,1001.78,786.59
2016,11,16,11,30,910.0,78.0,4.2,15.0,575.0,1013.17,794.16
2016,11,16,11,45,909.0,78.5,4.25,15.0,576.0,1016.43,796.51
2016,11,16,12,0,908.0,79.0,4.3,15.0,577.0,1015.98,796.48
2016,11,16,12,15,905.5,78.5,4.25,15.0,571.0,1009.05,791.47
2016,11,16,12,30,903.0,78.0,4.2,15.0,565.0,998.48,784.1
2016,11,16,12,45,896.0,77.5,4.2,15.0,551.0,979.96,771.59
2016,11,16,13,0,889.0,77.0,4.2,15.0,537.0,958.09,756.84
2016,11,16,13,15,880.0,76.0,4.15,15.0,515.5,930.49,737.76
2016,11,16,13,30,871.0,75.0,4.1,15.0,494.0,909.58,723.57
2016,11,16,13,45,853.0,74.0,4.1,15.0,465.5,867.8,694.36
2016,11,16,14,0,835.0,73.0,4.1,15.0,437.0,823.91,663.44
2016,11,16,14,15,814.5,71.0,4.0,14.5,403.0,774.93,629.06
2016,11,16,14,30,794.0,69.0,3.9,14.0,369.0,724.64,593.05
2016,11,16,14,45,760.5,66.5,3.85,14.0,329.5,663.18,546.75
2016,11,16,15,0,727.0,64.0,3.8,14.0,290.0,602.12,499.7
2016,11,16,15,15,684.0,59.0,3.5,13.5,247.5,532.97,443.24
2016,11,16,15,30,641.0,54.0,3.2,13.0,205.0,470.6,390.24
2016,11,16,15,45,567.0,48.5,2.95,12.5,161.0,389.47,320.38
2016,11,16,16,0,493.0,43.0,2.7,12.0,117.0,314.83,253.9
2016,11,16,16,15,379.0,33.0,2.4,11.0,78.0,225.53,172.64
2016,11,16,16,30,265.0,23.0,2.1,10.0,39.0,141.35,54.1
2016,11,16,16,45,132.5,11.5,1.85,9.5,19.5,51.82,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,16.5,0.8,4.5,39.0,114.12,44.48
2016,11,17,7,30,418.0,33.0,0.9,5.0,78.0,243.46,190.09
2016,11,17,7,45,511.5,39.5,1.0,6.0,121.0,321.25,262.8
2016,11,17,8,0,605.0,46.0,1.1,7.0,164.0,403.84,335.18
2016,11,17,8,15,657.0,51.0,1.2,7.5,207.0,473.7,395.41
2016,11,17,8,30,709.0,56.0,1.3,8.0,250.0,547.02,456.11
2016,11,17,8,45,748.0,58.5,1.4,8.5,291.5,611.46,507.34
2016,11,17,9,0,787.0,61.0,1.5,9.0,333.0,677.15,556.33
2016,11,17,9,15,810.5,63.5,1.6,9.5,369.5,731.66,595.6
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,785.39,633.51
2016,11,17,9,45,854.0,66.5,1.85,11.0,437.0,832.43,665.14
2016,11,17,10,0,874.0,67.0,2.0,12.0,468.0,868.6,688.52
2016,11,17,10,15,885.0,68.5,2.05,12.5,492.5,904.55,711.79
2016,11,17,10,30,896.0,70.0,2.1,13.0,517.0,937.8,732.94
2016,11,17,10,45,904.5,70.5,2.2,13.5,534.0,964.41,749.96
2016,11,17,11,0,913.0,71.0,2.3,14.0,551.0,987.81,764.83
2016,11,17,11,15,916.5,71.0,2.25,14.0,561.0,1002.26,773.36
2016,11,17,11,30,920.0,71.0,2.2,14.0,571.0,1013.11,779.63
2016,11,17,11,45,922.0,71.0,2.2,14.5,573.0,1018.78,781.73
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,1020.72,781.52
2016,11,17,12,15,921.5,70.5,2.2,15.0,568.5,1013.77,776.98
2016,11,17,12,30,919.0,70.0,2.2,15.0,562.0,1003.12,770.21
2016,11,17,12,45,914.0,69.5,2.25,15.5,548.5,986.42,758.65
2016,11,17,13,0,909.0,69.0,2.3,16.0,535.0,966.24,744.87
2016,11,17,13,15,900.0,67.5,2.25,16.0,514.0,937.65,725.7
2016,11,17,13,30,891.0,66.0,2.2,16.0,493.0,906.04,704.49
2016,11,17,13,45,878.0,64.5,2.2,16.0,465.5,868.08,679.25
2016,11,17,14,0,865.0,63.0,2.2,16.0,438.0,827.75,652.1
2016,11,17,14,15,846.0,61.0,2.1,15.5,404.0,779.77,619.39
2016,11,17,14,30,827.0,59.0,2.0,15.0,370.0,737.76,590.52
2016,11,17,14,45,800.5,56.5,1.95,15.0,331.0,680.45,548.88
2016,11,17,15,0,774.0,54.0,1.9,15.0,292.0,622.97,506.17
2016,11,17,15,15,733.5,50.0,1.65,14.5,250.0,554.79,452.3
2016,11,17,15,30,693.0,46.0,1.4,14.0,208.0,488.56,397.46
2016,11,17,15,45,630.5,41.0,1.15,13.5,164.0,411.61,332.19
2016,11,17,16,0,568.0,36.0,0.9,13.0,120.0,339.68,268.74
2016,11,17,16,15,456.5,28.0,0.95,12.0,80.0,249.38,187.61
2016,11,17,16,30,345.0,20.0,1.0,11.0,40.0,164.47,53.38
2016,11,17,16,45,172.5,10.0,1.05,10.5,20.0,63.41,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,113.67,32.59
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,245.1,190.14
2016,11,18,7,45,518.0,38.0,2.25,7.5,119.0,322.35,263.93
2016,11,18,8,0,609.0,45.0,2.5,9.0,162.0,404.37,336.51
2016,11,18,8,15,663.0,50.5,2.45,9.5,206.0,476.04,398.75
2016,11,18,8,30,717.0,56.0,2.4,10.0,250.0,551.43,461.4
2016,11,18,8,45,754.5,59.5,2.4,11.0,291.5,616.37,512.26
2016,11,18,9,0,792.0,63.0,2.4,12.0,333.0,682.47,560.39
2016,11,18,9,15,816.0,65.5,2.65,13.0,370.0,737.6,600.07
2016,11,18,9,30,840.0,68.0,2.9,14.0,407.0,791.97,638.3
2016,11,18,9,45,858.0,70.0,3.15,15.0,438.5,839.51,670.73
2016,11,18,10,0,876.0,72.0,3.4,16.0,470.0,885.19,701.31
2016,11,18,10,15,886.5,73.0,3.5,16.5,494.0,910.99,717.67
2016,11,18,10,30,897.0,74.0,3.6,17.0,518.0,943.15,738.62
2016,11,18,10,45,902.5,75.5,3.75,17.5,535.0,968.26,754.8
2016,11,18,11,0,908.0,77.0,3.9,18.0,552.0,990.06,768.72
2016,11,18,11,15,910.0,77.5,3.95,18.0,561.0,1003.68,777.85
2016,11,18,11,30,912.0,78.0,4.0,18.0,570.0,1013.69,784.68
2016,11,18,11,45,909.0,79.0,4.1,18.5,570.5,1015.73,785.0
2016,11,18,12,0,906.0,80.0,4.2,19.0,571.0,1014.06,782.98
2016,11,18,12,15,901.5,79.5,4.25,19.0,564.0,1005.29,777.38
2016,11,18,12,30,897.0,79.0,4.3,19.0,557.0,992.92,769.48
2016,11,18,12,45,888.5,78.5,4.35,19.5,542.0,973.17,755.1
2016,11,18,13,0,880.0,78.0,4.4,20.0,527.0,950.15,738.56
2016,11,18,13,15,870.0,76.5,4.4,20.0,505.5,931.41,726.32
2016,11,18,13,30,860.0,75.0,4.4,20.0,484.0,899.24,704.51
2016,11,18,13,45,844.0,73.5,4.4,20.0,456.0,859.05,676.89
2016,11,18,14,0,828.0,72.0,4.4,20.0,428.0,816.69,647.45
2016,11,18,14,15,808.0,70.0,4.2,19.5,394.5,768.54,613.66
2016,11,18,14,30,788.0,68.0,4.0,19.0,361.0,719.07,578.42
2016,11,18,14,45,759.0,64.5,3.8,18.5,322.5,660.14,535.27
2016,11,18,15,0,730.0,61.0,3.6,18.0,284.0,601.33,491.15
2016,11,18,15,15,687.0,56.5,3.15,17.0,242.5,532.82,436.55
2016,11,18,15,30,644.0,52.0,2.7,16.0,201.0,466.47,381.58
2016,11,18,15,45,577.0,46.0,2.3,15.5,158.0,392.94,318.27
2016,11,18,16,0,510.0,40.0,1.9,15.0,115.0,320.9,254.38
2016,11,18,16,15,392.5,30.5,1.75,14.0,76.0,229.82,171.95
