Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,30,275.0,21.0,1.6,13.0,37.0,142.88,36.47
2016,11,18,16,45,137.5,10.5,1.5,12.0,18.5,52.86,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,189.0,15.0,4.4,11.0,34.0,102.99,14.86
2016,11,19,7,30,378.0,30.0,4.4,11.0,68.0,222.61,168.79
2016,11,19,7,45,465.5,37.0,4.45,11.5,108.0,295.21,239.63
2016,11,19,8,0,553.0,44.0,4.5,12.0,148.0,376.86,312.84
2016,11,19,8,15,276.5,41.0,4.45,12.0,93.0,237.46,200.13
2016,11,19,8,30,0.0,38.0,4.4,12.0,38.0,31.38,21.47
2016,11,19,8,45,0.0,44.5,4.35,12.5,44.5,36.78,26.17
2016,11,19,9,0,0.0,51.0,4.3,13.0,51.0,42.19,30.75
2016,11,19,9,15,0.0,28.5,4.3,13.0,28.5,23.51,14.65
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,4.94,0.0
2016,11,19,9,45,0.0,11.5,4.3,13.5,11.5,9.48,2.49
2016,11,19,10,0,0.0,17.0,4.3,14.0,17.0,14.02,6.36
2016,11,19,10,15,0.0,63.5,4.3,14.5,63.5,52.63,39.16
2016,11,19,10,30,0.0,110.0,4.3,15.0,110.0,94.09,73.85
2016,11,19,10,45,0.0,97.0,4.3,15.5,97.0,81.59,63.13
2016,11,19,11,0,0.0,84.0,4.3,16.0,84.0,69.78,53.09
2016,11,19,11,15,21.0,152.5,4.25,16.0,164.0,169.43,136.58
2016,11,19,11,30,42.0,221.0,4.2,16.0,244.0,271.61,220.06
2016,11,19,11,45,21.0,121.5,4.2,16.0,133.0,135.55,108.43
2016,11,19,12,0,0.0,22.0,4.2,16.0,22.0,18.18,9.7
2016,11,19,12,15,0.0,22.5,4.15,16.0,22.5,18.6,10.07
2016,11,19,12,30,0.0,23.0,4.1,16.0,23.0,19.01,10.42
2016,11,19,12,45,0.0,21.5,4.1,16.5,21.5,17.76,9.35
2016,11,19,13,0,0.0,20.0,4.1,17.0,20.0,16.52,8.29
2016,11,19,13,15,0.0,46.0,4.05,16.5,46.0,38.07,26.53
2016,11,19,13,30,0.0,72.0,4.0,16.0,72.0,59.73,44.87
2016,11,19,13,45,0.0,43.5,4.0,16.0,43.5,35.98,24.89
2016,11,19,14,0,0.0,15.0,4.0,16.0,15.0,12.37,4.88
2016,11,19,14,15,0.0,13.5,3.85,16.0,13.5,11.12,3.84
2016,11,19,14,30,0.0,12.0,3.7,16.0,12.0,9.88,2.79
2016,11,19,14,45,0.0,11.0,3.6,16.0,11.0,9.05,2.09
2016,11,19,15,0,0.0,10.0,3.5,16.0,10.0,8.22,1.39
2016,11,19,15,15,0.0,8.0,3.3,15.5,8.0,6.57,0.0
2016,11,19,15,30,0.0,6.0,3.1,15.0,6.0,4.92,0.0
2016,11,19,15,45,0.0,4.5,2.95,14.5,4.5,3.69,0.0
2016,11,19,16,0,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,2.75,13.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,2.7,13.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,2.65,13.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,95.5,17.0,1.1,11.5,26.5,67.13,0.0
2016,11,20,7,30,191.0,34.0,1.2,12.0,53.0,145.04,107.04
2016,11,20,7,45,234.5,49.5,1.35,12.5,84.5,194.83,155.65
2016,11,20,8,0,278.0,65.0,1.5,13.0,116.0,249.35,204.14
2016,11,20,8,15,307.5,79.0,1.6,13.0,149.0,298.03,247.01
2016,11,20,8,30,337.0,93.0,1.7,13.0,182.0,349.21,290.8
2016,11,20,8,45,362.5,103.5,1.8,13.5,213.0,395.64,329.1
2016,11,20,9,0,388.0,114.0,1.9,14.0,244.0,443.52,367.49
2016,11,20,9,15,261.0,141.5,1.9,14.0,233.5,378.74,313.6
2016,11,20,9,30,134.0,169.0,1.9,14.0,223.0,303.18,249.96
2016,11,20,9,45,141.5,182.5,1.9,14.5,243.0,329.44,270.78
2016,11,20,10,0,149.0,196.0,1.9,15.0,263.0,355.99,291.04
2016,11,20,10,15,175.0,206.0,1.9,15.0,288.5,394.91,321.92
2016,11,20,10,30,201.0,216.0,1.9,15.0,314.0,434.8,353.1
2016,11,20,10,45,154.0,224.0,1.95,15.0,301.0,403.45,326.78
2016,11,20,11,0,107.0,232.0,2.0,15.0,288.0,349.73,283.28
2016,11,20,11,15,111.0,236.5,2.0,15.0,295.5,359.72,291.34
2016,11,20,11,30,115.0,241.0,2.0,15.0,303.0,369.71,299.11
2016,11,20,11,45,79.0,231.5,2.0,15.0,274.5,321.95,260.2
2016,11,20,12,0,43.0,222.0,2.0,15.0,246.0,274.24,221.15
2016,11,20,12,15,49.5,223.0,2.0,15.0,250.0,282.03,227.86
2016,11,20,12,30,56.0,224.0,2.0,15.0,254.0,289.87,234.42
2016,11,20,12,45,35.0,203.5,2.0,15.0,222.0,243.95,197.05
2016,11,20,13,0,14.0,183.0,2.0,15.0,190.0,182.08,146.44
2016,11,20,13,15,7.0,166.5,1.9,15.0,170.0,158.32,126.99
2016,11,20,13,30,0.0,150.0,1.8,15.0,150.0,135.17,107.82
2016,11,20,13,45,34.5,164.0,1.7,15.0,178.5,197.17,160.39
2016,11,20,14,0,69.0,178.0,1.6,15.0,207.0,245.44,200.73
2016,11,20,14,15,34.5,133.0,1.4,14.5,147.5,161.02,130.96
2016,11,20,14,30,0.0,88.0,1.2,14.0,88.0,75.34,58.66
2016,11,20,14,45,0.0,78.0,1.05,14.0,78.0,66.3,51.2
2016,11,20,15,0,0.0,68.0,0.9,14.0,68.0,57.34,43.61
2016,11,20,15,15,0.0,57.5,0.8,13.5,57.5,47.95,35.63
2016,11,20,15,30,0.0,47.0,0.7,13.0,47.0,38.89,27.83
2016,11,20,15,45,0.0,36.5,0.6,13.0,36.5,30.16,20.15
2016,11,20,16,0,0.0,26.0,0.5,13.0,26.0,21.45,12.43
2016,11,20,16,15,0.0,17.0,0.55,12.5,17.0,14.0,5.54
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,6.57,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,170.0,15.5,1.25,8.5,31.5,94.97,0.0
2016,11,21,7,30,340.0,31.0,1.4,9.0,63.0,206.52,152.93
2016,11,21,7,45,436.0,39.5,1.6,10.0,103.5,282.89,227.8
2016,11,21,8,0,532.0,48.0,1.8,11.0,144.0,369.25,303.48
2016,11,21,8,15,589.0,53.5,2.0,11.0,185.5,438.27,364.29
2016,11,21,8,30,646.0,59.0,2.2,11.0,227.0,511.61,426.85
2016,11,21,8,45,338.0,93.0,2.4,11.5,182.0,365.9,307.75
2016,11,21,9,0,30.0,127.0,2.6,12.0,137.0,153.72,126.31
2016,11,21,9,15,110.5,146.0,2.65,12.5,188.5,252.86,211.44
2016,11,21,9,30,191.0,165.0,2.7,13.0,240.0,344.53,287.64
2016,11,21,9,45,496.0,122.5,2.8,13.5,338.0,591.02,488.7
2016,11,21,10,0,801.0,80.0,2.9,14.0,436.0,826.75,663.46
2016,11,21,10,15,434.0,144.0,2.95,14.0,338.0,591.91,483.45
2016,11,21,10,30,67.0,208.0,3.0,14.0,240.0,281.29,229.45
2016,11,21,10,45,455.0,147.0,3.05,14.5,379.0,635.83,519.62
2016,11,21,11,0,843.0,86.0,3.1,15.0,518.0,947.31,745.14
2016,11,21,11,15,848.0,86.5,3.1,15.0,528.0,963.48,753.1
2016,11,21,11,30,853.0,87.0,3.1,15.0,538.0,976.28,761.55
2016,11,21,11,45,855.0,87.0,3.1,15.5,540.5,981.99,763.81
2016,11,21,12,0,857.0,87.0,3.1,16.0,543.0,984.16,763.82
2016,11,21,12,15,855.0,86.5,3.05,16.0,537.5,978.17,759.39
2016,11,21,12,30,853.0,86.0,3.0,16.0,532.0,968.66,752.75
2016,11,21,12,45,856.5,82.0,3.0,16.0,520.5,956.5,744.87
2016,11,21,13,0,860.0,78.0,3.0,16.0,509.0,940.75,734.61
2016,11,21,13,15,851.0,77.0,2.95,16.0,489.0,913.76,716.14
2016,11,21,13,30,842.0,76.0,2.9,16.0,469.0,883.84,695.69
2016,11,21,13,45,827.5,74.0,2.9,16.0,442.0,845.08,669.16
2016,11,21,14,0,813.0,72.0,2.9,16.0,415.0,804.12,640.82
2016,11,21,14,15,792.5,69.5,2.8,15.5,382.0,755.71,607.15
2016,11,21,14,30,772.0,67.0,2.7,15.0,349.0,706.08,571.96
2016,11,21,14,45,741.5,64.0,2.65,15.0,311.0,647.55,528.42
2016,11,21,15,0,711.0,61.0,2.6,15.0,273.0,589.24,484.0
2016,11,21,15,15,666.0,56.5,2.25,14.5,232.0,520.47,428.08
2016,11,21,15,30,621.0,52.0,1.9,14.0,191.0,458.84,375.82
2016,11,21,15,45,549.5,45.5,1.55,13.5,149.0,379.1,307.55
2016,11,21,16,0,478.0,39.0,1.2,13.0,107.0,305.79,242.56
2016,11,21,16,15,357.0,29.5,1.15,12.0,69.5,214.92,159.06
2016,11,21,16,30,236.0,20.0,1.1,11.0,32.0,126.79,3.59
2016,11,21,16,45,118.0,10.0,1.1,10.5,16.0,46.65,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,16.0,1.0,7.5,30.0,89.09,0.0
2016,11,22,7,30,310.0,32.0,1.1,8.0,60.0,193.93,141.61
2016,11,22,7,45,404.0,41.5,1.2,8.5,99.5,268.84,216.75
2016,11,22,8,0,498.0,51.0,1.3,9.0,139.0,353.55,291.54
2016,11,22,8,15,557.5,57.5,1.3,9.5,180.5,423.68,352.02
2016,11,22,8,30,617.0,64.0,1.3,10.0,222.0,498.39,413.83
2016,11,22,8,45,658.0,68.0,1.35,10.5,261.5,561.54,464.52
2016,11,22,9,0,699.0,72.0,1.4,11.0,301.0,626.47,513.98
2016,11,22,9,15,674.5,79.5,1.4,11.5,321.0,646.73,527.2
2016,11,22,9,30,650.0,87.0,1.4,12.0,341.0,662.93,537.42
2016,11,22,9,45,656.5,93.5,1.45,12.5,367.0,700.08,563.4
2016,11,22,10,0,663.0,100.0,1.5,13.0,393.0,735.36,587.37
2016,11,22,10,15,619.5,119.0,1.5,13.5,404.5,738.21,587.1
2016,11,22,10,30,576.0,138.0,1.5,14.0,416.0,735.27,583.08
2016,11,22,10,45,507.0,162.5,1.55,14.5,413.0,703.65,558.61
2016,11,22,11,0,438.0,187.0,1.6,15.0,410.0,675.06,535.17
2016,11,22,11,15,515.0,168.5,1.6,15.0,436.0,734.27,580.05
2016,11,22,11,30,592.0,150.0,1.6,15.0,462.0,801.18,627.09
2016,11,22,11,45,529.0,170.0,1.6,15.0,449.5,756.94,594.72
2016,11,22,12,0,466.0,190.0,1.6,15.0,437.0,718.6,566.04
2016,11,22,12,15,523.0,171.0,1.55,15.0,445.5,750.27,590.43
2016,11,22,12,30,580.0,152.0,1.5,15.0,454.0,778.41,609.97
2016,11,22,12,45,534.0,161.0,1.5,15.0,433.5,737.84,581.08
2016,11,22,13,0,488.0,170.0,1.5,15.0,413.0,695.98,550.94
2016,11,22,13,15,485.0,162.5,1.5,15.0,396.0,673.94,535.92
2016,11,22,13,30,482.0,155.0,1.5,15.0,379.0,650.09,519.27
2016,11,22,13,45,445.5,152.0,1.5,15.0,349.5,600.44,482.58
2016,11,22,14,0,409.0,149.0,1.5,15.0,320.0,551.22,445.82
2016,11,22,14,15,204.5,135.5,1.4,14.5,221.0,335.32,275.65
2016,11,22,14,30,0.0,122.0,1.3,14.0,122.0,111.32,88.57
2016,11,22,14,45,0.0,108.5,1.2,14.0,108.5,98.6,78.46
2016,11,22,15,0,0.0,95.0,1.1,14.0,95.0,86.02,67.89
2016,11,22,15,15,0.0,80.5,1.0,13.5,80.5,72.44,56.44
2016,11,22,15,30,0.0,66.0,0.9,13.0,66.0,58.91,44.85
2016,11,22,15,45,0.0,51.5,0.85,12.5,51.5,45.4,33.09
2016,11,22,16,0,0.0,37.0,0.8,12.0,37.0,31.79,21.12
2016,11,22,16,15,0.0,24.0,0.85,11.5,24.0,19.83,10.05
2016,11,22,16,30,0.0,11.0,0.9,11.0,11.0,9.06,0.0
2016,11,22,16,45,0.0,5.5,0.95,11.0,5.5,4.69,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,133.5,16.5,1.1,7.5,28.5,79.2,0.0
2016,11,23,7,30,267.0,33.0,1.1,8.0,57.0,175.5,125.51
2016,11,23,7,45,355.5,44.5,1.1,9.0,95.5,247.29,198.51
2016,11,23,8,0,444.0,56.0,1.1,10.0,134.0,328.51,269.54
2016,11,23,8,15,508.5,63.5,1.25,10.5,175.0,400.41,331.66
2016,11,23,8,30,573.0,71.0,1.4,11.0,216.0,477.3,395.86
2016,11,23,8,45,612.5,77.0,1.55,11.5,255.0,540.07,446.88
2016,11,23,9,0,652.0,83.0,1.7,12.0,294.0,604.58,497.68
2016,11,23,9,15,682.0,86.5,1.75,12.0,329.5,660.22,539.33
2016,11,23,9,30,712.0,90.0,1.8,12.0,365.0,715.93,580.17
2016,11,23,9,45,740.5,91.0,1.85,12.5,396.5,767.0,615.68
2016,11,23,10,0,769.0,92.0,1.9,13.0,428.0,817.22,649.9
2016,11,23,10,15,783.0,94.0,1.95,13.0,452.5,848.28,671.13
2016,11,23,10,30,797.0,96.0,2.0,13.0,477.0,883.27,695.25
2016,11,23,10,45,812.0,95.5,2.05,13.5,495.5,913.73,714.72
2016,11,23,11,0,827.0,95.0,2.1,14.0,514.0,941.41,732.2
2016,11,23,11,15,832.0,95.5,2.15,14.0,523.5,957.56,743.11
2016,11,23,11,30,837.0,96.0,2.2,14.0,533.0,970.36,751.97
2016,11,23,11,45,842.5,94.5,2.25,14.0,536.5,977.78,757.31
2016,11,23,12,0,848.0,93.0,2.3,14.0,540.0,981.69,760.46
2016,11,23,12,15,845.5,92.5,2.35,14.0,534.5,975.39,756.79
2016,11,23,12,30,843.0,92.0,2.4,14.0,529.0,965.6,750.95
2016,11,23,12,45,834.5,92.0,2.45,14.0,515.5,947.21,739.26
2016,11,23,13,0,826.0,92.0,2.5,14.0,502.0,925.61,725.46
2016,11,23,13,15,815.5,90.5,2.55,14.0,481.5,897.31,706.91
2016,11,23,13,30,805.0,89.0,2.6,14.0,461.0,866.24,686.32
2016,11,23,13,45,790.5,86.5,2.7,14.0,434.0,827.89,660.64
2016,11,23,14,0,776.0,84.0,2.8,14.0,407.0,787.41,633.01
2016,11,23,14,15,753.5,81.0,2.8,13.5,374.0,743.36,602.74
2016,11,23,14,30,731.0,78.0,2.8,13.0,341.0,693.02,567.03
2016,11,23,14,45,699.5,73.5,2.8,13.0,303.5,633.57,522.38
2016,11,23,15,0,668.0,69.0,2.8,13.0,266.0,574.65,476.47
2016,11,23,15,15,620.0,64.0,2.4,12.5,225.0,505.37,419.3
2016,11,23,15,30,572.0,59.0,2.0,12.0,184.0,438.91,362.71
2016,11,23,15,45,496.5,51.0,1.7,11.5,142.5,357.46,292.67
2016,11,23,16,0,421.0,43.0,1.4,11.0,101.0,282.79,226.29
2016,11,23,16,15,295.0,31.5,1.3,10.0,65.0,190.59,140.65
2016,11,23,16,30,169.0,20.0,1.2,9.0,29.0,101.02,0.0
2016,11,23,16,45,84.5,10.0,1.15,8.5,14.5,36.05,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,17.0,0.55,4.0,27.5,60.44,0.0
2016,11,24,7,30,249.0,34.0,0.6,4.0,55.0,170.44,120.51
2016,11,24,7,45,357.5,44.5,0.65,4.5,95.0,247.55,200.69
2016,11,24,8,0,466.0,55.0,0.7,5.0,135.0,338.69,281.15
2016,11,24,8,15,531.0,62.5,0.8,5.5,177.0,411.9,344.77
2016,11,24,8,30,596.0,70.0,0.9,6.0,219.0,490.11,410.34
2016,11,24,8,45,648.0,74.0,1.0,6.5,260.5,560.18,467.27
2016,11,24,9,0,700.0,78.0,1.1,7.0,302.0,632.87,523.85
2016,11,24,9,15,729.0,81.5,1.15,7.5,338.5,689.5,564.94
2016,11,24,9,30,758.0,85.0,1.2,8.0,375.0,746.03,605.0
2016,11,24,9,45,784.0,86.0,1.3,9.0,407.0,790.56,634.86
2016,11,24,10,0,810.0,87.0,1.4,10.0,439.0,840.12,667.85
2016,11,24,10,15,823.5,89.0,1.4,10.5,464.0,878.04,691.84
2016,11,24,10,30,837.0,91.0,1.4,11.0,489.0,913.51,713.91
2016,11,24,10,45,847.0,92.0,1.4,12.0,506.5,941.78,729.46
2016,11,24,11,0,857.0,93.0,1.4,13.0,524.0,967.02,742.87
2016,11,24,11,15,861.5,93.5,1.2,13.0,534.0,983.09,749.36
2016,11,24,11,30,866.0,94.0,1.0,13.0,544.0,995.7,753.26
2016,11,24,11,45,867.5,94.0,0.85,13.5,546.5,1001.2,751.91
2016,11,24,12,0,869.0,94.0,0.7,14.0,549.0,1003.09,748.25
2016,11,24,12,15,866.5,93.5,0.6,14.0,543.0,996.79,741.94
2016,11,24,12,30,864.0,93.0,0.5,14.0,537.0,986.92,733.62
2016,11,24,12,45,858.0,92.0,0.4,14.5,524.0,969.55,719.36
2016,11,24,13,0,852.0,91.0,0.3,15.0,511.0,948.84,703.36
2016,11,24,13,15,841.0,89.5,0.35,15.0,490.5,919.66,686.6
2016,11,24,13,30,830.0,88.0,0.4,15.0,470.0,887.64,667.97
2016,11,24,13,45,814.0,86.0,0.5,15.0,442.5,847.99,644.97
2016,11,24,14,0,798.0,84.0,0.6,15.0,415.0,806.19,620.0
2016,11,24,14,15,775.5,81.0,0.55,15.0,381.5,756.07,586.0
2016,11,24,14,30,753.0,78.0,0.5,15.0,348.0,710.47,554.68
2016,11,24,14,45,719.5,74.0,0.5,15.0,309.5,649.34,512.15
2016,11,24,15,0,686.0,70.0,0.5,15.0,271.0,588.81,468.42
2016,11,24,15,15,637.5,64.5,0.5,14.5,229.0,517.79,414.75
2016,11,24,15,30,589.0,59.0,0.5,14.0,187.0,449.61,360.9
2016,11,24,15,45,513.0,51.5,0.5,13.5,145.0,367.52,293.82
2016,11,24,16,0,437.0,44.0,0.5,13.0,103.0,292.02,229.26
2016,11,24,16,15,218.5,36.5,0.55,12.0,66.0,163.73,118.26
2016,11,24,16,30,0.0,29.0,0.6,11.0,29.0,33.47,0.0
2016,11,24,16,45,0.0,14.5,0.7,10.5,14.5,12.38,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,50.5,15.0,1.05,4.5,19.5,31.38,0.0
2016,11,25,7,30,101.0,30.0,1.0,5.0,39.0,91.29,60.76
2016,11,25,7,45,149.5,46.5,1.0,5.5,68.0,140.69,113.02
2016,11,25,8,0,198.0,63.0,1.0,6.0,97.0,193.42,161.03
2016,11,25,8,15,226.5,79.0,1.2,6.5,127.5,238.56,201.65
2016,11,25,8,30,255.0,95.0,1.4,7.0,158.0,286.3,243.53
2016,11,25,8,45,275.0,110.0,1.6,8.0,188.0,329.21,279.81
2016,11,25,9,0,295.0,125.0,1.8,9.0,218.0,373.45,316.14
2016,11,25,9,15,320.0,133.0,1.75,9.5,245.0,413.44,348.34
2016,11,25,9,30,345.0,141.0,1.7,10.0,272.0,454.77,380.77
2016,11,25,9,45,283.0,162.0,1.7,10.5,275.5,440.74,366.77
2016,11,25,10,0,221.0,183.0,1.7,11.0,279.0,403.58,334.87
2016,11,25,10,15,295.5,183.0,1.7,11.5,318.0,494.12,406.94
2016,11,25,10,30,370.0,183.0,1.7,12.0,357.0,569.53,464.82
2016,11,25,10,45,370.5,190.0,1.75,12.5,370.0,586.12,475.67
2016,11,25,11,0,371.0,197.0,1.8,13.0,383.0,601.39,485.96
2016,11,25,11,15,340.5,207.5,1.8,13.0,380.5,589.59,475.73
2016,11,25,11,30,310.0,218.0,1.8,13.0,378.0,575.86,464.29
2016,11,25,11,45,304.0,220.0,1.8,13.5,377.5,573.85,461.76
2016,11,25,12,0,298.0,222.0,1.8,14.0,377.0,570.64,458.3
2016,11,25,12,15,268.5,224.0,1.75,14.0,362.5,543.21,436.65
2016,11,25,12,30,239.0,226.0,1.7,14.0,348.0,493.96,398.89
2016,11,25,12,45,236.0,220.0,1.7,14.5,338.5,481.16,388.96
2016,11,25,13,0,233.0,214.0,1.7,15.0,329.0,467.75,378.33
2016,11,25,13,15,237.0,204.5,1.65,14.5,317.0,475.55,385.16
2016,11,25,13,30,241.0,195.0,1.6,14.0,305.0,462.05,375.82
2016,11,25,13,45,173.0,186.0,1.55,14.0,262.5,366.61,300.11
2016,11,25,14,0,105.0,177.0,1.5,14.0,220.0,293.95,240.98
2016,11,25,14,15,129.5,162.5,1.3,13.5,212.0,293.63,242.27
2016,11,25,14,30,154.0,148.0,1.1,13.0,204.0,291.43,241.44
2016,11,25,14,45,141.0,134.5,0.9,13.0,181.0,260.88,215.98
2016,11,25,15,0,128.0,121.0,0.7,13.0,158.0,231.37,191.17
2016,11,25,15,15,116.0,103.5,0.7,12.5,133.5,198.1,163.58
2016,11,25,15,30,104.0,86.0,0.7,12.0,109.0,165.86,136.15
2016,11,25,15,45,89.0,68.0,0.75,12.0,84.5,132.29,106.73
2016,11,25,16,0,74.0,50.0,0.8,12.0,60.0,99.96,77.79
2016,11,25,16,15,37.0,33.0,0.85,11.5,38.0,60.54,41.13
2016,11,25,16,30,0.0,16.0,0.9,11.0,16.0,13.55,0.0
2016,11,25,16,45,0.0,8.0,0.95,10.5,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,8.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,2.3,8.0,11.0,9.04,0.69
2016,11,26,7,45,0.0,19.5,2.5,8.5,19.5,16.06,7.85
2016,11,26,8,0,0.0,28.0,2.7,9.0,28.0,23.1,14.22
2016,11,26,8,15,0.0,37.5,2.8,9.0,37.5,30.98,21.29
2016,11,26,8,30,0.0,47.0,2.9,9.0,47.0,38.88,28.32
2016,11,26,8,45,0.0,56.0,3.0,9.0,56.0,46.37,34.93
2016,11,26,9,0,0.0,65.0,3.1,9.0,65.0,54.12,41.7
2016,11,26,9,15,0.0,73.0,3.05,9.0,73.0,61.2,47.81
2016,11,26,9,30,0.0,81.0,3.0,9.0,81.0,68.33,53.92
2016,11,26,9,45,0.0,81.0,2.95,9.5,81.0,67.85,53.3
2016,11,26,10,0,0.0,81.0,2.9,10.0,81.0,67.52,52.82
2016,11,26,10,15,0.0,108.0,2.9,10.0,108.0,93.11,74.65
2016,11,26,10,30,0.0,135.0,2.9,10.0,135.0,119.82,97.21
2016,11,26,10,45,0.0,132.5,2.9,10.0,132.5,116.69,94.4
2016,11,26,11,0,0.0,130.0,2.9,10.0,130.0,113.77,91.84
2016,11,26,11,15,0.5,147.0,3.05,10.0,147.5,131.23,106.54
2016,11,26,11,30,1.0,164.0,3.2,10.0,165.0,149.19,121.6
2016,11,26,11,45,87.0,199.5,3.4,10.0,245.0,291.85,243.75
2016,11,26,12,0,173.0,235.0,3.6,10.0,325.0,443.0,368.38
2016,11,26,12,15,161.0,233.0,3.7,10.0,316.0,428.22,355.7
2016,11,26,12,30,149.0,231.0,3.8,10.0,307.0,413.16,343.52
2016,11,26,12,45,251.0,213.0,3.95,10.5,337.0,507.78,422.19
2016,11,26,13,0,353.0,195.0,4.1,11.0,367.0,577.85,479.95
2016,11,26,13,15,301.0,194.0,4.05,10.5,337.0,521.86,435.12
2016,11,26,13,30,249.0,193.0,4.0,10.0,307.0,467.08,391.21
2016,11,26,13,45,271.0,178.5,4.0,10.0,295.5,461.82,388.4
2016,11,26,14,0,293.0,164.0,4.0,10.0,284.0,454.45,383.58
2016,11,26,14,15,169.5,152.5,3.8,10.0,221.0,313.41,265.28
2016,11,26,14,30,46.0,141.0,3.6,10.0,158.0,183.69,153.46
2016,11,26,14,45,37.5,126.5,3.45,10.0,139.5,160.39,133.71
2016,11,26,15,0,29.0,112.0,3.3,10.0,121.0,137.99,114.32
2016,11,26,15,15,22.0,95.5,3.15,10.0,101.5,114.78,94.08
2016,11,26,15,30,15.0,79.0,3.0,10.0,82.0,84.29,67.38
2016,11,26,15,45,7.5,61.0,2.9,10.0,62.5,61.79,47.42
2016,11,26,16,0,0.0,43.0,2.8,10.0,43.0,39.79,27.89
2016,11,26,16,15,0.0,27.0,2.8,9.5,27.0,23.94,12.96
2016,11,26,16,30,0.0,11.0,2.8,9.0,11.0,9.06,0.0
2016,11,26,16,45,0.0,5.5,2.85,9.0,5.5,4.69,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,116.0,15.0,2.5,7.5,23.5,55.2,0.0
2016,11,27,7,30,232.0,30.0,2.6,8.0,47.0,154.47,95.73
2016,11,27,7,45,360.5,38.5,2.75,8.5,86.5,242.35,193.63
2016,11,27,8,0,489.0,47.0,2.9,9.0,126.0,341.32,282.4
2016,11,27,8,15,555.0,53.5,3.1,9.0,167.5,414.24,348.05
2016,11,27,8,30,621.0,60.0,3.3,9.0,209.0,492.42,416.31
2016,11,27,8,45,673.0,62.5,3.5,9.5,250.0,560.97,474.16
2016,11,27,9,0,725.0,65.0,3.7,10.0,291.0,627.49,527.56
2016,11,27,9,15,753.0,68.5,3.7,10.5,327.0,684.12,570.35
2016,11,27,9,30,781.0,72.0,3.7,11.0,363.0,740.51,611.81
2016,11,27,9,45,806.5,72.5,3.75,11.5,394.5,790.55,647.69
2016,11,27,10,0,832.0,73.0,3.8,12.0,426.0,839.34,681.98
2016,11,27,10,15,844.5,74.5,3.7,12.0,450.5,876.2,707.38
2016,11,27,10,30,857.0,76.0,3.6,12.0,475.0,910.55,730.71
2016,11,27,10,45,866.0,77.0,3.55,12.5,493.0,938.23,747.96
2016,11,27,11,0,875.0,78.0,3.5,13.0,511.0,962.85,762.94
2016,11,27,11,15,879.5,78.5,3.35,13.0,521.0,979.22,772.69
2016,11,27,11,30,884.0,79.0,3.2,13.0,531.0,992.13,780.07
2016,11,27,11,45,884.0,79.5,3.1,13.5,533.0,997.06,780.91
2016,11,27,12,0,884.0,80.0,3.0,14.0,535.0,998.37,779.42
2016,11,27,12,15,881.5,79.5,2.95,14.0,530.0,992.28,774.86
2016,11,27,12,30,879.0,79.0,2.9,14.0,525.0,982.61,768.03
2016,11,27,12,45,752.5,102.5,2.85,14.0,477.5,886.57,700.28
2016,11,27,13,0,626.0,126.0,2.8,14.0,430.0,783.4,626.59
2016,11,27,13,15,545.0,140.0,2.65,14.0,397.0,702.75,567.43
2016,11,27,13,30,464.0,154.0,2.5,14.0,364.0,633.37,514.62
2016,11,27,13,45,411.5,153.5,2.45,14.0,331.5,573.41,468.65
2016,11,27,14,0,359.0,153.0,2.4,14.0,299.0,496.63,409.14
2016,11,27,14,15,397.5,134.0,2.3,13.5,283.5,510.73,422.02
2016,11,27,14,30,436.0,115.0,2.2,13.0,268.0,502.37,416.86
2016,11,27,14,45,402.0,108.5,2.1,13.0,238.0,451.32,375.48
2016,11,27,15,0,368.0,102.0,2.0,13.0,208.0,401.98,334.86
2016,11,27,15,15,338.5,89.0,1.75,12.5,175.0,349.9,291.5
2016,11,27,15,30,309.0,76.0,1.5,12.0,142.0,299.92,248.7
2016,11,27,15,45,361.0,58.5,1.25,11.5,119.0,291.44,238.76
2016,11,27,16,0,413.0,41.0,1.0,11.0,96.0,279.07,222.38
2016,11,27,16,15,287.5,30.0,1.0,10.5,61.0,187.79,135.01
2016,11,27,16,30,162.0,19.0,1.0,10.0,26.0,97.3,0.0
2016,11,27,16,45,81.0,9.5,1.0,9.5,13.0,34.95,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,2.8,9.0,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,3.0,9.0,10.0,8.22,0.0
2016,11,28,7,45,0.0,19.0,3.25,9.5,19.0,15.65,7.35
2016,11,28,8,0,0.0,28.0,3.5,10.0,28.0,23.1,14.1
2016,11,28,8,15,0.0,38.0,3.6,10.0,38.0,31.4,21.51
2016,11,28,8,30,0.0,48.0,3.7,10.0,48.0,39.72,28.9
2016,11,28,8,45,0.0,58.0,3.85,10.0,58.0,48.23,36.38
2016,11,28,9,0,0.0,68.0,4.0,10.0,68.0,57.21,44.2
2016,11,28,9,15,0.0,76.5,4.05,10.0,76.5,64.77,50.71
2016,11,28,9,30,0.0,85.0,4.1,10.0,85.0,72.4,57.23
2016,11,28,9,45,265.0,106.0,4.2,10.5,218.0,353.74,303.13
2016,11,28,10,0,530.0,127.0,4.3,11.0,351.0,639.13,535.62
2016,11,28,10,15,472.5,148.5,4.3,11.0,356.5,629.44,524.82
2016,11,28,10,30,415.0,170.0,4.3,11.0,362.0,614.4,510.94
2016,11,28,10,45,454.5,168.0,4.35,11.5,385.5,658.55,545.16
2016,11,28,11,0,494.0,166.0,4.4,12.0,409.0,702.18,578.25
2016,11,28,11,15,466.0,184.5,4.4,12.0,417.5,703.79,577.79
2016,11,28,11,30,438.0,203.0,4.4,12.0,426.0,702.27,575.26
2016,11,28,11,45,219.0,139.5,4.4,12.0,251.0,388.49,325.04
2016,11,28,12,0,0.0,76.0,4.4,12.0,76.0,63.09,48.13
2016,11,28,12,15,75.5,152.0,4.35,12.0,190.0,223.92,186.77
2016,11,28,12,30,151.0,228.0,4.3,12.0,304.0,411.95,341.74
2016,11,28,12,45,140.5,226.5,4.3,12.0,296.0,398.9,330.39
2016,11,28,13,0,130.0,225.0,4.3,12.0,288.0,385.9,319.79
2016,11,28,13,15,220.0,203.5,4.2,12.0,305.0,439.77,366.58
2016,11,28,13,30,310.0,182.0,4.1,12.0,322.0,508.83,424.13
2016,11,28,13,45,289.5,173.5,4.1,12.0,298.0,472.35,394.7
2016,11,28,14,0,269.0,165.0,4.1,12.0,274.0,436.16,365.68
2016,11,28,14,15,459.5,129.5,4.0,12.0,297.5,556.22,466.25
2016,11,28,14,30,650.0,94.0,3.9,12.0,321.0,650.99,542.34
2016,11,28,14,45,632.0,85.0,3.85,12.0,286.5,599.66,501.63
2016,11,28,15,0,614.0,76.0,3.8,12.0,252.0,547.91,459.5
2016,11,28,15,15,563.5,70.0,3.35,11.5,212.5,478.19,401.09
2016,11,28,15,30,513.0,64.0,2.9,11.0,173.0,411.47,343.57
2016,11,28,15,45,454.0,53.5,2.5,10.5,134.0,339.3,280.15
2016,11,28,16,0,395.0,43.0,2.1,10.0,95.0,272.4,219.12
2016,11,28,16,15,272.0,31.0,1.85,9.0,60.5,182.13,131.51
2016,11,28,16,30,149.0,19.0,1.6,8.0,26.0,92.05,0.0
2016,11,28,16,45,74.5,9.5,1.4,7.5,13.0,32.91,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
