Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,84.32,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,214.35,118.15
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,299.84,240.38
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,390.55,325.14
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,462.26,390.13
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,538.1,455.84
2016,11,29,8,45,770.5,47.0,2.45,6.5,255.5,601.52,508.75
2016,11,29,9,0,807.0,50.0,2.5,7.0,296.0,659.63,553.78
2016,11,29,9,15,831.0,52.0,2.4,7.5,332.0,713.4,593.15
2016,11,29,9,30,855.0,54.0,2.3,8.0,368.0,766.63,630.73
2016,11,29,9,45,871.5,55.5,2.2,8.5,398.5,811.98,661.24
2016,11,29,10,0,888.0,57.0,2.1,9.0,429.0,855.53,689.63
2016,11,29,10,15,898.5,58.5,2.05,9.5,453.5,891.63,712.46
2016,11,29,10,30,909.0,60.0,2.0,10.0,478.0,925.05,733.05
2016,11,29,10,45,915.5,61.0,2.0,11.0,495.0,951.13,747.46
2016,11,29,11,0,922.0,62.0,2.0,12.0,512.0,973.98,759.57
2016,11,29,11,15,925.5,62.0,2.05,12.0,522.0,989.16,769.85
2016,11,29,11,30,929.0,62.0,2.1,12.0,532.0,1000.79,777.91
2016,11,29,11,45,928.5,62.5,2.2,12.5,534.5,1005.54,780.63
2016,11,29,12,0,928.0,63.0,2.3,13.0,537.0,1006.58,781.01
2016,11,29,12,15,925.5,63.0,2.35,13.0,532.0,1001.26,778.06
2016,11,29,12,30,923.0,63.0,2.4,13.0,527.0,992.29,772.8
2016,11,29,12,45,904.5,67.5,2.45,13.0,512.5,970.49,758.77
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,945.55,742.68
2016,11,29,13,15,876.5,70.5,2.5,13.0,478.0,918.1,724.33
2016,11,29,13,30,867.0,69.0,2.5,13.0,458.0,887.75,703.87
2016,11,29,13,45,851.0,68.0,2.55,13.0,431.5,858.73,684.68
2016,11,29,14,0,835.0,67.0,2.6,13.0,405.0,817.93,656.64
2016,11,29,14,15,815.0,64.5,2.55,12.5,372.5,769.99,623.39
2016,11,29,14,30,795.0,62.0,2.5,12.0,340.0,720.7,588.46
2016,11,29,14,45,766.5,59.0,2.5,12.0,302.5,663.47,545.8
2016,11,29,15,0,738.0,56.0,2.5,12.0,265.0,606.2,501.95
2016,11,29,15,15,693.5,51.5,2.15,11.0,224.5,537.1,446.35
2016,11,29,15,30,649.0,47.0,1.8,10.0,184.0,470.22,389.86
2016,11,29,15,45,578.0,41.0,1.5,9.5,142.5,389.78,319.94
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,315.08,252.25
2016,11,29,16,15,378.5,26.0,1.15,8.5,64.0,225.45,161.93
2016,11,29,16,30,250.0,17.0,1.1,8.0,27.0,130.08,0.0
2016,11,29,16,45,125.0,8.5,1.1,7.5,13.5,49.05,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.5,9.5,8.11,0.0
2016,11,30,7,30,0.0,19.0,0.8,7.0,19.0,15.86,2.79
2016,11,30,7,45,4.0,36.0,0.75,7.5,36.5,35.79,24.07
2016,11,30,8,0,8.0,53.0,0.7,8.0,54.0,54.99,41.59
2016,11,30,8,15,16.0,69.5,0.85,8.0,73.0,75.85,60.33
2016,11,30,8,30,24.0,86.0,1.0,8.0,92.0,106.28,87.18
2016,11,30,8,45,29.5,101.5,1.15,8.5,110.0,127.09,105.29
2016,11,30,9,0,35.0,117.0,1.3,9.0,128.0,148.55,123.68
2016,11,30,9,15,39.5,131.0,1.35,9.5,144.5,167.86,139.89
2016,11,30,9,30,44.0,145.0,1.4,10.0,161.0,187.73,156.3
2016,11,30,9,45,110.5,162.0,1.5,10.5,207.0,280.07,234.27
2016,11,30,10,0,177.0,179.0,1.6,11.0,253.0,361.31,300.93
2016,11,30,10,15,233.0,184.0,1.6,11.0,287.0,439.69,363.69
2016,11,30,10,30,289.0,189.0,1.6,11.0,321.0,502.52,413.23
2016,11,30,10,45,343.5,187.0,1.6,11.5,350.0,556.57,454.56
2016,11,30,11,0,398.0,185.0,1.6,12.0,379.0,632.21,510.78
2016,11,30,11,15,388.5,191.5,1.6,12.0,383.5,615.61,497.52
2016,11,30,11,30,379.0,198.0,1.6,12.0,388.0,618.04,498.91
2016,11,30,11,45,603.5,145.0,1.65,12.5,450.0,806.42,639.34
2016,11,30,12,0,828.0,92.0,1.7,13.0,512.0,957.15,742.07
2016,11,30,12,15,444.5,153.0,1.85,13.0,378.0,650.33,521.91
2016,11,30,12,30,61.0,214.0,2.0,13.0,244.0,286.29,232.49
2016,11,30,12,45,30.5,180.5,2.15,13.0,195.5,214.53,174.98
2016,11,30,13,0,0.0,147.0,2.3,13.0,147.0,132.01,105.92
2016,11,30,13,15,0.0,104.0,2.35,12.5,104.0,88.9,70.19
2016,11,30,13,30,0.0,61.0,2.4,12.0,61.0,50.54,37.82
2016,11,30,13,45,0.0,58.0,2.45,12.0,58.0,48.03,35.76
2016,11,30,14,0,0.0,55.0,2.5,12.0,55.0,45.53,33.66
2016,11,30,14,15,0.0,49.0,2.4,11.5,49.0,40.53,29.48
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,35.53,25.26
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,31.38,21.68
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,27.23,18.07
2016,11,30,15,15,0.0,27.5,1.9,10.5,27.5,22.67,14.11
2016,11,30,15,30,0.0,22.0,1.7,10.0,22.0,18.11,10.1
2016,11,30,15,45,0.0,16.5,1.55,10.0,16.5,13.57,6.04
2016,11,30,16,0,0.0,11.0,1.4,10.0,11.0,9.03,1.97
2016,11,30,16,15,0.0,7.0,1.3,9.5,7.0,5.74,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.46,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.28,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,10.5,1.35,3.5,21.5,70.09,0.0
2016,12,1,7,30,339.0,21.0,1.4,4.0,43.0,179.33,75.94
2016,12,1,7,45,454.5,29.0,1.5,5.0,82.5,269.38,212.53
2016,12,1,8,0,570.0,37.0,1.6,6.0,122.0,364.75,300.88
2016,12,1,8,15,633.0,42.0,1.9,6.5,164.0,437.95,367.19
2016,12,1,8,30,696.0,47.0,2.2,7.0,206.0,515.75,435.08
2016,12,1,8,45,738.5,50.0,2.55,7.5,246.5,581.6,491.44
2016,12,1,9,0,781.0,53.0,2.9,8.0,287.0,649.15,545.56
2016,12,1,9,15,807.5,56.0,2.95,8.5,323.5,705.91,588.4
2016,12,1,9,30,834.0,59.0,3.0,9.0,360.0,762.27,629.79
2016,12,1,9,45,848.5,62.0,3.15,9.5,390.5,807.91,662.7
2016,12,1,10,0,863.0,65.0,3.3,10.0,421.0,851.63,693.73
2016,12,1,10,15,876.0,66.5,3.35,10.5,446.0,880.52,712.78
2016,12,1,10,30,889.0,68.0,3.4,11.0,471.0,915.74,736.41
2016,12,1,10,45,897.5,68.5,3.45,11.5,489.5,942.71,753.79
2016,12,1,11,0,906.0,69.0,3.5,12.0,508.0,966.59,768.98
2016,12,1,11,15,910.5,69.5,3.55,12.0,518.0,983.37,780.57
2016,12,1,11,30,915.0,70.0,3.6,12.0,528.0,996.68,789.87
2016,12,1,11,45,916.0,70.0,3.65,12.5,531.0,1002.32,792.44
2016,12,1,12,0,917.0,70.0,3.7,13.0,534.0,1004.32,792.66
2016,12,1,12,15,915.0,70.0,3.65,13.0,529.0,999.73,789.15
2016,12,1,12,30,913.0,70.0,3.6,13.0,524.0,991.52,783.3
2016,12,1,12,45,907.5,69.5,3.55,13.0,511.5,975.7,772.24
2016,12,1,13,0,902.0,69.0,3.5,13.0,499.0,956.48,758.93
2016,12,1,13,15,893.0,67.5,3.45,13.0,479.5,929.4,740.07
2016,12,1,13,30,884.0,66.0,3.4,13.0,460.0,899.34,719.11
2016,12,1,13,45,869.5,65.0,3.4,13.0,433.0,862.34,693.32
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,831.63,671.96
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,782.85,636.25
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,732.7,599.08
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,674.1,554.68
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,615.57,509.28
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,545.95,453.42
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,478.56,396.42
2016,12,1,15,45,591.0,39.5,1.85,10.5,142.0,396.91,325.37
2016,12,1,16,0,518.0,34.0,1.5,10.0,100.0,321.13,256.56
2016,12,1,16,15,389.5,25.0,1.5,9.0,63.5,224.52,160.01
2016,12,1,16,30,261.0,16.0,1.5,8.0,27.0,134.01,0.0
2016,12,1,16,45,130.5,8.0,1.5,7.5,13.5,50.87,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,77.53,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,196.0,67.99
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.5,284.36,224.58
2016,12,2,8,0,599.0,34.0,3.0,5.0,122.0,376.09,312.88
2016,12,2,8,15,659.5,38.5,3.15,5.5,163.5,448.28,379.42
2016,12,2,8,30,720.0,43.0,3.3,6.0,205.0,524.91,447.08
2016,12,2,8,45,756.0,47.0,3.45,7.0,245.0,588.49,500.77
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,653.33,551.4
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,709.06,594.26
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,756.59,629.74
2016,12,2,9,45,855.0,59.5,4.1,10.0,388.5,800.58,660.8
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,842.53,690.2
2016,12,2,10,15,879.0,64.0,4.25,11.0,443.5,878.79,715.71
2016,12,2,10,30,891.0,65.0,4.2,11.0,468.0,912.55,739.1
2016,12,2,10,45,898.5,66.5,4.2,11.5,486.0,940.04,756.76
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,964.42,772.09
2016,12,2,11,15,910.0,68.5,4.15,12.0,514.0,980.79,782.91
2016,12,2,11,30,914.0,69.0,4.1,12.0,524.0,993.69,791.34
2016,12,2,11,45,915.0,69.0,4.1,12.5,527.0,999.42,793.64
2016,12,2,12,0,916.0,69.0,4.1,13.0,530.0,1001.51,793.57
2016,12,2,12,15,914.0,69.0,4.1,13.0,525.5,997.02,790.47
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,988.92,785.01
2016,12,2,12,45,905.0,68.5,4.2,13.5,508.0,971.78,772.42
2016,12,2,13,0,898.0,68.0,4.3,14.0,495.0,951.29,757.72
2016,12,2,13,15,888.5,67.0,4.35,14.0,475.5,924.61,739.73
2016,12,2,13,30,879.0,66.0,4.4,14.0,456.0,894.98,719.54
2016,12,2,13,45,863.5,65.0,4.45,14.0,429.5,857.34,693.26
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,826.07,671.48
2016,12,2,14,15,827.0,61.5,4.3,13.5,370.5,777.2,635.68
2016,12,2,14,30,806.0,59.0,4.1,13.0,338.0,727.03,598.57
2016,12,2,14,45,774.0,56.5,3.95,13.0,300.5,667.71,552.92
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,608.6,506.43
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,539.46,450.5
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,472.56,393.51
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,390.12,321.28
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,313.8,251.64
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,222.88,158.69
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,126.09,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,47.51,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,10.0,1.35,3.5,19.0,65.46,0.0
2016,12,3,7,30,318.0,20.0,1.5,4.0,38.0,171.84,41.97
2016,12,3,7,45,430.0,27.5,1.65,5.0,75.5,255.03,198.53
2016,12,3,8,0,542.0,35.0,1.8,6.0,113.0,346.31,285.48
2016,12,3,8,15,605.5,40.5,1.95,6.5,154.0,418.54,351.05
2016,12,3,8,30,669.0,46.0,2.1,7.0,195.0,495.64,418.2
2016,12,3,8,45,710.5,49.5,2.25,7.5,234.0,560.05,472.86
2016,12,3,9,0,752.0,53.0,2.4,8.0,273.0,626.22,525.46
2016,12,3,9,15,779.0,55.5,2.4,8.5,309.0,681.5,566.92
2016,12,3,9,30,806.0,58.0,2.4,9.0,345.0,736.5,606.98
2016,12,3,9,45,821.0,61.0,2.4,9.5,375.0,781.61,638.54
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,824.96,668.17
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,862.47,693.43
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,887.85,709.69
2016,12,3,10,45,872.0,67.5,2.6,11.5,472.0,915.77,728.24
2016,12,3,11,0,882.0,68.0,2.7,12.0,490.0,940.78,744.63
2016,12,3,11,15,886.5,68.5,2.75,12.5,500.5,957.4,754.66
2016,12,3,11,30,891.0,69.0,2.8,13.0,511.0,970.65,762.49
2016,12,3,11,45,893.5,68.5,2.9,13.5,514.0,977.14,766.17
2016,12,3,12,0,896.0,68.0,3.0,14.0,517.0,980.09,767.58
2016,12,3,12,15,894.0,68.0,3.0,14.0,512.5,975.76,764.63
2016,12,3,12,30,892.0,68.0,3.0,14.0,508.0,967.9,759.43
2016,12,3,12,45,885.0,68.0,3.0,14.5,496.0,951.76,747.19
2016,12,3,13,0,878.0,68.0,3.0,15.0,484.0,932.35,732.85
2016,12,3,13,15,869.5,67.0,2.95,15.0,465.0,907.07,715.41
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,878.88,695.94
2016,12,3,13,45,848.0,64.5,2.9,15.0,420.5,852.45,678.06
2016,12,3,14,0,835.0,63.0,2.9,15.0,395.0,814.09,651.3
2016,12,3,14,15,815.0,60.5,2.7,14.5,363.5,766.58,617.44
2016,12,3,14,30,795.0,58.0,2.5,14.0,332.0,717.73,582.04
2016,12,3,14,45,765.0,55.5,2.35,14.0,295.5,660.43,538.73
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,603.2,494.53
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,535.12,440.61
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,469.23,385.52
2016,12,3,15,45,571.5,39.5,1.3,11.5,138.0,387.61,315.23
2016,12,3,16,0,497.0,34.0,1.0,11.0,97.0,311.99,247.29
2016,12,3,16,15,368.5,25.0,1.0,10.5,61.5,222.25,156.14
2016,12,3,16,30,240.0,16.0,1.0,10.0,26.0,126.43,0.0
2016,12,3,16,45,120.0,8.0,1.05,9.5,13.0,47.7,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,6.0,17.0,52.11,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,139.94,16.45
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.5,229.78,174.97
2016,12,4,8,0,474.0,40.0,0.4,7.0,107.0,320.96,259.89
2016,12,4,8,15,543.0,46.5,0.45,7.5,147.0,393.71,323.52
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,472.25,389.24
2016,12,4,8,45,660.0,56.5,0.6,8.5,226.5,538.19,443.19
2016,12,4,9,0,708.0,60.0,0.7,9.0,266.0,602.19,493.05
2016,12,4,9,15,737.0,63.5,0.8,9.5,302.0,658.69,534.84
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,715.15,575.54
2016,12,4,9,45,759.5,76.0,1.05,11.0,364.5,748.44,598.13
2016,12,4,10,0,753.0,85.0,1.2,12.0,391.0,784.61,622.6
2016,12,4,10,15,768.0,87.0,1.2,12.0,415.0,816.55,644.01
2016,12,4,10,30,783.0,89.0,1.2,12.0,439.0,852.44,668.03
2016,12,4,10,45,795.0,90.0,1.25,12.5,457.0,881.99,686.86
2016,12,4,11,0,807.0,91.0,1.3,13.0,475.0,908.83,703.8
2016,12,4,11,15,812.0,91.5,1.3,13.0,485.5,925.43,714.28
2016,12,4,11,30,817.0,92.0,1.3,13.0,496.0,938.83,722.8
2016,12,4,11,45,821.5,91.0,1.3,13.5,499.5,946.61,726.34
2016,12,4,12,0,826.0,90.0,1.3,14.0,503.0,951.0,727.8
2016,12,4,12,15,823.5,90.0,1.4,14.0,498.5,946.38,726.32
2016,12,4,12,30,821.0,90.0,1.5,14.0,494.0,938.38,722.73
2016,12,4,12,45,648.0,126.0,1.6,14.5,440.0,814.22,637.06
2016,12,4,13,0,475.0,162.0,1.7,15.0,386.0,674.92,537.45
2016,12,4,13,15,457.5,158.0,1.75,14.5,367.0,644.57,517.86
2016,12,4,13,30,440.0,154.0,1.8,14.0,348.0,613.1,496.04
2016,12,4,13,45,352.5,157.5,1.9,14.0,307.0,509.0,416.51
2016,12,4,14,0,265.0,161.0,2.0,14.0,266.0,429.76,353.93
2016,12,4,14,15,238.5,154.5,1.8,13.5,243.5,392.17,324.36
2016,12,4,14,30,212.0,148.0,1.6,13.0,221.0,340.51,283.03
2016,12,4,14,45,360.0,119.0,1.45,13.0,226.5,435.87,361.45
2016,12,4,15,0,508.0,90.0,1.3,13.0,232.0,488.6,402.86
2016,12,4,15,15,454.5,82.0,1.2,12.5,194.5,420.72,347.04
2016,12,4,15,30,401.0,74.0,1.1,12.0,157.0,356.89,293.72
2016,12,4,15,45,335.0,61.5,1.0,11.5,120.0,285.09,232.45
2016,12,4,16,0,269.0,49.0,0.9,11.0,83.0,219.88,174.7
2016,12,4,16,15,134.5,34.5,0.9,10.5,51.5,118.9,82.2
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,19.76,0.0
2016,12,4,16,45,0.0,10.0,0.95,10.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,3.84,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,7.4,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,15.67,6.9
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,23.95,14.8
2016,12,5,8,15,0.0,40.0,1.3,8.0,40.0,33.09,23.07
2016,12,5,8,30,0.0,51.0,1.3,8.0,51.0,42.99,31.94
2016,12,5,8,45,0.0,62.0,1.3,8.5,62.0,52.97,40.72
2016,12,5,9,0,0.0,73.0,1.3,9.0,73.0,63.0,49.41
2016,12,5,9,15,0.0,83.5,1.3,9.0,83.5,72.58,57.7
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,82.26,65.99
2016,12,5,9,45,26.5,129.5,1.3,9.5,140.0,153.46,127.41
2016,12,5,10,0,53.0,165.0,1.3,10.0,186.0,220.21,183.37
2016,12,5,10,15,78.5,179.5,1.3,10.0,213.5,260.76,217.1
2016,12,5,10,30,104.0,194.0,1.3,10.0,241.0,302.78,251.66
2016,12,5,10,45,127.0,203.0,1.35,10.5,262.0,355.45,293.64
2016,12,5,11,0,150.0,212.0,1.4,11.0,283.0,390.26,320.92
2016,12,5,11,15,156.5,216.5,1.45,11.0,292.5,403.6,331.32
2016,12,5,11,30,163.0,221.0,1.5,11.0,302.0,416.75,341.73
2016,12,5,11,45,91.0,204.0,1.6,11.0,249.5,304.0,250.24
2016,12,5,12,0,19.0,187.0,1.7,11.0,197.0,193.34,157.91
2016,12,5,12,15,17.5,184.0,1.7,11.0,193.0,188.6,154.32
2016,12,5,12,30,16.0,181.0,1.7,11.0,189.0,184.05,150.56
2016,12,5,12,45,17.5,179.5,1.75,11.0,188.0,184.25,150.92
2016,12,5,13,0,19.0,178.0,1.8,11.0,187.0,184.6,151.42
2016,12,5,13,15,37.5,180.5,1.75,11.0,197.5,223.58,184.5
2016,12,5,13,30,56.0,183.0,1.7,11.0,208.0,244.69,202.56
2016,12,5,13,45,53.0,172.0,1.65,11.0,194.5,228.53,189.3
2016,12,5,14,0,50.0,161.0,1.6,11.0,181.0,212.71,176.38
2016,12,5,14,15,44.0,149.5,1.55,10.5,166.0,194.14,161.27
2016,12,5,14,30,38.0,138.0,1.5,10.0,151.0,176.2,146.5
2016,12,5,14,45,33.5,123.0,1.45,10.0,133.5,155.33,128.85
2016,12,5,15,0,29.0,108.0,1.4,10.0,116.0,135.0,111.45
2016,12,5,15,15,22.0,92.0,1.25,9.5,97.5,112.21,91.8
2016,12,5,15,30,15.0,76.0,1.1,9.0,79.0,82.08,65.59
2016,12,5,15,45,7.5,58.5,0.95,9.0,60.0,59.9,45.88
2016,12,5,16,0,0.0,41.0,0.8,9.0,41.0,38.17,26.53
2016,12,5,16,15,0.0,25.5,0.75,8.5,25.5,22.62,11.46
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.5,9.5,1.15,2.5,16.0,53.23,0.0
2016,12,6,7,30,255.0,19.0,1.2,3.0,32.0,141.14,0.0
2016,12,6,7,45,381.5,28.0,1.25,4.0,69.0,237.06,179.45
2016,12,6,8,0,508.0,37.0,1.3,5.0,106.0,333.73,273.67
2016,12,6,8,15,577.5,43.5,1.5,5.5,147.0,408.05,341.3
2016,12,6,8,30,647.0,50.0,1.7,6.0,188.0,483.02,407.2
2016,12,6,8,45,589.5,64.0,1.9,6.5,209.0,498.58,422.22
2016,12,6,9,0,532.0,78.0,2.1,7.0,230.0,501.69,425.98
2016,12,6,9,15,560.5,82.5,2.25,7.5,261.5,552.22,467.57
2016,12,6,9,30,589.0,87.0,2.4,8.0,293.0,603.15,507.07
2016,12,6,9,45,567.5,101.0,2.55,9.0,313.5,623.95,521.24
2016,12,6,10,0,546.0,115.0,2.7,10.0,334.0,640.92,532.37
2016,12,6,10,15,591.5,112.0,2.75,10.0,362.5,695.24,573.62
2016,12,6,10,30,637.0,109.0,2.8,10.0,391.0,749.13,613.67
2016,12,6,10,45,675.5,103.5,2.85,10.5,413.5,792.61,644.27
2016,12,6,11,0,714.0,98.0,2.9,11.0,436.0,834.37,673.31
2016,12,6,11,15,805.0,85.5,2.9,11.0,474.0,910.02,727.54
2016,12,6,11,30,896.0,73.0,2.9,11.0,512.0,979.14,775.85
2016,12,6,11,45,896.0,73.5,2.95,11.5,515.0,984.85,777.98
2016,12,6,12,0,896.0,74.0,3.0,12.0,518.0,987.01,778.38
2016,12,6,12,15,893.5,74.0,3.0,12.0,513.5,982.5,775.28
2016,12,6,12,30,891.0,74.0,3.0,12.0,509.0,974.47,769.92
2016,12,6,12,45,885.0,73.0,3.05,12.0,497.0,958.28,759.37
2016,12,6,13,0,879.0,72.0,3.1,12.0,485.0,938.8,746.6
2016,12,6,13,15,869.5,71.0,3.15,12.0,466.0,922.89,736.46
2016,12,6,13,30,860.0,70.0,3.2,12.0,447.0,893.68,716.66
2016,12,6,13,45,843.5,69.0,3.25,12.0,420.5,855.54,690.24
2016,12,6,14,0,827.0,68.0,3.3,12.0,394.0,815.2,661.91
2016,12,6,14,15,805.5,65.5,3.25,11.5,362.5,766.93,627.78
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,717.39,591.98
2016,12,6,14,45,748.0,60.5,3.2,11.0,293.5,656.09,545.33
2016,12,6,15,0,712.0,58.0,3.2,11.0,256.0,595.29,497.84
2016,12,6,15,15,665.5,54.0,2.8,10.0,216.5,526.75,442.01
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,466.0,389.65
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,381.88,316.03
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,304.74,245.75
2016,12,6,16,15,328.0,27.0,1.6,7.5,60.0,207.77,147.77
2016,12,6,16,30,196.0,17.0,1.5,7.0,25.0,111.02,0.0
2016,12,6,16,45,98.0,8.5,1.4,6.5,12.5,41.12,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,3.0,6.0,5.12,0.0
2016,12,7,7,30,0.0,12.0,0.5,3.0,12.0,9.89,0.0
2016,12,7,7,45,0.0,26.5,0.45,3.0,26.5,23.42,13.01
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,37.6,26.92
2016,12,7,8,15,0.0,57.5,0.5,3.0,57.5,53.88,41.79
2016,12,7,8,30,0.0,74.0,0.6,3.0,74.0,69.95,56.32
2016,12,7,8,45,5.0,88.5,0.75,3.5,90.0,86.82,71.4
2016,12,7,9,0,10.0,103.0,0.9,4.0,106.0,104.27,86.79
2016,12,7,9,15,13.5,116.0,0.95,4.5,120.5,119.38,99.87
2016,12,7,9,30,17.0,129.0,1.0,5.0,135.0,134.94,113.15
2016,12,7,9,45,148.5,144.5,1.1,5.5,203.5,289.62,247.79
2016,12,7,10,0,280.0,160.0,1.2,6.0,272.0,442.97,374.25
2016,12,7,10,15,289.0,169.5,1.2,6.5,291.0,470.39,393.8
2016,12,7,10,30,298.0,179.0,1.2,7.0,310.0,497.42,413.79
2016,12,7,10,45,450.0,153.5,1.3,7.5,360.5,633.74,521.54
2016,12,7,11,0,602.0,128.0,1.4,8.0,411.0,764.05,617.76
2016,12,7,11,15,412.0,171.5,1.45,8.0,367.5,633.97,517.3
2016,12,7,11,30,222.0,215.0,1.5,8.0,324.0,466.44,384.94
2016,12,7,11,45,127.0,206.0,1.6,8.0,269.0,362.76,301.33
2016,12,7,12,0,32.0,197.0,1.7,8.0,214.0,237.74,196.76
2016,12,7,12,15,31.5,195.5,1.85,8.0,212.0,235.43,195.49
2016,12,7,12,30,31.0,194.0,2.0,8.0,210.0,233.31,193.9
2016,12,7,12,45,28.0,187.5,2.15,8.5,201.5,222.57,184.75
2016,12,7,13,0,25.0,181.0,2.3,9.0,193.0,193.99,160.79
2016,12,7,13,15,15.5,167.0,2.4,9.0,174.5,169.97,140.51
2016,12,7,13,30,6.0,153.0,2.5,9.0,156.0,146.59,120.6
2016,12,7,13,45,45.5,160.0,2.6,9.0,178.0,206.69,173.15
2016,12,7,14,0,85.0,167.0,2.7,9.0,200.0,251.01,211.69
2016,12,7,14,15,82.0,154.0,2.65,9.0,184.0,231.76,195.54
2016,12,7,14,30,79.0,141.0,2.6,9.0,168.0,212.82,179.68
2016,12,7,14,45,74.5,126.0,2.6,9.0,149.0,190.35,160.59
2016,12,7,15,0,70.0,111.0,2.6,9.0,130.0,168.34,141.61
2016,12,7,15,15,62.0,94.5,2.5,8.5,109.5,142.37,119.05
2016,12,7,15,30,54.0,78.0,2.4,8.0,89.0,117.14,96.74
2016,12,7,15,45,42.0,61.0,2.3,7.5,68.5,89.61,72.05
2016,12,7,16,0,30.0,44.0,2.2,7.0,48.0,62.93,47.84
2016,12,7,16,15,15.0,28.0,2.2,7.0,30.0,36.81,22.27
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,7.68,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,16.55,0.0
2016,12,8,7,45,63.0,32.5,4.2,10.5,40.5,74.49,50.96
2016,12,8,8,0,126.0,47.0,4.2,11.0,63.0,135.24,107.76
2016,12,8,8,15,148.5,63.5,4.15,11.0,89.5,173.82,143.3
2016,12,8,8,30,171.0,80.0,4.1,11.0,116.0,214.36,179.8
2016,12,8,8,45,185.5,95.5,4.1,11.5,141.5,250.1,211.13
2016,12,8,9,0,200.0,111.0,4.1,12.0,167.0,286.9,242.56
2016,12,8,9,15,210.5,124.5,4.0,12.0,191.0,318.89,269.61
2016,12,8,9,30,221.0,138.0,3.9,12.0,215.0,351.36,296.55
2016,12,8,9,45,276.5,145.0,3.85,12.5,249.0,412.48,346.96
2016,12,8,10,0,332.0,152.0,3.8,13.0,283.0,476.73,398.7
2016,12,8,10,15,166.0,119.5,3.7,13.0,185.0,296.97,249.15
2016,12,8,10,30,0.0,87.0,3.6,13.0,87.0,73.05,56.69
2016,12,8,10,45,41.0,145.5,3.55,13.5,164.5,183.78,151.32
2016,12,8,11,0,82.0,204.0,3.5,14.0,242.0,296.19,244.06
2016,12,8,11,15,76.5,207.5,3.4,14.0,243.5,295.34,242.58
2016,12,8,11,30,71.0,211.0,3.3,14.0,245.0,294.46,241.45
2016,12,8,11,45,70.5,212.5,3.2,14.5,247.0,295.82,241.93
2016,12,8,12,0,70.0,214.0,3.1,15.0,249.0,297.28,242.52
2016,12,8,12,15,51.0,203.5,3.0,15.0,229.0,265.0,215.77
2016,12,8,12,30,32.0,193.0,2.9,15.0,209.0,233.2,189.35
2016,12,8,12,45,47.5,195.5,2.85,15.0,218.5,251.78,205.24
2016,12,8,13,0,63.0,198.0,2.8,15.0,228.0,270.29,220.88
2016,12,8,13,15,65.5,191.5,2.7,15.0,221.0,264.58,216.45
2016,12,8,13,30,68.0,185.0,2.6,15.0,214.0,258.92,212.14
2016,12,8,13,45,106.0,176.5,2.55,15.0,219.5,299.58,246.53
2016,12,8,14,0,144.0,168.0,2.5,15.0,225.0,319.7,264.04
2016,12,8,14,15,137.5,156.0,2.35,14.5,206.5,296.15,245.3
2016,12,8,14,30,131.0,144.0,2.2,14.0,188.0,272.93,226.71
2016,12,8,14,45,126.5,128.5,2.1,14.0,167.5,246.77,205.14
2016,12,8,15,0,122.0,113.0,2.0,14.0,147.0,220.87,183.42
2016,12,8,15,15,111.0,96.5,1.8,13.5,123.5,189.57,156.89
2016,12,8,15,30,100.0,80.0,1.6,13.0,100.0,159.18,130.59
2016,12,8,15,45,83.0,62.5,1.45,13.0,77.0,124.79,100.2
2016,12,8,16,0,66.0,45.0,1.3,13.0,54.0,91.69,70.49
2016,12,8,16,15,33.0,29.5,1.25,12.5,34.0,55.45,35.56
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,11.56,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,5.97,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,1.1,11.0,13.0,11.1,0.0
2016,12,9,7,30,0.0,26.0,1.2,11.0,26.0,30.12,0.0
2016,12,9,7,45,229.5,30.5,1.3,11.5,60.0,167.22,117.47
2016,12,9,8,0,459.0,35.0,1.4,12.0,94.0,303.93,242.33
2016,12,9,8,15,530.5,41.5,1.6,12.5,133.0,376.4,307.18
2016,12,9,8,30,602.0,48.0,1.8,13.0,172.0,455.18,374.77
2016,12,9,8,45,655.0,51.0,2.05,13.5,211.5,518.49,428.48
