Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,0,708.0,54.0,2.3,14.0,251.0,589.68,485.61
2016,12,9,9,15,467.0,95.5,2.4,14.5,232.5,489.05,404.96
2016,12,9,9,30,226.0,137.0,2.5,15.0,214.0,353.89,293.21
2016,12,9,9,45,386.5,125.0,2.6,15.5,271.0,495.17,408.94
2016,12,9,10,0,547.0,113.0,2.7,16.0,328.0,637.42,519.19
2016,12,9,10,15,407.5,147.0,2.75,16.0,313.0,565.3,460.64
2016,12,9,10,30,268.0,181.0,2.8,16.0,298.0,472.64,385.79
2016,12,9,10,45,215.5,194.0,2.9,16.5,290.5,426.29,347.98
2016,12,9,11,0,163.0,207.0,3.0,17.0,283.0,396.59,322.36
2016,12,9,11,15,138.0,211.5,2.9,17.0,277.0,379.92,308.18
2016,12,9,11,30,113.0,216.0,2.8,17.0,271.0,362.38,293.25
2016,12,9,11,45,183.5,214.5,2.75,17.0,304.5,429.42,348.09
2016,12,9,12,0,254.0,213.0,2.7,17.0,338.0,517.8,417.54
2016,12,9,12,15,225.5,214.0,2.6,17.0,324.5,469.73,379.46
2016,12,9,12,30,197.0,215.0,2.5,17.0,311.0,442.48,357.65
2016,12,9,12,45,118.0,202.0,2.45,17.0,259.5,348.15,281.81
2016,12,9,13,0,39.0,189.0,2.4,17.0,208.0,236.0,190.21
2016,12,9,13,15,97.0,189.5,2.25,17.0,233.0,291.36,237.28
2016,12,9,13,30,155.0,190.0,2.1,17.0,258.0,363.1,295.67
2016,12,9,13,45,116.0,177.5,2.0,17.0,226.5,309.96,252.25
2016,12,9,14,0,77.0,165.0,1.9,17.0,195.0,241.91,196.98
2016,12,9,14,15,73.5,152.0,1.7,16.5,179.0,222.48,181.78
2016,12,9,14,30,70.0,139.0,1.5,16.0,163.0,203.41,166.49
2016,12,9,14,45,66.0,124.5,1.35,16.0,145.0,182.3,149.03
2016,12,9,15,0,62.0,110.0,1.2,16.0,127.0,161.64,131.71
2016,12,9,15,15,54.5,93.5,1.1,15.5,107.0,136.28,110.39
2016,12,9,15,30,47.0,77.0,1.0,15.0,87.0,111.63,89.28
2016,12,9,15,45,35.0,60.5,0.9,15.0,67.0,85.08,66.06
2016,12,9,16,0,23.0,44.0,0.8,15.0,47.0,59.45,43.44
2016,12,9,16,15,11.5,28.0,0.75,14.5,29.5,35.25,20.48
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,9.89,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,5.12,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,14.0,5.0,4.27,0.0
2016,12,10,7,30,0.0,10.0,4.1,14.0,10.0,8.54,0.0
2016,12,10,7,45,0.0,25.0,4.1,14.0,25.0,22.2,10.46
2016,12,10,8,0,0.0,40.0,4.1,14.0,40.0,37.24,25.08
2016,12,10,8,15,4.0,56.5,4.05,14.0,57.5,55.83,41.47
2016,12,10,8,30,8.0,73.0,4.0,14.0,75.0,74.55,57.92
2016,12,10,8,45,14.5,88.0,3.95,14.0,92.0,93.34,74.39
2016,12,10,9,0,21.0,103.0,3.9,14.0,109.0,112.82,91.3
2016,12,10,9,15,24.5,117.0,3.95,14.0,124.5,141.39,115.59
2016,12,10,9,30,28.0,131.0,4.0,14.0,140.0,159.91,131.2
2016,12,10,9,45,14.0,113.0,4.1,14.5,117.5,113.23,91.22
2016,12,10,10,0,0.0,95.0,4.2,15.0,95.0,81.83,63.98
2016,12,10,10,15,5.0,126.0,4.15,15.0,128.0,117.53,94.13
2016,12,10,10,30,10.0,157.0,4.1,15.0,161.0,155.05,125.43
2016,12,10,10,45,5.0,150.5,4.05,15.0,152.5,142.21,114.35
2016,12,10,11,0,0.0,144.0,4.0,15.0,144.0,129.78,103.68
2016,12,10,11,15,0.0,76.0,3.85,15.0,76.0,63.07,47.8
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,34.0,3.6,15.0,34.0,28.11,18.27
2016,12,10,12,0,0.0,60.0,3.5,15.0,60.0,49.73,36.56
2016,12,10,12,15,0.0,59.0,3.35,15.0,59.0,48.89,35.85
2016,12,10,12,30,0.0,58.0,3.2,15.0,58.0,48.06,35.16
2016,12,10,12,45,0.0,32.5,3.05,15.0,32.5,26.86,17.22
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,5.77,0.0
2016,12,10,13,15,11.0,86.5,2.8,15.0,91.0,82.6,64.97
2016,12,10,13,30,22.0,166.0,2.7,15.0,175.0,176.12,143.23
2016,12,10,13,45,11.0,140.0,2.6,15.0,144.5,138.0,111.19
2016,12,10,14,0,0.0,114.0,2.5,15.0,114.0,101.39,80.34
2016,12,10,14,15,0.0,104.5,2.35,15.0,104.5,92.53,73.04
2016,12,10,14,30,0.0,95.0,2.2,15.0,95.0,83.79,65.76
2016,12,10,14,45,0.0,84.5,2.05,15.0,84.5,74.1,57.62
2016,12,10,15,0,0.0,74.0,1.9,15.0,74.0,64.52,49.48
2016,12,10,15,15,0.0,62.5,1.8,14.5,62.5,53.95,40.5
2016,12,10,15,30,0.0,51.0,1.7,14.0,51.0,43.43,31.43
2016,12,10,15,45,0.0,39.0,1.6,14.0,39.0,32.38,21.75
2016,12,10,16,0,0.0,27.0,1.5,14.0,27.0,22.29,12.84
2016,12,10,16,15,0.0,17.0,1.45,13.5,17.0,14.01,4.81
2016,12,10,16,30,0.0,7.0,1.4,13.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,1.35,13.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,5.0,8.5,7.26,0.0
2016,12,11,7,30,0.0,17.0,0.8,5.0,17.0,14.51,0.0
2016,12,11,7,45,83.5,30.5,0.75,5.5,41.0,88.99,59.38
2016,12,11,8,0,167.0,44.0,0.7,6.0,65.0,151.94,122.45
2016,12,11,8,15,193.5,59.5,0.75,6.0,92.5,193.35,161.1
2016,12,11,8,30,220.0,75.0,0.8,6.0,120.0,237.14,200.58
2016,12,11,8,45,235.0,90.0,0.9,6.5,146.5,274.88,233.67
2016,12,11,9,0,250.0,105.0,1.0,7.0,173.0,313.59,266.63
2016,12,11,9,15,261.5,117.5,1.1,7.0,197.5,347.13,295.01
2016,12,11,9,30,273.0,130.0,1.2,7.0,222.0,381.08,323.18
2016,12,11,9,45,311.0,138.0,1.3,7.5,252.5,430.94,363.67
2016,12,11,10,0,349.0,146.0,1.4,8.0,283.0,482.64,404.7
2016,12,11,10,15,213.0,165.5,1.5,8.5,250.5,397.88,332.75
2016,12,11,10,30,77.0,185.0,1.6,9.0,218.0,267.7,223.0
2016,12,11,10,45,84.5,194.0,1.75,9.5,232.0,286.14,238.5
2016,12,11,11,0,92.0,203.0,1.9,10.0,246.0,304.96,253.52
2016,12,11,11,15,102.0,209.0,1.9,10.5,257.5,322.43,267.28
2016,12,11,11,30,112.0,215.0,1.9,11.0,269.0,340.16,281.15
2016,12,11,11,45,176.0,214.5,1.95,11.5,300.0,422.37,347.91
2016,12,11,12,0,240.0,214.0,2.0,12.0,331.0,484.45,397.39
2016,12,11,12,15,222.0,214.0,1.95,12.0,322.0,466.6,382.41
2016,12,11,12,30,204.0,214.0,1.9,12.0,313.0,448.28,367.61
2016,12,11,12,45,126.5,203.5,1.9,12.0,264.5,358.64,294.79
2016,12,11,13,0,49.0,193.0,1.9,12.0,216.0,251.01,206.02
2016,12,11,13,15,83.0,191.0,1.95,12.0,228.0,280.72,232.19
2016,12,11,13,30,117.0,189.0,2.0,12.0,240.0,327.72,271.44
2016,12,11,13,45,58.5,156.5,2.05,12.0,182.0,214.23,177.24
2016,12,11,14,0,0.0,124.0,2.1,12.0,124.0,112.18,90.25
2016,12,11,14,15,0.0,114.0,2.0,11.5,114.0,102.78,82.73
2016,12,11,14,30,0.0,104.0,1.9,11.0,104.0,93.53,75.1
2016,12,11,14,45,0.0,92.5,1.85,11.0,92.5,82.77,65.96
2016,12,11,15,0,0.0,81.0,1.8,11.0,81.0,72.14,56.83
2016,12,11,15,15,0.0,68.5,1.5,10.5,68.5,60.5,46.81
2016,12,11,15,30,0.0,56.0,1.2,10.0,56.0,48.92,36.7
2016,12,11,15,45,0.0,43.0,0.95,9.5,43.0,36.78,25.99
2016,12,11,16,0,0.0,30.0,0.7,9.0,30.0,24.79,15.32
2016,12,11,16,15,0.0,19.0,0.7,8.5,19.0,15.67,6.32
2016,12,11,16,30,0.0,8.0,0.7,8.0,8.0,6.58,0.0
2016,12,11,16,45,0.0,4.0,0.75,8.0,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,4.5,8.0,6.83,0.0
2016,12,12,7,30,0.0,16.0,1.0,5.0,16.0,13.66,0.0
2016,12,12,7,45,88.5,29.5,1.1,5.5,40.0,89.19,57.98
2016,12,12,8,0,177.0,43.0,1.2,6.0,64.0,166.86,134.57
2016,12,12,8,15,206.0,58.5,1.25,6.5,92.5,198.82,165.71
2016,12,12,8,30,235.0,74.0,1.3,7.0,121.0,244.73,206.94
2016,12,12,8,45,255.0,88.0,1.4,7.5,149.0,285.04,242.39
2016,12,12,9,0,275.0,102.0,1.5,8.0,177.0,326.79,278.07
2016,12,12,9,15,291.5,113.5,1.4,8.0,203.0,363.77,308.94
2016,12,12,9,30,308.0,125.0,1.3,8.0,229.0,401.51,339.57
2016,12,12,9,45,436.0,116.0,1.25,8.5,277.5,523.17,437.34
2016,12,12,10,0,564.0,107.0,1.2,9.0,326.0,643.2,527.99
2016,12,12,10,15,589.0,109.0,1.1,9.5,351.0,685.44,555.57
2016,12,12,10,30,614.0,111.0,1.0,10.0,376.0,726.68,582.44
2016,12,12,10,45,577.0,127.0,0.95,10.5,384.5,725.13,578.43
2016,12,12,11,0,540.0,143.0,0.9,11.0,393.0,712.52,567.06
2016,12,12,11,15,506.5,155.0,0.95,11.0,393.5,703.34,560.75
2016,12,12,11,30,473.0,167.0,1.0,11.0,394.0,691.07,551.4
2016,12,12,11,45,407.0,182.0,1.05,11.0,379.0,647.9,518.67
2016,12,12,12,0,341.0,197.0,1.1,11.0,364.0,582.17,469.45
2016,12,12,12,15,328.0,198.0,1.1,11.0,357.5,570.29,460.93
2016,12,12,12,30,315.0,199.0,1.1,11.0,351.0,557.28,451.02
2016,12,12,12,45,230.0,202.5,1.15,11.0,312.5,456.77,373.0
2016,12,12,13,0,145.0,206.0,1.2,11.0,274.0,378.86,310.68
2016,12,12,13,15,156.5,197.5,1.15,11.0,268.0,376.89,310.22
2016,12,12,13,30,168.0,189.0,1.1,11.0,262.0,374.19,308.64
2016,12,12,13,45,157.0,178.5,1.1,11.0,243.5,348.09,287.97
2016,12,12,14,0,146.0,168.0,1.1,11.0,225.0,322.32,267.51
2016,12,12,14,15,139.0,156.0,1.0,10.5,207.0,298.29,248.55
2016,12,12,14,30,132.0,144.0,0.9,10.0,189.0,274.62,229.58
2016,12,12,14,45,126.5,128.5,0.85,10.0,168.0,247.64,207.36
2016,12,12,15,0,121.0,113.0,0.8,10.0,147.0,221.0,185.03
2016,12,12,15,15,110.0,96.5,0.75,9.5,124.0,189.66,158.49
2016,12,12,15,30,99.0,80.0,0.7,9.0,101.0,159.22,132.11
2016,12,12,15,45,83.5,63.0,0.65,9.0,77.5,126.35,102.85
2016,12,12,16,0,68.0,46.0,0.6,9.0,54.0,94.67,74.1
2016,12,12,16,15,34.0,30.0,0.6,8.5,34.0,56.95,37.82
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,11.56,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,1.0,8.5,7.0,5.97,0.0
2016,12,13,7,30,0.0,14.0,1.1,9.0,14.0,11.95,0.0
2016,12,13,7,45,75.5,28.0,1.2,9.5,37.0,80.36,49.38
2016,12,13,8,0,151.0,42.0,1.3,10.0,60.0,140.85,111.23
2016,12,13,8,15,186.5,57.5,1.35,10.0,88.5,186.44,153.23
2016,12,13,8,30,222.0,73.0,1.4,10.0,117.0,235.3,196.8
2016,12,13,8,45,244.0,87.5,1.5,10.5,145.5,276.99,233.1
2016,12,13,9,0,266.0,102.0,1.6,11.0,174.0,320.31,269.79
2016,12,13,9,15,285.0,113.5,1.55,11.5,200.5,358.73,301.24
2016,12,13,9,30,304.0,125.0,1.5,12.0,227.0,398.14,332.59
2016,12,13,9,45,152.0,117.5,1.45,12.5,168.5,257.29,215.0
2016,12,13,10,0,0.0,110.0,1.4,13.0,110.0,97.51,77.4
2016,12,13,10,15,82.0,148.5,1.4,13.0,184.0,224.9,186.73
2016,12,13,10,30,164.0,187.0,1.4,13.0,258.0,367.49,303.0
2016,12,13,10,45,86.0,175.0,1.4,13.0,212.0,262.78,215.96
2016,12,13,11,0,8.0,163.0,1.4,13.0,166.0,158.34,127.86
2016,12,13,11,15,82.5,189.0,1.4,13.0,228.0,277.69,228.46
2016,12,13,11,30,157.0,215.0,1.4,13.0,290.0,404.18,330.13
2016,12,13,11,45,105.5,210.0,1.4,13.5,261.0,327.53,266.92
2016,12,13,12,0,54.0,205.0,1.4,14.0,232.0,270.7,219.67
2016,12,13,12,15,162.5,205.0,1.3,14.0,284.0,396.94,323.32
2016,12,13,12,30,271.0,205.0,1.2,14.0,336.0,522.56,421.13
2016,12,13,12,45,202.5,205.5,1.15,14.0,302.0,434.51,351.32
2016,12,13,13,0,134.0,206.0,1.1,14.0,268.0,368.61,298.73
2016,12,13,13,15,123.5,197.5,1.05,14.0,253.0,346.4,281.62
2016,12,13,13,30,113.0,189.0,1.0,14.0,238.0,324.43,264.28
2016,12,13,13,45,56.5,158.5,0.95,14.0,183.0,215.25,175.58
2016,12,13,14,0,0.0,128.0,0.9,14.0,128.0,116.62,92.95
2016,12,13,14,15,0.0,117.5,0.8,13.5,117.5,106.65,85.17
2016,12,13,14,30,0.0,107.0,0.7,13.0,107.0,96.85,77.2
2016,12,13,14,45,0.0,95.0,0.65,13.0,95.0,85.54,67.7
2016,12,13,15,0,0.0,83.0,0.6,13.0,83.0,74.35,58.22
2016,12,13,15,15,0.0,70.0,0.55,12.5,70.0,62.15,47.84
2016,12,13,15,30,0.0,57.0,0.5,12.0,57.0,50.0,37.35
2016,12,13,15,45,0.0,43.5,0.45,12.0,43.5,37.28,26.17
2016,12,13,16,0,0.0,30.0,0.4,12.0,30.0,24.79,15.13
2016,12,13,16,15,0.0,19.0,0.4,11.5,19.0,15.67,6.3
2016,12,13,16,30,0.0,8.0,0.4,11.0,8.0,6.57,0.0
2016,12,13,16,45,0.0,4.0,0.45,11.0,4.0,3.41,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.9,9.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,2.1,10.0,15.0,12.8,0.0
2016,12,14,7,45,110.0,27.5,2.3,11.0,40.5,94.73,56.78
2016,12,14,8,0,220.0,40.0,2.5,12.0,66.0,184.04,145.21
2016,12,14,8,15,262.0,54.0,2.55,12.0,97.0,235.38,193.01
2016,12,14,8,30,304.0,68.0,2.6,12.0,128.0,290.78,242.44
2016,12,14,8,45,331.5,80.5,2.65,12.5,158.5,338.43,283.79
2016,12,14,9,0,359.0,93.0,2.7,13.0,189.0,387.96,325.44
2016,12,14,9,15,383.0,102.0,2.75,13.0,217.5,432.14,362.3
2016,12,14,9,30,407.0,111.0,2.8,13.0,246.0,477.27,399.09
2016,12,14,9,45,241.0,136.0,2.85,13.5,218.0,370.66,309.53
2016,12,14,10,0,75.0,161.0,2.9,14.0,190.0,235.79,194.75
2016,12,14,10,15,37.5,148.0,2.9,14.0,162.5,185.4,152.09
2016,12,14,10,30,0.0,135.0,2.9,14.0,135.0,122.12,97.8
2016,12,14,10,45,85.5,169.0,2.95,14.5,208.5,254.69,210.53
2016,12,14,11,0,171.0,203.0,3.0,15.0,282.0,399.22,328.08
2016,12,14,11,15,216.0,204.5,3.0,15.0,306.5,445.68,365.27
2016,12,14,11,30,261.0,206.0,3.0,15.0,331.0,513.65,418.78
2016,12,14,11,45,268.5,207.0,3.0,15.0,336.5,523.82,426.34
2016,12,14,12,0,276.0,208.0,3.0,15.0,342.0,533.09,433.56
2016,12,14,12,15,184.0,210.0,3.0,15.0,299.0,424.6,346.75
2016,12,14,12,30,92.0,212.0,3.0,15.0,256.0,317.21,259.05
2016,12,14,12,45,138.0,208.0,3.0,15.0,273.0,376.09,308.06
2016,12,14,13,0,184.0,204.0,3.0,15.0,290.0,413.38,339.08
2016,12,14,13,15,92.0,174.0,2.95,15.0,217.0,267.21,219.58
2016,12,14,13,30,0.0,144.0,2.9,15.0,144.0,131.58,105.13
2016,12,14,13,45,0.0,125.5,2.9,15.0,125.5,112.61,89.65
2016,12,14,14,0,0.0,107.0,2.9,15.0,107.0,94.09,74.27
2016,12,14,14,15,0.0,98.5,2.75,14.5,98.5,86.25,67.92
2016,12,14,14,30,0.0,90.0,2.6,14.0,90.0,78.53,61.58
2016,12,14,14,45,0.0,80.0,2.5,14.0,80.0,69.35,53.82
2016,12,14,15,0,0.0,70.0,2.4,14.0,70.0,60.25,46.06
2016,12,14,15,15,0.0,59.0,2.25,13.5,59.0,50.18,37.46
2016,12,14,15,30,0.0,48.0,2.1,13.0,48.0,40.17,28.79
2016,12,14,15,45,0.0,37.0,1.95,13.0,37.0,30.59,20.35
2016,12,14,16,0,0.0,26.0,1.8,13.0,26.0,21.46,12.24
2016,12,14,16,15,0.0,16.5,1.8,12.5,16.5,13.59,4.7
2016,12,14,16,30,0.0,7.0,1.8,12.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,1.8,12.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,12.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,6.5,4.25,12.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,11.0,4.3,13.0,11.0,9.04,1.75
2016,12,15,8,15,0.0,16.5,4.2,13.0,16.5,13.57,5.82
2016,12,15,8,30,0.0,22.0,4.1,13.0,22.0,18.11,9.85
2016,12,15,8,45,0.0,27.5,4.05,13.0,27.5,22.67,13.87
2016,12,15,9,0,0.0,33.0,4.0,13.0,33.0,27.22,17.86
2016,12,15,9,15,0.0,38.0,4.05,13.0,38.0,31.37,21.47
2016,12,15,9,30,0.0,43.0,4.1,13.0,43.0,35.53,25.04
2016,12,15,9,45,0.0,47.5,4.15,13.0,47.5,39.28,28.23
2016,12,15,10,0,0.0,52.0,4.2,13.0,52.0,43.02,31.4
2016,12,15,10,15,0.0,77.0,4.2,13.0,77.0,64.02,49.3
2016,12,15,10,30,0.0,102.0,4.2,13.0,102.0,87.87,69.5
2016,12,15,10,45,0.0,95.5,4.2,13.5,95.5,81.11,63.53
2016,12,15,11,0,0.0,89.0,4.2,14.0,89.0,74.68,57.91
2016,12,15,11,15,0.0,92.5,4.15,14.0,92.5,77.84,60.54
2016,12,15,11,30,0.0,96.0,4.1,14.0,96.0,81.05,63.2
2016,12,15,11,45,0.0,97.0,4.1,14.5,97.0,81.93,63.79
2016,12,15,12,0,0.0,98.0,4.1,15.0,98.0,82.85,64.42
2016,12,15,12,15,0.0,110.5,4.1,15.0,110.5,94.93,74.54
2016,12,15,12,30,0.0,123.0,4.1,15.0,123.0,107.44,85.02
2016,12,15,12,45,0.0,115.0,4.2,15.0,115.0,99.62,78.52
2016,12,15,13,0,0.0,107.0,4.3,15.0,107.0,91.94,72.16
2016,12,15,13,15,0.0,98.0,4.45,15.0,98.0,83.42,65.08
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,75.02,58.08
2016,12,15,13,45,0.0,64.0,4.75,15.0,64.0,53.03,39.55
2016,12,15,14,0,0.0,39.0,4.9,15.0,39.0,32.22,21.9
2016,12,15,14,15,0.0,35.5,4.9,15.0,35.5,29.31,19.46
2016,12,15,14,30,0.0,32.0,4.9,15.0,32.0,26.4,16.99
2016,12,15,14,45,0.0,28.5,4.95,15.0,28.5,23.5,14.52
2016,12,15,15,0,0.0,25.0,5.0,15.0,25.0,20.6,12.02
2016,12,15,15,15,0.0,21.0,4.9,14.5,21.0,17.29,9.18
2016,12,15,15,30,0.0,17.0,4.8,14.0,17.0,13.98,6.31
2016,12,15,15,45,0.0,13.0,4.7,14.0,13.0,10.68,3.39
2016,12,15,16,0,0.0,9.0,4.6,14.0,9.0,7.39,0.48
2016,12,15,16,15,0.0,5.5,4.5,14.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,4.4,14.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,4.3,14.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,81.5,7.0,3.7,6.0,9.0,0.0,0.0
2016,12,16,7,30,163.0,14.0,3.8,6.0,18.0,75.58,0.0
2016,12,16,7,45,314.5,24.0,3.9,6.5,52.5,190.51,111.73
2016,12,16,8,0,466.0,34.0,4.0,7.0,87.0,300.64,241.79
2016,12,16,8,15,546.5,40.5,4.15,7.0,127.5,377.81,315.98
2016,12,16,8,30,627.0,47.0,4.3,7.0,168.0,456.43,387.9
2016,12,16,8,45,678.5,51.0,4.5,7.5,208.5,526.09,449.67
2016,12,16,9,0,730.0,55.0,4.7,8.0,249.0,598.38,511.03
2016,12,16,9,15,761.5,58.5,4.75,8.0,285.5,657.67,559.31
2016,12,16,9,30,793.0,62.0,4.8,8.0,322.0,717.16,606.59
2016,12,16,9,45,816.5,64.0,4.85,8.5,354.5,768.11,644.98
2016,12,16,10,0,840.0,66.0,4.9,9.0,387.0,817.91,681.69
2016,12,16,10,15,854.5,67.5,4.9,9.0,413.0,857.73,711.12
2016,12,16,10,30,869.0,69.0,4.9,9.0,439.0,895.26,738.54
2016,12,16,10,45,879.0,70.0,4.9,9.5,458.0,925.45,758.82
2016,12,16,11,0,889.0,71.0,4.9,10.0,477.0,942.49,769.17
2016,12,16,11,15,894.5,71.5,4.85,10.0,489.0,961.37,782.07
2016,12,16,11,30,900.0,72.0,4.8,10.0,501.0,976.95,792.57
2016,12,16,11,45,900.5,73.0,4.8,10.0,505.5,984.92,798.03
2016,12,16,12,0,901.0,74.0,4.8,10.0,510.0,989.36,801.1
2016,12,16,12,15,900.0,73.5,4.7,10.0,507.0,986.75,798.33
2016,12,16,12,30,899.0,73.0,4.6,10.0,504.0,980.6,793.16
2016,12,16,12,45,894.0,72.5,4.6,10.0,493.5,967.1,783.69
2016,12,16,13,0,889.0,72.0,4.6,10.0,483.0,950.25,771.9
2016,12,16,13,15,880.5,71.0,4.55,10.0,465.0,936.23,761.92
2016,12,16,13,30,872.0,70.0,4.5,10.0,447.0,908.79,742.01
2016,12,16,13,45,857.0,69.0,4.5,10.0,422.5,872.69,716.03
2016,12,16,14,0,842.0,68.0,4.5,10.0,398.0,834.22,688.05
2016,12,16,14,15,822.0,65.5,4.4,10.0,367.0,787.57,652.82
2016,12,16,14,30,802.0,63.0,4.3,10.0,336.0,739.43,615.99
2016,12,16,14,45,772.0,60.0,4.2,10.0,300.0,681.94,571.18
2016,12,16,15,0,742.0,57.0,4.1,10.0,264.0,624.34,525.33
2016,12,16,15,15,697.5,53.0,3.75,9.0,224.0,556.13,470.39
2016,12,16,15,30,653.0,49.0,3.4,8.0,184.0,489.79,413.69
2016,12,16,15,45,583.0,42.5,3.05,7.5,143.5,408.63,342.06
2016,12,16,16,0,513.0,36.0,2.7,7.0,103.0,339.37,277.55
2016,12,16,16,15,256.5,32.5,2.55,6.5,66.0,185.43,137.66
2016,12,16,16,30,0.0,29.0,2.4,6.0,29.0,34.77,0.0
2016,12,16,16,45,0.0,14.5,2.25,5.5,14.5,12.38,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.5,1.2,-0.5,9.5,0.0,0.0
2016,12,17,7,30,238.0,13.0,1.2,0.0,19.0,103.62,0.0
2016,12,17,7,45,385.5,22.0,1.3,0.5,54.5,213.39,122.01
2016,12,17,8,0,533.0,31.0,1.4,1.0,90.0,323.46,262.18
2016,12,17,8,15,609.5,37.0,1.55,1.5,132.0,401.98,337.73
2016,12,17,8,30,686.0,43.0,1.7,2.0,174.0,486.66,413.45
2016,12,17,8,45,733.5,47.0,1.9,2.5,215.5,556.07,474.36
2016,12,17,9,0,781.0,51.0,2.1,3.0,257.0,627.8,534.05
2016,12,17,9,15,811.0,54.0,2.2,3.5,294.5,687.36,580.55
2016,12,17,9,30,841.0,57.0,2.3,4.0,332.0,746.9,625.69
2016,12,17,9,45,861.5,59.0,2.4,5.0,364.5,797.05,661.33
2016,12,17,10,0,882.0,61.0,2.5,6.0,397.0,837.33,688.73
2016,12,17,10,15,895.5,62.5,2.5,6.5,423.5,876.94,715.59
2016,12,17,10,30,909.0,64.0,2.5,7.0,450.0,914.19,740.26
2016,12,17,10,45,917.5,65.0,2.55,7.5,469.5,943.54,759.41
2016,12,17,11,0,926.0,66.0,2.6,8.0,489.0,969.85,776.33
2016,12,17,11,15,931.0,67.0,2.6,8.0,501.0,989.59,789.49
2016,12,17,11,30,936.0,68.0,2.6,8.0,513.0,1005.88,800.34
2016,12,17,11,45,936.5,68.5,2.6,8.0,517.5,1013.55,805.27
2016,12,17,12,0,937.0,69.0,2.6,8.0,522.0,1017.54,807.86
2016,12,17,12,15,935.5,69.0,2.55,8.0,519.0,1015.21,805.66
2016,12,17,12,30,934.0,69.0,2.5,8.0,516.0,1009.2,801.11
2016,12,17,12,45,923.5,70.0,2.5,8.5,504.5,992.27,788.19
2016,12,17,13,0,913.0,71.0,2.5,9.0,493.0,971.97,773.13
2016,12,17,13,15,904.5,70.0,2.4,9.0,475.0,947.64,755.69
2016,12,17,13,30,896.0,69.0,2.3,9.0,457.0,920.24,736.12
2016,12,17,13,45,882.0,67.5,2.25,9.0,431.5,893.54,717.57
2016,12,17,14,0,868.0,66.0,2.2,9.0,406.0,854.71,690.07
2016,12,17,14,15,848.5,63.5,2.05,8.5,375.0,807.77,656.67
2016,12,17,14,30,829.0,61.0,1.9,8.0,344.0,759.23,621.55
2016,12,17,14,45,799.5,58.5,1.75,8.0,307.0,701.83,577.9
2016,12,17,15,0,770.0,56.0,1.6,8.0,270.0,644.19,533.15
2016,12,17,15,15,726.5,51.5,1.4,7.0,230.0,574.93,479.24
2016,12,17,15,30,683.0,47.0,1.2,6.0,190.0,507.51,423.09
2016,12,17,15,45,612.5,41.5,1.05,5.5,148.0,425.7,352.7
2016,12,17,16,0,542.0,36.0,0.9,5.0,106.0,349.08,283.72
2016,12,17,16,15,271.0,33.5,0.95,4.5,68.5,193.51,144.57
2016,12,17,16,30,0.0,31.0,1.0,4.0,31.0,38.53,0.0
2016,12,17,16,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,-1.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,-1.0,17.0,96.17,0.0
2016,12,18,7,45,371.5,21.0,1.5,-0.5,52.0,205.35,112.01
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,315.72,256.67
2016,12,18,8,15,599.5,36.0,1.7,0.5,129.0,394.42,332.88
2016,12,18,8,30,678.0,42.0,1.7,1.0,171.0,479.62,409.01
2016,12,18,8,45,728.0,46.0,1.7,1.5,212.5,550.17,470.18
2016,12,18,9,0,778.0,50.0,1.7,2.0,254.0,623.32,529.95
2016,12,18,9,15,809.5,53.0,1.7,2.5,292.0,683.84,576.33
2016,12,18,9,30,841.0,56.0,1.7,3.0,330.0,744.5,621.24
2016,12,18,9,45,860.5,58.5,1.75,4.0,363.0,794.54,656.1
2016,12,18,10,0,880.0,61.0,1.8,5.0,396.0,834.7,682.77
2016,12,18,10,15,895.0,62.5,1.8,5.5,423.0,875.64,710.18
2016,12,18,10,30,910.0,64.0,1.8,6.0,450.0,914.32,735.44
2016,12,18,10,45,920.0,65.0,1.85,6.5,470.0,945.17,755.44
2016,12,18,11,0,930.0,66.0,1.9,7.0,490.0,973.03,773.29
2016,12,18,11,15,935.5,67.0,1.9,7.0,502.5,993.43,786.62
2016,12,18,11,30,941.0,68.0,1.9,7.0,515.0,1010.36,797.69
2016,12,18,11,45,943.5,68.0,1.95,7.5,520.0,1019.45,802.74
2016,12,18,12,0,946.0,68.0,2.0,8.0,525.0,1024.85,805.48
2016,12,18,12,15,944.5,68.0,2.05,8.0,522.0,1022.63,804.6
2016,12,18,12,30,943.0,68.0,2.1,8.0,519.0,1016.69,801.4
2016,12,18,12,45,938.5,67.5,2.2,8.0,508.5,1003.52,793.94
2016,12,18,13,0,934.0,67.0,2.3,8.0,498.0,986.8,784.1
2016,12,18,13,15,925.0,66.0,2.35,8.0,479.5,961.76,767.79
2016,12,18,13,30,916.0,65.0,2.4,8.0,461.0,933.59,749.24
2016,12,18,13,45,902.5,63.5,2.5,8.5,436.0,897.78,724.18
2016,12,18,14,0,889.0,62.0,2.6,9.0,411.0,859.48,697.01
2016,12,18,14,15,869.5,60.0,2.5,8.5,379.5,813.27,664.46
2016,12,18,14,30,850.0,58.0,2.4,8.0,348.0,772.98,635.82
2016,12,18,14,45,821.0,55.5,2.3,8.0,311.0,715.32,592.1
2016,12,18,15,0,792.0,53.0,2.2,8.0,274.0,657.35,547.22
2016,12,18,15,15,749.5,49.0,1.9,7.0,233.5,588.54,493.19
2016,12,18,15,30,707.0,45.0,1.6,6.0,193.0,521.43,436.55
2016,12,18,15,45,638.5,39.5,1.35,5.0,151.0,439.77,366.15
2016,12,18,16,0,570.0,34.0,1.1,4.0,109.0,363.27,297.01
2016,12,18,16,15,446.5,26.0,1.1,3.5,71.0,264.48,199.99
2016,12,18,16,30,323.0,18.0,1.1,3.0,33.0,168.29,0.0
2016,12,18,16,45,161.5,9.0,1.15,2.5,16.5,66.76,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,19,7,30,181.0,12.0,1.3,0.0,16.0,79.98,0.0
2016,12,19,7,45,326.0,22.0,1.45,0.5,49.0,190.12,97.36
2016,12,19,8,0,471.0,32.0,1.6,1.0,82.0,298.46,241.07
2016,12,19,8,15,551.5,38.5,1.65,1.5,122.5,369.35,310.82
2016,12,19,8,30,632.0,45.0,1.7,2.0,163.0,454.11,386.64
2016,12,19,8,45,683.0,49.0,1.75,2.5,203.5,523.46,447.1
2016,12,19,9,0,734.0,53.0,1.8,3.0,244.0,595.46,506.87
2016,12,19,9,15,766.0,56.0,1.85,3.5,281.0,654.66,552.97
2016,12,19,9,30,798.0,59.0,1.9,4.0,318.0,714.12,597.85
2016,12,19,9,45,816.5,62.0,2.0,4.5,350.0,762.58,633.52
2016,12,19,10,0,835.0,65.0,2.1,5.0,382.0,809.62,667.46
2016,12,19,10,15,850.0,67.0,2.2,5.5,408.0,850.61,696.32
2016,12,19,10,30,865.0,69.0,2.3,6.0,434.0,889.39,723.23
2016,12,19,10,45,873.5,70.5,2.4,7.0,453.5,919.08,741.94
2016,12,19,11,0,882.0,72.0,2.5,8.0,473.0,945.81,758.43
2016,12,19,11,15,888.0,72.5,2.45,8.0,485.5,955.22,763.75
2016,12,19,11,30,894.0,73.0,2.4,8.0,498.0,971.53,774.27
2016,12,19,11,45,895.0,73.5,2.4,8.5,502.5,979.62,778.1
2016,12,19,12,0,896.0,74.0,2.4,9.0,507.0,984.2,779.69
2016,12,19,12,15,805.5,87.0,2.4,9.0,475.0,923.27,736.38
2016,12,19,12,30,715.0,100.0,2.4,9.0,443.0,854.54,687.55
2016,12,19,12,45,760.5,87.0,2.45,9.0,444.5,869.01,699.57
2016,12,19,13,0,806.0,74.0,2.5,9.0,446.0,885.71,712.48
2016,12,19,13,15,836.5,72.5,2.45,9.0,446.0,898.69,721.91
2016,12,19,13,30,867.0,71.0,2.4,9.0,446.0,907.34,728.33
2016,12,19,13,45,852.5,69.5,2.35,9.0,421.5,871.44,702.59
2016,12,19,14,0,838.0,68.0,2.3,9.0,397.0,833.14,675.36
2016,12,19,14,15,817.5,65.5,2.1,8.5,366.5,786.44,641.49
2016,12,19,14,30,797.0,63.0,1.9,8.0,336.0,738.28,606.03
2016,12,19,14,45,767.5,60.0,1.75,8.0,300.0,681.52,562.68
2016,12,19,15,0,738.0,57.0,1.6,8.0,264.0,624.6,518.33
