Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,15,693.0,53.0,1.4,7.0,224.5,556.28,464.88
2016,12,19,15,30,648.0,49.0,1.2,6.0,185.0,489.89,409.5
2016,12,19,15,45,576.0,43.0,1.05,5.5,144.5,408.17,339.22
2016,12,19,16,0,504.0,37.0,0.9,5.0,104.0,338.5,275.98
2016,12,19,16,15,252.0,34.0,0.9,4.5,67.5,187.14,141.45
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,37.85,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,68.0,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,136.0,11.0,1.3,1.0,14.0,61.55,0.0
2016,12,20,7,45,280.5,21.5,1.4,2.0,45.5,168.54,80.06
2016,12,20,8,0,425.0,32.0,1.5,3.0,77.0,274.95,219.99
2016,12,20,8,15,506.5,38.5,1.5,3.5,116.0,349.89,292.14
2016,12,20,8,30,588.0,45.0,1.5,4.0,155.0,432.33,365.27
2016,12,20,8,45,639.0,49.5,1.55,4.5,194.0,494.65,419.76
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,565.27,478.48
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,624.03,523.45
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,683.27,567.13
2016,12,20,9,45,783.5,62.0,1.5,7.0,337.5,735.02,603.06
2016,12,20,10,0,811.0,63.0,1.5,8.0,370.0,785.98,637.32
2016,12,20,10,15,826.0,64.5,1.55,8.5,395.5,825.63,664.21
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,863.17,689.3
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,893.08,708.7
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,910.03,718.92
2016,12,20,11,15,867.0,69.0,1.7,10.0,472.0,930.07,732.19
2016,12,20,11,30,873.0,70.0,1.7,10.0,484.0,946.95,743.25
2016,12,20,11,45,874.5,70.5,1.75,10.5,489.0,955.48,747.99
2016,12,20,12,0,876.0,71.0,1.8,11.0,494.0,960.6,750.6
2016,12,20,12,15,875.0,71.0,1.85,11.0,491.5,959.15,750.22
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,954.26,747.68
2016,12,20,12,45,864.0,72.0,1.95,11.5,478.0,938.66,736.48
2016,12,20,13,0,854.0,73.0,2.0,12.0,467.0,930.3,730.56
2016,12,20,13,15,845.0,72.0,2.05,12.0,450.5,906.47,715.09
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,879.7,697.62
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,845.52,674.68
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,808.99,649.79
2016,12,20,14,15,789.0,65.5,2.05,11.5,356.5,763.68,617.56
2016,12,20,14,30,769.0,63.0,1.9,11.0,327.0,716.96,583.8
2016,12,20,14,45,742.0,59.5,1.75,11.0,292.5,662.58,542.52
2016,12,20,15,0,715.0,56.0,1.6,11.0,258.0,607.96,500.22
2016,12,20,15,15,671.5,52.0,1.45,10.0,219.5,541.72,449.1
2016,12,20,15,30,628.0,48.0,1.3,9.0,181.0,477.36,396.09
2016,12,20,15,45,563.5,42.0,1.15,8.5,142.0,401.01,330.69
2016,12,20,16,0,499.0,36.0,1.0,8.0,103.0,335.58,271.48
2016,12,20,16,15,380.0,27.0,1.0,7.5,67.0,241.59,182.27
2016,12,20,16,30,261.0,18.0,1.0,7.0,31.0,148.35,4.88
2016,12,20,16,45,130.5,9.0,1.05,6.5,15.5,55.86,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,10.24,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,124.27,53.01
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,245.69,193.95
2016,12,21,8,15,448.0,41.0,1.4,6.5,109.0,320.12,264.55
2016,12,21,8,30,531.0,49.0,1.5,7.0,147.0,402.39,337.03
2016,12,21,8,45,583.5,54.0,1.6,7.5,185.0,468.62,394.29
2016,12,21,9,0,636.0,59.0,1.7,8.0,223.0,538.21,452.27
2016,12,21,9,15,671.0,63.0,1.75,8.5,258.5,596.67,498.19
2016,12,21,9,30,706.0,67.0,1.8,9.0,294.0,651.01,539.07
2016,12,21,9,45,740.0,67.0,1.9,9.5,326.5,705.34,579.2
2016,12,21,10,0,774.0,67.0,2.0,10.0,359.0,759.29,618.13
2016,12,21,10,15,790.0,69.0,2.0,10.5,385.0,799.52,645.36
2016,12,21,10,30,806.0,71.0,2.0,11.0,411.0,837.81,670.8
2016,12,21,10,45,817.0,72.5,2.05,11.5,430.0,868.67,691.06
2016,12,21,11,0,828.0,74.0,2.1,12.0,449.0,896.88,709.35
2016,12,21,11,15,834.5,74.5,2.1,12.0,461.5,916.66,722.43
2016,12,21,11,30,841.0,75.0,2.1,12.0,474.0,933.31,733.46
2016,12,21,11,45,844.0,75.5,2.1,12.5,479.5,943.32,738.62
2016,12,21,12,0,847.0,76.0,2.1,13.0,485.0,949.97,741.63
2016,12,21,12,15,846.5,75.5,2.1,13.0,483.0,948.46,740.52
2016,12,21,12,30,846.0,75.0,2.1,13.0,481.0,943.53,737.28
2016,12,21,12,45,843.0,74.5,2.15,13.0,471.5,932.8,730.75
2016,12,21,13,0,840.0,74.0,2.2,13.0,462.0,918.78,722.05
2016,12,21,13,15,832.0,73.0,2.15,13.0,445.5,896.21,706.38
2016,12,21,13,30,824.0,72.0,2.1,13.0,429.0,870.7,688.74
2016,12,21,13,45,813.5,69.5,2.1,13.0,406.5,838.24,666.57
2016,12,21,14,0,803.0,67.0,2.1,13.0,384.0,803.34,642.49
2016,12,21,14,15,784.0,65.0,2.0,13.0,354.5,759.77,610.93
2016,12,21,14,30,765.0,63.0,1.9,13.0,325.0,714.72,577.9
2016,12,21,14,45,739.0,59.5,1.85,13.0,291.0,661.3,538.33
2016,12,21,15,0,713.0,56.0,1.8,13.0,257.0,607.56,497.58
2016,12,21,15,15,671.0,52.0,1.6,12.0,219.0,542.43,447.37
2016,12,21,15,30,629.0,48.0,1.4,11.0,181.0,479.05,395.22
2016,12,21,15,45,563.0,42.0,1.2,10.5,142.0,401.74,329.3
2016,12,21,16,0,497.0,36.0,1.0,10.0,103.0,335.39,269.71
2016,12,21,16,15,381.0,27.0,1.05,9.5,67.5,242.72,182.96
2016,12,21,16,30,265.0,18.0,1.1,9.0,32.0,151.0,16.58
2016,12,21,16,45,132.5,9.0,1.15,8.5,16.0,56.82,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,64.5,5.5,1.55,4.0,6.5,0.0,0.0
2016,12,22,7,30,129.0,11.0,1.5,4.0,13.0,58.41,0.0
2016,12,22,7,45,280.0,21.5,1.5,4.5,45.0,166.25,67.07
2016,12,22,8,0,431.0,32.0,1.5,5.0,77.0,276.25,218.07
2016,12,22,8,15,516.0,39.0,1.45,5.5,117.0,353.82,292.58
2016,12,22,8,30,601.0,46.0,1.4,6.0,157.0,439.29,367.49
2016,12,22,8,45,655.0,50.5,1.35,6.5,197.5,503.83,422.82
2016,12,22,9,0,709.0,55.0,1.3,7.0,238.0,577.31,482.46
2016,12,22,9,15,742.5,58.5,1.25,7.5,274.5,637.37,527.48
2016,12,22,9,30,776.0,62.0,1.2,8.0,311.0,697.89,571.11
2016,12,22,9,45,799.0,64.5,1.15,9.0,343.5,748.81,604.96
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,798.67,636.85
2016,12,22,10,15,836.5,68.5,1.15,10.5,402.0,838.48,663.25
2016,12,22,10,30,851.0,70.0,1.2,11.0,428.0,876.09,687.83
2016,12,22,10,45,861.0,71.0,1.25,11.5,448.0,906.49,707.14
2016,12,22,11,0,871.0,72.0,1.3,12.0,468.0,934.05,724.45
2016,12,22,11,15,877.0,73.0,1.35,12.5,480.5,954.77,737.08
2016,12,22,11,30,883.0,74.0,1.4,13.0,493.0,972.21,747.6
2016,12,22,11,45,885.0,74.5,1.5,13.5,498.0,970.85,746.35
2016,12,22,12,0,887.0,75.0,1.6,14.0,503.0,976.71,750.33
2016,12,22,12,15,886.5,74.5,1.65,14.0,501.0,975.31,750.05
2016,12,22,12,30,886.0,74.0,1.7,14.0,499.0,970.41,747.63
2016,12,22,12,45,883.0,73.0,1.75,14.0,489.5,958.96,740.91
2016,12,22,13,0,880.0,72.0,1.8,14.0,480.0,944.13,732.03
2016,12,22,13,15,872.0,71.0,1.7,14.0,463.0,931.44,722.79
2016,12,22,13,30,864.0,70.0,1.6,14.0,446.0,905.27,704.27
2016,12,22,13,45,851.5,68.5,1.55,14.0,422.0,871.5,681.25
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,835.24,656.39
2016,12,22,14,15,819.0,64.5,1.3,14.0,368.0,789.17,622.49
2016,12,22,14,30,799.0,62.0,1.1,14.0,338.0,741.57,587.19
2016,12,22,14,45,770.5,59.0,0.95,14.0,302.5,685.67,545.9
2016,12,22,15,0,742.0,56.0,0.8,14.0,267.0,629.52,503.64
2016,12,22,15,15,698.5,52.0,0.75,13.0,228.0,562.13,454.47
2016,12,22,15,30,655.0,48.0,0.7,12.0,189.0,496.55,402.88
2016,12,22,15,45,584.5,42.5,0.7,11.5,148.0,415.81,336.69
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,346.52,276.49
2016,12,22,16,15,396.5,28.0,0.7,10.5,70.5,252.0,189.56
2016,12,22,16,30,279.0,19.0,0.7,10.0,34.0,159.03,29.14
2016,12,22,16,45,139.5,9.5,0.75,10.0,17.0,60.08,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,6.5,13.0,10.71,0.0
2016,12,23,8,0,0.0,26.0,4.9,7.0,26.0,21.5,11.97
2016,12,23,8,15,0.0,40.0,4.95,7.0,40.0,35.1,24.44
2016,12,23,8,30,0.0,54.0,5.0,7.0,54.0,48.43,36.46
2016,12,23,8,45,0.0,68.0,5.05,7.5,68.0,61.67,48.25
2016,12,23,9,0,0.0,82.0,5.1,8.0,82.0,74.94,59.9
2016,12,23,9,15,0.0,95.0,5.0,8.0,95.0,87.13,70.58
2016,12,23,9,30,0.0,108.0,4.9,8.0,108.0,99.46,81.27
2016,12,23,9,45,0.5,119.0,4.85,8.5,119.0,110.07,90.21
2016,12,23,10,0,1.0,130.0,4.8,9.0,130.0,120.91,99.25
2016,12,23,10,15,0.5,104.5,4.6,9.0,104.5,91.66,73.96
2016,12,23,10,30,0.0,79.0,4.4,9.0,79.0,65.72,51.48
2016,12,23,10,45,0.0,61.0,4.2,9.5,61.0,50.54,38.23
2016,12,23,11,0,0.0,43.0,4.0,10.0,43.0,35.56,25.19
2016,12,23,11,15,101.0,126.5,4.0,10.0,175.0,236.36,200.19
2016,12,23,11,30,202.0,210.0,4.0,10.0,307.0,440.84,369.76
2016,12,23,11,45,101.0,110.0,4.0,10.5,158.5,218.31,183.92
2016,12,23,12,0,0.0,10.0,4.0,11.0,10.0,8.25,1.46
2016,12,23,12,15,0.0,57.0,4.25,11.0,57.0,47.22,35.04
2016,12,23,12,30,0.0,104.0,4.5,11.0,104.0,88.67,70.45
2016,12,23,12,45,0.0,70.0,4.75,11.0,70.0,58.06,44.32
2016,12,23,13,0,0.0,36.0,5.0,11.0,36.0,29.76,20.05
2016,12,23,13,15,40.0,111.5,5.0,10.5,129.0,144.07,119.87
2016,12,23,13,30,80.0,187.0,5.0,10.0,222.0,273.46,230.29
2016,12,23,13,45,40.0,133.5,5.0,10.0,151.0,169.36,141.39
2016,12,23,14,0,0.0,80.0,5.0,10.0,80.0,66.98,52.41
2016,12,23,14,15,0.0,74.0,4.85,10.0,74.0,61.64,47.92
2016,12,23,14,30,0.0,68.0,4.7,10.0,68.0,56.37,43.42
2016,12,23,14,45,0.0,60.5,4.55,10.0,60.5,50.11,38.03
2016,12,23,15,0,0.0,53.0,4.4,10.0,53.0,43.86,32.6
2016,12,23,15,15,0.0,45.5,4.05,9.5,45.5,37.62,27.19
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,31.39,21.71
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,24.34,15.44
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,17.3,9.14
2016,12,23,16,15,0.0,13.5,2.75,7.5,13.5,11.1,3.37
2016,12,23,16,30,0.0,6.0,2.5,7.0,6.0,4.92,0.0
2016,12,23,16,45,0.0,3.0,2.3,7.0,3.0,2.56,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,129.85,42.87
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,275.0,216.96
2016,12,24,8,15,521.0,37.0,1.9,4.0,114.0,352.33,293.41
2016,12,24,8,30,606.0,44.0,2.1,4.0,154.0,432.35,366.53
2016,12,24,8,45,661.5,48.0,2.35,4.5,194.5,503.21,429.33
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,577.24,492.49
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,636.95,539.67
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,697.13,585.78
2016,12,24,9,45,812.0,59.0,2.8,6.5,342.5,750.41,625.55
2016,12,24,10,0,840.0,60.0,2.9,7.0,376.0,802.91,663.88
2016,12,24,10,15,855.0,62.0,2.95,7.0,402.5,835.53,687.48
2016,12,24,10,30,870.0,64.0,3.0,7.0,429.0,874.39,715.67
2016,12,24,10,45,882.5,64.5,3.1,7.5,449.5,906.55,737.67
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,935.99,757.6
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,956.32,771.47
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,973.37,783.12
2016,12,24,11,45,911.0,65.5,3.25,8.5,502.0,983.68,789.03
2016,12,24,12,0,915.0,65.0,3.3,9.0,508.0,990.46,792.61
2016,12,24,12,15,914.5,65.0,3.3,9.0,506.0,989.96,792.18
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,985.86,789.41
2016,12,24,12,45,902.5,67.0,3.3,9.0,493.5,970.34,778.62
2016,12,24,13,0,891.0,69.0,3.3,9.0,483.0,951.51,765.66
2016,12,24,13,15,883.0,68.0,3.25,9.0,466.0,928.76,749.55
2016,12,24,13,30,875.0,67.0,3.2,9.0,449.0,902.96,731.28
2016,12,24,13,45,864.5,65.0,3.15,9.0,425.5,870.68,708.23
2016,12,24,14,0,854.0,63.0,3.1,9.0,402.0,844.7,689.77
2016,12,24,14,15,835.5,61.0,2.95,8.5,372.5,800.27,657.81
2016,12,24,14,30,817.0,59.0,2.8,8.0,343.0,754.17,624.19
2016,12,24,14,45,791.0,56.0,2.65,8.0,308.0,699.66,582.32
2016,12,24,15,0,765.0,53.0,2.5,8.0,273.0,644.68,539.25
2016,12,24,15,15,724.5,49.5,2.15,7.5,233.5,579.08,486.59
2016,12,24,15,30,684.0,46.0,1.8,7.0,194.0,514.98,431.91
2016,12,24,15,45,620.0,40.5,1.45,6.5,153.5,436.73,363.69
2016,12,24,16,0,556.0,35.0,1.1,6.0,113.0,363.22,297.14
2016,12,24,16,15,440.5,27.5,1.1,5.0,75.5,268.31,208.96
2016,12,24,16,30,325.0,20.0,1.1,4.0,38.0,177.24,58.15
2016,12,24,16,45,162.5,10.0,1.1,3.5,19.0,69.65,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,16.5,1.25,1.5,32.5,107.55,31.42
2016,12,25,8,0,325.0,33.0,1.3,2.0,65.0,223.41,176.84
2016,12,25,8,15,387.5,44.0,1.5,2.5,100.5,287.38,240.64
2016,12,25,8,30,450.0,55.0,1.7,3.0,136.0,357.54,304.57
2016,12,25,8,45,503.5,60.5,1.9,3.5,172.0,421.68,361.74
2016,12,25,9,0,557.0,66.0,2.1,4.0,208.0,489.23,420.04
2016,12,25,9,15,583.0,72.5,2.15,4.5,241.0,541.19,463.16
2016,12,25,9,30,609.0,79.0,2.2,5.0,274.0,593.62,504.43
2016,12,25,9,45,639.5,80.0,2.25,6.0,303.0,643.03,541.07
2016,12,25,10,0,670.0,81.0,2.3,7.0,332.0,692.26,576.58
2016,12,25,10,15,761.0,75.0,2.3,7.5,379.0,779.2,640.42
2016,12,25,10,30,852.0,69.0,2.3,8.0,426.0,873.8,707.56
2016,12,25,10,45,863.5,70.0,2.3,8.5,446.5,905.9,727.7
2016,12,25,11,0,875.0,71.0,2.3,9.0,467.0,935.22,746.29
2016,12,25,11,15,880.5,71.5,2.3,9.0,480.0,944.76,752.11
2016,12,25,11,30,886.0,72.0,2.3,9.0,493.0,961.19,763.17
2016,12,25,11,45,888.5,72.5,2.35,9.5,498.5,971.37,768.99
2016,12,25,12,0,891.0,73.0,2.4,10.0,504.0,978.09,772.58
2016,12,25,12,15,889.5,72.5,2.4,10.0,501.5,976.06,771.06
2016,12,25,12,30,888.0,72.0,2.4,10.0,499.0,970.51,767.35
2016,12,25,12,45,882.5,72.0,2.4,10.0,489.5,958.32,759.14
2016,12,25,13,0,877.0,72.0,2.4,10.0,480.0,942.8,748.76
2016,12,25,13,15,868.0,71.0,2.35,10.0,463.0,929.58,739.63
2016,12,25,13,30,859.0,70.0,2.3,10.0,446.0,902.86,720.92
2016,12,25,13,45,845.5,68.5,2.25,10.0,422.0,868.6,696.85
2016,12,25,14,0,832.0,67.0,2.2,10.0,398.0,831.89,670.91
2016,12,25,14,15,812.5,64.5,2.05,9.5,368.0,786.65,638.71
2016,12,25,14,30,793.0,62.0,1.9,9.0,338.0,739.86,604.89
2016,12,25,14,45,766.0,59.0,1.8,9.0,303.5,685.45,563.97
2016,12,25,15,0,739.0,56.0,1.7,9.0,269.0,630.69,521.92
2016,12,25,15,15,697.5,52.0,1.55,8.0,230.5,564.8,471.41
2016,12,25,15,30,656.0,48.0,1.4,7.0,192.0,500.56,418.62
2016,12,25,15,45,593.0,42.5,1.25,6.5,152.0,424.05,352.98
2016,12,25,16,0,530.0,37.0,1.1,6.0,112.0,352.1,288.71
2016,12,25,16,15,418.0,28.5,1.2,5.0,75.0,265.09,207.7
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,175.13,67.73
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,66.33,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,235.5,14.0,1.35,1.5,37.5,132.48,35.52
2016,12,26,8,0,471.0,28.0,1.5,2.0,75.0,281.83,222.5
2016,12,26,8,15,553.5,34.0,1.55,2.5,115.0,359.22,299.59
2016,12,26,8,30,636.0,40.0,1.6,3.0,155.0,443.77,375.45
2016,12,26,8,45,684.5,44.5,1.65,3.5,195.0,511.74,434.97
2016,12,26,9,0,733.0,49.0,1.7,4.0,235.0,582.46,494.1
2016,12,26,9,15,766.0,52.0,1.7,4.5,272.5,642.42,540.51
2016,12,26,9,30,799.0,55.0,1.7,5.0,310.0,702.84,585.67
2016,12,26,9,45,815.5,59.0,1.75,6.0,342.0,751.47,619.81
2016,12,26,10,0,832.0,63.0,1.8,7.0,374.0,798.65,652.0
2016,12,26,10,15,847.5,64.5,1.8,7.5,401.0,839.9,679.75
2016,12,26,10,30,863.0,66.0,1.8,8.0,428.0,879.03,705.49
2016,12,26,10,45,871.5,67.5,1.85,8.5,448.0,899.63,718.25
2016,12,26,11,0,880.0,69.0,1.9,9.0,468.0,926.7,735.78
2016,12,26,11,15,886.0,70.0,1.8,9.0,481.0,947.71,748.33
2016,12,26,11,30,892.0,71.0,1.7,9.0,494.0,965.48,758.59
2016,12,26,11,45,893.5,71.5,1.65,9.5,500.0,974.86,762.4
2016,12,26,12,0,895.0,72.0,1.6,10.0,506.0,980.75,764.01
2016,12,26,12,15,894.0,72.0,1.55,10.0,504.0,979.99,762.63
2016,12,26,12,30,893.0,72.0,1.5,10.0,502.0,975.71,759.07
2016,12,26,12,45,889.0,71.0,1.45,10.5,492.5,963.68,749.04
2016,12,26,13,0,885.0,70.0,1.4,11.0,483.0,948.26,736.96
2016,12,26,13,15,876.5,69.0,1.35,11.0,466.0,925.33,721.21
2016,12,26,13,30,868.0,68.0,1.3,11.0,449.0,899.39,703.51
2016,12,26,13,45,855.5,66.5,1.3,11.0,425.5,875.71,688.15
2016,12,26,14,0,843.0,65.0,1.3,11.0,402.0,839.71,663.96
2016,12,26,14,15,823.5,63.0,1.2,10.5,372.0,794.89,633.09
2016,12,26,14,30,804.0,61.0,1.1,10.0,342.0,748.46,600.62
2016,12,26,14,45,776.0,58.0,1.05,10.0,307.0,692.94,560.33
2016,12,26,15,0,748.0,55.0,1.0,10.0,272.0,637.12,518.88
2016,12,26,15,15,707.0,51.5,1.0,9.0,233.0,571.83,471.08
2016,12,26,15,30,666.0,48.0,1.0,8.0,194.0,508.07,420.68
2016,12,26,15,45,600.5,42.5,1.0,7.0,154.0,429.57,355.74
2016,12,26,16,0,535.0,37.0,1.0,6.0,114.0,355.87,291.71
2016,12,26,16,15,424.5,28.5,1.05,5.5,76.5,268.95,211.04
2016,12,26,16,30,314.0,20.0,1.1,5.0,39.0,179.81,78.71
2016,12,26,16,45,157.0,10.0,1.15,4.5,19.5,68.11,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,2.5,34.5,119.33,27.66
2016,12,27,8,0,392.0,31.0,0.6,3.0,69.0,252.44,197.05
2016,12,27,8,15,478.0,38.5,0.65,3.5,108.0,328.47,270.89
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,412.76,344.9
2016,12,27,8,45,623.0,50.0,0.75,4.5,187.0,483.07,405.03
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,552.77,462.56
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,612.53,508.05
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,672.96,552.17
2016,12,27,9,45,777.0,63.0,0.85,7.0,333.5,725.03,588.25
2016,12,27,10,0,803.0,65.0,0.9,8.0,366.0,776.34,622.81
2016,12,27,10,15,819.0,67.0,1.0,8.5,393.0,817.93,651.49
2016,12,27,10,30,835.0,69.0,1.1,9.0,420.0,857.53,678.49
2016,12,27,10,45,844.5,70.5,1.2,9.5,440.0,888.27,699.03
2016,12,27,11,0,854.0,72.0,1.3,10.0,460.0,916.24,717.64
2016,12,27,11,15,860.5,73.0,1.4,10.0,473.0,937.74,733.07
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,956.04,746.46
2016,12,27,11,45,868.5,74.5,1.65,10.5,492.0,965.49,753.27
2016,12,27,12,0,870.0,75.0,1.8,11.0,498.0,971.47,757.83
2016,12,27,12,15,869.5,75.0,1.85,11.0,496.0,971.31,758.31
2016,12,27,12,30,869.0,75.0,1.9,11.0,494.0,967.64,756.59
2016,12,27,12,45,859.0,76.5,1.95,11.0,484.0,953.31,747.63
2016,12,27,13,0,849.0,78.0,2.0,11.0,474.0,935.68,736.55
2016,12,27,13,15,840.5,76.5,1.95,11.0,458.0,912.42,720.41
2016,12,27,13,30,832.0,75.0,1.9,11.0,442.0,886.18,702.25
2016,12,27,13,45,820.5,73.0,1.9,11.0,419.0,853.8,680.23
2016,12,27,14,0,809.0,71.0,1.9,11.0,396.0,818.94,656.28
2016,12,27,14,15,789.5,69.0,1.8,11.0,366.5,775.1,624.53
2016,12,27,14,30,770.0,67.0,1.7,11.0,337.0,729.71,591.31
2016,12,27,14,45,740.5,64.0,1.6,11.0,302.5,674.17,549.91
2016,12,27,15,0,711.0,61.0,1.5,11.0,268.0,618.46,507.54
2016,12,27,15,15,669.0,56.5,1.35,10.0,229.5,552.66,457.47
2016,12,27,15,30,627.0,52.0,1.2,9.0,191.0,493.81,409.29
2016,12,27,15,45,560.5,46.0,1.05,8.0,151.5,416.1,344.12
2016,12,27,16,0,494.0,40.0,0.9,7.0,112.0,343.72,280.9
2016,12,27,16,15,382.5,31.0,0.95,6.5,75.5,252.0,197.87
2016,12,27,16,30,271.0,22.0,1.0,6.0,39.0,164.37,79.12
2016,12,27,16,45,135.5,11.0,1.05,6.0,19.5,61.03,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,14.0,1.7,1.5,36.5,128.26,26.69
2016,12,28,8,0,457.0,28.0,1.9,2.0,73.0,273.3,215.18
2016,12,28,8,15,541.0,34.5,1.95,2.5,113.0,351.12,293.42
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,436.38,370.4
2016,12,28,8,45,679.0,45.0,2.05,4.0,194.0,506.81,431.71
2016,12,28,9,0,733.0,49.0,2.1,5.0,235.0,580.44,492.85
2016,12,28,9,15,766.0,52.0,2.1,5.5,272.5,640.49,539.63
2016,12,28,9,30,799.0,55.0,2.1,6.0,310.0,701.02,585.2
2016,12,28,9,45,826.5,56.0,2.15,6.5,343.5,754.59,624.42
2016,12,28,10,0,854.0,57.0,2.2,7.0,377.0,799.03,655.87
2016,12,28,10,15,868.5,58.5,2.25,7.5,404.0,839.67,683.96
2016,12,28,10,30,883.0,60.0,2.3,8.0,431.0,878.17,710.08
2016,12,28,10,45,893.5,60.5,2.35,9.0,451.5,909.22,729.19
2016,12,28,11,0,904.0,61.0,2.4,10.0,472.0,937.46,746.12
2016,12,28,11,15,910.0,61.5,2.4,10.0,485.0,958.41,760.02
2016,12,28,11,30,916.0,62.0,2.4,10.0,498.0,976.04,771.71
2016,12,28,11,45,918.5,62.5,2.4,10.5,504.0,986.83,777.32
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,994.05,780.62
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,993.54,780.16
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,989.4,777.42
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,976.55,767.93
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,960.28,756.25
2016,12,28,13,15,897.0,63.0,2.5,12.0,471.5,937.7,741.1
2016,12,28,13,30,889.0,62.0,2.5,12.0,455.0,912.0,723.81
2016,12,28,13,45,877.5,60.5,2.5,12.0,431.5,879.51,701.61
2016,12,28,14,0,866.0,59.0,2.5,12.0,408.0,844.45,677.41
2016,12,28,14,15,848.5,57.5,2.35,11.5,378.5,801.99,647.55
2016,12,28,14,30,831.0,56.0,2.2,11.0,349.0,757.83,616.0
2016,12,28,14,45,805.5,53.5,2.1,11.0,314.5,711.97,581.85
2016,12,28,15,0,780.0,51.0,2.0,11.0,280.0,657.63,540.5
2016,12,28,15,15,742.0,47.5,1.75,10.0,241.0,593.18,491.19
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,530.01,439.92
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,454.24,375.11
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,382.69,311.47
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,291.12,228.53
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,204.57,107.38
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,80.31,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,207.5,15.0,2.2,4.5,35.5,122.37,21.63
2016,12,29,8,0,415.0,30.0,2.3,5.0,71.0,260.92,203.09
2016,12,29,8,15,504.0,37.5,2.25,5.0,111.0,339.4,281.47
2016,12,29,8,30,593.0,45.0,2.2,5.0,151.0,426.54,359.93
2016,12,29,8,45,646.5,50.0,2.2,5.5,191.5,490.85,416.75
2016,12,29,9,0,700.0,55.0,2.2,6.0,232.0,564.15,478.37
2016,12,29,9,15,735.5,59.0,2.2,6.5,270.0,626.14,527.15
2016,12,29,9,30,771.0,63.0,2.2,7.0,308.0,688.86,574.54
2016,12,29,9,45,775.5,70.0,2.25,8.0,338.5,730.79,603.88
2016,12,29,10,0,780.0,77.0,2.3,9.0,369.0,770.46,630.86
2016,12,29,10,15,797.5,79.0,2.3,9.5,396.5,813.11,660.2
2016,12,29,10,30,815.0,81.0,2.3,10.0,424.0,853.84,687.55
2016,12,29,10,45,830.0,82.0,2.3,10.5,445.0,888.91,710.39
2016,12,29,11,0,845.0,83.0,2.3,11.0,466.0,921.42,731.19
2016,12,29,11,15,852.0,83.5,2.25,11.5,480.0,942.94,743.53
2016,12,29,11,30,859.0,84.0,2.2,12.0,494.0,961.26,753.69
2016,12,29,11,45,863.5,84.0,2.15,12.5,500.5,973.19,759.45
2016,12,29,12,0,868.0,84.0,2.1,13.0,507.0,981.67,762.97
2016,12,29,12,15,867.0,84.0,2.05,13.0,505.0,981.26,761.94
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,977.31,758.75
2016,12,29,12,45,873.5,79.5,1.95,13.5,496.0,972.26,753.61
2016,12,29,13,0,881.0,75.0,1.9,14.0,489.0,963.47,746.08
2016,12,29,13,15,872.5,74.0,1.85,14.0,472.5,940.59,730.4
2016,12,29,13,30,864.0,73.0,1.8,14.0,456.0,914.59,712.77
2016,12,29,13,45,850.0,71.5,1.75,14.0,432.0,880.06,689.19
2016,12,29,14,0,836.0,70.0,1.7,14.0,408.0,843.06,663.78
2016,12,29,14,15,817.0,68.0,1.55,14.0,378.5,798.96,631.98
2016,12,29,14,30,798.0,66.0,1.4,14.0,349.0,753.2,598.69
2016,12,29,14,45,769.0,63.0,1.25,14.0,313.5,697.11,557.34
2016,12,29,15,0,740.0,60.0,1.1,14.0,278.0,640.73,515.06
2016,12,29,15,15,698.5,56.0,1.05,13.0,239.5,574.64,466.99
2016,12,29,15,30,657.0,52.0,1.0,12.0,201.0,510.06,416.55
2016,12,29,15,45,589.5,46.5,1.0,11.0,160.0,435.85,356.07
2016,12,29,16,0,522.0,41.0,1.0,10.0,119.0,361.87,293.14
2016,12,29,16,15,412.0,32.0,1.05,9.5,81.0,268.98,210.67
2016,12,29,16,30,302.0,23.0,1.1,9.0,43.0,181.53,101.05
2016,12,29,16,45,151.0,11.5,1.15,8.5,21.5,67.87,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,167.5,16.0,1.05,6.5,32.5,106.39,15.53
2016,12,30,8,0,335.0,32.0,1.0,7.0,65.0,223.99,171.91
2016,12,30,8,15,424.0,41.0,1.25,7.5,103.0,300.11,245.63
2016,12,30,8,30,513.0,50.0,1.5,8.0,141.0,385.02,320.7
2016,12,30,8,45,566.5,56.0,1.75,9.0,180.0,452.17,378.68
2016,12,30,9,0,620.0,62.0,2.0,10.0,219.0,522.93,437.59
2016,12,30,9,15,657.5,66.5,2.0,10.5,255.5,583.5,485.78
2016,12,30,9,30,695.0,71.0,2.0,11.0,292.0,645.3,532.22
2016,12,30,9,45,737.0,70.5,2.05,11.5,327.0,699.99,572.14
2016,12,30,10,0,779.0,70.0,2.1,12.0,362.0,760.65,615.53
2016,12,30,10,15,796.0,72.0,2.15,12.5,389.0,802.73,644.29
2016,12,30,10,30,813.0,74.0,2.2,13.0,416.0,842.95,671.4
2016,12,30,10,45,824.5,75.5,2.3,13.5,436.5,875.37,693.05
2016,12,30,11,0,836.0,77.0,2.4,14.0,457.0,905.17,712.75
2016,12,30,11,15,843.0,77.5,2.4,14.0,470.5,926.57,726.89
2016,12,30,11,30,850.0,78.0,2.4,14.0,484.0,944.83,738.96
2016,12,30,11,45,425.0,91.0,2.45,14.5,294.0,561.79,456.85
2016,12,30,12,0,0.0,104.0,2.5,15.0,104.0,88.51,68.55
2016,12,30,12,15,0.0,103.5,2.5,15.0,103.5,88.02,68.68
2016,12,30,12,30,0.0,103.0,2.5,15.0,103.0,87.58,68.33
2016,12,30,12,45,0.0,101.5,2.5,15.5,101.5,86.23,67.1
2016,12,30,13,0,0.0,100.0,2.5,16.0,100.0,84.92,65.92
2016,12,30,13,15,413.5,88.5,2.5,15.5,272.0,533.78,440.18
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,886.53,701.65
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,852.87,674.92
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,816.84,650.11
2016,12,30,14,15,780.0,71.5,2.45,14.5,369.0,773.21,620.25
2016,12,30,14,30,761.0,69.0,2.4,14.0,340.0,728.03,588.73
2016,12,30,14,45,731.0,66.0,2.4,14.0,306.0,672.47,547.91
2016,12,30,15,0,701.0,63.0,2.4,14.0,272.0,616.76,506.01
2016,12,30,15,15,660.0,59.0,2.1,13.0,234.0,557.65,460.46
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,495.47,409.47
2016,12,30,15,45,551.5,49.0,1.55,11.5,156.0,417.18,343.32
2016,12,30,16,0,484.0,43.0,1.3,11.0,116.0,344.23,279.56
2016,12,30,16,15,380.0,33.5,1.35,10.0,79.5,255.47,201.11
2016,12,30,16,30,276.0,24.0,1.4,9.0,43.0,172.41,101.71
2016,12,30,16,45,138.0,12.0,1.45,8.5,21.5,63.52,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
